Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,7,45,103.5,18.0,0.7,4.0,29.0,57.66,15.01
2016,1,1,8,0,207.0,36.0,0.7,5.0,58.0,119.64,87.31
2016,1,1,8,15,252.0,51.0,0.65,5.5,89.5,157.42,123.14
2016,1,1,8,30,297.0,66.0,0.6,6.0,121.0,197.4,158.62
2016,1,1,8,45,329.0,78.5,0.55,6.5,153.0,231.04,188.16
2016,1,1,9,0,361.0,91.0,0.5,7.0,185.0,265.44,217.45
2016,1,1,9,15,379.0,103.0,0.45,7.5,215.0,293.36,240.62
2016,1,1,9,30,397.0,115.0,0.4,8.0,245.0,320.8,262.65
2016,1,1,9,45,393.0,130.0,0.4,8.5,270.0,340.01,277.65
2016,1,1,10,0,389.0,145.0,0.4,9.0,295.0,357.62,290.96
2016,1,1,10,15,412.0,148.0,0.4,9.0,316.5,374.92,304.49
2016,1,1,10,30,435.0,151.0,0.4,9.0,338.0,391.27,317.05
2016,1,1,10,45,391.0,168.0,0.45,9.5,342.5,385.76,311.71
2016,1,1,11,0,347.0,185.0,0.5,10.0,347.0,374.63,302.15
2016,1,1,11,15,394.0,181.5,0.5,10.0,370.5,396.55,319.1
2016,1,1,11,30,441.0,178.0,0.5,10.0,394.0,413.09,331.37
2016,1,1,11,45,230.5,184.0,0.55,10.5,297.0,303.27,244.11
2016,1,1,12,0,20.0,190.0,0.6,11.0,200.0,194.35,156.04
2016,1,1,12,15,10.0,147.0,0.6,11.0,152.0,147.06,117.99
2016,1,1,12,30,0.0,104.0,0.6,11.0,104.0,100.56,79.64
2016,1,1,12,45,0.0,102.0,0.65,11.0,102.0,98.58,78.17
2016,1,1,13,0,0.0,100.0,0.7,11.0,100.0,96.6,76.58
2016,1,1,13,15,236.0,130.5,0.7,11.0,238.5,217.64,174.59
2016,1,1,13,30,472.0,161.0,0.7,11.0,377.0,323.17,253.78
2016,1,1,13,45,481.0,148.0,0.75,11.0,358.5,297.04,230.25
2016,1,1,14,0,490.0,135.0,0.8,11.0,340.0,269.37,205.87
2016,1,1,14,15,412.0,137.0,0.75,10.5,301.0,230.95,175.01
2016,1,1,14,30,334.0,139.0,0.7,10.0,262.0,199.17,150.14
2016,1,1,14,45,319.0,128.5,0.7,10.0,237.0,171.75,126.82
2016,1,1,15,0,304.0,118.0,0.7,10.0,212.0,145.03,104.62
2016,1,1,15,15,288.5,103.5,0.7,9.5,183.5,115.84,81.63
2016,1,1,15,30,273.0,89.0,0.7,9.0,155.0,87.74,61.48
2016,1,1,15,45,246.5,74.5,0.7,9.0,125.5,60.77,49.25
2016,1,1,16,0,220.0,60.0,0.7,9.0,96.0,48.19,37.52
2016,1,1,16,15,177.0,44.0,0.65,9.0,67.5,33.79,23.95
2016,1,1,16,30,134.0,28.0,0.6,9.0,39.0,21.74,10.63
2016,1,1,16,45,67.0,14.0,0.55,9.0,19.5,13.76,0.0
2016,1,1,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,7,45,136.0,17.0,1.1,7.0,31.0,65.27,16.4
2016,1,2,8,0,272.0,34.0,1.1,8.0,62.0,138.0,99.48
2016,1,2,8,15,327.5,46.5,1.1,8.5,96.0,178.09,137.66
2016,1,2,8,30,383.0,59.0,1.1,9.0,130.0,221.64,176.23
2016,1,2,8,45,421.5,69.0,1.15,9.5,164.5,257.65,208.06
2016,1,2,9,0,460.0,79.0,1.2,10.0,199.0,294.62,239.83
2016,1,2,9,15,481.0,89.0,1.2,10.5,231.0,324.17,264.72
2016,1,2,9,30,502.0,99.0,1.2,11.0,263.0,353.13,288.36
2016,1,2,9,45,526.5,103.5,1.3,11.5,291.5,379.16,309.37
2016,1,2,10,0,551.0,108.0,1.4,12.0,320.0,402.26,327.64
2016,1,2,10,15,341.5,148.5,1.45,12.0,283.0,334.73,273.14
2016,1,2,10,30,132.0,189.0,1.5,12.0,246.0,265.2,215.89
2016,1,2,10,45,160.0,197.5,1.55,12.5,270.5,287.55,233.82
2016,1,2,11,0,188.0,206.0,1.6,13.0,295.0,309.47,250.77
2016,1,2,11,15,173.5,213.5,1.6,13.0,297.0,307.39,248.53
2016,1,2,11,30,159.0,221.0,1.6,13.0,299.0,304.76,245.98
2016,1,2,11,45,219.5,218.0,1.65,13.5,327.5,329.45,265.28
2016,1,2,12,0,280.0,215.0,1.7,14.0,356.0,354.59,284.36
2016,1,2,12,15,572.5,146.0,1.65,14.0,432.5,424.1,338.76
2016,1,2,12,30,865.0,77.0,1.6,14.0,509.0,481.91,381.43
2016,1,2,12,45,560.5,143.5,1.6,14.0,422.0,390.46,309.14
2016,1,2,13,0,256.0,210.0,1.6,14.0,335.0,309.52,245.93
2016,1,2,13,15,208.5,207.0,1.6,14.0,306.5,278.94,221.69
2016,1,2,13,30,161.0,204.0,1.6,14.0,278.0,250.83,199.25
2016,1,2,13,45,88.5,180.5,1.6,14.0,221.0,199.27,158.51
2016,1,2,14,0,16.0,157.0,1.6,14.0,164.0,153.54,122.73
2016,1,2,14,15,8.0,107.5,1.5,13.5,111.0,104.95,83.04
2016,1,2,14,30,0.0,58.0,1.4,13.0,58.0,56.04,42.35
2016,1,2,14,45,0.0,52.5,1.35,13.0,52.5,50.72,37.92
2016,1,2,15,0,0.0,47.0,1.3,13.0,47.0,45.39,33.4
2016,1,2,15,15,0.0,40.5,1.25,12.5,40.5,39.11,28.06
2016,1,2,15,30,0.0,34.0,1.2,12.0,34.0,32.82,22.65
2016,1,2,15,45,0.0,27.5,1.15,11.5,27.5,26.54,18.26
2016,1,2,16,0,0.0,21.0,1.1,11.0,21.0,20.26,12.46
2016,1,2,16,15,0.0,14.5,1.15,10.5,14.5,13.98,6.58
2016,1,2,16,30,0.0,8.0,1.2,10.0,8.0,7.71,0.24
2016,1,2,16,45,0.0,4.0,1.25,10.0,4.0,3.93,0.0
2016,1,2,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,45,71.0,18.0,1.65,9.5,25.5,44.1,8.95
2016,1,3,8,0,142.0,36.0,1.7,10.0,51.0,93.54,66.41
2016,1,3,8,15,177.0,52.5,1.7,10.5,79.5,127.97,98.42
2016,1,3,8,30,212.0,69.0,1.7,11.0,108.0,163.82,130.04
2016,1,3,8,45,232.5,84.5,1.7,11.5,137.0,193.87,156.45
2016,1,3,9,0,253.0,100.0,1.7,12.0,166.0,224.26,182.52
2016,1,3,9,15,264.5,114.5,1.7,12.0,193.0,249.54,204.16
2016,1,3,9,30,276.0,129.0,1.7,12.0,220.0,274.41,224.98
2016,1,3,9,45,289.0,140.0,1.7,12.5,243.5,295.57,241.96
2016,1,3,10,0,302.0,151.0,1.7,13.0,267.0,316.18,258.13
2016,1,3,10,15,339.0,157.0,1.7,13.0,296.5,343.02,279.63
2016,1,3,10,30,376.0,163.0,1.7,13.0,326.0,369.47,300.5
2016,1,3,10,45,354.5,176.0,1.7,13.5,335.5,371.7,301.05
2016,1,3,11,0,333.0,189.0,1.7,14.0,345.0,372.45,300.47
2016,1,3,11,15,371.5,187.5,1.75,14.0,366.5,388.53,313.05
2016,1,3,11,30,410.0,186.0,1.8,14.0,388.0,406.5,326.78
2016,1,3,11,45,469.0,175.0,1.85,14.5,409.0,420.11,336.55
2016,1,3,12,0,528.0,164.0,1.9,15.0,430.0,431.17,344.04
2016,1,3,12,15,530.0,163.5,1.9,15.0,430.0,421.84,335.82
2016,1,3,12,30,532.0,163.0,1.9,15.0,430.0,410.83,326.22
2016,1,3,12,45,423.0,183.0,1.9,15.5,393.0,368.22,291.47
2016,1,3,13,0,314.0,203.0,1.9,16.0,356.0,328.09,259.05
2016,1,3,13,15,186.0,199.0,1.75,16.0,289.0,263.17,207.93
2016,1,3,13,30,58.0,195.0,1.6,16.0,222.0,205.68,163.07
2016,1,3,13,45,190.0,181.5,1.5,16.0,263.0,233.73,183.29
2016,1,3,14,0,322.0,168.0,1.4,16.0,304.0,252.0,193.76
2016,1,3,14,15,289.5,159.5,1.25,15.5,275.5,221.98,169.16
2016,1,3,14,30,257.0,151.0,1.1,15.0,247.0,193.79,146.37
2016,1,3,14,45,238.5,139.5,1.0,15.0,222.0,167.72,124.8
2016,1,3,15,0,220.0,128.0,0.9,15.0,197.0,142.79,104.59
2016,1,3,15,15,206.0,112.5,0.9,14.5,170.5,116.33,83.86
2016,1,3,15,30,192.0,97.0,0.9,14.0,144.0,90.96,65.18
2016,1,3,15,45,164.0,80.5,0.95,13.5,115.5,65.85,48.86
2016,1,3,16,0,136.0,64.0,1.0,13.0,87.0,51.12,39.53
2016,1,3,16,15,98.5,47.0,1.0,13.0,61.0,38.23,27.47
2016,1,3,16,30,61.0,30.0,1.0,13.0,35.0,26.31,14.64
2016,1,3,16,45,30.5,15.0,1.0,13.0,17.5,13.59,0.0
2016,1,3,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.0,1.6,12.0,7.0,6.75,0.0
2016,1,4,8,0,0.0,14.0,1.6,12.0,14.0,13.5,5.17
2016,1,4,8,15,0.0,22.0,1.6,12.0,22.0,21.23,12.21
2016,1,4,8,30,0.0,30.0,1.6,12.0,30.0,28.96,19.07
2016,1,4,8,45,0.0,38.0,1.6,12.5,38.0,36.69,25.84
2016,1,4,9,0,0.0,46.0,1.6,13.0,46.0,44.43,32.52
2016,1,4,9,15,0.0,53.5,1.6,13.5,53.5,51.69,38.69
2016,1,4,9,30,0.0,61.0,1.6,14.0,61.0,58.95,44.77
2016,1,4,9,45,0.0,67.5,1.65,14.5,67.5,65.25,49.95
2016,1,4,10,0,0.0,74.0,1.7,15.0,74.0,71.56,55.09
2016,1,4,10,15,0.0,79.5,1.75,15.0,79.5,76.95,59.52
2016,1,4,10,30,0.0,85.0,1.8,15.0,85.0,82.32,63.92
2016,1,4,10,45,116.0,144.5,1.85,15.0,199.0,209.33,169.75
2016,1,4,11,0,232.0,204.0,1.9,15.0,313.0,331.29,267.42
2016,1,4,11,15,230.5,211.5,1.9,15.0,322.5,336.0,270.14
2016,1,4,11,30,229.0,219.0,1.9,15.0,332.0,339.88,272.73
2016,1,4,11,45,240.0,220.5,1.9,15.5,340.0,343.35,274.6
2016,1,4,12,0,251.0,222.0,1.9,16.0,348.0,348.13,277.39
2016,1,4,12,15,152.5,218.0,1.9,16.0,294.5,288.54,229.83
2016,1,4,12,30,54.0,214.0,1.9,16.0,241.0,232.74,185.2
2016,1,4,12,45,226.0,201.0,1.95,16.0,312.0,296.91,236.33
2016,1,4,13,0,398.0,188.0,2.0,16.0,383.0,350.42,276.76
2016,1,4,13,15,367.5,187.0,2.0,15.5,363.0,324.89,255.93
2016,1,4,13,30,337.0,186.0,2.0,15.0,343.0,300.0,235.82
2016,1,4,13,45,403.0,164.0,2.0,15.0,342.5,288.91,224.57
2016,1,4,14,0,469.0,142.0,2.0,15.0,342.0,273.02,208.48
2016,1,4,14,15,431.0,137.5,1.95,14.5,312.0,239.68,180.65
2016,1,4,14,30,393.0,133.0,1.9,14.0,282.0,208.28,154.55
2016,1,4,14,45,369.5,124.5,1.85,14.0,254.0,178.32,129.15
2016,1,4,15,0,346.0,116.0,1.8,14.0,226.0,149.69,105.53
2016,1,4,15,15,325.0,103.0,1.7,13.5,196.0,118.95,81.42
2016,1,4,15,30,304.0,90.0,1.6,13.0,166.0,89.73,60.58
2016,1,4,15,45,270.0,76.0,1.55,13.0,134.0,61.14,43.64
2016,1,4,16,0,236.0,62.0,1.5,13.0,102.0,46.75,35.72
2016,1,4,16,15,181.5,47.0,1.5,13.0,72.5,38.28,27.57
2016,1,4,16,30,127.0,32.0,1.5,13.0,43.0,26.52,15.16
2016,1,4,16,45,63.5,16.0,1.55,13.0,21.5,13.61,0.0
2016,1,4,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,45,53.5,18.0,1.45,11.5,23.5,39.25,7.05
2016,1,5,8,0,107.0,36.0,1.5,12.0,47.0,82.7,58.05
2016,1,5,8,15,134.0,53.0,1.55,12.0,73.5,113.9,87.02
2016,1,5,8,30,161.0,70.0,1.6,12.0,100.0,146.08,115.5
2016,1,5,8,45,180.0,86.0,1.65,12.0,127.0,174.71,140.75
2016,1,5,9,0,199.0,102.0,1.7,12.0,154.0,203.72,165.88
2016,1,5,9,15,207.0,118.0,1.7,12.0,179.0,227.93,186.56
2016,1,5,9,30,215.0,134.0,1.7,12.0,204.0,251.69,206.42
2016,1,5,9,45,221.5,147.0,1.7,12.5,226.5,270.83,221.76
2016,1,5,10,0,228.0,160.0,1.7,13.0,249.0,289.37,236.28
2016,1,5,10,15,114.0,151.5,1.75,13.0,196.0,217.06,176.82
2016,1,5,10,30,0.0,143.0,1.8,13.0,143.0,140.56,112.78
2016,1,5,10,45,0.0,144.0,1.85,13.0,144.0,141.07,113.23
2016,1,5,11,0,0.0,145.0,1.9,13.0,145.0,141.66,113.59
2016,1,5,11,15,5.5,161.5,1.95,13.0,164.0,160.64,129.2
2016,1,5,11,30,11.0,178.0,2.0,13.0,183.0,179.43,144.53
2016,1,5,11,45,48.5,201.5,2.05,13.0,225.5,223.58,180.71
2016,1,5,12,0,86.0,225.0,2.1,13.0,268.0,264.05,213.34
2016,1,5,12,15,43.0,153.5,2.1,12.5,175.0,170.67,137.48
2016,1,5,12,30,0.0,82.0,2.1,12.0,82.0,79.31,61.69
2016,1,5,12,45,0.0,53.0,2.1,12.0,53.0,51.22,38.08
2016,1,5,13,0,0.0,24.0,2.1,12.0,24.0,23.17,14.22
2016,1,5,13,15,0.0,62.0,2.05,11.5,62.0,59.93,45.67
2016,1,5,13,30,0.0,100.0,2.0,11.0,100.0,96.47,76.77
2016,1,5,13,45,0.0,106.5,2.0,11.0,106.5,102.48,81.89
2016,1,5,14,0,0.0,113.0,2.0,11.0,113.0,108.35,86.94
2016,1,5,14,15,19.5,132.0,1.95,11.0,139.5,130.68,105.28
2016,1,5,14,30,39.0,151.0,1.9,11.0,166.0,148.35,119.37
2016,1,5,14,45,35.5,138.0,1.85,11.0,150.5,133.19,106.68
2016,1,5,15,0,32.0,125.0,1.8,11.0,135.0,118.28,94.26
2016,1,5,15,15,27.0,109.5,1.7,10.5,117.5,101.48,80.45
2016,1,5,15,30,22.0,94.0,1.6,10.0,100.0,85.2,67.01
2016,1,5,15,45,14.5,77.5,1.55,10.0,81.5,71.03,55.22
2016,1,5,16,0,7.0,61.0,1.5,10.0,63.0,55.99,44.41
2016,1,5,16,15,3.5,44.0,1.45,10.0,45.0,40.96,30.34
2016,1,5,16,30,0.0,27.0,1.4,10.0,27.0,25.7,15.06
2016,1,5,16,45,0.0,13.5,1.35,10.0,13.5,13.03,0.0
2016,1,5,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,2.35,12.0,0.5,0.48,0.0
2016,1,6,8,0,0.0,1.0,2.3,12.0,1.0,0.96,0.0
2016,1,6,8,15,0.0,1.5,2.2,12.0,1.5,1.44,0.0
2016,1,6,8,30,0.0,2.0,2.1,12.0,2.0,1.93,0.0
2016,1,6,8,45,0.0,3.0,2.05,12.0,3.0,2.89,0.0
2016,1,6,9,0,0.0,4.0,2.0,12.0,4.0,3.85,0.0
2016,1,6,9,15,0.0,4.5,2.0,12.0,4.5,4.34,0.0
2016,1,6,9,30,0.0,5.0,2.0,12.0,5.0,4.82,0.0
2016,1,6,9,45,0.0,6.0,2.0,12.0,6.0,5.79,0.0
2016,1,6,10,0,0.0,7.0,2.0,12.0,7.0,6.75,0.18
2016,1,6,10,15,139.5,93.5,2.05,12.0,154.5,172.71,142.43
2016,1,6,10,30,279.0,180.0,2.1,12.0,302.0,338.27,277.58
2016,1,6,10,45,148.5,179.0,2.15,12.0,244.5,263.06,214.98
2016,1,6,11,0,18.0,178.0,2.2,12.0,187.0,184.41,149.32
2016,1,6,11,15,9.0,125.5,2.2,12.0,130.0,126.79,101.65
2016,1,6,11,30,0.0,73.0,2.2,12.0,73.0,70.59,54.44
2016,1,6,11,45,57.5,151.5,2.2,12.0,180.5,178.58,145.15
2016,1,6,12,0,115.0,230.0,2.2,12.0,288.0,286.07,232.31
2016,1,6,12,15,72.5,216.0,2.2,12.0,253.0,246.27,199.39
2016,1,6,12,30,30.0,202.0,2.2,12.0,218.0,210.12,169.86
2016,1,6,12,45,15.0,105.5,2.2,12.0,113.5,108.76,86.38
2016,1,6,13,0,0.0,9.0,2.2,12.0,9.0,8.69,1.79
2016,1,6,13,15,0.0,18.0,2.2,12.0,18.0,17.38,9.27
2016,1,6,13,30,0.0,27.0,2.2,12.0,27.0,26.07,16.74
2016,1,6,13,45,68.5,107.5,2.2,12.0,137.0,125.91,100.24
2016,1,6,14,0,137.0,188.0,2.2,12.0,247.0,216.36,173.09
2016,1,6,14,15,95.0,172.0,2.15,11.5,211.5,185.3,148.14
2016,1,6,14,30,53.0,156.0,2.1,11.0,176.0,156.13,125.3
2016,1,6,14,45,45.0,142.5,2.1,11.0,158.5,139.02,111.23
2016,1,6,15,0,37.0,129.0,2.1,11.0,141.0,122.53,97.66
2016,1,6,15,15,30.5,113.0,2.05,10.5,122.0,104.87,83.19
2016,1,6,15,30,24.0,97.0,2.0,10.0,103.0,87.85,69.21
2016,1,6,15,45,14.0,79.5,1.95,10.0,83.0,72.78,56.73
2016,1,6,16,0,4.0,62.0,1.9,10.0,63.0,56.88,45.24
2016,1,6,16,15,2.0,44.0,1.85,9.5,44.5,41.05,30.54
2016,1,6,16,30,0.0,26.0,1.8,9.0,26.0,24.91,14.77
2016,1,6,16,45,0.0,13.0,1.75,9.0,13.0,12.55,0.0
2016,1,6,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,7,45,97.5,21.0,0.8,9.5,31.0,60.34,14.24
2016,1,7,8,0,195.0,42.0,0.8,10.0,62.0,124.16,89.45
2016,1,7,8,15,284.5,54.5,0.85,10.0,99.5,173.83,134.14
2016,1,7,8,30,374.0,67.0,0.9,10.0,137.0,228.95,181.58
2016,1,7,8,45,465.0,71.0,0.95,10.5,179.0,280.44,225.25
2016,1,7,9,0,556.0,75.0,1.0,11.0,221.0,335.83,271.25
2016,1,7,9,15,596.5,80.0,1.0,11.0,258.5,371.76,301.39
2016,1,7,9,30,637.0,85.0,1.0,11.0,296.0,407.54,330.72
2016,1,7,9,45,715.0,77.0,1.05,11.5,336.5,447.16,362.14
2016,1,7,10,0,793.0,69.0,1.1,12.0,377.0,485.9,392.19
2016,1,7,10,15,809.5,71.0,1.1,12.0,405.0,504.4,406.37
2016,1,7,10,30,826.0,73.0,1.1,12.0,433.0,520.61,418.6
2016,1,7,10,45,837.5,74.0,1.15,12.5,455.0,530.6,425.41
2016,1,7,11,0,849.0,75.0,1.2,13.0,477.0,537.94,430.02
2016,1,7,11,15,602.0,137.5,1.2,13.0,427.0,468.92,375.23
2016,1,7,11,30,355.0,200.0,1.2,13.0,377.0,391.72,313.88
2016,1,7,11,45,352.0,205.0,1.25,13.0,382.5,390.35,312.96
2016,1,7,12,0,349.0,210.0,1.3,13.0,388.0,387.83,310.53
2016,1,7,12,15,335.0,211.5,1.3,13.0,382.0,375.32,300.14
2016,1,7,12,30,321.0,213.0,1.3,13.0,376.0,362.18,289.26
2016,1,7,12,45,321.0,209.5,1.35,13.0,370.5,350.14,279.33
2016,1,7,13,0,321.0,206.0,1.4,13.0,365.0,337.21,268.51
2016,1,7,13,15,225.0,207.5,1.4,12.5,318.0,288.98,230.6
2016,1,7,13,30,129.0,209.0,1.4,12.0,271.0,245.7,196.84
2016,1,7,13,45,143.5,199.0,1.45,12.0,264.5,235.6,188.28
2016,1,7,14,0,158.0,189.0,1.5,12.0,258.0,224.28,178.31
2016,1,7,14,15,88.0,166.5,1.5,12.0,204.5,178.96,142.54
2016,1,7,14,30,18.0,144.0,1.5,12.0,151.0,139.72,112.23
2016,1,7,14,45,15.0,132.0,1.5,12.0,137.5,126.64,101.57
2016,1,7,15,0,12.0,120.0,1.5,12.0,124.0,113.77,90.96
2016,1,7,15,15,335.0,88.0,1.4,11.5,174.5,110.21,74.06
2016,1,7,15,30,658.0,56.0,1.3,11.0,225.0,90.01,47.77
2016,1,7,15,45,605.5,50.5,1.2,10.5,184.5,49.32,27.16
2016,1,7,16,0,553.0,45.0,1.1,10.0,144.0,32.21,23.31
2016,1,7,16,15,462.5,37.0,1.1,9.5,104.5,27.35,18.58
2016,1,7,16,30,372.0,29.0,1.1,9.0,65.0,22.32,12.88
2016,1,7,16,45,186.0,14.5,1.15,8.5,32.5,10.77,0.0
2016,1,7,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,7,45,128.0,17.0,0.35,8.0,30.5,63.41,15.64
2016,1,8,8,0,256.0,34.0,0.3,8.0,61.0,133.26,96.04
2016,1,8,8,15,313.5,47.0,0.3,8.0,95.0,175.05,135.19
2016,1,8,8,30,371.0,60.0,0.3,8.0,129.0,219.93,174.66
2016,1,8,8,45,413.5,70.0,0.3,8.5,164.5,257.64,207.32
2016,1,8,9,0,456.0,80.0,0.3,9.0,200.0,296.59,240.06
2016,1,8,9,15,488.0,86.5,0.3,9.0,232.5,329.7,267.73
2016,1,8,9,30,520.0,93.0,0.3,9.0,265.0,360.96,293.27
2016,1,8,9,45,294.5,127.5,0.3,9.5,227.0,286.35,233.34
2016,1,8,10,0,69.0,162.0,0.3,10.0,189.0,201.91,163.97
2016,1,8,10,15,141.5,175.0,0.35,10.5,235.5,257.33,209.56
2016,1,8,10,30,214.0,188.0,0.4,11.0,282.0,308.88,250.18
2016,1,8,10,45,142.5,196.5,0.45,12.0,260.5,278.85,224.44
2016,1,8,11,0,71.0,205.0,0.5,13.0,239.0,244.04,195.46
2016,1,8,11,15,349.5,168.5,0.5,13.0,342.0,360.9,289.81
2016,1,8,11,30,628.0,132.0,0.5,13.0,445.0,473.74,375.8
2016,1,8,11,45,500.5,168.0,0.55,13.5,419.5,434.64,343.23
2016,1,8,12,0,373.0,204.0,0.6,14.0,394.0,394.99,311.72
2016,1,8,12,15,332.0,211.5,0.6,14.0,381.0,374.69,295.76
2016,1,8,12,30,291.0,219.0,0.6,14.0,368.0,354.48,279.66
2016,1,8,12,45,324.5,209.5,0.6,14.0,373.0,352.62,277.77
2016,1,8,13,0,358.0,200.0,0.6,14.0,378.0,348.53,273.7
2016,1,8,13,15,358.0,193.0,0.6,14.0,367.0,330.58,258.81
2016,1,8,13,30,358.0,186.0,0.6,14.0,356.0,311.75,243.08
2016,1,8,13,45,327.5,181.5,0.65,14.0,331.0,283.7,220.48
2016,1,8,14,0,297.0,177.0,0.7,14.0,306.0,256.81,198.72
2016,1,8,14,15,336.0,159.0,0.7,13.5,295.5,238.81,182.39
2016,1,8,14,30,375.0,141.0,0.7,13.0,285.0,215.65,161.15
2016,1,8,14,45,347.5,133.5,0.7,12.5,258.0,188.3,138.55
2016,1,8,15,0,320.0,126.0,0.7,12.0,231.0,160.67,116.2
2016,1,8,15,15,300.5,112.0,0.7,11.5,201.0,130.38,92.15
2016,1,8,15,30,281.0,98.0,0.7,11.0,171.0,101.48,70.79
2016,1,8,15,45,251.0,83.0,0.75,11.0,139.5,73.05,52.51
2016,1,8,16,0,221.0,68.0,0.8,11.0,108.0,54.15,42.73
2016,1,8,16,15,173.5,52.0,0.8,11.0,78.0,42.1,31.43
2016,1,8,16,30,126.0,36.0,0.8,11.0,48.0,29.68,19.04
2016,1,8,16,45,63.0,18.0,0.8,11.0,24.0,15.27,0.0
2016,1,8,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,45,13.5,18.0,1.75,10.0,19.0,22.22,2.35
2016,1,9,8,0,27.0,36.0,1.8,10.0,38.0,48.44,32.91
2016,1,9,8,15,43.5,53.5,1.8,10.0,60.0,73.96,56.03
2016,1,9,8,30,60.0,71.0,1.8,10.0,82.0,99.85,78.9
2016,1,9,8,45,69.0,88.0,1.8,10.0,104.0,122.6,98.99
2016,1,9,9,0,78.0,105.0,1.8,10.0,126.0,145.49,118.92
2016,1,9,9,15,85.5,121.0,1.8,10.0,147.0,166.62,137.05
2016,1,9,9,30,93.0,137.0,1.8,10.0,168.0,192.61,158.93
2016,1,9,9,45,58.5,143.5,1.8,10.5,164.0,177.3,145.61
2016,1,9,10,0,24.0,150.0,1.8,11.0,160.0,161.72,131.96
2016,1,9,10,15,12.0,137.0,1.75,11.0,142.0,141.29,114.65
2016,1,9,10,30,0.0,124.0,1.7,11.0,124.0,121.28,97.63
2016,1,9,10,45,0.5,141.0,1.7,11.0,141.5,138.3,111.76
2016,1,9,11,0,1.0,158.0,1.7,11.0,159.0,155.21,125.63
2016,1,9,11,15,0.5,121.5,1.65,11.0,122.0,118.34,94.78
2016,1,9,11,30,0.0,85.0,1.6,11.0,85.0,82.22,64.45
2016,1,9,11,45,4.0,132.5,1.55,11.5,134.5,130.66,104.9
2016,1,9,12,0,8.0,180.0,1.5,12.0,184.0,178.85,144.22
2016,1,9,12,15,5.5,175.0,1.45,12.0,178.0,172.21,138.56
2016,1,9,12,30,3.0,170.0,1.4,12.0,172.0,165.69,133.22
2016,1,9,12,45,1.5,150.0,1.35,12.0,151.0,145.41,116.58
2016,1,9,13,0,0.0,130.0,1.3,12.0,130.0,125.36,100.11
2016,1,9,13,15,31.0,166.0,1.2,12.0,181.0,171.74,138.32
2016,1,9,13,30,62.0,202.0,1.1,12.0,232.0,214.95,172.93
2016,1,9,13,45,40.0,183.5,1.05,12.0,202.5,187.03,150.24
2016,1,9,14,0,18.0,165.0,1.0,12.0,173.0,162.14,130.36
2016,1,9,14,15,38.0,162.5,0.9,12.0,178.0,162.06,129.87
2016,1,9,14,30,58.0,160.0,0.8,12.0,183.0,161.58,128.69
2016,1,9,14,45,54.5,147.0,0.75,12.0,167.0,145.51,115.37
2016,1,9,15,0,51.0,134.0,0.7,12.0,151.0,129.65,102.27
2016,1,9,15,15,45.5,118.0,0.7,12.0,131.5,111.38,87.29
2016,1,9,15,30,40.0,102.0,0.7,12.0,112.0,93.63,72.82
2016,1,9,15,45,32.5,85.0,0.7,12.0,92.0,75.66,58.31
2016,1,9,16,0,25.0,68.0,0.7,12.0,72.0,59.79,47.57
2016,1,9,16,15,12.5,50.5,0.65,12.0,52.5,46.55,35.23
2016,1,9,16,30,0.0,33.0,0.6,12.0,33.0,30.99,20.27
2016,1,9,16,45,0.0,16.5,0.55,12.0,16.5,15.93,0.0
2016,1,9,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,16.0,1.0,8.5,36.0,82.6,23.68
2016,1,10,8,0,384.0,32.0,1.0,9.0,72.0,173.09,124.85
2016,1,10,8,15,470.5,40.0,1.0,9.5,112.0,224.25,172.48
2016,1,10,8,30,557.0,48.0,1.0,10.0,152.0,280.05,221.05
2016,1,10,8,45,616.0,52.5,1.05,10.5,193.5,324.37,259.72
2016,1,10,9,0,675.0,57.0,1.1,11.0,235.0,368.39,297.13
2016,1,10,9,15,710.0,60.5,1.05,11.0,273.5,403.44,326.65
2016,1,10,9,30,745.0,64.0,1.0,11.0,312.0,437.86,354.75
2016,1,10,9,45,774.0,65.5,1.0,11.5,347.0,466.12,376.87
2016,1,10,10,0,803.0,67.0,1.0,12.0,382.0,492.88,397.19
2016,1,10,10,15,627.5,109.5,0.95,12.5,366.5,455.61,366.57
2016,1,10,10,30,452.0,152.0,0.9,13.0,351.0,407.96,327.94
2016,1,10,10,45,343.0,180.0,0.85,13.5,335.5,374.35,300.34
2016,1,10,11,0,234.0,208.0,0.8,14.0,320.0,339.35,271.29
2016,1,10,11,15,280.5,208.0,0.75,14.0,346.0,365.95,291.96
2016,1,10,11,30,327.0,208.0,0.7,14.0,372.0,387.42,307.94
2016,1,10,11,45,301.5,215.5,0.7,14.5,369.0,376.93,298.47
2016,1,10,12,0,276.0,223.0,0.7,15.0,366.0,365.8,288.8
2016,1,10,12,15,157.0,217.0,0.7,15.0,298.0,292.27,231.24
2016,1,10,12,30,38.0,211.0,0.7,15.0,230.0,223.13,176.64
2016,1,10,12,45,37.0,207.5,0.75,15.0,226.5,217.39,172.5
2016,1,10,13,0,36.0,204.0,0.8,15.0,223.0,211.6,167.98
2016,1,10,13,15,34.0,197.5,0.8,14.5,214.5,202.55,161.1
2016,1,10,13,30,32.0,191.0,0.8,14.0,206.0,193.54,154.25
2016,1,10,13,45,33.0,183.5,0.8,14.0,198.5,184.75,147.21
2016,1,10,14,0,34.0,176.0,0.8,14.0,191.0,175.8,140.0
2016,1,10,14,15,24.0,160.5,0.75,13.5,171.0,158.31,126.27
2016,1,10,14,30,14.0,145.0,0.7,13.0,151.0,140.01,111.87
2016,1,10,14,45,10.5,133.0,0.7,13.0,137.0,126.98,101.37
2016,1,10,15,0,7.0,121.0,0.7,13.0,123.0,114.22,91.01
2016,1,10,15,15,3.5,106.5,0.7,12.5,107.5,99.61,79.15
2016,1,10,15,30,0.0,92.0,0.7,12.0,92.0,85.35,67.39
2016,1,10,15,45,0.0,76.0,0.75,12.0,76.0,70.36,54.51
2016,1,10,16,0,0.0,60.0,0.8,12.0,60.0,55.73,44.04
2016,1,10,16,15,0.0,44.0,0.85,11.5,44.0,41.41,30.87
2016,1,10,16,30,0.0,28.0,0.9,11.0,28.0,26.88,17.08
2016,1,10,16,45,0.0,14.0,0.95,11.0,14.0,13.51,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.5,0.8,11.0,10.5,10.12,0.0
2016,1,11,8,0,0.0,21.0,0.8,11.0,21.0,20.27,10.77
2016,1,11,8,15,0.0,33.5,0.8,11.0,33.5,32.35,21.71
2016,1,11,8,30,0.0,46.0,0.8,11.0,46.0,44.81,32.74
2016,1,11,8,45,0.0,58.0,0.8,11.5,58.0,56.8,43.19
2016,1,11,9,0,0.0,70.0,0.8,12.0,70.0,68.73,53.42
2016,1,11,9,15,0.0,82.0,0.75,12.0,82.0,80.62,63.56
2016,1,11,9,30,0.0,94.0,0.7,12.0,94.0,92.47,73.53
2016,1,11,9,45,81.5,131.0,0.7,12.5,163.0,175.15,142.75
2016,1,11,10,0,163.0,168.0,0.7,13.0,232.0,262.03,212.85
2016,1,11,10,15,210.5,176.5,0.65,13.5,266.0,296.13,239.04
2016,1,11,10,30,258.0,185.0,0.6,14.0,300.0,335.14,268.79
2016,1,11,10,45,256.5,195.5,0.55,14.5,314.0,344.68,274.78
2016,1,11,11,0,255.0,206.0,0.5,15.0,328.0,353.23,280.1
2016,1,11,11,15,192.0,217.0,0.5,15.0,310.5,324.34,256.9
2016,1,11,11,30,129.0,228.0,0.5,15.0,293.0,299.05,236.61
2016,1,11,11,45,160.5,231.0,0.5,15.5,313.0,315.86,249.32
2016,1,11,12,0,192.0,234.0,0.5,16.0,333.0,331.54,260.63
2016,1,11,12,15,232.5,229.5,0.45,16.0,349.5,342.98,268.87
2016,1,11,12,30,273.0,225.0,0.4,16.0,366.0,354.03,276.58
2016,1,11,12,45,255.5,224.0,0.4,16.0,354.5,337.15,263.05
2016,1,11,13,0,238.0,223.0,0.4,16.0,343.0,319.66,249.26
2016,1,11,13,15,252.5,214.0,0.35,16.0,338.0,309.39,240.61
2016,1,11,13,30,267.0,205.0,0.3,16.0,333.0,297.18,230.17
2016,1,11,13,45,354.0,180.0,0.3,16.0,342.0,294.88,226.31
2016,1,11,14,0,441.0,155.0,0.3,16.0,351.0,285.37,215.73
2016,1,11,14,15,469.0,139.0,0.3,16.0,335.0,260.88,193.83
2016,1,11,14,30,497.0,123.0,0.3,16.0,319.0,233.58,169.18
2016,1,11,14,45,480.5,115.0,0.3,16.0,291.0,201.08,141.62
