Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,2.05,13.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,2.0,13.0,3.0,2.95,0.0
2016,1,22,7,45,0.0,10.5,2.0,13.5,10.5,10.12,0.91
2016,1,22,8,0,0.0,18.0,2.0,14.0,18.0,17.36,8.57
2016,1,22,8,15,0.0,27.0,2.0,14.0,27.0,26.06,16.28
2016,1,22,8,30,0.0,36.0,2.0,14.0,36.0,34.76,23.92
2016,1,22,8,45,0.0,46.0,2.0,14.0,46.0,44.43,32.33
2016,1,22,9,0,0.0,56.0,2.0,14.0,56.0,54.11,40.65
2016,1,22,9,15,0.0,65.0,1.95,14.0,65.0,62.85,48.08
2016,1,22,9,30,0.0,74.0,1.9,14.0,74.0,71.73,55.54
2016,1,22,9,45,0.0,87.0,1.9,14.5,87.0,84.64,66.19
2016,1,22,10,0,0.0,100.0,1.9,15.0,100.0,97.51,76.68
2016,1,22,10,15,29.5,148.5,1.9,15.0,162.5,166.57,133.99
2016,1,22,10,30,59.0,197.0,1.9,15.0,225.0,233.74,188.44
2016,1,22,10,45,29.5,131.0,1.9,15.0,145.0,147.25,117.52
2016,1,22,11,0,0.0,65.0,1.9,15.0,65.0,62.84,47.25
2016,1,22,11,15,0.0,63.0,1.95,15.0,63.0,60.91,45.66
2016,1,22,11,30,0.0,61.0,2.0,15.0,61.0,58.97,44.0
2016,1,22,11,45,0.0,99.5,2.05,15.0,99.5,96.33,75.03
2016,1,22,12,0,0.0,138.0,2.1,15.0,138.0,133.79,105.76
2016,1,22,12,15,0.0,145.0,2.05,15.0,145.0,140.43,111.09
2016,1,22,12,30,0.0,152.0,2.0,15.0,152.0,147.01,116.44
2016,1,22,12,45,24.0,190.0,1.95,15.0,203.0,195.32,155.81
2016,1,22,13,0,48.0,228.0,1.9,15.0,254.0,242.05,193.17
2016,1,22,13,15,24.0,172.5,1.8,14.5,185.5,176.49,140.58
2016,1,22,13,30,0.0,117.0,1.7,14.0,117.0,112.8,88.91
2016,1,22,13,45,0.0,132.0,1.65,14.0,132.0,126.81,100.71
2016,1,22,14,0,0.0,147.0,1.6,14.0,147.0,140.5,112.09
2016,1,22,14,15,0.0,140.5,1.55,14.0,140.5,133.98,106.86
2016,1,22,14,30,0.0,134.0,1.5,14.0,134.0,127.45,101.65
2016,1,22,14,45,0.0,87.0,1.5,14.0,87.0,83.76,65.42
2016,1,22,15,0,0.0,40.0,1.5,14.0,40.0,38.62,27.4
2016,1,22,15,15,0.0,35.5,1.45,14.0,35.5,34.27,23.76
2016,1,22,15,30,0.0,31.0,1.4,14.0,31.0,29.92,20.05
2016,1,22,15,45,0.0,26.0,1.35,14.0,26.0,25.09,15.89
2016,1,22,16,0,0.0,21.0,1.3,14.0,21.0,20.26,11.69
2016,1,22,16,15,0.0,16.5,1.25,13.5,16.5,15.91,8.54
2016,1,22,16,30,0.0,12.0,1.2,13.0,12.0,11.57,4.52
2016,1,22,16,45,0.0,7.5,1.2,13.0,7.5,7.23,0.34
2016,1,22,17,0,0.0,3.0,1.2,13.0,3.0,2.89,0.0
2016,1,22,17,15,0.0,1.5,1.2,13.0,1.5,1.47,0.0
2016,1,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,8.0,1.4,10.5,8.0,0.0,0.0
2016,1,23,7,30,0.0,16.0,1.4,11.0,16.0,15.73,0.0
2016,1,23,7,45,127.0,31.5,1.45,11.5,47.0,83.8,48.17
2016,1,23,8,0,254.0,47.0,1.5,12.0,78.0,154.52,115.86
2016,1,23,8,15,342.5,58.5,1.55,12.0,118.5,207.54,162.57
2016,1,23,8,30,431.0,70.0,1.6,12.0,159.0,266.05,213.05
2016,1,23,8,45,455.0,84.0,1.7,12.5,197.0,303.77,245.98
2016,1,23,9,0,479.0,98.0,1.8,13.0,235.0,341.53,277.95
2016,1,23,9,15,521.5,104.5,1.8,13.0,274.0,379.75,309.8
2016,1,23,9,30,564.0,111.0,1.8,13.0,313.0,420.2,342.63
2016,1,23,9,45,622.5,108.0,1.85,13.0,352.0,457.83,372.97
2016,1,23,10,0,681.0,105.0,1.9,13.0,391.0,495.13,402.57
2016,1,23,10,15,484.0,150.5,1.9,13.0,361.0,438.03,356.15
2016,1,23,10,30,287.0,196.0,1.9,13.0,331.0,371.89,302.06
2016,1,23,10,45,214.5,213.5,1.9,13.0,317.0,343.75,278.91
2016,1,23,11,0,142.0,231.0,1.9,13.0,303.0,318.92,257.91
2016,1,23,11,15,83.0,219.5,1.9,13.0,262.5,267.22,215.77
2016,1,23,11,30,24.0,208.0,1.9,13.0,222.0,217.18,174.59
2016,1,23,11,45,191.0,218.0,1.95,13.0,324.0,326.31,264.36
2016,1,23,12,0,358.0,228.0,2.0,13.0,426.0,427.99,344.75
2016,1,23,12,15,328.0,234.5,2.0,13.0,416.0,411.12,330.17
2016,1,23,12,30,298.0,241.0,2.0,13.0,406.0,393.97,316.06
2016,1,23,12,45,441.5,201.0,2.0,13.0,442.0,421.15,337.68
2016,1,23,13,0,585.0,161.0,2.0,13.0,478.0,439.69,351.37
2016,1,23,13,15,292.5,91.5,2.0,13.0,250.0,222.54,178.99
2016,1,23,13,30,0.0,22.0,2.0,13.0,22.0,21.24,12.41
2016,1,23,13,45,0.0,79.0,2.05,13.0,79.0,76.4,59.2
2016,1,23,14,0,0.0,136.0,2.1,13.0,136.0,130.29,104.24
2016,1,23,14,15,25.5,157.5,2.1,12.5,169.0,156.53,125.78
2016,1,23,14,30,51.0,179.0,2.1,12.0,202.0,180.45,145.13
2016,1,23,14,45,44.0,164.0,2.1,12.0,182.5,161.84,129.81
2016,1,23,15,0,37.0,149.0,2.1,12.0,163.0,143.82,115.07
2016,1,23,15,15,31.5,134.0,2.05,12.0,145.0,126.66,100.95
2016,1,23,15,30,26.0,119.0,2.0,12.0,127.0,110.0,87.24
2016,1,23,15,45,297.0,90.0,1.95,12.0,160.0,92.75,62.69
2016,1,23,16,0,568.0,61.0,1.9,12.0,193.0,58.56,34.63
2016,1,23,16,15,492.0,53.5,1.8,11.5,150.0,39.16,29.42
2016,1,23,16,30,416.0,46.0,1.7,11.0,107.0,35.27,25.53
2016,1,23,16,45,289.5,34.5,1.65,11.0,70.0,27.24,17.28
2016,1,23,17,0,163.0,23.0,1.6,11.0,33.0,18.11,0.0
2016,1,23,17,15,81.5,11.5,1.6,10.5,16.5,11.3,0.0
2016,1,23,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,8.5,1.15,8.5,8.5,0.0,0.0
2016,1,24,7,30,0.0,17.0,1.1,9.0,17.0,16.71,0.0
2016,1,24,7,45,169.0,29.5,1.1,9.5,50.5,99.5,60.09
2016,1,24,8,0,338.0,42.0,1.1,10.0,84.0,177.41,133.93
2016,1,24,8,15,420.0,51.5,1.1,10.0,125.0,230.24,181.18
2016,1,24,8,30,502.0,61.0,1.1,10.0,166.0,287.43,230.93
2016,1,24,8,45,444.5,81.0,1.15,10.5,189.5,296.92,241.5
2016,1,24,9,0,387.0,101.0,1.2,11.0,213.0,303.23,248.21
2016,1,24,9,15,425.5,107.0,1.2,11.0,247.0,336.8,276.5
2016,1,24,9,30,464.0,113.0,1.2,11.0,281.0,370.91,304.44
2016,1,24,9,45,390.5,139.5,1.2,11.0,290.5,367.72,301.37
2016,1,24,10,0,317.0,166.0,1.2,11.0,300.0,354.77,290.39
2016,1,24,10,15,303.5,181.5,1.2,11.0,317.0,365.95,298.89
2016,1,24,10,30,290.0,197.0,1.2,11.0,334.0,375.61,305.86
2016,1,24,10,45,231.5,214.5,1.2,11.5,327.0,355.31,288.17
2016,1,24,11,0,173.0,232.0,1.2,12.0,320.0,338.41,273.23
2016,1,24,11,15,180.5,239.5,1.1,12.0,334.0,348.42,280.61
2016,1,24,11,30,188.0,247.0,1.0,12.0,348.0,357.73,287.18
2016,1,24,11,45,190.0,251.0,0.95,12.0,355.0,359.58,288.04
2016,1,24,12,0,192.0,255.0,0.9,12.0,362.0,360.74,288.39
2016,1,24,12,15,302.5,236.5,0.9,12.0,405.0,400.43,319.81
2016,1,24,12,30,413.0,218.0,0.9,12.0,448.0,435.34,346.47
2016,1,24,12,45,641.5,151.0,0.9,12.5,503.5,477.53,378.13
2016,1,24,13,0,870.0,84.0,0.9,13.0,559.0,507.41,398.73
2016,1,24,13,15,680.0,132.5,0.95,13.0,498.5,442.29,347.35
2016,1,24,13,30,490.0,181.0,1.0,13.0,438.0,383.86,301.79
2016,1,24,13,45,468.0,177.5,1.1,13.0,415.0,354.25,278.03
2016,1,24,14,0,446.0,174.0,1.2,13.0,392.0,324.92,253.84
2016,1,24,14,15,630.5,124.5,1.3,13.0,412.0,323.08,247.27
2016,1,24,14,30,815.0,75.0,1.4,13.0,432.0,307.57,227.15
2016,1,24,14,45,785.5,74.0,1.5,13.0,396.5,265.14,189.45
2016,1,24,15,0,756.0,73.0,1.6,13.0,361.0,223.68,152.72
2016,1,24,15,15,725.0,69.5,1.55,12.5,322.0,180.92,116.01
2016,1,24,15,30,694.0,66.0,1.5,12.0,283.0,137.04,80.45
2016,1,24,15,45,644.0,62.0,1.45,11.5,240.0,95.8,51.86
2016,1,24,16,0,594.0,58.0,1.4,11.0,197.0,58.59,33.16
2016,1,24,16,15,523.0,50.5,1.3,10.5,154.0,36.2,26.93
2016,1,24,16,30,452.0,43.0,1.2,10.0,111.0,32.14,22.94
2016,1,24,16,45,339.5,32.5,1.15,9.5,73.0,25.03,15.73
2016,1,24,17,0,227.0,22.0,1.1,9.0,35.0,17.52,1.48
2016,1,24,17,15,113.5,11.0,1.05,9.0,17.5,10.81,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,10.0,0.95,8.5,10.0,0.0,0.0
2016,1,25,7,30,0.0,20.0,0.9,9.0,20.0,19.66,0.0
2016,1,25,7,45,242.5,26.5,0.85,10.0,56.5,119.71,74.35
2016,1,25,8,0,485.0,33.0,0.8,11.0,93.0,216.36,162.11
2016,1,25,8,15,560.5,39.0,0.8,11.0,136.5,268.39,209.19
2016,1,25,8,30,636.0,45.0,0.8,11.0,180.0,324.03,257.77
2016,1,25,8,45,680.5,50.0,0.85,11.5,223.0,367.88,295.61
2016,1,25,9,0,725.0,55.0,0.9,12.0,266.0,412.41,332.7
2016,1,25,9,15,756.5,58.0,0.9,12.5,306.5,448.48,361.81
2016,1,25,9,30,788.0,61.0,0.9,13.0,347.0,483.76,389.31
2016,1,25,9,45,785.0,70.0,0.95,13.5,379.0,506.1,406.28
2016,1,25,10,0,782.0,79.0,1.0,14.0,411.0,525.68,420.7
2016,1,25,10,15,798.5,81.5,1.0,14.5,441.5,546.52,435.49
2016,1,25,10,30,815.0,84.0,1.0,15.0,472.0,565.09,448.19
2016,1,25,10,45,824.5,86.0,1.0,15.5,495.0,576.6,455.39
2016,1,25,11,0,834.0,88.0,1.0,16.0,518.0,585.44,460.48
2016,1,25,11,15,841.5,89.0,0.95,16.0,535.0,589.27,462.22
2016,1,25,11,30,849.0,90.0,0.9,16.0,552.0,590.27,461.79
2016,1,25,11,45,852.0,91.0,0.9,16.0,560.5,585.8,457.71
2016,1,25,12,0,855.0,92.0,0.9,16.0,569.0,578.47,451.46
2016,1,25,12,15,855.5,92.0,0.9,16.0,570.5,565.92,441.27
2016,1,25,12,30,856.0,92.0,0.9,16.0,572.0,550.65,428.91
2016,1,25,12,45,856.5,90.5,0.9,16.5,566.0,531.23,412.49
2016,1,25,13,0,857.0,89.0,0.9,17.0,560.0,509.24,393.89
2016,1,25,13,15,851.0,88.0,0.9,16.5,546.0,482.24,372.63
2016,1,25,13,30,845.0,87.0,0.9,16.0,532.0,453.21,349.24
2016,1,25,13,45,835.5,85.5,0.9,16.0,510.5,420.4,321.73
2016,1,25,14,0,826.0,84.0,0.9,16.0,489.0,386.11,292.42
2016,1,25,14,15,811.0,82.0,0.85,16.0,460.5,348.2,259.56
2016,1,25,14,30,796.0,80.0,0.8,16.0,432.0,309.62,225.61
2016,1,25,14,45,775.5,77.0,0.8,16.0,398.0,268.25,189.36
2016,1,25,15,0,755.0,74.0,0.8,16.0,364.0,227.14,153.29
2016,1,25,15,15,724.0,70.5,0.75,15.5,325.0,184.28,117.12
2016,1,25,15,30,693.0,67.0,0.7,15.0,286.0,140.28,81.88
2016,1,25,15,45,648.5,62.0,0.65,14.5,243.5,98.44,52.68
2016,1,25,16,0,604.0,57.0,0.6,14.0,201.0,60.1,32.69
2016,1,25,16,15,535.0,50.0,0.65,13.0,158.0,35.53,26.09
2016,1,25,16,30,466.0,43.0,0.7,12.0,115.0,31.9,22.6
2016,1,25,16,45,350.5,33.0,0.75,11.5,76.5,25.28,15.96
2016,1,25,17,0,235.0,23.0,0.8,11.0,38.0,18.32,3.57
2016,1,25,17,15,117.5,11.5,0.8,10.5,19.0,11.3,0.0
2016,1,25,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,11.0,1.05,8.0,11.0,10.81,0.0
2016,1,26,7,30,0.0,22.0,1.1,8.0,22.0,21.63,0.0
2016,1,26,7,45,227.5,29.5,1.15,8.5,58.5,119.31,76.66
2016,1,26,8,0,455.0,37.0,1.2,9.0,95.0,214.95,163.56
2016,1,26,8,15,534.0,44.5,1.2,9.5,139.0,268.65,211.91
2016,1,26,8,30,613.0,52.0,1.2,10.0,183.0,326.49,262.2
2016,1,26,8,45,666.0,56.0,1.25,10.5,227.5,369.99,300.02
2016,1,26,9,0,719.0,60.0,1.3,11.0,272.0,417.3,339.62
2016,1,26,9,15,752.0,64.0,1.3,11.5,313.5,455.27,370.47
2016,1,26,9,30,785.0,68.0,1.3,12.0,355.0,492.51,399.74
2016,1,26,9,45,803.5,71.5,1.3,12.5,391.0,520.28,420.85
2016,1,26,10,0,822.0,75.0,1.3,13.0,427.0,546.13,439.92
2016,1,26,10,15,671.5,114.0,1.25,13.5,415.0,513.32,412.35
2016,1,26,10,30,521.0,153.0,1.2,14.0,403.0,469.77,376.71
2016,1,26,10,45,698.5,117.5,1.2,14.5,470.0,540.32,431.22
2016,1,26,11,0,876.0,82.0,1.2,15.0,537.0,606.67,480.22
2016,1,26,11,15,883.0,83.0,1.1,15.0,553.5,610.31,480.83
2016,1,26,11,30,890.0,84.0,1.0,15.0,570.0,609.72,478.82
2016,1,26,11,45,893.0,84.5,0.9,15.5,579.0,604.84,472.63
2016,1,26,12,0,896.0,85.0,0.8,16.0,588.0,596.99,464.18
2016,1,26,12,15,766.0,118.5,0.75,16.0,549.5,546.18,424.75
2016,1,26,12,30,636.0,152.0,0.7,16.0,511.0,495.16,385.36
2016,1,26,12,45,627.5,153.0,0.7,16.5,503.5,477.13,370.66
2016,1,26,13,0,619.0,154.0,0.7,17.0,496.0,457.56,354.29
2016,1,26,13,15,610.0,152.0,0.7,17.0,482.5,433.47,335.01
2016,1,26,13,30,601.0,150.0,0.7,17.0,469.0,408.21,314.52
2016,1,26,13,45,588.5,147.0,0.7,17.0,449.0,379.56,291.09
2016,1,26,14,0,576.0,144.0,0.7,17.0,429.0,350.29,266.76
2016,1,26,14,15,562.5,138.5,0.65,16.5,403.5,317.24,239.38
2016,1,26,14,30,549.0,133.0,0.6,16.0,378.0,284.71,211.92
2016,1,26,14,45,666.0,103.0,0.6,16.0,377.0,264.11,189.41
2016,1,26,15,0,783.0,73.0,0.6,16.0,376.0,235.09,158.63
2016,1,26,15,15,753.0,69.5,0.55,15.5,336.5,191.03,121.32
2016,1,26,15,30,723.0,66.0,0.5,15.0,297.0,148.56,87.18
2016,1,26,15,45,677.0,61.5,0.5,14.5,253.5,102.68,54.59
2016,1,26,16,0,631.0,57.0,0.5,14.0,210.0,63.16,33.57
2016,1,26,16,15,563.0,50.5,0.6,13.5,166.0,35.76,26.27
2016,1,26,16,30,495.0,44.0,0.7,13.0,122.0,32.61,23.16
2016,1,26,16,45,379.0,34.0,0.85,12.5,82.0,26.03,16.63
2016,1,26,17,0,263.0,24.0,1.0,12.0,42.0,19.11,5.41
2016,1,26,17,15,131.5,12.0,0.95,11.5,21.0,11.8,0.0
2016,1,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.5,0.8,9.5,10.5,10.32,0.0
2016,1,27,7,30,0.0,21.0,0.8,10.0,21.0,20.64,0.0
2016,1,27,7,45,199.5,31.0,0.8,10.5,56.5,113.67,74.16
2016,1,27,8,0,399.0,41.0,0.8,11.0,92.0,200.79,152.16
2016,1,27,8,15,479.0,49.5,0.75,11.5,135.5,254.5,199.36
2016,1,27,8,30,559.0,58.0,0.7,12.0,179.0,312.44,248.59
2016,1,27,8,45,608.0,64.0,0.7,12.5,222.0,357.26,286.4
2016,1,27,9,0,657.0,70.0,0.7,13.0,265.0,403.19,323.82
2016,1,27,9,15,692.0,74.5,0.6,13.5,306.0,441.06,353.17
2016,1,27,9,30,727.0,79.0,0.5,14.0,347.0,478.48,380.96
2016,1,27,9,45,772.5,76.5,0.45,14.5,387.0,511.6,405.11
2016,1,27,10,0,818.0,74.0,0.4,15.0,427.0,545.58,429.13
2016,1,27,10,15,751.0,91.5,0.35,15.0,433.0,536.82,421.22
2016,1,27,10,30,684.0,109.0,0.3,15.0,439.0,522.56,409.56
2016,1,27,10,45,539.5,156.0,0.3,15.5,424.5,487.12,380.86
2016,1,27,11,0,395.0,203.0,0.3,16.0,410.0,445.5,347.54
2016,1,27,11,15,421.5,204.0,0.3,16.0,431.0,464.29,361.6
2016,1,27,11,30,448.0,205.0,0.3,16.0,452.0,477.05,370.51
2016,1,27,11,45,329.0,232.0,0.3,16.5,415.5,426.42,330.57
2016,1,27,12,0,210.0,259.0,0.3,17.0,379.0,377.18,292.04
2016,1,27,12,15,335.0,235.0,0.3,17.0,426.0,420.55,325.74
2016,1,27,12,30,460.0,211.0,0.3,17.0,473.0,458.78,353.83
2016,1,27,12,45,400.0,222.5,0.3,17.5,448.5,425.67,327.3
2016,1,27,13,0,340.0,234.0,0.3,18.0,424.0,395.53,303.71
2016,1,27,13,15,411.0,211.5,0.3,18.0,435.0,397.3,304.7
2016,1,27,13,30,482.0,189.0,0.3,18.0,446.0,393.53,300.63
2016,1,27,13,45,413.5,195.0,0.3,18.0,409.5,353.45,269.58
2016,1,27,14,0,345.0,201.0,0.3,18.0,373.0,317.37,241.83
2016,1,27,14,15,329.0,191.0,0.25,18.0,347.5,288.19,218.46
2016,1,27,14,30,313.0,181.0,0.2,18.0,322.0,259.54,195.25
2016,1,27,14,45,169.0,166.0,0.2,18.0,241.5,195.7,148.24
2016,1,27,15,0,25.0,151.0,0.2,18.0,161.0,146.64,113.95
2016,1,27,15,15,21.5,136.0,0.25,17.5,144.0,130.4,101.58
2016,1,27,15,30,18.0,121.0,0.3,17.0,127.0,114.48,89.12
2016,1,27,15,45,13.0,105.0,0.35,16.5,109.0,97.91,76.02
2016,1,27,16,0,8.0,89.0,0.4,16.0,91.0,81.86,63.08
2016,1,27,16,15,4.0,71.0,0.4,15.5,72.0,65.06,51.73
2016,1,27,16,30,0.0,53.0,0.4,15.0,53.0,49.2,37.43
2016,1,27,16,45,0.0,36.0,0.4,15.0,36.0,33.94,23.26
2016,1,27,17,0,0.0,19.0,0.4,15.0,19.0,18.34,5.97
2016,1,27,17,15,0.0,9.5,0.45,14.5,9.5,9.34,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.5,0.8,10.5,4.5,4.42,0.0
2016,1,28,7,30,0.0,9.0,0.7,11.0,9.0,8.68,0.0
2016,1,28,7,45,0.0,24.0,0.65,11.5,24.0,23.45,12.03
2016,1,28,8,0,0.0,39.0,0.6,12.0,39.0,39.07,26.96
2016,1,28,8,15,0.0,56.5,0.5,12.0,56.5,57.2,42.93
2016,1,28,8,30,0.0,74.0,0.4,12.0,74.0,75.0,58.42
2016,1,28,8,45,3.0,91.0,0.3,12.5,92.0,93.39,74.02
2016,1,28,9,0,6.0,108.0,0.2,13.0,110.0,111.84,89.3
2016,1,28,9,15,10.0,122.5,0.2,13.0,126.0,128.13,102.73
2016,1,28,9,30,14.0,137.0,0.2,13.0,142.0,144.58,116.1
2016,1,28,9,45,178.5,152.5,0.2,13.5,229.5,259.73,210.36
2016,1,28,10,0,343.0,168.0,0.2,14.0,317.0,375.7,300.39
2016,1,28,10,15,184.5,178.5,0.25,14.0,259.5,293.03,233.84
2016,1,28,10,30,26.0,189.0,0.3,14.0,202.0,202.35,160.6
2016,1,28,10,45,237.0,191.0,0.4,14.5,315.5,341.75,273.34
2016,1,28,11,0,448.0,193.0,0.5,15.0,429.0,472.76,372.92
2016,1,28,11,15,332.5,222.5,0.6,15.0,400.5,427.88,336.76
2016,1,28,11,30,217.0,252.0,0.7,15.0,372.0,382.72,301.56
2016,1,28,11,45,216.5,256.5,0.85,15.5,378.5,383.46,302.22
2016,1,28,12,0,216.0,261.0,1.0,16.0,385.0,383.43,301.84
2016,1,28,12,15,112.5,229.5,0.95,16.0,294.0,289.64,228.47
2016,1,28,12,30,9.0,198.0,0.9,16.0,203.0,196.42,154.43
2016,1,28,12,45,4.5,170.5,0.85,16.5,173.0,167.01,131.08
2016,1,28,13,0,0.0,143.0,0.8,17.0,143.0,138.01,107.71
2016,1,28,13,15,0.0,139.0,0.75,17.0,139.0,134.0,104.64
2016,1,28,13,30,0.0,135.0,0.7,17.0,135.0,130.0,101.5
2016,1,28,13,45,58.5,180.0,0.65,17.0,209.5,195.46,153.77
2016,1,28,14,0,117.0,225.0,0.6,17.0,284.0,254.18,198.75
2016,1,28,14,15,83.5,206.5,0.6,17.0,247.0,221.19,172.75
2016,1,28,14,30,50.0,188.0,0.6,17.0,210.0,189.59,148.45
2016,1,28,14,45,92.0,178.5,0.6,17.0,216.0,188.64,146.6
2016,1,28,15,0,134.0,169.0,0.6,17.0,222.0,181.49,139.09
2016,1,28,15,15,129.0,152.0,0.6,16.5,199.0,157.9,120.09
2016,1,28,15,30,124.0,135.0,0.6,16.0,176.0,134.69,101.53
2016,1,28,15,45,116.5,117.0,0.6,15.5,151.0,110.91,82.94
2016,1,28,16,0,109.0,99.0,0.6,15.0,126.0,87.87,65.71
2016,1,28,16,15,96.0,80.0,0.65,15.0,100.5,66.27,52.93
2016,1,28,16,30,83.0,61.0,0.7,15.0,75.0,51.52,39.49
2016,1,28,16,45,53.5,43.5,0.75,15.0,51.0,37.43,26.34
2016,1,28,17,0,24.0,26.0,0.8,15.0,27.0,24.0,10.66
2016,1,28,17,15,12.0,13.0,0.75,15.0,13.5,12.78,0.0
2016,1,28,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,7,15,76.0,8.0,0.65,13.0,11.5,26.28,0.0
2016,1,29,7,30,152.0,16.0,0.6,13.0,23.0,68.64,0.0
2016,1,29,7,45,279.5,27.0,0.6,13.5,58.0,135.98,90.81
2016,1,29,8,0,407.0,38.0,0.6,14.0,93.0,202.87,152.61
2016,1,29,8,15,484.0,45.5,0.6,14.0,135.0,254.9,198.26
2016,1,29,8,30,561.0,53.0,0.6,14.0,177.0,311.1,246.14
2016,1,29,8,45,280.5,62.5,0.6,14.5,124.5,207.01,166.23
2016,1,29,9,0,0.0,72.0,0.6,15.0,72.0,70.25,53.8
2016,1,29,9,15,0.0,83.0,0.6,15.0,83.0,81.12,63.18
2016,1,29,9,30,0.0,94.0,0.6,15.0,94.0,91.96,72.12
2016,1,29,9,45,29.0,138.0,0.65,15.5,151.0,156.96,125.69
2016,1,29,10,0,58.0,182.0,0.7,16.0,208.0,220.2,176.2
2016,1,29,10,15,88.0,200.0,0.7,16.0,242.0,255.93,204.27
2016,1,29,10,30,118.0,218.0,0.7,16.0,276.0,296.79,236.05
2016,1,29,10,45,59.0,169.5,0.75,16.5,198.5,205.01,162.55
2016,1,29,11,0,0.0,121.0,0.8,17.0,121.0,117.63,91.39
2016,1,29,11,15,0.0,135.5,0.8,17.0,135.5,131.8,103.0
2016,1,29,11,30,0.0,150.0,0.8,17.0,150.0,145.91,114.21
2016,1,29,11,45,0.0,124.0,0.85,17.0,124.0,120.24,93.43
2016,1,29,12,0,0.0,98.0,0.9,17.0,98.0,94.86,72.85
2016,1,29,12,15,0.0,105.0,0.9,17.0,105.0,101.63,78.41
2016,1,29,12,30,0.0,112.0,0.9,17.0,112.0,108.37,83.88
2016,1,29,12,45,0.0,111.0,0.9,17.5,111.0,107.35,82.89
2016,1,29,13,0,0.0,110.0,0.9,18.0,110.0,106.34,81.95
2016,1,29,13,15,33.0,173.0,0.9,18.0,191.0,182.15,143.03
2016,1,29,13,30,66.0,236.0,0.9,18.0,272.0,253.87,198.97
2016,1,29,13,45,33.0,122.0,0.9,18.0,140.0,130.95,101.62
2016,1,29,14,0,0.0,8.0,0.9,18.0,8.0,7.72,0.82
2016,1,29,14,15,0.0,7.5,0.85,17.5,7.5,7.24,0.45
2016,1,29,14,30,0.0,7.0,0.8,17.0,7.0,6.75,0.07
2016,1,29,14,45,0.0,6.5,0.8,17.0,6.5,6.27,0.0
2016,1,29,15,0,0.0,6.0,0.8,17.0,6.0,5.79,0.0
2016,1,29,15,15,0.0,5.5,0.75,16.5,5.5,5.3,0.0
2016,1,29,15,30,0.0,5.0,0.7,16.0,5.0,4.82,0.0
2016,1,29,15,45,0.0,4.0,0.7,16.0,4.0,3.86,0.0
2016,1,29,16,0,0.0,3.0,0.7,16.0,3.0,2.89,0.0
2016,1,29,16,15,0.0,2.5,0.65,15.5,2.5,2.41,0.0
2016,1,29,16,30,0.0,2.0,0.6,15.0,2.0,1.93,0.0
2016,1,29,16,45,0.0,1.0,0.6,15.0,1.0,0.96,0.0
2016,1,29,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.0,1.2,10.0,11.0,10.81,0.0
2016,1,30,7,30,0.0,22.0,1.2,10.0,22.0,23.68,0.0
2016,1,30,7,45,162.5,32.5,1.25,10.5,55.0,104.9,72.17
2016,1,30,8,0,325.0,43.0,1.3,11.0,88.0,180.0,138.31
2016,1,30,8,15,376.0,55.5,1.3,11.0,126.0,223.33,177.54
2016,1,30,8,30,427.0,68.0,1.3,11.0,164.0,270.41,218.98
2016,1,30,8,45,465.0,78.0,1.35,11.5,203.0,312.82,255.35
2016,1,30,9,0,503.0,88.0,1.4,12.0,242.0,354.42,290.02
2016,1,30,9,15,528.5,96.0,1.4,12.0,278.0,387.93,317.76
2016,1,30,9,30,554.0,104.0,1.4,12.0,314.0,420.92,344.41
2016,1,30,9,45,688.0,86.0,1.45,12.0,372.0,484.91,395.8
2016,1,30,10,0,822.0,68.0,1.5,12.0,430.0,549.88,446.8
2016,1,30,10,15,462.5,143.5,1.5,12.0,350.0,429.94,350.01
2016,1,30,10,30,103.0,219.0,1.5,12.0,270.0,284.42,230.32
2016,1,30,10,45,195.0,225.0,1.55,12.5,327.0,349.36,283.31
2016,1,30,11,0,287.0,231.0,1.6,13.0,384.0,414.16,333.93
2016,1,30,11,15,235.0,245.0,1.6,13.0,373.0,390.82,314.2
2016,1,30,11,30,183.0,259.0,1.6,13.0,362.0,371.18,297.79
2016,1,30,11,45,106.0,244.5,1.65,13.5,304.5,304.59,244.04
2016,1,30,12,0,29.0,230.0,1.7,14.0,247.0,243.0,193.8
2016,1,30,12,15,18.5,212.5,1.65,14.0,223.5,216.61,172.71
2016,1,30,12,30,8.0,195.0,1.6,14.0,200.0,193.06,153.7
2016,1,30,12,45,26.5,217.5,1.6,14.0,233.0,223.92,178.76
2016,1,30,13,0,45.0,240.0,1.6,14.0,266.0,253.75,202.54
2016,1,30,13,15,88.5,245.0,1.55,13.5,294.5,276.88,221.31
2016,1,30,13,30,132.0,250.0,1.5,13.0,323.0,296.86,237.22
2016,1,30,13,45,66.0,179.5,1.5,13.0,216.0,198.74,158.85
2016,1,30,14,0,0.0,109.0,1.5,13.0,109.0,105.05,82.78
2016,1,30,14,15,54.0,156.0,1.5,13.0,181.0,166.44,133.05
2016,1,30,14,30,108.0,203.0,1.5,13.0,253.0,221.58,176.49
2016,1,30,14,45,54.0,160.5,1.55,13.0,185.5,163.69,130.23
2016,1,30,15,0,0.0,118.0,1.6,13.0,118.0,112.1,89.38
2016,1,30,15,15,0.0,106.0,1.55,12.5,106.0,100.6,80.15
2016,1,30,15,30,0.0,94.0,1.5,12.0,94.0,89.13,70.74
2016,1,30,15,45,0.0,81.0,1.45,12.0,81.0,76.82,60.32
2016,1,30,16,0,0.0,68.0,1.4,12.0,68.0,64.56,49.81
2016,1,30,16,15,0.0,54.5,1.3,11.0,54.5,51.95,41.14
2016,1,30,16,30,0.0,41.0,1.2,10.0,41.0,39.47,29.73
2016,1,30,16,45,0.0,28.5,1.2,9.5,28.5,27.52,18.54
2016,1,30,17,0,0.0,16.0,1.2,9.0,16.0,15.44,6.14
2016,1,30,17,15,0.0,8.0,1.15,9.0,8.0,7.86,0.0
2016,1,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.0,1.0,7.0,9.0,8.85,0.0
2016,1,31,7,30,0.0,18.0,1.0,7.0,18.0,18.09,0.0
2016,1,31,7,45,60.0,35.0,1.0,7.5,43.5,64.06,43.98
2016,1,31,8,0,120.0,52.0,1.0,8.0,69.0,111.18,86.38
2016,1,31,8,15,142.0,71.0,1.05,8.0,98.5,144.51,116.43
2016,1,31,8,30,164.0,90.0,1.1,8.0,128.0,178.66,146.71
2016,1,31,8,45,182.0,108.0,1.2,8.5,158.0,210.48,174.21
2016,1,31,9,0,200.0,126.0,1.3,9.0,188.0,242.68,201.39
2016,1,31,9,15,213.5,141.5,1.35,9.0,215.5,269.9,224.21
2016,1,31,9,30,227.0,157.0,1.4,9.0,243.0,297.01,246.53
2016,1,31,9,45,213.5,174.5,1.45,9.0,262.0,305.34,253.02
2016,1,31,10,0,200.0,192.0,1.5,9.0,281.0,318.09,262.9
2016,1,31,10,15,107.0,187.0,1.6,9.0,235.0,258.66,213.2
2016,1,31,10,30,14.0,182.0,1.7,9.0,189.0,188.13,153.61
2016,1,31,10,45,74.5,214.0,1.8,9.5,254.0,261.17,214.32
2016,1,31,11,0,135.0,246.0,1.9,10.0,319.0,334.32,273.15
2016,1,31,11,15,275.0,234.0,2.0,10.0,388.0,408.8,333.98
2016,1,31,11,30,415.0,222.0,2.1,10.0,457.0,481.38,392.02
2016,1,31,11,45,424.5,224.0,2.25,10.5,467.5,483.75,392.69
2016,1,31,12,0,434.0,226.0,2.4,11.0,478.0,484.48,392.45
2016,1,31,12,15,465.5,217.5,2.45,11.0,488.5,485.83,393.41
2016,1,31,12,30,497.0,209.0,2.5,11.0,499.0,484.85,392.38
2016,1,31,12,45,708.0,146.0,2.65,11.0,554.5,525.86,425.56
2016,1,31,13,0,919.0,83.0,2.8,11.0,610.0,555.81,448.63
2016,1,31,13,15,914.0,82.5,2.85,11.0,596.0,528.46,425.13
2016,1,31,13,30,909.0,82.0,2.9,11.0,582.0,498.79,399.59
2016,1,31,13,45,897.5,81.5,2.95,11.0,559.5,464.16,369.56
2016,1,31,14,0,886.0,81.0,3.0,11.0,537.0,426.03,336.06
2016,1,31,14,15,872.0,79.5,3.0,10.5,507.5,386.35,301.05
2016,1,31,14,30,858.0,78.0,3.0,10.0,478.0,345.76,264.46
2016,1,31,14,45,827.0,78.5,3.05,10.0,440.5,301.58,224.34
2016,1,31,15,0,796.0,79.0,3.1,10.0,403.0,258.4,184.96
2016,1,31,15,15,766.5,75.5,3.1,9.5,362.5,213.11,144.6
2016,1,31,15,30,737.0,72.0,3.1,9.0,322.0,169.35,106.98
2016,1,31,15,45,676.5,70.0,3.1,9.0,275.5,122.33,71.0
2016,1,31,16,0,616.0,68.0,3.1,9.0,229.0,83.31,47.25
2016,1,31,16,15,548.5,61.0,3.05,8.5,183.5,45.26,35.5
2016,1,31,16,30,481.0,54.0,3.0,8.0,138.0,40.69,31.08
2016,1,31,16,45,362.0,43.5,3.0,8.0,96.0,34.02,24.43
2016,1,31,17,0,243.0,33.0,3.0,8.0,54.0,25.82,14.7
2016,1,31,17,15,121.5,16.5,3.05,8.0,27.0,16.22,0.0
2016,1,31,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,17.0,2.4,6.5,17.0,16.71,0.0
2016,2,1,7,30,0.0,34.0,2.4,7.0,34.0,42.11,0.0
2016,2,1,7,45,299.0,34.0,2.45,7.5,77.0,151.98,109.35
2016,2,1,8,0,598.0,34.0,2.5,8.0,120.0,268.97,209.9
2016,2,1,8,15,666.0,39.5,2.5,8.0,167.5,323.17,260.22
2016,2,1,8,30,734.0,45.0,2.5,8.0,215.0,380.4,311.72
2016,2,1,8,45,777.5,48.5,2.55,8.5,261.5,426.39,352.27
2016,2,1,9,0,821.0,52.0,2.6,9.0,308.0,472.8,391.7
2016,2,1,9,15,849.0,55.0,2.6,9.0,351.5,507.83,421.49
2016,2,1,9,30,877.0,58.0,2.6,9.0,395.0,544.46,451.6
