Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,45,888.0,62.5,2.6,9.5,432.5,571.8,472.69
2016,2,1,10,0,899.0,67.0,2.6,10.0,470.0,596.7,491.29
2016,2,1,10,15,912.5,69.0,2.55,10.0,502.0,617.71,507.18
2016,2,1,10,30,926.0,71.0,2.5,10.0,534.0,636.06,520.7
2016,2,1,10,45,933.5,72.5,2.5,10.5,558.5,647.4,527.88
2016,2,1,11,0,941.0,74.0,2.5,11.0,583.0,655.7,532.62
2016,2,1,11,15,946.5,75.0,2.45,11.0,600.5,659.13,534.26
2016,2,1,11,30,952.0,76.0,2.4,11.0,618.0,659.39,533.42
2016,2,1,11,45,945.5,80.0,2.35,11.5,625.5,652.34,525.88
2016,2,1,12,0,939.0,84.0,2.3,12.0,633.0,642.2,515.97
2016,2,1,12,15,938.5,84.0,2.25,12.0,634.0,628.49,504.35
2016,2,1,12,30,938.0,84.0,2.2,12.0,635.0,611.81,490.3
2016,2,1,12,45,929.0,86.0,2.2,12.0,627.0,589.61,472.01
2016,2,1,13,0,920.0,88.0,2.2,12.0,619.0,564.92,451.52
2016,2,1,13,15,914.0,87.0,2.15,11.5,604.0,536.49,428.38
2016,2,1,13,30,908.0,86.0,2.1,11.0,589.0,505.79,402.92
2016,2,1,13,45,895.5,86.0,2.05,11.0,566.0,469.56,371.82
2016,2,1,14,0,883.0,86.0,2.0,11.0,543.0,433.1,339.88
2016,2,1,14,15,869.0,84.0,1.95,11.0,513.5,392.93,304.33
2016,2,1,14,30,855.0,82.0,1.9,11.0,484.0,351.86,267.36
2016,2,1,14,45,843.0,77.0,1.85,11.0,449.0,307.9,227.42
2016,2,1,15,0,831.0,72.0,1.8,11.0,414.0,263.35,186.65
2016,2,1,15,15,803.0,69.0,1.7,10.5,373.0,217.14,145.61
2016,2,1,15,30,775.0,66.0,1.6,10.0,332.0,172.23,107.03
2016,2,1,15,45,743.5,60.5,1.55,10.0,288.0,126.25,70.74
2016,2,1,16,0,712.0,55.0,1.5,10.0,244.0,82.47,42.38
2016,2,1,16,15,652.5,49.5,1.45,9.5,197.0,41.0,31.56
2016,2,1,16,30,593.0,44.0,1.4,9.0,150.0,34.28,25.28
2016,2,1,16,45,498.0,35.5,1.35,8.5,106.5,26.15,17.55
2016,2,1,17,0,403.0,27.0,1.3,8.0,63.0,20.78,11.16
2016,2,1,17,15,201.5,13.5,1.25,7.5,31.5,10.19,0.0
2016,2,1,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,0.8,7.0,6.5,6.39,0.0
2016,2,2,7,30,0.0,13.0,0.8,7.0,13.0,12.54,0.0
2016,2,2,7,45,0.0,30.0,0.85,7.5,30.0,30.12,18.76
2016,2,2,8,0,0.0,47.0,0.9,8.0,47.0,47.89,35.16
2016,2,2,8,15,4.5,66.0,0.9,8.0,67.0,69.37,54.18
2016,2,2,8,30,9.0,85.0,0.9,8.0,87.0,90.82,73.02
2016,2,2,8,45,16.0,102.5,0.9,8.5,107.0,111.78,91.05
2016,2,2,9,0,23.0,120.0,0.9,9.0,127.0,133.04,108.99
2016,2,2,9,15,28.0,136.0,0.9,9.0,146.0,156.72,128.84
2016,2,2,9,30,33.0,152.0,0.9,9.0,165.0,175.84,144.6
2016,2,2,9,45,39.0,168.0,0.95,9.5,185.0,195.56,160.44
2016,2,2,10,0,45.0,184.0,1.0,10.0,205.0,215.27,176.06
2016,2,2,10,15,32.0,187.0,1.0,10.0,202.5,209.62,170.81
2016,2,2,10,30,19.0,190.0,1.0,10.0,200.0,199.36,161.92
2016,2,2,10,45,69.0,219.0,1.05,10.0,257.0,263.53,214.66
2016,2,2,11,0,119.0,248.0,1.1,10.0,314.0,327.6,265.87
2016,2,2,11,15,83.0,245.0,1.05,10.0,291.5,296.24,239.58
2016,2,2,11,30,47.0,242.0,1.0,10.0,269.0,269.42,217.4
2016,2,2,11,45,73.0,256.0,1.0,10.0,299.0,297.48,240.08
2016,2,2,12,0,99.0,270.0,1.0,10.0,329.0,324.62,261.46
2016,2,2,12,15,129.0,273.5,1.0,10.0,350.0,344.78,277.28
2016,2,2,12,30,159.0,277.0,1.0,10.0,371.0,360.8,289.75
2016,2,2,12,45,159.0,275.0,1.0,10.0,368.5,353.54,283.73
2016,2,2,13,0,159.0,273.0,1.0,10.0,366.0,345.79,277.47
2016,2,2,13,15,206.5,261.0,1.0,10.0,378.5,351.78,282.21
2016,2,2,13,30,254.0,249.0,1.0,10.0,391.0,354.62,284.0
2016,2,2,13,45,550.5,168.5,1.0,10.5,460.5,398.66,316.38
2016,2,2,14,0,847.0,88.0,1.0,11.0,530.0,424.03,330.65
2016,2,2,14,15,833.5,86.0,1.0,11.0,502.0,385.25,296.56
2016,2,2,14,30,820.0,84.0,1.0,11.0,474.0,345.61,261.51
2016,2,2,14,45,809.5,79.5,1.0,11.0,440.5,303.86,224.05
2016,2,2,15,0,799.0,75.0,1.0,11.0,407.0,261.47,185.6
2016,2,2,15,15,771.5,71.5,0.95,10.5,367.0,216.15,145.71
2016,2,2,15,30,744.0,68.0,0.9,10.0,327.0,172.15,108.07
2016,2,2,15,45,708.0,63.5,0.85,10.0,283.5,127.91,73.25
2016,2,2,16,0,672.0,59.0,0.8,10.0,240.0,83.2,43.43
2016,2,2,16,15,612.0,53.0,0.85,9.5,194.0,42.72,26.91
2016,2,2,16,30,552.0,47.0,0.9,9.0,148.0,33.69,24.81
2016,2,2,16,45,456.5,38.0,1.0,8.5,105.5,28.21,19.45
2016,2,2,17,0,361.0,29.0,1.1,8.0,63.0,22.48,12.88
2016,2,2,17,15,180.5,14.5,1.1,7.5,31.5,10.98,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,118.0,10.0,0.8,6.5,16.5,39.96,0.0
2016,2,3,7,30,236.0,20.0,0.8,7.0,33.0,102.57,17.15
2016,2,3,7,45,356.5,30.5,0.8,7.5,72.5,169.73,123.99
2016,2,3,8,0,477.0,41.0,0.8,8.0,112.0,238.75,186.6
2016,2,3,8,15,548.0,48.0,0.8,8.5,157.0,291.75,233.76
2016,2,3,8,30,619.0,55.0,0.8,9.0,202.0,348.36,282.45
2016,2,3,8,45,662.5,60.0,0.85,9.5,246.0,392.65,320.15
2016,2,3,9,0,706.0,65.0,0.9,10.0,290.0,435.86,355.8
2016,2,3,9,15,737.5,69.0,0.9,10.5,332.0,474.01,386.05
2016,2,3,9,30,769.0,73.0,0.9,11.0,374.0,511.41,414.73
2016,2,3,9,45,784.5,77.5,0.95,11.5,410.0,539.16,435.58
2016,2,3,10,0,800.0,82.0,1.0,12.0,446.0,564.92,454.47
2016,2,3,10,15,816.5,84.0,1.0,12.5,477.5,586.37,469.38
2016,2,3,10,30,833.0,86.0,1.0,13.0,509.0,605.48,482.24
2016,2,3,10,45,846.5,87.0,1.0,13.5,534.0,619.14,490.86
2016,2,3,11,0,860.0,88.0,1.0,14.0,559.0,630.07,497.35
2016,2,3,11,15,867.0,89.0,1.0,14.0,576.5,634.13,499.61
2016,2,3,11,30,874.0,90.0,1.0,14.0,594.0,635.24,499.7
2016,2,3,11,45,657.0,159.5,1.0,14.0,542.0,567.55,446.52
2016,2,3,12,0,440.0,229.0,1.0,14.0,490.0,496.49,390.82
2016,2,3,12,15,393.5,241.0,0.95,14.0,475.0,470.21,370.38
2016,2,3,12,30,347.0,253.0,0.9,14.0,460.0,446.74,351.55
2016,2,3,12,45,286.0,261.0,0.9,14.0,430.5,411.76,324.22
2016,2,3,13,0,225.0,269.0,0.9,14.0,401.0,377.41,297.38
2016,2,3,13,15,285.0,252.0,0.9,14.0,415.0,383.81,302.46
2016,2,3,13,30,345.0,235.0,0.9,14.0,429.0,385.61,303.23
2016,2,3,13,45,401.0,212.5,0.9,14.0,430.0,376.38,295.06
2016,2,3,14,0,457.0,190.0,0.9,14.0,431.0,361.89,282.2
2016,2,3,14,15,244.5,190.0,0.85,13.5,318.0,265.56,208.22
2016,2,3,14,30,32.0,190.0,0.8,13.0,205.0,187.3,149.19
2016,2,3,14,45,16.5,166.5,0.8,13.0,174.5,161.64,129.15
2016,2,3,15,0,1.0,143.0,0.8,13.0,144.0,135.06,108.08
2016,2,3,15,15,0.5,129.0,0.75,12.5,129.5,121.45,97.28
2016,2,3,15,30,0.0,115.0,0.7,12.0,115.0,107.91,86.35
2016,2,3,15,45,0.0,99.0,0.7,12.0,99.0,92.81,73.76
2016,2,3,16,0,0.0,83.0,0.7,12.0,83.0,77.79,61.05
2016,2,3,16,15,0.0,67.0,0.75,11.5,67.0,62.89,48.33
2016,2,3,16,30,0.0,51.0,0.8,11.0,51.0,48.34,37.67
2016,2,3,16,45,0.0,36.0,0.85,10.5,36.0,34.57,24.92
2016,2,3,17,0,0.0,21.0,0.9,10.0,21.0,20.27,11.2
2016,2,3,17,15,0.0,10.5,0.9,10.0,10.5,10.13,0.0
2016,2,3,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,7,15,133.5,10.0,0.8,7.5,18.0,44.29,0.0
2016,2,4,7,30,267.0,20.0,0.7,8.0,36.0,113.22,31.11
2016,2,4,7,45,386.0,30.0,0.65,9.0,76.5,180.28,131.95
2016,2,4,8,0,505.0,40.0,0.6,10.0,117.0,249.75,193.78
2016,2,4,8,15,574.5,46.5,0.55,10.0,162.5,302.79,240.74
2016,2,4,8,30,644.0,53.0,0.5,10.0,208.0,357.03,287.26
2016,2,4,8,45,685.0,58.0,0.45,10.5,252.5,401.48,324.03
2016,2,4,9,0,726.0,63.0,0.4,11.0,297.0,446.38,359.61
2016,2,4,9,15,756.5,66.5,0.4,11.5,339.0,484.11,388.79
2016,2,4,9,30,787.0,70.0,0.4,12.0,381.0,520.98,416.37
2016,2,4,9,45,801.5,74.5,0.4,12.5,417.0,548.63,436.19
2016,2,4,10,0,816.0,79.0,0.4,13.0,453.0,574.21,453.99
2016,2,4,10,15,831.5,81.0,0.4,13.0,484.5,595.38,469.06
2016,2,4,10,30,847.0,83.0,0.4,13.0,516.0,614.14,482.15
2016,2,4,10,45,857.0,84.5,0.4,13.5,540.5,626.37,489.45
2016,2,4,11,0,867.0,86.0,0.4,14.0,565.0,635.8,494.64
2016,2,4,11,15,874.0,87.0,0.35,14.0,582.5,639.93,496.21
2016,2,4,11,30,881.0,88.0,0.3,14.0,600.0,639.62,494.66
2016,2,4,11,45,884.0,88.5,0.3,14.5,609.5,635.07,489.78
2016,2,4,12,0,887.0,89.0,0.3,15.0,619.0,627.54,482.75
2016,2,4,12,15,887.5,89.0,0.25,15.0,620.5,615.07,472.42
2016,2,4,12,30,888.0,89.0,0.2,15.0,622.0,599.74,459.98
2016,2,4,12,45,888.0,88.0,0.2,15.5,616.0,580.35,444.23
2016,2,4,13,0,888.0,87.0,0.2,16.0,610.0,558.27,426.31
2016,2,4,13,15,882.5,86.5,0.15,16.0,596.0,531.29,404.84
2016,2,4,13,30,877.0,86.0,0.1,16.0,582.0,502.09,381.4
2016,2,4,13,45,864.0,86.0,0.1,16.0,559.5,466.38,353.08
2016,2,4,14,0,851.0,86.0,0.1,16.0,537.0,430.55,323.99
2016,2,4,14,15,655.5,127.0,0.1,16.0,464.0,361.65,271.52
2016,2,4,14,30,460.0,168.0,0.1,16.0,391.0,305.84,229.85
2016,2,4,14,45,435.5,159.0,0.15,16.0,358.0,269.55,200.68
2016,2,4,15,0,411.0,150.0,0.2,16.0,325.0,234.55,172.09
2016,2,4,15,15,390.0,140.0,0.25,15.5,293.0,200.9,144.69
2016,2,4,15,30,369.0,130.0,0.3,15.0,261.0,168.6,118.69
2016,2,4,15,45,350.0,115.0,0.35,14.5,226.0,133.79,91.54
2016,2,4,16,0,331.0,100.0,0.4,14.0,191.0,100.54,67.74
2016,2,4,16,15,299.5,84.0,0.5,13.5,155.5,67.92,48.43
2016,2,4,16,30,268.0,68.0,0.6,13.0,120.0,50.73,39.5
2016,2,4,16,45,220.0,51.5,0.7,12.5,86.0,39.13,28.76
2016,2,4,17,0,172.0,35.0,0.8,12.0,52.0,27.03,16.91
2016,2,4,17,15,86.0,17.5,0.8,11.5,26.0,13.58,0.0
2016,2,4,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,7,15,111.5,11.5,1.2,7.5,18.5,40.42,0.0
2016,2,5,7,30,223.0,23.0,1.2,8.0,37.0,104.59,37.73
2016,2,5,7,45,337.0,35.0,1.2,8.5,77.0,170.26,126.5
2016,2,5,8,0,451.0,47.0,1.2,9.0,117.0,238.74,187.78
2016,2,5,8,15,524.5,55.0,1.15,9.5,163.0,293.78,236.35
2016,2,5,8,30,598.0,63.0,1.1,10.0,209.0,352.53,286.51
2016,2,5,8,45,651.5,67.5,1.05,11.0,255.0,400.89,326.27
2016,2,5,9,0,705.0,72.0,1.0,12.0,301.0,450.54,365.44
2016,2,5,9,15,737.5,76.0,0.95,12.5,344.0,489.24,395.35
2016,2,5,9,30,770.0,80.0,0.9,13.0,387.0,525.59,422.5
2016,2,5,9,45,803.5,80.0,0.85,13.5,427.0,559.01,446.62
2016,2,5,10,0,837.0,80.0,0.8,14.0,467.0,591.01,468.95
2016,2,5,10,15,852.5,82.0,0.7,14.5,499.0,612.54,482.36
2016,2,5,10,30,868.0,84.0,0.6,15.0,531.0,631.6,493.55
2016,2,5,10,45,878.5,85.5,0.55,15.5,556.5,644.34,500.49
2016,2,5,11,0,889.0,87.0,0.5,16.0,582.0,654.21,505.24
2016,2,5,11,15,896.0,88.0,0.45,16.0,600.0,656.62,505.61
2016,2,5,11,30,903.0,89.0,0.4,16.0,618.0,658.0,505.18
2016,2,5,11,45,905.5,90.0,0.35,16.5,627.5,653.52,499.63
2016,2,5,12,0,908.0,91.0,0.3,17.0,637.0,645.98,491.94
2016,2,5,12,15,908.5,91.5,0.25,17.0,639.0,633.72,481.83
2016,2,5,12,30,909.0,92.0,0.2,17.0,641.0,618.52,469.59
2016,2,5,12,45,902.5,93.0,0.2,17.5,633.5,597.03,452.48
2016,2,5,13,0,896.0,94.0,0.2,18.0,626.0,572.55,433.07
2016,2,5,13,15,639.5,162.5,0.2,17.5,537.5,483.11,367.27
2016,2,5,13,30,383.0,231.0,0.2,17.0,449.0,403.04,308.14
2016,2,5,13,45,621.0,161.0,0.25,17.0,499.5,430.81,328.51
2016,2,5,14,0,859.0,91.0,0.3,17.0,550.0,442.05,333.25
2016,2,5,14,15,845.0,89.0,0.35,17.0,521.0,402.37,300.44
2016,2,5,14,30,831.0,87.0,0.4,17.0,492.0,361.82,266.55
2016,2,5,14,45,819.5,82.0,0.5,17.0,457.5,318.6,229.91
2016,2,5,15,0,808.0,77.0,0.6,17.0,423.0,274.81,191.96
2016,2,5,15,15,782.5,73.5,0.6,16.5,382.5,229.06,152.74
2016,2,5,15,30,757.0,70.0,0.6,16.0,342.0,184.43,115.15
2016,2,5,15,45,727.5,64.5,0.65,15.5,298.5,138.88,79.25
2016,2,5,16,0,698.0,59.0,0.7,15.0,255.0,95.37,49.67
2016,2,5,16,15,643.0,53.5,0.75,14.5,208.5,50.37,27.69
2016,2,5,16,30,588.0,48.0,0.8,14.0,162.0,33.91,24.54
2016,2,5,16,45,496.0,39.5,0.85,13.5,117.5,28.93,19.79
2016,2,5,17,0,404.0,31.0,0.9,13.0,73.0,23.74,14.29
2016,2,5,17,15,202.0,15.5,0.9,12.5,36.5,11.51,0.0
2016,2,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,149.0,11.0,1.1,7.5,20.5,50.17,0.0
2016,2,6,7,30,298.0,22.0,1.1,8.0,41.0,128.0,56.08
2016,2,6,7,45,410.5,31.5,1.1,9.0,82.5,193.0,143.85
2016,2,6,8,0,523.0,41.0,1.1,10.0,124.0,261.33,204.75
2016,2,6,8,15,590.0,47.0,1.05,10.5,170.0,313.97,251.41
2016,2,6,8,30,657.0,53.0,1.0,11.0,216.0,367.74,297.44
2016,2,6,8,45,700.0,57.5,1.0,12.0,261.5,413.36,335.04
2016,2,6,9,0,743.0,62.0,1.0,13.0,307.0,459.54,371.51
2016,2,6,9,15,772.0,65.5,0.95,13.5,349.0,497.2,400.49
2016,2,6,9,30,801.0,69.0,0.9,14.0,391.0,533.9,427.71
2016,2,6,9,45,817.0,72.5,0.85,14.5,427.5,561.78,447.39
2016,2,6,10,0,833.0,76.0,0.8,15.0,464.0,587.61,464.97
2016,2,6,10,15,847.5,77.5,0.75,15.5,495.5,608.05,478.16
2016,2,6,10,30,862.0,79.0,0.7,16.0,527.0,626.02,489.22
2016,2,6,10,45,873.0,80.0,0.65,16.5,551.5,636.4,494.64
2016,2,6,11,0,884.0,81.0,0.6,17.0,576.0,646.38,499.59
2016,2,6,11,15,889.5,82.0,0.6,17.0,593.5,649.96,501.4
2016,2,6,11,30,895.0,83.0,0.6,17.0,611.0,650.52,501.08
2016,2,6,11,45,899.0,83.0,0.6,17.5,620.5,646.07,496.28
2016,2,6,12,0,903.0,83.0,0.6,18.0,630.0,638.58,489.3
2016,2,6,12,15,903.0,83.5,0.6,18.0,631.5,626.17,479.64
2016,2,6,12,30,903.0,84.0,0.6,18.0,633.0,610.85,467.8
2016,2,6,12,45,902.0,83.0,0.6,18.5,626.5,590.64,451.45
2016,2,6,13,0,901.0,82.0,0.6,19.0,620.0,567.72,432.95
2016,2,6,13,15,743.5,127.0,0.6,19.0,564.5,504.82,385.34
2016,2,6,13,30,586.0,172.0,0.6,19.0,509.0,447.58,341.9
2016,2,6,13,45,573.0,169.0,0.65,19.0,488.5,418.37,319.49
2016,2,6,14,0,560.0,166.0,0.7,19.0,468.0,388.55,295.82
2016,2,6,14,15,471.5,177.5,0.7,18.5,422.5,342.66,260.54
2016,2,6,14,30,383.0,189.0,0.7,18.0,377.0,303.7,230.69
2016,2,6,14,45,600.5,129.0,0.7,18.0,399.5,296.45,218.47
2016,2,6,15,0,818.0,69.0,0.7,18.0,422.0,273.16,190.48
2016,2,6,15,15,620.0,95.0,0.65,17.5,348.0,213.76,146.34
2016,2,6,15,30,422.0,121.0,0.6,17.0,274.0,172.75,119.39
2016,2,6,15,45,402.0,108.0,0.55,16.5,239.0,136.96,91.18
2016,2,6,16,0,382.0,95.0,0.5,16.0,204.0,102.73,66.56
2016,2,6,16,15,351.5,81.0,0.5,15.0,167.5,69.11,46.92
2016,2,6,16,30,321.0,67.0,0.5,14.0,131.0,49.62,38.44
2016,2,6,16,45,275.5,51.0,0.55,13.0,95.5,38.47,28.25
2016,2,6,17,0,230.0,35.0,0.6,12.0,60.0,26.84,17.16
2016,2,6,17,15,115.0,17.5,0.65,11.5,30.0,13.47,0.0
2016,2,6,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,7,15,174.5,10.5,1.2,9.5,22.5,56.96,0.0
2016,2,7,7,30,349.0,21.0,1.2,10.0,45.0,141.32,69.77
2016,2,7,7,45,462.0,29.5,1.2,11.0,88.0,206.82,153.82
2016,2,7,8,0,575.0,38.0,1.2,12.0,131.0,277.02,215.85
2016,2,7,8,15,639.0,43.0,1.1,12.5,178.0,329.93,262.46
2016,2,7,8,30,703.0,48.0,1.0,13.0,225.0,385.63,309.51
2016,2,7,8,45,745.0,52.0,0.95,14.0,271.5,431.75,346.84
2016,2,7,9,0,787.0,56.0,0.9,15.0,318.0,478.31,382.8
2016,2,7,9,15,814.5,58.5,0.85,15.5,360.5,515.29,410.77
2016,2,7,9,30,842.0,61.0,0.8,16.0,403.0,548.3,434.86
2016,2,7,9,45,860.5,63.5,0.8,16.5,441.0,577.56,455.72
2016,2,7,10,0,879.0,66.0,0.8,17.0,479.0,604.78,474.52
2016,2,7,10,15,893.0,67.5,0.8,17.5,511.0,625.85,488.43
2016,2,7,10,30,907.0,69.0,0.8,18.0,543.0,644.33,500.22
2016,2,7,10,45,914.5,71.0,0.8,18.5,568.0,656.48,507.24
2016,2,7,11,0,922.0,73.0,0.8,19.0,593.0,665.62,512.04
2016,2,7,11,15,928.0,73.5,0.8,19.0,611.0,669.11,513.8
2016,2,7,11,30,934.0,74.0,0.8,19.0,629.0,669.47,513.34
2016,2,7,11,45,936.0,75.0,0.8,19.5,638.5,664.66,508.22
2016,2,7,12,0,938.0,76.0,0.8,20.0,648.0,656.7,500.85
2016,2,7,12,15,938.5,76.0,0.8,20.0,650.0,643.69,490.83
2016,2,7,12,30,939.0,76.0,0.8,20.0,652.0,627.65,478.53
2016,2,7,12,45,939.0,75.5,0.8,20.0,646.0,607.84,463.37
2016,2,7,13,0,939.0,75.0,0.8,20.0,640.0,585.17,445.86
2016,2,7,13,15,934.0,74.0,0.8,20.0,625.5,556.65,423.77
2016,2,7,13,30,929.0,73.0,0.8,20.0,611.0,525.74,399.46
2016,2,7,13,45,919.5,73.0,0.8,20.5,589.0,491.49,371.38
2016,2,7,14,0,910.0,73.0,0.8,21.0,567.0,455.44,341.36
2016,2,7,14,15,898.5,71.5,0.8,20.5,538.0,415.62,309.07
2016,2,7,14,30,887.0,70.0,0.8,20.0,509.0,374.57,274.88
2016,2,7,14,45,869.0,68.5,0.8,20.0,473.5,330.51,237.13
2016,2,7,15,0,851.0,67.0,0.8,20.0,438.0,283.2,196.29
2016,2,7,15,15,827.0,64.0,0.75,19.5,397.0,236.09,155.84
2016,2,7,15,30,803.0,61.0,0.7,19.0,356.0,189.87,116.73
2016,2,7,15,45,766.0,58.0,0.7,18.5,311.0,143.16,79.94
2016,2,7,16,0,729.0,55.0,0.7,18.0,266.0,99.13,49.8
2016,2,7,16,15,676.0,50.0,0.7,17.0,219.0,55.84,28.68
2016,2,7,16,30,623.0,45.0,0.7,16.0,172.0,33.85,24.32
2016,2,7,16,45,531.0,38.0,0.75,15.0,126.0,29.71,20.42
2016,2,7,17,0,439.0,31.0,0.8,14.0,80.0,23.32,14.15
2016,2,7,17,15,219.5,15.5,0.8,13.5,40.0,11.27,0.0
2016,2,7,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,7,15,131.5,12.5,1.15,11.5,22.0,47.85,0.0
2016,2,8,7,30,263.0,25.0,1.1,12.0,44.0,123.92,66.68
2016,2,8,7,45,379.5,35.5,1.1,13.0,86.5,189.48,141.19
2016,2,8,8,0,496.0,46.0,1.1,14.0,129.0,260.31,202.33
2016,2,8,8,15,566.5,53.0,1.05,14.5,175.5,315.35,249.87
2016,2,8,8,30,637.0,60.0,1.0,15.0,222.0,373.91,298.64
2016,2,8,8,45,681.5,65.0,0.95,15.5,268.0,420.29,336.32
2016,2,8,9,0,726.0,70.0,0.9,16.0,314.0,465.44,371.65
2016,2,8,9,15,756.5,73.5,0.85,16.5,357.0,503.83,400.54
2016,2,8,9,30,787.0,77.0,0.8,17.0,400.0,541.33,427.73
2016,2,8,9,45,828.0,74.0,0.8,17.5,441.5,576.61,453.07
2016,2,8,10,0,869.0,71.0,0.8,18.0,483.0,607.96,474.99
2016,2,8,10,15,883.0,73.0,0.75,18.5,515.5,629.48,488.52
2016,2,8,10,30,897.0,75.0,0.7,19.0,548.0,648.42,499.92
2016,2,8,10,45,906.0,76.0,0.7,19.5,573.0,660.35,506.73
2016,2,8,11,0,915.0,77.0,0.7,20.0,598.0,669.34,511.4
2016,2,8,11,15,921.0,78.0,0.65,20.0,615.5,673.36,512.86
2016,2,8,11,30,927.0,79.0,0.6,20.0,633.0,674.24,512.09
2016,2,8,11,45,928.0,80.5,0.6,20.5,642.5,669.33,506.92
2016,2,8,12,0,929.0,82.0,0.6,21.0,652.0,661.29,499.58
2016,2,8,12,15,929.0,82.0,0.55,21.0,653.5,648.03,488.91
2016,2,8,12,30,929.0,82.0,0.5,21.0,655.0,631.77,476.06
2016,2,8,12,45,929.5,80.5,0.5,21.5,649.0,611.38,459.93
2016,2,8,13,0,930.0,79.0,0.5,22.0,643.0,588.15,441.57
2016,2,8,13,15,925.0,78.0,0.5,22.5,628.5,559.77,419.27
2016,2,8,13,30,920.0,77.0,0.5,23.0,614.0,529.03,394.88
2016,2,8,13,45,911.0,76.0,0.5,23.5,591.5,494.22,367.09
2016,2,8,14,0,902.0,75.0,0.5,24.0,569.0,457.62,337.4
2016,2,8,14,15,890.0,73.5,0.45,24.0,540.0,417.78,304.98
2016,2,8,14,30,878.0,72.0,0.4,24.0,511.0,376.78,270.93
2016,2,8,14,45,861.0,70.5,0.4,24.0,475.5,333.26,234.61
2016,2,8,15,0,844.0,69.0,0.4,24.0,440.0,286.44,195.19
2016,2,8,15,15,820.5,66.0,0.45,23.5,399.5,239.6,156.12
2016,2,8,15,30,797.0,63.0,0.5,23.0,359.0,193.62,118.04
2016,2,8,15,45,762.0,59.5,0.6,22.5,314.0,146.81,81.61
2016,2,8,16,0,727.0,56.0,0.7,22.0,269.0,102.5,51.23
2016,2,8,16,15,674.5,51.0,0.75,21.5,222.0,59.09,29.53
2016,2,8,16,30,622.0,46.0,0.8,21.0,175.0,34.57,24.4
2016,2,8,16,45,535.0,39.0,0.9,20.5,129.0,30.47,20.57
2016,2,8,17,0,448.0,32.0,1.0,20.0,83.0,24.05,14.42
2016,2,8,17,15,286.0,21.0,1.0,19.5,47.5,16.17,3.41
2016,2,8,17,30,124.0,10.0,1.0,19.0,12.0,9.83,0.0
2016,2,8,17,45,62.0,5.0,1.05,18.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,7,15,161.0,12.5,0.65,12.5,24.5,56.37,0.0
2016,2,9,7,30,322.0,25.0,0.6,13.0,49.0,144.4,83.29
2016,2,9,7,45,432.5,34.5,0.6,14.0,92.5,208.6,155.05
2016,2,9,8,0,543.0,44.0,0.6,15.0,136.0,278.44,214.82
2016,2,9,8,15,610.0,50.0,0.6,15.5,183.5,332.75,261.27
2016,2,9,8,30,677.0,56.0,0.6,16.0,231.0,388.0,306.93
2016,2,9,8,45,719.5,61.0,0.6,16.5,278.0,435.2,344.81
2016,2,9,9,0,762.0,66.0,0.6,17.0,325.0,482.86,381.59
2016,2,9,9,15,791.5,69.0,0.6,17.5,369.0,521.19,410.18
2016,2,9,9,30,821.0,72.0,0.6,18.0,413.0,558.51,437.13
2016,2,9,9,45,844.5,74.0,0.6,18.5,452.0,589.84,458.95
2016,2,9,10,0,868.0,76.0,0.6,19.0,491.0,619.3,478.88
2016,2,9,10,15,756.5,106.0,0.55,19.5,485.0,594.43,457.8
2016,2,9,10,30,645.0,136.0,0.5,20.0,479.0,562.06,431.84
2016,2,9,10,45,647.5,143.0,0.5,20.5,501.0,573.63,439.07
2016,2,9,11,0,650.0,150.0,0.5,21.0,523.0,582.87,444.01
2016,2,9,11,15,789.0,117.0,0.5,21.5,583.0,635.17,480.92
2016,2,9,11,30,928.0,84.0,0.5,22.0,643.0,684.08,514.03
2016,2,9,11,45,707.0,156.0,0.5,22.5,585.5,612.54,459.39
2016,2,9,12,0,486.0,228.0,0.5,23.0,528.0,535.61,401.86
2016,2,9,12,15,596.5,189.0,0.5,23.0,559.0,555.45,417.74
2016,2,9,12,30,707.0,150.0,0.5,23.0,590.0,571.92,429.72
2016,2,9,12,45,814.5,118.0,0.5,23.0,620.0,586.5,439.75
2016,2,9,13,0,922.0,86.0,0.5,23.0,650.0,594.54,444.64
2016,2,9,13,15,916.5,85.5,0.5,22.5,635.0,566.48,423.97
2016,2,9,13,30,911.0,85.0,0.5,22.0,620.0,536.09,401.45
2016,2,9,13,45,898.5,84.5,0.55,22.0,597.0,500.26,374.11
2016,2,9,14,0,886.0,84.0,0.6,22.0,574.0,462.89,344.84
2016,2,9,14,15,762.0,106.0,0.6,21.5,512.0,397.25,295.26
2016,2,9,14,30,638.0,128.0,0.6,21.0,450.0,342.25,253.37
2016,2,9,14,45,544.5,140.0,0.65,21.0,401.5,295.64,217.04
2016,2,9,15,0,451.0,152.0,0.7,21.0,353.0,255.37,185.86
2016,2,9,15,15,456.5,135.5,0.65,20.0,323.0,219.78,156.16
2016,2,9,15,30,462.0,119.0,0.6,19.0,293.0,183.2,125.49
2016,2,9,15,45,429.5,110.0,0.6,18.0,256.0,146.98,97.48
2016,2,9,16,0,397.0,101.0,0.6,17.0,219.0,113.39,73.63
2016,2,9,16,15,363.5,87.0,0.65,16.5,181.0,78.46,52.16
2016,2,9,16,30,330.0,73.0,0.7,16.0,143.0,53.91,41.96
2016,2,9,16,45,280.0,57.0,0.8,15.5,105.5,42.92,31.96
2016,2,9,17,0,230.0,41.0,0.9,15.0,68.0,31.45,21.2
2016,2,9,17,15,115.0,26.0,0.9,15.0,39.5,20.29,7.19
2016,2,9,17,30,0.0,11.0,0.9,15.0,11.0,10.81,0.0
2016,2,9,17,45,0.0,5.5,0.9,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,164.5,13.0,0.9,12.5,25.5,58.39,0.0
2016,2,10,7,30,329.0,26.0,0.8,13.0,51.0,149.83,91.46
2016,2,10,7,45,435.0,35.5,0.7,13.5,95.0,212.25,159.06
2016,2,10,8,0,541.0,45.0,0.6,14.0,139.0,280.89,218.12
2016,2,10,8,15,605.5,51.5,0.55,14.5,186.5,334.94,264.25
2016,2,10,8,30,670.0,58.0,0.5,15.0,234.0,392.05,311.0
2016,2,10,8,45,711.0,63.0,0.5,15.5,280.5,436.1,346.38
2016,2,10,9,0,752.0,68.0,0.5,16.0,327.0,482.94,382.5
2016,2,10,9,15,780.5,71.5,0.5,16.5,370.0,521.18,410.94
2016,2,10,9,30,809.0,75.0,0.5,17.0,413.0,558.38,437.73
2016,2,10,9,45,828.5,78.0,0.5,17.5,451.5,588.32,458.45
2016,2,10,10,0,848.0,81.0,0.5,18.0,490.0,616.27,477.25
2016,2,10,10,15,862.5,83.0,0.5,18.5,522.0,637.77,491.06
2016,2,10,10,30,877.0,85.0,0.5,19.0,554.0,656.72,502.83
2016,2,10,10,45,884.5,87.0,0.55,19.5,579.0,668.44,510.0
2016,2,10,11,0,892.0,89.0,0.6,20.0,604.0,675.08,513.68
2016,2,10,11,15,899.0,90.0,0.6,20.0,622.0,679.68,516.19
2016,2,10,11,30,906.0,91.0,0.6,20.0,640.0,681.21,516.53
2016,2,10,11,45,911.0,91.0,0.6,20.5,650.5,677.31,512.14
2016,2,10,12,0,916.0,91.0,0.6,21.0,661.0,670.31,505.6
2016,2,10,12,15,917.0,91.0,0.6,21.0,663.0,657.72,496.07
2016,2,10,12,30,918.0,91.0,0.6,21.0,665.0,642.14,484.37
2016,2,10,12,45,920.0,89.0,0.6,21.5,659.5,622.22,468.61
2016,2,10,13,0,922.0,87.0,0.6,22.0,654.0,599.42,450.61
2016,2,10,13,15,917.0,86.0,0.6,22.0,639.5,571.08,429.2
2016,2,10,13,30,912.0,85.0,0.6,22.0,625.0,540.38,405.66
2016,2,10,13,45,903.5,84.0,0.6,22.0,603.0,505.83,378.76
2016,2,10,14,0,895.0,83.0,0.6,22.0,581.0,469.48,349.85
2016,2,10,14,15,883.0,81.5,0.55,22.0,551.5,429.63,317.3
2016,2,10,14,30,871.0,80.0,0.5,22.0,522.0,386.13,281.31
2016,2,10,14,45,825.5,77.0,0.5,22.0,473.5,331.92,237.45
2016,2,10,15,0,780.0,74.0,0.5,22.0,425.0,279.94,194.73
2016,2,10,15,15,572.5,105.5,0.55,21.5,350.0,221.77,152.83
2016,2,10,15,30,365.0,137.0,0.6,21.0,275.0,182.59,127.98
2016,2,10,15,45,340.5,124.5,0.65,20.5,241.0,152.18,104.5
2016,2,10,16,0,316.0,112.0,0.7,20.0,207.0,120.52,81.5
2016,2,10,16,15,289.5,95.5,0.75,19.5,171.5,87.78,60.36
2016,2,10,16,30,263.0,79.0,0.8,19.0,136.0,62.21,48.64
2016,2,10,16,45,225.5,61.0,0.9,18.5,101.0,46.0,34.23
2016,2,10,17,0,188.0,43.0,1.0,18.0,66.0,32.97,22.28
2016,2,10,17,15,94.0,27.0,1.0,17.5,38.5,22.53,9.54
2016,2,10,17,30,0.0,11.0,1.0,17.0,11.0,10.81,0.0
2016,2,10,17,45,0.0,5.5,1.0,17.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,173.0,13.0,0.7,12.5,27.5,61.35,0.0
2016,2,11,7,30,346.0,26.0,0.6,13.0,55.0,157.59,100.37
2016,2,11,7,45,454.0,35.0,0.55,14.0,99.0,220.23,165.24
2016,2,11,8,0,562.0,44.0,0.5,15.0,143.0,290.28,224.67
2016,2,11,8,15,624.0,50.0,0.45,15.5,191.0,341.14,267.99
2016,2,11,8,30,686.0,56.0,0.4,16.0,239.0,397.78,314.01
2016,2,11,8,45,622.0,74.0,0.35,16.5,262.5,408.94,323.5
2016,2,11,9,0,558.0,92.0,0.3,17.0,286.0,411.71,325.7
2016,2,11,9,15,688.5,82.0,0.25,17.5,352.0,486.72,382.25
2016,2,11,9,30,819.0,72.0,0.2,18.0,418.0,564.28,437.9
2016,2,11,9,45,767.5,86.0,0.2,18.5,433.5,564.01,435.57
2016,2,11,10,0,716.0,100.0,0.2,19.0,449.0,560.7,431.71
2016,2,11,10,15,695.0,115.0,0.25,19.0,471.5,571.96,439.54
2016,2,11,10,30,674.0,130.0,0.3,19.0,494.0,579.98,444.77
2016,2,11,10,45,648.0,146.0,0.35,19.5,509.0,582.78,445.34
2016,2,11,11,0,622.0,162.0,0.4,20.0,524.0,582.68,443.88
2016,2,11,11,15,748.0,131.0,0.4,20.0,579.0,630.86,478.87
2016,2,11,11,30,874.0,100.0,0.4,20.0,634.0,675.43,510.07
2016,2,11,11,45,870.5,103.5,0.45,20.0,642.0,669.52,505.27
2016,2,11,12,0,867.0,107.0,0.5,20.0,650.0,660.68,499.04
2016,2,11,12,15,697.5,161.5,0.5,20.0,599.5,597.47,452.07
2016,2,11,12,30,528.0,216.0,0.5,20.0,549.0,533.67,404.74
2016,2,11,12,45,454.0,237.5,0.5,20.0,522.0,498.31,378.56
2016,2,11,13,0,380.0,259.0,0.5,20.0,495.0,463.27,352.17
2016,2,11,13,15,402.0,247.0,0.5,19.5,491.5,451.34,344.09
2016,2,11,13,30,424.0,235.0,0.5,19.0,488.0,437.28,333.88
2016,2,11,13,45,468.0,213.0,0.5,19.0,483.0,421.57,321.56
2016,2,11,14,0,512.0,191.0,0.5,19.0,478.0,402.08,305.78
2016,2,11,14,15,364.5,209.0,0.5,18.5,408.0,339.28,258.69
2016,2,11,14,30,217.0,227.0,0.5,18.0,338.0,286.89,220.09
2016,2,11,14,45,193.5,212.5,0.5,18.0,306.5,255.3,195.64
2016,2,11,15,0,170.0,198.0,0.5,18.0,275.0,225.39,172.26
2016,2,11,15,15,167.0,179.5,0.5,17.5,249.5,198.82,151.11
2016,2,11,15,30,164.0,161.0,0.5,17.0,224.0,172.43,129.92
2016,2,11,15,45,147.5,144.0,0.55,16.5,195.5,145.51,109.0
2016,2,11,16,0,131.0,127.0,0.6,16.0,167.0,120.07,89.69
2016,2,11,16,15,115.5,106.5,0.65,15.5,137.5,93.7,70.32
2016,2,11,16,30,100.0,86.0,0.7,15.0,108.0,70.74,56.94
2016,2,11,16,45,75.5,65.5,0.75,15.0,80.0,54.97,42.62
2016,2,11,17,0,51.0,45.0,0.8,15.0,52.0,38.71,27.61
2016,2,11,17,15,25.5,26.5,0.8,14.5,30.0,24.51,12.0
2016,2,11,17,30,0.0,8.0,0.8,14.0,8.0,7.86,0.0
2016,2,11,17,45,0.0,4.0,0.85,14.0,4.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
