Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,7,15,50.5,15.5,0.9,11.5,20.0,29.6,0.0
2016,2,12,7,30,101.0,31.0,0.8,12.0,40.0,78.51,50.97
2016,2,12,7,45,145.0,49.5,0.75,12.5,71.5,118.92,90.53
2016,2,12,8,0,189.0,68.0,0.7,13.0,103.0,162.03,128.13
2016,2,12,8,15,216.5,86.5,0.65,13.0,137.0,200.47,161.51
2016,2,12,8,30,244.0,105.0,0.6,13.0,171.0,240.13,195.05
2016,2,12,8,45,271.0,119.0,0.6,13.5,205.0,275.2,223.78
2016,2,12,9,0,298.0,133.0,0.6,14.0,239.0,311.18,252.42
2016,2,12,9,15,454.0,121.0,0.55,14.5,304.0,398.04,320.84
2016,2,12,9,30,610.0,109.0,0.5,15.0,369.0,488.18,388.92
2016,2,12,9,45,637.0,112.5,0.45,15.5,405.5,519.16,409.94
2016,2,12,10,0,664.0,116.0,0.4,16.0,442.0,548.97,430.13
2016,2,12,10,15,560.0,157.5,0.4,16.5,444.5,531.57,414.26
2016,2,12,10,30,456.0,199.0,0.4,17.0,447.0,512.03,397.14
2016,2,12,10,45,492.0,197.5,0.45,17.5,476.5,534.96,413.71
2016,2,12,11,0,528.0,196.0,0.5,18.0,506.0,556.56,428.64
2016,2,12,11,15,561.5,190.5,0.55,18.0,529.0,570.72,439.02
2016,2,12,11,30,595.0,185.0,0.6,18.0,552.0,584.86,449.34
2016,2,12,11,45,554.5,203.5,0.65,18.5,549.5,569.24,436.42
2016,2,12,12,0,514.0,222.0,0.7,19.0,547.0,553.93,423.97
2016,2,12,12,15,536.0,214.5,0.7,19.0,554.0,550.8,421.68
2016,2,12,12,30,558.0,207.0,0.7,19.0,561.0,545.37,417.49
2016,2,12,12,45,468.5,234.0,0.75,19.5,529.5,505.43,386.55
2016,2,12,13,0,379.0,261.0,0.8,20.0,498.0,466.26,356.4
2016,2,12,13,15,447.5,234.0,0.8,19.5,508.0,465.76,357.08
2016,2,12,13,30,516.0,207.0,0.8,19.0,518.0,459.68,352.8
2016,2,12,13,45,546.0,189.0,0.85,19.0,507.0,438.45,336.27
2016,2,12,14,0,576.0,171.0,0.9,19.0,496.0,414.13,316.84
2016,2,12,14,15,540.5,172.0,0.9,18.5,465.0,377.29,287.92
2016,2,12,14,30,505.0,173.0,0.9,18.0,434.0,341.82,259.68
2016,2,12,14,45,479.0,165.0,0.95,18.0,399.5,303.11,228.14
2016,2,12,15,0,453.0,157.0,1.0,18.0,365.0,265.73,197.27
2016,2,12,15,15,535.5,125.5,0.95,17.5,349.0,235.27,168.35
2016,2,12,15,30,618.0,94.0,0.9,17.0,333.0,196.27,131.52
2016,2,12,15,45,570.0,92.0,0.85,16.5,292.5,156.48,99.87
2016,2,12,16,0,522.0,90.0,0.8,16.0,252.0,120.87,74.36
2016,2,12,16,15,477.0,80.0,0.75,15.5,209.0,82.48,50.86
2016,2,12,16,30,432.0,70.0,0.7,15.0,166.0,51.09,39.74
2016,2,12,16,45,364.0,57.0,0.7,14.5,124.5,42.53,31.91
2016,2,12,17,0,296.0,44.0,0.7,14.0,83.0,33.59,23.44
2016,2,12,17,15,148.0,30.0,0.7,13.5,49.5,23.37,11.94
2016,2,12,17,30,0.0,16.0,0.7,13.0,16.0,15.73,0.0
2016,2,12,17,45,0.0,8.0,0.75,13.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,196.0,13.5,1.05,10.5,31.0,79.98,0.0
2016,2,13,7,30,392.0,27.0,1.1,11.0,62.0,177.19,121.14
2016,2,13,7,45,493.5,35.5,1.15,11.5,108.0,238.97,183.33
2016,2,13,8,0,595.0,44.0,1.2,12.0,154.0,305.37,241.72
2016,2,13,8,15,656.0,50.0,1.15,12.5,203.0,360.62,289.66
2016,2,13,8,30,717.0,56.0,1.1,13.0,252.0,418.41,337.76
2016,2,13,8,45,383.5,99.0,1.1,13.5,206.0,317.54,258.64
2016,2,13,9,0,50.0,142.0,1.1,14.0,160.0,176.59,142.54
2016,2,13,9,15,43.5,157.0,1.0,14.5,174.0,188.69,152.31
2016,2,13,9,30,37.0,172.0,0.9,15.0,188.0,200.35,160.9
2016,2,13,9,45,50.0,191.5,0.85,15.5,215.0,228.44,182.83
2016,2,13,10,0,63.0,211.0,0.8,16.0,242.0,256.67,204.4
2016,2,13,10,15,116.0,231.0,0.75,16.5,293.0,316.7,250.98
2016,2,13,10,30,169.0,251.0,0.7,17.0,344.0,371.46,292.11
2016,2,13,10,45,107.5,250.5,0.7,17.5,310.5,324.29,253.83
2016,2,13,11,0,46.0,250.0,0.7,18.0,277.0,281.83,219.57
2016,2,13,11,15,100.5,271.5,0.7,18.0,333.0,338.37,263.71
2016,2,13,11,30,155.0,293.0,0.7,18.0,389.0,397.98,308.52
2016,2,13,11,45,558.5,185.0,0.7,18.5,538.5,555.65,429.8
2016,2,13,12,0,962.0,77.0,0.7,19.0,688.0,697.36,531.97
2016,2,13,12,15,703.5,164.0,0.7,19.0,612.0,609.82,464.43
2016,2,13,12,30,445.0,251.0,0.7,19.0,536.0,521.63,398.06
2016,2,13,12,45,346.5,271.0,0.75,19.5,491.5,469.55,359.18
2016,2,13,13,0,248.0,291.0,0.8,20.0,447.0,421.26,322.34
2016,2,13,13,15,288.5,276.5,0.8,19.5,454.5,421.12,323.28
2016,2,13,13,30,329.0,262.0,0.8,19.0,462.0,417.32,320.83
2016,2,13,13,45,622.5,171.0,0.85,19.0,531.5,461.45,353.9
2016,2,13,14,0,916.0,80.0,0.9,19.0,601.0,487.02,370.1
2016,2,13,14,15,904.5,78.5,1.0,18.5,571.5,446.37,337.4
2016,2,13,14,30,893.0,77.0,1.1,18.0,542.0,404.48,303.08
2016,2,13,14,45,875.0,75.0,1.2,18.0,505.5,358.95,264.37
2016,2,13,15,0,857.0,73.0,1.3,18.0,469.0,310.16,222.22
2016,2,13,15,15,834.5,70.5,1.25,17.5,427.5,262.71,180.82
2016,2,13,15,30,812.0,68.0,1.2,17.0,386.0,216.0,140.21
2016,2,13,15,45,781.0,64.0,1.2,16.5,340.0,167.7,100.14
2016,2,13,16,0,750.0,60.0,1.2,16.0,294.0,121.5,65.29
2016,2,13,16,15,701.0,55.0,1.15,15.0,246.0,75.93,38.3
2016,2,13,16,30,652.0,50.0,1.1,14.0,198.0,37.21,27.61
2016,2,13,16,45,573.0,43.0,1.05,13.5,150.0,33.25,23.89
2016,2,13,17,0,494.0,36.0,1.0,13.0,102.0,26.7,17.64
2016,2,13,17,15,348.5,25.5,1.05,12.5,62.0,19.52,9.55
2016,2,13,17,30,203.0,15.0,1.1,12.0,22.0,14.74,0.0
2016,2,13,17,45,101.5,7.5,1.15,12.0,11.0,7.37,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,194.0,13.5,1.2,11.5,31.5,80.7,0.0
2016,2,14,7,30,388.0,27.0,1.2,12.0,63.0,177.33,123.47
2016,2,14,7,45,489.5,34.5,1.3,12.5,108.5,235.23,180.69
2016,2,14,8,0,591.0,42.0,1.4,13.0,154.0,304.13,240.9
2016,2,14,8,15,648.5,47.0,1.3,13.5,201.5,356.7,286.53
2016,2,14,8,30,706.0,52.0,1.2,14.0,249.0,411.63,332.2
2016,2,14,8,45,743.0,56.0,1.15,14.5,295.0,456.72,368.61
2016,2,14,9,0,780.0,60.0,1.1,15.0,341.0,501.95,403.66
2016,2,14,9,15,647.0,97.0,1.15,15.5,349.5,488.73,392.35
2016,2,14,9,30,514.0,134.0,1.2,16.0,358.0,460.76,369.48
2016,2,14,9,45,680.0,105.0,1.3,17.0,428.5,543.01,432.74
2016,2,14,10,0,846.0,76.0,1.4,18.0,499.0,624.26,492.7
2016,2,14,10,15,859.0,78.0,1.4,18.0,530.5,642.38,504.94
2016,2,14,10,30,872.0,80.0,1.4,18.0,562.0,660.83,517.72
2016,2,14,10,45,687.0,145.0,1.4,18.5,535.0,616.23,480.55
2016,2,14,11,0,502.0,210.0,1.4,19.0,508.0,558.44,434.19
2016,2,14,11,15,363.0,250.5,1.4,19.0,469.5,500.56,389.24
2016,2,14,11,30,224.0,291.0,1.4,19.0,431.0,442.23,343.26
2016,2,14,11,45,377.0,255.5,1.4,19.5,495.0,506.44,392.98
2016,2,14,12,0,530.0,220.0,1.4,20.0,559.0,566.83,437.64
2016,2,14,12,15,507.0,229.5,1.4,20.0,555.0,551.98,425.36
2016,2,14,12,30,484.0,239.0,1.4,20.0,551.0,535.95,412.82
2016,2,14,12,45,697.5,160.0,1.45,20.0,604.0,575.19,444.13
2016,2,14,13,0,911.0,81.0,1.5,20.0,657.0,602.91,465.54
2016,2,14,13,15,907.5,80.0,1.45,20.0,643.5,575.51,443.44
2016,2,14,13,30,904.0,79.0,1.4,20.0,630.0,545.69,419.62
2016,2,14,13,45,895.5,79.0,1.4,20.0,609.0,512.13,392.75
2016,2,14,14,0,887.0,79.0,1.4,20.0,588.0,476.74,363.87
2016,2,14,14,15,877.0,77.5,1.35,19.5,559.5,437.7,331.95
2016,2,14,14,30,867.0,76.0,1.3,19.0,531.0,397.36,298.14
2016,2,14,14,45,849.5,75.0,1.3,19.0,496.0,351.04,258.6
2016,2,14,15,0,832.0,74.0,1.3,19.0,461.0,307.11,220.15
2016,2,14,15,15,809.5,71.0,1.25,18.5,420.5,260.19,179.37
2016,2,14,15,30,787.0,68.0,1.2,18.0,380.0,214.05,139.39
2016,2,14,15,45,750.0,65.5,1.2,18.0,334.5,167.22,100.58
2016,2,14,16,0,713.0,63.0,1.2,18.0,289.0,123.14,67.34
2016,2,14,16,15,663.5,58.0,1.15,17.5,241.5,79.19,40.8
2016,2,14,16,30,614.0,53.0,1.1,17.0,194.0,36.3,26.47
2016,2,14,16,45,525.5,46.5,1.1,16.5,146.5,33.2,23.56
2016,2,14,17,0,437.0,40.0,1.1,16.0,99.0,30.18,20.44
2016,2,14,17,15,300.5,28.0,1.05,15.5,61.0,21.7,11.46
2016,2,14,17,30,164.0,16.0,1.0,15.0,23.0,12.64,0.0
2016,2,14,17,45,82.0,8.0,1.0,15.0,11.5,7.86,0.0
2016,2,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,7,15,229.5,13.5,1.15,13.5,36.0,91.14,0.0
2016,2,15,7,30,459.0,27.0,1.1,14.0,72.0,199.05,139.75
2016,2,15,7,45,556.0,34.0,1.1,14.5,119.0,261.97,199.96
2016,2,15,8,0,653.0,41.0,1.1,15.0,166.0,331.41,259.94
2016,2,15,8,15,707.5,45.5,1.05,15.5,215.5,384.53,305.46
2016,2,15,8,30,762.0,50.0,1.0,16.0,265.0,439.69,350.64
2016,2,15,8,45,798.5,53.0,0.95,16.5,313.0,485.29,386.69
2016,2,15,9,0,835.0,56.0,0.9,17.0,361.0,527.79,418.98
2016,2,15,9,15,859.0,58.5,0.9,17.5,405.0,565.18,446.57
2016,2,15,9,30,883.0,61.0,0.9,18.0,449.0,601.22,472.27
2016,2,15,9,45,900.5,63.0,0.9,19.0,488.0,630.99,491.75
2016,2,15,10,0,918.0,65.0,0.9,20.0,527.0,658.54,509.08
2016,2,15,10,15,930.0,66.5,0.9,20.0,560.0,679.51,523.28
2016,2,15,10,30,942.0,68.0,0.9,20.0,593.0,697.68,535.12
2016,2,15,10,45,950.0,69.0,0.9,20.5,618.5,709.68,541.37
2016,2,15,11,0,958.0,70.0,0.9,21.0,644.0,718.54,545.56
2016,2,15,11,15,963.0,70.5,0.9,21.0,662.0,721.63,546.95
2016,2,15,11,30,968.0,71.0,0.9,21.0,680.0,721.43,546.27
2016,2,15,11,45,970.5,71.5,0.9,21.5,690.0,716.25,541.31
2016,2,15,12,0,973.0,72.0,0.9,22.0,700.0,707.77,533.94
2016,2,15,12,15,973.0,72.0,0.9,22.0,701.5,693.9,523.6
2016,2,15,12,30,973.0,72.0,0.9,22.0,703.0,676.86,510.96
2016,2,15,12,45,967.0,74.0,0.9,22.0,696.0,655.15,494.8
2016,2,15,13,0,961.0,76.0,0.9,22.0,689.0,630.64,476.44
2016,2,15,13,15,956.0,75.5,0.9,22.0,674.0,601.6,454.58
2016,2,15,13,30,951.0,75.0,0.9,22.0,659.0,570.08,430.48
2016,2,15,13,45,942.0,74.5,0.95,22.0,636.0,534.27,403.07
2016,2,15,14,0,933.0,74.0,1.0,22.0,613.0,496.56,373.46
2016,2,15,14,15,922.0,72.5,0.95,21.5,583.5,455.37,340.53
2016,2,15,14,30,911.0,71.0,0.9,21.0,554.0,412.86,305.64
2016,2,15,14,45,894.0,70.0,0.9,21.0,517.5,367.68,267.51
2016,2,15,15,0,877.0,69.0,0.9,21.0,481.0,322.1,228.26
2016,2,15,15,15,855.5,66.5,0.85,20.5,439.0,273.92,186.9
2016,2,15,15,30,834.0,64.0,0.8,20.0,397.0,222.91,143.35
2016,2,15,15,45,800.0,61.0,0.8,19.5,350.5,173.65,102.89
2016,2,15,16,0,766.0,58.0,0.8,19.0,304.0,126.77,67.45
2016,2,15,16,15,719.5,53.5,0.75,18.0,255.5,80.52,39.19
2016,2,15,16,30,673.0,49.0,0.7,17.0,207.0,38.49,28.42
2016,2,15,16,45,598.0,42.5,0.7,16.5,158.5,32.32,22.83
2016,2,15,17,0,523.0,36.0,0.7,16.0,110.0,28.74,19.27
2016,2,15,17,15,387.0,26.0,0.7,15.5,68.5,19.62,10.11
2016,2,15,17,30,251.0,16.0,0.7,15.0,27.0,12.48,0.0
2016,2,15,17,45,125.5,8.0,0.75,15.0,13.5,7.86,0.0
2016,2,15,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,217.0,14.5,0.9,13.5,36.5,91.59,0.0
2016,2,16,7,30,434.0,29.0,0.9,14.0,73.0,198.35,141.49
2016,2,16,7,45,527.0,37.0,0.9,15.0,120.0,256.38,195.99
2016,2,16,8,0,620.0,45.0,0.9,16.0,167.0,324.66,254.07
2016,2,16,8,15,676.0,50.0,0.8,16.5,216.0,378.24,299.12
2016,2,16,8,30,732.0,55.0,0.7,17.0,265.0,433.96,343.78
2016,2,16,8,45,767.5,59.0,0.65,17.5,312.5,479.47,379.09
2016,2,16,9,0,803.0,63.0,0.6,18.0,360.0,524.95,412.87
2016,2,16,9,15,828.0,66.0,0.55,18.5,403.5,562.77,439.73
2016,2,16,9,30,853.0,69.0,0.5,19.0,447.0,599.29,464.67
2016,2,16,9,45,875.5,69.0,0.5,20.0,486.5,626.23,481.89
2016,2,16,10,0,898.0,69.0,0.5,21.0,526.0,654.33,499.37
2016,2,16,10,15,910.0,70.5,0.45,21.5,558.5,675.04,511.42
2016,2,16,10,30,922.0,72.0,0.4,22.0,591.0,693.02,521.09
2016,2,16,10,45,929.5,73.5,0.4,22.5,616.0,705.08,527.18
2016,2,16,11,0,937.0,75.0,0.4,23.0,641.0,714.05,531.31
2016,2,16,11,15,942.0,76.0,0.35,23.0,658.5,717.62,532.22
2016,2,16,11,30,947.0,77.0,0.3,23.0,676.0,717.97,531.15
2016,2,16,11,45,949.0,77.5,0.25,23.5,686.0,712.52,525.41
2016,2,16,12,0,951.0,78.0,0.2,24.0,696.0,703.85,517.43
2016,2,16,12,15,951.0,78.0,0.2,24.0,697.5,690.19,507.6
2016,2,16,12,30,951.0,78.0,0.2,24.0,699.0,673.43,495.6
2016,2,16,12,45,951.0,77.0,0.2,24.0,692.5,652.65,480.75
2016,2,16,13,0,951.0,76.0,0.2,24.0,686.0,628.93,463.66
2016,2,16,13,15,946.5,75.5,0.2,24.0,671.5,600.37,442.88
2016,2,16,13,30,942.0,75.0,0.2,24.0,657.0,569.32,419.93
2016,2,16,13,45,934.0,74.0,0.2,24.0,634.5,533.72,393.25
2016,2,16,14,0,926.0,73.0,0.2,24.0,612.0,496.19,364.5
2016,2,16,14,15,915.5,71.5,0.2,24.0,582.5,455.39,332.6
2016,2,16,14,30,905.0,70.0,0.2,24.0,553.0,413.25,298.8
2016,2,16,14,45,891.0,68.0,0.25,24.0,517.5,368.32,262.33
2016,2,16,15,0,877.0,66.0,0.3,24.0,482.0,322.77,224.41
2016,2,16,15,15,856.5,63.5,0.3,23.5,440.5,274.75,184.27
2016,2,16,15,30,836.0,61.0,0.3,23.0,399.0,227.18,144.32
2016,2,16,15,45,808.5,57.5,0.35,23.0,353.5,174.81,101.68
2016,2,16,16,0,781.0,54.0,0.4,23.0,308.0,127.61,65.98
2016,2,16,16,15,737.0,50.0,0.5,22.0,259.5,80.97,37.47
2016,2,16,16,30,693.0,46.0,0.6,21.0,211.0,38.25,27.71
2016,2,16,16,45,623.0,40.0,0.7,20.5,162.5,29.78,20.24
2016,2,16,17,0,553.0,34.0,0.8,20.0,114.0,26.53,17.07
2016,2,16,17,15,424.5,25.0,0.8,19.5,72.0,20.15,10.53
2016,2,16,17,30,296.0,16.0,0.8,19.0,30.0,13.4,0.0
2016,2,16,17,45,148.0,8.0,0.85,19.0,15.0,7.86,0.0
2016,2,16,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,0.5,1.25,15.0,0.5,0.48,0.0
2016,2,17,7,30,0.0,1.0,1.3,15.0,1.0,0.96,0.0
2016,2,17,7,45,0.0,1.5,1.4,15.5,1.5,1.44,0.0
2016,2,17,8,0,0.0,2.0,1.5,16.0,2.0,1.93,0.0
2016,2,17,8,15,0.0,3.0,1.55,16.0,3.0,2.89,0.0
2016,2,17,8,30,0.0,4.0,1.6,16.0,4.0,3.86,0.0
2016,2,17,8,45,0.0,5.0,1.7,16.5,5.0,4.82,0.0
2016,2,17,9,0,0.0,6.0,1.8,17.0,6.0,5.79,0.0
2016,2,17,9,15,0.0,26.5,1.85,17.0,26.5,25.58,16.01
2016,2,17,9,30,0.0,47.0,1.9,17.0,47.0,45.41,32.62
2016,2,17,9,45,116.0,136.5,1.95,17.0,196.5,216.2,175.19
2016,2,17,10,0,232.0,226.0,2.0,17.0,346.0,388.39,311.59
2016,2,17,10,15,246.5,239.5,2.05,17.0,373.5,419.35,334.2
2016,2,17,10,30,261.0,253.0,2.1,17.0,401.0,443.45,352.2
2016,2,17,10,45,234.5,268.5,2.2,17.5,406.0,435.73,344.71
2016,2,17,11,0,208.0,284.0,2.3,18.0,411.0,432.46,340.71
2016,2,17,11,15,186.0,294.0,2.35,18.0,410.5,425.53,334.62
2016,2,17,11,30,164.0,304.0,2.4,18.0,410.0,417.89,328.04
2016,2,17,11,45,146.5,308.5,2.45,18.0,404.0,407.22,319.36
2016,2,17,12,0,129.0,313.0,2.5,18.0,398.0,396.28,310.52
2016,2,17,12,15,162.5,314.0,2.5,17.5,421.0,414.66,325.59
2016,2,17,12,30,196.0,315.0,2.5,17.0,444.0,431.46,339.22
2016,2,17,12,45,138.0,306.0,2.55,17.0,396.5,381.21,299.79
2016,2,17,13,0,80.0,297.0,2.6,17.0,349.0,332.43,261.51
2016,2,17,13,15,61.0,280.0,2.6,17.0,319.0,301.96,237.81
2016,2,17,13,30,42.0,263.0,2.6,17.0,289.0,272.62,214.85
2016,2,17,13,45,40.5,255.0,2.65,17.0,279.5,261.53,206.36
2016,2,17,14,0,39.0,247.0,2.7,17.0,270.0,250.46,197.8
2016,2,17,14,15,132.0,244.5,2.7,16.5,316.5,282.89,223.72
2016,2,17,14,30,225.0,242.0,2.7,16.0,363.0,308.96,243.34
2016,2,17,14,45,361.0,200.0,2.7,16.0,379.5,305.16,237.17
2016,2,17,15,0,497.0,158.0,2.7,16.0,396.0,288.82,219.09
2016,2,17,15,15,401.0,159.0,2.65,16.0,340.5,240.26,180.06
2016,2,17,15,30,305.0,160.0,2.6,16.0,285.0,202.67,151.05
2016,2,17,15,45,281.0,146.5,2.6,16.0,251.5,170.13,124.45
2016,2,17,16,0,257.0,133.0,2.6,16.0,218.0,139.58,100.51
2016,2,17,16,15,232.5,114.5,2.6,15.5,182.0,107.26,77.01
2016,2,17,16,30,208.0,96.0,2.6,15.0,146.0,77.39,58.2
2016,2,17,16,45,169.5,76.5,2.65,15.0,111.5,60.34,47.62
2016,2,17,17,0,131.0,57.0,2.7,15.0,77.0,45.85,34.25
2016,2,17,17,15,65.5,38.0,2.7,14.5,48.0,32.76,21.37
2016,2,17,17,30,0.0,19.0,2.7,14.0,19.0,18.0,0.0
2016,2,17,17,45,0.0,9.5,2.75,14.0,9.5,9.34,0.0
2016,2,17,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,7,15,10.5,19.5,1.4,11.0,20.5,23.75,3.61
2016,2,18,7,30,21.0,39.0,1.4,11.0,41.0,51.39,35.91
2016,2,18,7,45,46.0,60.5,1.45,11.5,69.0,85.81,66.2
2016,2,18,8,0,71.0,82.0,1.5,12.0,97.0,126.5,101.34
2016,2,18,8,15,88.0,103.5,1.5,12.0,127.0,159.67,130.04
2016,2,18,8,30,105.0,125.0,1.5,12.0,157.0,193.52,158.82
2016,2,18,8,45,128.0,142.0,1.55,12.5,186.5,225.79,185.54
2016,2,18,9,0,151.0,159.0,1.6,13.0,216.0,259.11,212.6
2016,2,18,9,15,234.5,170.0,1.6,13.0,270.5,328.48,269.27
2016,2,18,9,30,318.0,181.0,1.6,13.0,325.0,394.89,322.35
2016,2,18,9,45,523.0,154.0,1.6,13.5,414.5,506.09,410.17
2016,2,18,10,0,728.0,127.0,1.6,14.0,504.0,620.29,496.77
2016,2,18,10,15,557.5,178.5,1.55,14.0,477.5,567.44,452.76
2016,2,18,10,30,387.0,230.0,1.5,14.0,451.0,504.83,402.27
2016,2,18,10,45,593.5,181.0,1.5,14.0,536.5,600.05,477.17
2016,2,18,11,0,800.0,132.0,1.5,14.0,622.0,692.7,546.77
2016,2,18,11,15,807.5,133.0,1.45,14.0,640.0,695.81,547.1
2016,2,18,11,30,815.0,134.0,1.4,14.0,658.0,697.53,547.24
2016,2,18,11,45,826.5,131.5,1.4,14.5,669.5,695.5,544.24
2016,2,18,12,0,838.0,129.0,1.4,15.0,681.0,690.47,539.09
2016,2,18,12,15,838.5,129.0,1.4,15.0,682.5,677.77,529.22
2016,2,18,12,30,839.0,129.0,1.4,15.0,684.0,662.29,517.31
2016,2,18,12,45,853.5,121.0,1.4,15.0,681.0,644.8,504.05
2016,2,18,13,0,868.0,113.0,1.4,15.0,678.0,624.13,488.21
2016,2,18,13,15,862.5,112.0,1.4,15.0,663.5,595.82,466.19
2016,2,18,13,30,857.0,111.0,1.4,15.0,649.0,565.35,442.17
2016,2,18,13,45,847.5,109.5,1.4,15.0,626.5,530.37,414.26
2016,2,18,14,0,838.0,108.0,1.4,15.0,604.0,493.82,384.51
2016,2,18,14,15,824.5,106.0,1.35,15.0,574.0,453.7,351.13
2016,2,18,14,30,811.0,104.0,1.3,15.0,544.0,412.74,316.35
2016,2,18,14,45,791.5,101.5,1.3,15.0,508.0,368.6,278.57
2016,2,18,15,0,772.0,99.0,1.3,15.0,472.0,321.86,238.04
2016,2,18,15,15,746.5,95.5,1.2,14.5,430.5,275.48,197.65
2016,2,18,15,30,721.0,92.0,1.1,14.0,389.0,230.3,158.21
2016,2,18,15,45,698.5,84.0,1.05,14.0,345.0,183.11,117.72
2016,2,18,16,0,676.0,76.0,1.0,14.0,301.0,137.37,80.9
2016,2,18,16,15,625.0,70.0,0.95,13.0,253.0,93.16,51.63
2016,2,18,16,30,574.0,64.0,0.9,12.0,205.0,53.73,34.34
2016,2,18,16,45,501.5,55.0,0.9,11.5,158.5,39.83,30.13
2016,2,18,17,0,429.0,46.0,0.9,11.0,112.0,34.85,25.27
2016,2,18,17,15,299.0,34.0,0.95,10.5,71.5,26.64,16.92
2016,2,18,17,30,169.0,22.0,1.0,10.0,31.0,17.32,0.0
2016,2,18,17,45,84.5,11.0,1.05,10.0,15.5,10.81,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,19,7,15,179.0,18.0,1.2,10.5,38.5,89.09,36.64
2016,2,19,7,30,358.0,36.0,1.2,11.0,77.0,184.44,137.99
2016,2,19,7,45,448.5,45.5,1.3,11.5,122.5,244.94,192.87
2016,2,19,8,0,539.0,55.0,1.4,12.0,168.0,311.79,250.96
2016,2,19,8,15,597.0,61.5,1.4,12.5,216.0,365.51,297.1
2016,2,19,8,30,655.0,68.0,1.4,13.0,264.0,421.8,343.66
2016,2,19,8,45,692.0,73.0,1.45,13.5,310.5,467.1,380.27
2016,2,19,9,0,729.0,78.0,1.5,14.0,357.0,512.66,415.93
2016,2,19,9,15,756.0,81.5,1.45,14.0,400.0,548.66,443.58
2016,2,19,9,30,783.0,85.0,1.4,14.0,443.0,585.63,471.2
2016,2,19,9,45,616.0,137.0,1.4,14.5,433.5,552.19,442.2
2016,2,19,10,0,449.0,189.0,1.4,15.0,424.0,504.68,402.73
2016,2,19,10,15,649.5,141.5,1.35,15.0,504.0,595.04,473.26
2016,2,19,10,30,850.0,94.0,1.3,15.0,584.0,683.46,539.2
2016,2,19,10,45,854.0,97.5,1.3,15.5,608.0,694.42,544.51
2016,2,19,11,0,858.0,101.0,1.3,16.0,632.0,702.43,548.39
2016,2,19,11,15,864.0,102.5,1.3,16.0,649.5,706.7,550.73
2016,2,19,11,30,870.0,104.0,1.3,16.0,667.0,707.95,550.95
2016,2,19,11,45,858.5,111.0,1.3,16.0,673.5,699.95,544.27
2016,2,19,12,0,847.0,118.0,1.3,16.0,680.0,689.07,535.6
2016,2,19,12,15,713.0,165.5,1.25,15.5,639.5,636.11,495.24
2016,2,19,12,30,579.0,213.0,1.2,15.0,599.0,581.73,453.87
2016,2,19,12,45,374.5,263.5,1.2,15.0,512.0,488.66,382.24
2016,2,19,13,0,170.0,314.0,1.2,15.0,425.0,403.37,315.44
2016,2,19,13,15,249.0,295.5,1.15,14.5,454.5,424.1,332.95
2016,2,19,13,30,328.0,277.0,1.1,14.0,484.0,439.21,344.91
2016,2,19,13,45,316.5,269.0,1.1,14.0,463.0,412.79,324.11
2016,2,19,14,0,305.0,261.0,1.1,14.0,442.0,386.38,303.39
2016,2,19,14,15,547.0,184.0,1.05,14.0,490.5,406.42,317.21
2016,2,19,14,30,789.0,107.0,1.0,14.0,539.0,410.04,315.22
2016,2,19,14,45,773.0,103.5,0.95,14.0,504.0,366.98,277.93
2016,2,19,15,0,757.0,100.0,0.9,14.0,469.0,321.05,238.06
2016,2,19,15,15,492.5,136.5,0.85,13.5,368.5,247.93,183.68
2016,2,19,15,30,228.0,173.0,0.8,13.0,268.0,199.2,151.75
2016,2,19,15,45,209.5,157.0,0.75,13.0,236.5,172.32,129.94
2016,2,19,16,0,191.0,141.0,0.7,13.0,205.0,143.71,107.29
2016,2,19,16,15,174.5,120.5,0.65,12.5,172.5,113.58,84.56
2016,2,19,16,30,158.0,100.0,0.6,12.0,140.0,85.2,65.03
2016,2,19,16,45,131.0,79.5,0.55,12.0,107.5,65.78,53.09
2016,2,19,17,0,104.0,59.0,0.5,12.0,75.0,49.81,38.34
2016,2,19,17,15,55.0,40.0,0.5,12.0,48.0,34.46,23.59
2016,2,19,17,30,6.0,21.0,0.5,12.0,21.0,19.85,0.73
2016,2,19,17,45,3.0,10.5,0.55,12.0,10.5,10.32,0.0
2016,2,19,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,4.5,1.0,6.5,4.5,0.0,0.0
2016,2,20,7,0,0.0,9.0,1.0,7.0,9.0,8.85,0.0
2016,2,20,7,15,85.0,26.0,0.95,7.5,36.0,64.52,31.14
2016,2,20,7,30,170.0,43.0,0.9,8.0,63.0,120.07,91.22
2016,2,20,7,45,213.0,61.5,0.9,8.5,99.0,164.08,131.22
2016,2,20,8,0,256.0,80.0,0.9,9.0,135.0,210.83,172.32
2016,2,20,8,15,284.0,97.5,0.85,9.5,172.5,251.69,207.52
2016,2,20,8,30,312.0,115.0,0.8,10.0,210.0,293.74,242.53
2016,2,20,8,45,341.5,127.0,0.8,10.5,246.5,331.08,272.86
2016,2,20,9,0,371.0,139.0,0.8,11.0,283.0,376.4,308.53
2016,2,20,9,15,379.5,155.5,0.75,11.5,317.5,407.62,331.74
2016,2,20,9,30,388.0,172.0,0.7,12.0,352.0,437.84,353.59
2016,2,20,9,45,480.5,163.5,0.65,12.5,404.5,493.95,395.92
2016,2,20,10,0,573.0,155.0,0.6,13.0,457.0,551.87,438.12
2016,2,20,10,15,510.0,187.0,0.5,13.5,468.0,549.71,432.13
2016,2,20,10,30,447.0,219.0,0.4,14.0,479.0,543.44,423.74
2016,2,20,10,45,506.5,208.0,0.3,14.5,514.5,573.8,444.38
2016,2,20,11,0,566.0,197.0,0.2,15.0,550.0,603.05,463.3
2016,2,20,11,15,596.5,193.0,0.2,15.0,574.0,619.85,474.6
2016,2,20,11,30,627.0,189.0,0.2,15.0,598.0,632.49,483.11
2016,2,20,11,45,622.0,194.5,0.2,15.5,605.5,627.88,478.09
2016,2,20,12,0,617.0,200.0,0.2,16.0,613.0,621.1,471.8
2016,2,20,12,15,610.5,203.0,0.25,16.0,612.5,608.83,463.17
2016,2,20,12,30,604.0,206.0,0.3,16.0,612.0,594.68,453.22
2016,2,20,12,45,754.5,153.5,0.35,16.5,655.0,622.24,474.04
2016,2,20,13,0,905.0,101.0,0.4,17.0,698.0,642.12,488.13
2016,2,20,13,15,900.5,100.0,0.45,16.5,683.5,613.78,468.01
2016,2,20,13,30,896.0,99.0,0.5,16.0,669.0,583.09,446.2
2016,2,20,13,45,888.0,97.5,0.55,16.0,646.5,546.45,418.61
2016,2,20,14,0,880.0,96.0,0.6,16.0,624.0,509.13,389.68
2016,2,20,14,15,869.0,94.0,0.65,16.0,594.5,468.43,357.33
2016,2,20,14,30,858.0,92.0,0.7,16.0,565.0,426.58,323.07
2016,2,20,14,45,848.0,88.0,0.75,16.0,530.0,382.29,285.89
2016,2,20,15,0,838.0,84.0,0.8,16.0,495.0,337.22,247.02
2016,2,20,15,15,816.5,80.5,0.85,15.5,453.0,288.95,205.5
2016,2,20,15,30,795.0,77.0,0.9,15.0,411.0,241.4,164.14
2016,2,20,15,45,771.0,71.5,0.95,14.5,366.0,192.57,122.39
2016,2,20,16,0,747.0,66.0,1.0,14.0,321.0,145.23,84.07
2016,2,20,16,15,701.5,61.0,1.05,13.0,272.0,98.52,52.16
2016,2,20,16,30,656.0,56.0,1.1,12.0,223.0,52.56,29.34
2016,2,20,16,45,581.5,49.5,1.15,11.5,173.5,34.52,25.42
2016,2,20,17,0,507.0,43.0,1.2,11.0,124.0,31.56,22.45
2016,2,20,17,15,384.0,32.0,1.2,10.5,80.5,24.25,15.18
2016,2,20,17,30,261.0,21.0,1.2,10.0,37.0,16.46,1.65
2016,2,20,17,45,130.5,10.5,1.25,9.5,18.5,10.32,0.0
2016,2,20,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,6,45,63.5,5.5,1.1,7.5,7.0,0.0,0.0
2016,2,21,7,0,127.0,11.0,1.0,8.0,14.0,46.09,0.0
2016,2,21,7,15,284.0,23.5,1.0,8.5,52.0,132.69,75.17
2016,2,21,7,30,441.0,36.0,1.0,9.0,90.0,217.86,166.25
2016,2,21,7,45,530.0,44.0,1.05,10.0,138.5,280.21,222.38
2016,2,21,8,0,619.0,52.0,1.1,11.0,187.0,348.67,281.24
2016,2,21,8,15,673.0,57.5,1.1,11.5,237.5,400.25,325.41
2016,2,21,8,30,727.0,63.0,1.1,12.0,288.0,456.82,371.73
2016,2,21,8,45,766.5,66.5,1.15,12.5,337.0,504.74,409.94
2016,2,21,9,0,806.0,70.0,1.2,13.0,386.0,552.81,447.03
2016,2,21,9,15,831.0,73.0,1.2,13.5,431.0,591.33,475.42
2016,2,21,9,30,856.0,76.0,1.2,14.0,476.0,628.49,502.02
2016,2,21,9,45,875.5,77.5,1.2,14.5,515.5,658.77,522.89
2016,2,21,10,0,895.0,79.0,1.2,15.0,555.0,683.85,539.67
2016,2,21,10,15,907.5,81.0,1.2,15.0,588.5,705.57,554.09
2016,2,21,10,30,920.0,83.0,1.2,15.0,622.0,724.54,566.36
2016,2,21,10,45,929.0,84.0,1.2,15.5,648.0,737.09,573.08
2016,2,21,11,0,938.0,85.0,1.2,16.0,674.0,746.55,577.74
2016,2,21,11,15,943.5,86.0,1.15,16.0,692.0,750.39,579.09
2016,2,21,11,30,949.0,87.0,1.1,16.0,710.0,750.96,578.33
2016,2,21,11,45,952.0,87.5,1.1,16.0,720.5,746.0,574.47
2016,2,21,12,0,955.0,88.0,1.1,16.0,731.0,737.76,568.53
2016,2,21,12,15,955.5,88.0,1.05,16.0,732.5,724.11,558.13
2016,2,21,12,30,956.0,88.0,1.0,16.0,734.0,707.31,544.97
2016,2,21,12,45,955.0,87.5,1.0,16.5,727.5,686.0,528.08
2016,2,21,13,0,954.0,87.0,1.0,17.0,721.0,661.76,508.93
2016,2,21,13,15,949.5,86.0,1.05,17.0,706.0,632.21,487.1
2016,2,21,13,30,945.0,85.0,1.1,17.0,691.0,600.15,462.92
2016,2,21,13,45,935.5,85.0,1.15,17.0,668.0,564.13,435.15
2016,2,21,14,0,926.0,85.0,1.2,17.0,645.0,526.24,405.2
2016,2,21,14,15,915.0,83.5,1.2,16.5,614.5,484.64,372.03
2016,2,21,14,30,904.0,82.0,1.2,16.0,584.0,441.72,336.8
2016,2,21,14,45,886.0,81.0,1.3,16.0,546.5,395.63,297.9
2016,2,21,15,0,868.0,80.0,1.4,16.0,509.0,346.22,255.37
2016,2,21,15,15,846.5,77.0,1.4,15.5,466.5,296.93,212.38
2016,2,21,15,30,825.0,74.0,1.4,15.0,424.0,248.31,169.56
2016,2,21,15,45,792.5,71.0,1.45,14.5,377.0,198.66,127.0
2016,2,21,16,0,760.0,68.0,1.5,14.0,330.0,151.31,88.61
2016,2,21,16,15,715.0,63.0,1.45,13.0,280.0,103.78,55.54
2016,2,21,16,30,670.0,58.0,1.4,12.0,230.0,56.83,31.39
2016,2,21,16,45,600.5,50.5,1.4,11.5,180.0,35.18,26.02
2016,2,21,17,0,531.0,43.0,1.4,11.0,130.0,31.35,22.29
2016,2,21,17,15,409.0,33.0,1.4,10.5,85.5,24.99,15.93
2016,2,21,17,30,287.0,23.0,1.4,10.0,41.0,18.25,4.12
2016,2,21,17,45,143.5,11.5,1.4,10.0,20.5,11.3,0.0
2016,2,21,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
