Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,9.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,10.0,17.0,16.71,0.0
2016,2,22,7,15,241.5,26.0,1.0,10.0,56.5,123.89,75.42
2016,2,22,7,30,483.0,35.0,1.0,10.0,96.0,234.15,179.07
2016,2,22,7,45,564.0,42.5,1.0,10.5,145.0,294.71,233.77
2016,2,22,8,0,645.0,50.0,1.0,11.0,194.0,358.08,288.85
2016,2,22,8,15,696.5,55.0,0.95,11.5,244.5,412.02,334.44
2016,2,22,8,30,748.0,60.0,0.9,12.0,295.0,467.74,379.43
2016,2,22,8,45,781.5,64.0,0.9,13.0,343.5,513.73,414.71
2016,2,22,9,0,815.0,68.0,0.9,14.0,392.0,559.49,448.38
2016,2,22,9,15,839.0,71.0,0.9,14.5,436.5,597.76,476.1
2016,2,22,9,30,863.0,74.0,0.9,15.0,481.0,634.61,501.98
2016,2,22,9,45,880.5,76.0,0.95,15.5,520.5,661.21,520.44
2016,2,22,10,0,898.0,78.0,1.0,16.0,560.0,688.86,539.15
2016,2,22,10,15,910.5,79.5,0.95,16.5,593.0,710.13,551.22
2016,2,22,10,30,923.0,81.0,0.9,17.0,626.0,728.65,561.28
2016,2,22,10,45,803.5,120.5,0.9,17.5,609.5,695.26,535.22
2016,2,22,11,0,684.0,160.0,0.9,18.0,593.0,655.28,503.73
2016,2,22,11,15,692.5,163.0,0.9,18.0,612.0,662.18,508.5
2016,2,22,11,30,701.0,166.0,0.9,18.0,631.0,666.56,510.93
2016,2,22,11,45,687.0,175.0,0.95,18.0,635.5,658.86,505.06
2016,2,22,12,0,673.0,184.0,1.0,18.0,640.0,648.85,497.64
2016,2,22,12,15,813.0,136.0,1.0,18.0,688.0,682.47,523.17
2016,2,22,12,30,953.0,88.0,1.0,18.0,736.0,709.49,543.01
2016,2,22,12,45,945.5,90.0,1.05,18.5,728.5,686.57,525.07
2016,2,22,13,0,938.0,92.0,1.1,19.0,721.0,660.99,505.53
2016,2,22,13,15,776.5,141.0,1.1,19.0,654.5,587.52,450.47
2016,2,22,13,30,615.0,190.0,1.1,19.0,588.0,520.54,399.82
2016,2,22,13,45,766.0,139.0,1.1,19.0,617.0,528.45,405.72
2016,2,22,14,0,917.0,88.0,1.1,19.0,646.0,528.42,403.71
2016,2,22,14,15,906.5,86.5,1.1,18.5,616.0,487.24,370.96
2016,2,22,14,30,896.0,85.0,1.1,18.0,586.0,444.74,336.5
2016,2,22,14,45,882.0,82.5,1.1,18.0,550.0,396.08,295.8
2016,2,22,15,0,868.0,80.0,1.1,18.0,514.0,349.47,255.62
2016,2,22,15,15,758.5,89.0,1.05,17.5,445.0,286.8,205.06
2016,2,22,15,30,649.0,98.0,1.0,17.0,376.0,229.72,159.53
2016,2,22,15,45,614.5,95.0,0.95,16.5,335.0,187.76,124.38
2016,2,22,16,0,580.0,92.0,0.9,16.0,294.0,148.56,93.18
2016,2,22,16,15,549.5,82.0,0.85,15.0,250.5,106.42,63.03
2016,2,22,16,30,519.0,72.0,0.8,14.0,207.0,67.09,41.42
2016,2,22,16,45,458.0,62.5,0.8,13.5,163.0,45.56,35.05
2016,2,22,17,0,397.0,53.0,0.8,13.0,119.0,40.46,30.17
2016,2,22,17,15,309.0,38.5,0.85,12.5,79.0,30.05,20.24
2016,2,22,17,30,221.0,24.0,0.9,12.0,39.0,19.02,5.8
2016,2,22,17,45,110.5,12.0,0.95,11.5,19.5,11.8,0.0
2016,2,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.3,13.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.4,13.0,17.0,16.71,0.0
2016,2,23,7,15,184.0,29.5,0.35,13.0,53.5,110.9,70.45
2016,2,23,7,30,368.0,42.0,0.3,13.0,90.0,200.97,152.54
2016,2,23,7,45,446.0,52.0,0.3,13.5,135.5,259.18,203.12
2016,2,23,8,0,524.0,62.0,0.3,14.0,181.0,322.63,256.33
2016,2,23,8,15,571.5,69.5,0.3,14.0,227.5,372.99,298.27
2016,2,23,8,30,619.0,77.0,0.3,14.0,274.0,425.18,340.22
2016,2,23,8,45,672.5,75.0,0.35,14.5,319.0,471.23,376.12
2016,2,23,9,0,726.0,73.0,0.4,15.0,364.0,516.85,410.74
2016,2,23,9,15,729.5,82.0,0.4,15.5,402.5,547.04,431.94
2016,2,23,9,30,733.0,91.0,0.4,16.0,441.0,575.01,451.0
2016,2,23,9,45,826.5,86.0,0.4,17.0,510.0,644.29,498.98
2016,2,23,10,0,920.0,81.0,0.4,18.0,579.0,711.09,542.8
2016,2,23,10,15,931.5,82.5,0.4,18.0,612.5,731.99,555.04
2016,2,23,10,30,943.0,84.0,0.4,18.0,646.0,750.04,565.99
2016,2,23,10,45,950.5,85.5,0.4,18.5,672.0,762.26,572.01
2016,2,23,11,0,958.0,87.0,0.4,19.0,698.0,771.29,576.03
2016,2,23,11,15,962.5,88.0,0.35,19.0,716.0,774.4,576.47
2016,2,23,11,30,967.0,89.0,0.3,19.0,734.0,774.17,574.93
2016,2,23,11,45,968.0,90.0,0.3,19.5,743.0,768.14,569.47
2016,2,23,12,0,969.0,91.0,0.3,20.0,752.0,758.81,562.05
2016,2,23,12,15,968.5,91.5,0.25,20.0,753.0,744.68,551.89
2016,2,23,12,30,968.0,92.0,0.2,20.0,754.0,727.39,539.09
2016,2,23,12,45,965.0,91.5,0.2,20.5,747.0,704.43,521.93
2016,2,23,13,0,962.0,91.0,0.2,21.0,740.0,678.6,502.68
2016,2,23,13,15,956.5,90.5,0.15,21.0,724.0,648.56,480.62
2016,2,23,13,30,951.0,90.0,0.1,21.0,708.0,616.04,456.55
2016,2,23,13,45,941.5,89.0,0.1,21.0,684.0,578.64,429.05
2016,2,23,14,0,932.0,88.0,0.1,21.0,660.0,539.38,399.56
2016,2,23,14,15,920.5,86.5,0.15,21.0,629.0,497.1,367.46
2016,2,23,14,30,909.0,85.0,0.2,21.0,598.0,453.54,333.43
2016,2,23,14,45,893.5,82.5,0.25,21.5,560.0,406.52,295.26
2016,2,23,15,0,878.0,80.0,0.3,22.0,522.0,355.96,253.51
2016,2,23,15,15,856.0,77.5,0.35,21.0,479.0,306.27,212.89
2016,2,23,15,30,834.0,75.0,0.4,20.0,436.0,257.26,171.95
2016,2,23,15,45,803.5,71.0,0.5,19.5,388.0,206.3,129.68
2016,2,23,16,0,773.0,67.0,0.6,19.0,340.0,157.43,90.74
2016,2,23,16,15,729.0,62.5,0.7,18.0,289.5,109.35,57.33
2016,2,23,16,30,685.0,58.0,0.8,17.0,239.0,65.33,35.02
2016,2,23,16,45,609.5,51.5,0.95,16.5,187.5,35.61,25.87
2016,2,23,17,0,534.0,45.0,1.1,16.0,136.0,32.71,23.06
2016,2,23,17,15,417.0,34.5,1.1,15.5,91.0,25.97,16.57
2016,2,23,17,30,300.0,24.0,1.1,15.0,46.0,18.82,6.58
2016,2,23,17,45,150.0,12.0,1.15,14.5,23.0,11.8,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.5,1.05,9.5,9.5,0.0,0.0
2016,2,24,7,0,0.0,19.0,0.9,10.0,19.0,18.68,0.0
2016,2,24,7,15,207.5,29.5,0.85,10.5,57.5,119.95,80.4
2016,2,24,7,30,415.0,40.0,0.8,11.0,96.0,218.41,168.42
2016,2,24,7,45,499.5,48.5,0.8,12.0,144.5,279.79,222.08
2016,2,24,8,0,584.0,57.0,0.8,13.0,193.0,346.91,278.59
2016,2,24,8,15,636.5,63.0,0.7,13.5,242.5,400.36,322.55
2016,2,24,8,30,689.0,69.0,0.6,14.0,292.0,455.9,366.14
2016,2,24,8,45,727.0,73.0,0.55,15.0,340.0,500.54,399.27
2016,2,24,9,0,765.0,77.0,0.5,16.0,388.0,547.72,432.8
2016,2,24,9,15,790.0,80.5,0.45,16.5,432.0,586.08,459.31
2016,2,24,9,30,815.0,84.0,0.4,17.0,476.0,623.18,484.07
2016,2,24,9,45,834.0,86.5,0.35,17.5,515.0,653.65,503.38
2016,2,24,10,0,853.0,89.0,0.3,18.0,554.0,682.05,520.78
2016,2,24,10,15,866.0,91.0,0.3,18.5,587.0,703.46,533.19
2016,2,24,10,30,879.0,93.0,0.3,19.0,620.0,722.21,543.67
2016,2,24,10,45,886.5,95.0,0.35,19.5,645.0,731.53,548.58
2016,2,24,11,0,894.0,97.0,0.4,20.0,670.0,740.77,553.68
2016,2,24,11,15,900.0,98.0,0.4,20.0,688.0,744.84,555.66
2016,2,24,11,30,906.0,99.0,0.4,20.0,706.0,745.77,555.74
2016,2,24,11,45,907.0,100.0,0.4,20.5,715.5,740.03,550.47
2016,2,24,12,0,908.0,101.0,0.4,21.0,725.0,731.19,543.36
2016,2,24,12,15,908.5,101.0,0.4,21.0,726.5,717.93,534.34
2016,2,24,12,30,909.0,101.0,0.4,21.0,728.0,701.68,522.73
2016,2,24,12,45,913.0,98.0,0.45,21.0,723.0,681.78,509.32
2016,2,24,13,0,917.0,95.0,0.5,21.0,718.0,658.91,493.59
2016,2,24,13,15,912.5,94.5,0.5,21.0,703.0,630.53,472.94
2016,2,24,13,30,908.0,94.0,0.5,21.0,688.0,599.75,450.22
2016,2,24,13,45,903.0,91.5,0.5,21.0,666.0,564.55,423.89
2016,2,24,14,0,898.0,89.0,0.5,21.0,644.0,527.32,395.44
2016,2,24,14,15,887.0,87.5,0.5,20.5,614.0,486.43,364.23
2016,2,24,14,30,876.0,86.0,0.5,20.0,584.0,444.29,331.08
2016,2,24,14,45,862.0,83.5,0.55,20.0,547.5,396.24,292.24
2016,2,24,15,0,848.0,81.0,0.6,20.0,511.0,350.29,253.79
2016,2,24,15,15,826.5,78.0,0.55,19.5,468.5,301.51,212.49
2016,2,24,15,30,805.0,75.0,0.5,19.0,426.0,253.43,171.28
2016,2,24,15,45,774.0,71.5,0.5,18.5,379.5,204.08,129.85
2016,2,24,16,0,743.0,68.0,0.5,18.0,333.0,156.9,91.87
2016,2,24,16,15,699.5,63.0,0.55,17.0,283.5,109.75,58.54
2016,2,24,16,30,656.0,58.0,0.6,16.0,234.0,63.21,32.84
2016,2,24,16,45,587.5,51.5,0.7,15.0,184.5,35.38,25.87
2016,2,24,17,0,519.0,45.0,0.8,14.0,135.0,32.48,23.11
2016,2,24,17,15,407.5,34.5,0.8,13.5,90.5,25.76,16.64
2016,2,24,17,30,296.0,24.0,0.8,13.0,46.0,18.62,7.35
2016,2,24,17,45,148.0,12.0,0.85,12.5,23.0,11.8,0.0
2016,2,24,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,65.0,7.5,0.85,11.5,10.0,7.37,0.0
2016,2,25,7,0,130.0,15.0,0.8,12.0,20.0,63.78,0.0
2016,2,25,7,15,260.0,29.0,0.7,12.5,58.5,138.67,95.17
2016,2,25,7,30,390.0,43.0,0.6,13.0,97.0,213.99,164.36
2016,2,25,7,45,462.5,53.5,0.5,13.5,143.5,272.02,214.76
2016,2,25,8,0,535.0,64.0,0.4,14.0,190.0,334.86,267.11
2016,2,25,8,15,587.5,71.0,0.35,14.5,239.0,388.03,310.2
2016,2,25,8,30,640.0,78.0,0.3,15.0,288.0,443.32,353.13
2016,2,25,8,45,674.5,83.5,0.25,16.0,334.5,488.4,385.95
2016,2,25,9,0,709.0,89.0,0.2,17.0,381.0,533.59,417.48
2016,2,25,9,15,735.0,93.0,0.15,17.5,424.0,571.52,443.39
2016,2,25,9,30,761.0,97.0,0.1,18.0,467.0,608.42,467.83
2016,2,25,9,45,780.0,100.0,0.1,18.5,505.0,636.45,485.94
2016,2,25,10,0,799.0,103.0,0.1,19.0,543.0,664.51,503.7
2016,2,25,10,15,812.5,105.0,0.1,19.5,575.0,685.51,516.28
2016,2,25,10,30,826.0,107.0,0.1,20.0,607.0,704.02,526.7
2016,2,25,10,45,841.0,106.5,0.1,20.5,633.5,718.28,534.17
2016,2,25,11,0,856.0,106.0,0.1,21.0,660.0,729.76,539.89
2016,2,25,11,15,713.5,162.5,0.1,21.0,632.5,686.15,508.08
2016,2,25,11,30,571.0,219.0,0.1,21.0,605.0,635.3,470.93
2016,2,25,11,45,574.0,221.0,0.15,21.5,613.5,632.89,469.11
2016,2,25,12,0,577.0,223.0,0.2,22.0,622.0,628.39,465.25
2016,2,25,12,15,547.5,235.0,0.2,22.0,615.0,609.58,451.41
2016,2,25,12,30,518.0,247.0,0.2,22.0,608.0,589.58,436.88
2016,2,25,12,45,703.0,174.0,0.25,22.5,658.0,625.34,463.89
2016,2,25,13,0,888.0,101.0,0.3,23.0,708.0,650.64,482.18
2016,2,25,13,15,883.0,100.0,0.3,22.5,693.0,622.13,462.03
2016,2,25,13,30,878.0,99.0,0.3,22.0,678.0,591.34,440.49
2016,2,25,13,45,870.0,98.0,0.35,22.0,655.5,556.82,415.47
2016,2,25,14,0,862.0,97.0,0.4,22.0,633.0,518.67,387.19
2016,2,25,14,15,851.0,95.0,0.4,22.0,604.0,478.15,355.9
2016,2,25,14,30,840.0,93.0,0.4,22.0,575.0,436.52,322.91
2016,2,25,14,45,820.0,92.0,0.45,22.5,538.0,391.54,286.37
2016,2,25,15,0,800.0,91.0,0.5,23.0,501.0,346.66,249.03
2016,2,25,15,15,778.0,88.0,0.55,22.0,459.5,299.75,210.75
2016,2,25,15,30,756.0,85.0,0.6,21.0,418.0,253.69,172.34
2016,2,25,15,45,721.0,81.5,0.65,20.5,372.0,202.71,130.28
2016,2,25,16,0,686.0,78.0,0.7,20.0,326.0,157.16,93.93
2016,2,25,16,15,641.5,72.0,0.75,19.0,277.5,111.5,61.46
2016,2,25,16,30,597.0,66.0,0.8,18.0,229.0,69.96,38.57
2016,2,25,16,45,536.5,57.5,0.85,17.0,181.0,40.27,29.95
2016,2,25,17,0,476.0,49.0,0.9,16.0,133.0,35.85,25.88
2016,2,25,17,15,368.5,37.5,0.9,15.5,90.0,28.34,18.76
2016,2,25,17,30,261.0,26.0,0.9,15.0,47.0,20.36,9.14
2016,2,25,17,45,130.5,13.0,0.95,15.0,23.5,12.78,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.5,0.7,13.0,9.5,9.34,0.0
2016,2,26,7,0,0.0,19.0,0.7,13.0,19.0,19.66,0.0
2016,2,26,7,15,118.0,35.0,0.6,13.5,52.0,91.28,63.29
2016,2,26,7,30,236.0,51.0,0.5,14.0,85.0,165.0,127.19
2016,2,26,7,45,281.0,68.0,0.45,14.5,124.5,212.0,167.9
2016,2,26,8,0,326.0,85.0,0.4,15.0,164.0,261.99,209.86
2016,2,26,8,15,357.0,101.0,0.4,15.5,205.5,306.32,246.1
2016,2,26,8,30,388.0,117.0,0.4,16.0,247.0,351.84,282.02
2016,2,26,8,45,419.5,127.0,0.4,16.5,286.0,391.78,312.6
2016,2,26,9,0,451.0,137.0,0.4,17.0,325.0,432.4,342.81
2016,2,26,9,15,534.0,132.0,0.45,17.0,377.5,488.91,385.9
2016,2,26,9,30,617.0,127.0,0.5,17.0,430.0,551.61,432.4
2016,2,26,9,45,642.0,131.5,0.55,17.5,468.5,584.14,454.7
2016,2,26,10,0,667.0,136.0,0.6,18.0,507.0,615.35,476.0
2016,2,26,10,15,741.5,125.5,0.6,18.0,560.0,663.45,510.04
2016,2,26,10,30,816.0,115.0,0.6,18.0,613.0,709.25,541.52
2016,2,26,10,45,824.5,117.5,0.65,18.5,638.0,721.96,548.5
2016,2,26,11,0,833.0,120.0,0.7,19.0,663.0,731.84,554.05
2016,2,26,11,15,700.0,171.0,0.7,19.0,635.5,688.41,521.32
2016,2,26,11,30,567.0,222.0,0.7,19.0,608.0,638.06,483.66
2016,2,26,11,45,464.5,263.5,0.7,19.0,582.5,600.38,455.1
2016,2,26,12,0,362.0,305.0,0.7,19.0,557.0,559.05,423.68
2016,2,26,12,15,337.5,312.0,0.7,19.0,547.5,541.3,410.66
2016,2,26,12,30,313.0,319.0,0.7,19.0,538.0,523.03,396.99
2016,2,26,12,45,356.5,304.0,0.7,19.0,551.5,527.3,400.72
2016,2,26,13,0,400.0,289.0,0.7,19.0,565.0,528.81,402.07
2016,2,26,13,15,456.0,262.0,0.7,19.0,570.0,523.77,398.84
2016,2,26,13,30,512.0,235.0,0.7,19.0,575.0,513.8,391.76
2016,2,26,13,45,423.5,253.0,0.75,19.0,528.0,463.84,354.3
2016,2,26,14,0,335.0,271.0,0.8,19.0,481.0,419.27,320.85
2016,2,26,14,15,381.5,246.0,0.8,18.5,474.5,402.92,308.88
2016,2,26,14,30,428.0,221.0,0.8,18.0,468.0,380.58,291.38
2016,2,26,14,45,435.5,203.5,0.8,18.0,441.5,347.17,264.37
2016,2,26,15,0,443.0,186.0,0.8,18.0,415.0,312.49,235.74
2016,2,26,15,15,358.5,184.0,0.75,17.5,359.5,266.37,200.04
2016,2,26,15,30,274.0,182.0,0.7,17.0,304.0,224.48,168.29
2016,2,26,15,45,348.5,151.0,0.7,17.0,289.0,197.11,142.52
2016,2,26,16,0,423.0,120.0,0.7,17.0,274.0,158.25,107.25
2016,2,26,16,15,502.0,94.0,0.7,16.0,251.5,120.18,74.7
2016,2,26,16,30,581.0,68.0,0.7,15.0,229.0,73.04,41.13
2016,2,26,16,45,519.0,59.5,0.7,14.5,181.5,41.76,31.62
2016,2,26,17,0,457.0,51.0,0.7,14.0,134.0,37.43,27.55
2016,2,26,17,15,349.0,39.5,0.7,13.5,91.0,30.0,20.46
2016,2,26,17,30,241.0,28.0,0.7,13.0,48.0,22.12,11.13
2016,2,26,17,45,120.5,14.0,0.7,13.0,24.0,13.76,0.0
2016,2,26,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,14.0,0.75,10.5,14.0,13.76,0.0
2016,2,27,7,0,0.0,28.0,0.6,11.0,28.0,32.65,0.0
2016,2,27,7,15,222.5,35.5,0.6,11.5,68.5,134.93,97.29
2016,2,27,7,30,445.0,43.0,0.6,12.0,109.0,239.25,185.94
2016,2,27,7,45,531.0,49.5,0.6,12.5,158.5,301.49,239.82
2016,2,27,8,0,617.0,56.0,0.6,13.0,208.0,369.44,296.72
2016,2,27,8,15,666.0,61.5,0.55,13.5,257.5,422.47,339.8
2016,2,27,8,30,715.0,67.0,0.5,14.0,307.0,475.26,380.91
2016,2,27,8,45,753.0,69.5,0.5,14.5,356.0,521.92,416.19
2016,2,27,9,0,791.0,72.0,0.5,15.0,405.0,568.66,450.3
2016,2,27,9,15,814.0,75.0,0.5,15.5,448.5,606.21,476.57
2016,2,27,9,30,837.0,78.0,0.5,16.0,492.0,642.34,501.13
2016,2,27,9,45,852.5,80.5,0.5,16.5,530.5,671.15,519.83
2016,2,27,10,0,868.0,83.0,0.5,17.0,569.0,694.48,533.62
2016,2,27,10,15,880.0,84.5,0.5,17.0,601.5,715.16,546.55
2016,2,27,10,30,892.0,86.0,0.5,17.0,634.0,733.15,557.65
2016,2,27,10,45,898.5,88.5,0.55,17.5,659.0,745.4,564.62
2016,2,27,11,0,905.0,91.0,0.6,18.0,684.0,754.58,569.67
2016,2,27,11,15,910.0,91.5,0.6,18.0,702.0,757.44,570.86
2016,2,27,11,30,915.0,92.0,0.6,18.0,720.0,757.14,570.12
2016,2,27,11,45,915.5,93.5,0.6,18.5,729.0,751.46,564.86
2016,2,27,12,0,916.0,95.0,0.6,19.0,738.0,742.64,557.67
2016,2,27,12,15,916.5,95.5,0.6,19.0,739.5,729.71,548.91
2016,2,27,12,30,917.0,96.0,0.6,19.0,741.0,713.74,538.09
2016,2,27,12,45,911.5,97.0,0.65,19.0,733.5,691.38,522.67
2016,2,27,13,0,906.0,98.0,0.7,19.0,726.0,666.39,505.17
2016,2,27,13,15,902.0,97.5,0.7,19.0,711.0,638.36,484.63
2016,2,27,13,30,898.0,97.0,0.7,19.0,696.0,607.94,461.96
2016,2,27,13,45,743.0,144.5,0.75,19.0,629.5,536.61,408.95
2016,2,27,14,0,588.0,192.0,0.8,19.0,563.0,474.53,362.27
2016,2,27,14,15,729.5,140.0,0.8,18.5,578.5,468.15,357.16
2016,2,27,14,30,871.0,88.0,0.8,18.0,594.0,454.03,343.95
2016,2,27,14,45,857.0,85.5,0.85,18.0,558.0,405.85,304.32
2016,2,27,15,0,843.0,83.0,0.9,18.0,522.0,359.79,265.36
2016,2,27,15,15,822.5,80.5,0.85,17.5,479.5,311.59,224.07
2016,2,27,15,30,802.0,78.0,0.8,17.0,437.0,264.0,182.7
2016,2,27,15,45,775.5,73.5,0.8,16.5,391.0,214.31,140.11
2016,2,27,16,0,749.0,69.0,0.8,16.0,345.0,166.36,100.31
2016,2,27,16,15,707.5,64.5,0.8,15.5,295.5,118.96,65.16
2016,2,27,16,30,666.0,60.0,0.8,15.0,246.0,71.97,37.06
2016,2,27,16,45,606.0,53.0,0.8,14.5,196.5,36.03,26.55
2016,2,27,17,0,546.0,46.0,0.8,14.0,147.0,32.74,23.43
2016,2,27,17,15,438.5,36.5,0.85,13.5,101.0,27.0,17.9
2016,2,27,17,30,331.0,27.0,0.9,13.0,55.0,20.93,10.67
2016,2,27,17,45,165.5,13.5,0.95,12.5,27.5,13.27,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,59.0,10.5,1.0,9.5,14.0,25.94,0.0
2016,2,28,7,0,118.0,21.0,1.0,10.0,28.0,70.59,4.73
2016,2,28,7,15,226.5,37.0,1.0,10.5,66.5,138.97,102.15
2016,2,28,7,30,335.0,53.0,1.0,11.0,105.0,208.37,164.05
2016,2,28,7,45,407.0,65.0,1.05,11.5,151.0,265.72,214.35
2016,2,28,8,0,479.0,77.0,1.1,12.0,197.0,329.85,268.85
2016,2,28,8,15,556.0,76.0,1.1,12.5,244.0,385.85,315.41
2016,2,28,8,30,633.0,75.0,1.1,13.0,291.0,445.13,363.12
2016,2,28,8,45,555.5,105.5,1.15,13.5,315.0,453.39,368.66
2016,2,28,9,0,478.0,136.0,1.2,14.0,339.0,451.95,366.26
2016,2,28,9,15,419.5,166.0,1.2,14.0,358.0,458.66,370.14
2016,2,28,9,30,361.0,196.0,1.2,14.0,377.0,453.69,364.77
2016,2,28,9,45,379.0,209.0,1.2,14.5,412.0,485.17,387.65
2016,2,28,10,0,397.0,222.0,1.2,15.0,447.0,515.93,409.27
2016,2,28,10,15,300.5,255.0,1.15,15.0,431.0,486.06,383.6
2016,2,28,10,30,204.0,288.0,1.1,15.0,415.0,446.18,350.83
2016,2,28,10,45,150.0,298.0,1.05,15.5,393.5,416.44,326.15
2016,2,28,11,0,96.0,308.0,1.0,16.0,372.0,380.35,296.63
2016,2,28,11,15,142.0,320.0,1.0,16.0,417.5,428.92,333.94
2016,2,28,11,30,188.0,332.0,1.0,16.0,463.0,471.38,365.58
2016,2,28,11,45,307.0,312.0,1.0,16.5,528.0,536.47,414.4
2016,2,28,12,0,426.0,292.0,1.0,17.0,593.0,597.45,458.71
2016,2,28,12,15,321.0,316.5,1.0,17.0,544.0,537.21,412.43
2016,2,28,12,30,216.0,341.0,1.0,17.0,495.0,479.58,368.66
2016,2,28,12,45,267.5,328.5,1.0,17.0,516.5,495.57,381.62
2016,2,28,13,0,319.0,316.0,1.0,17.0,538.0,506.71,390.18
2016,2,28,13,15,340.5,303.0,1.0,17.0,536.0,495.92,382.24
2016,2,28,13,30,362.0,290.0,1.0,17.0,534.0,483.15,372.82
2016,2,28,13,45,336.5,285.5,1.0,17.0,506.0,450.58,348.12
2016,2,28,14,0,311.0,281.0,1.0,17.0,478.0,418.86,323.99
2016,2,28,14,15,289.0,270.5,0.95,17.0,447.5,384.49,297.48
2016,2,28,14,30,267.0,260.0,0.9,17.0,417.0,351.26,271.62
2016,2,28,14,45,287.5,239.5,0.9,17.0,398.5,327.09,252.26
2016,2,28,15,0,308.0,219.0,0.9,17.0,380.0,300.88,230.6
2016,2,28,15,15,356.0,191.0,0.85,16.5,363.0,274.34,207.66
2016,2,28,15,30,404.0,163.0,0.8,16.0,346.0,239.75,177.27
2016,2,28,15,45,217.5,153.0,0.8,16.0,250.5,175.12,130.69
2016,2,28,16,0,31.0,143.0,0.8,16.0,155.0,132.75,103.88
2016,2,28,16,15,23.5,124.0,0.8,15.5,132.5,116.08,91.0
2016,2,28,16,30,16.0,105.0,0.8,15.0,110.0,96.52,75.49
2016,2,28,16,45,8.0,84.5,0.8,15.0,87.0,76.87,62.47
2016,2,28,17,0,0.0,64.0,0.8,15.0,64.0,58.94,46.31
2016,2,28,17,15,0.0,44.0,0.8,14.5,44.0,41.19,30.14
2016,2,28,17,30,0.0,24.0,0.8,14.0,24.0,23.13,12.7
2016,2,28,17,45,0.0,12.0,0.8,14.0,12.0,11.8,0.0
2016,2,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,6,45,113.5,10.5,0.85,10.5,17.0,41.31,0.0
2016,2,29,7,0,227.0,21.0,0.9,11.0,34.0,108.88,43.3
2016,2,29,7,15,353.0,32.0,0.85,11.5,77.0,181.45,135.65
2016,2,29,7,30,479.0,43.0,0.8,12.0,120.0,259.34,203.86
2016,2,29,7,45,560.0,50.0,0.8,12.5,170.0,322.48,258.55
2016,2,29,8,0,641.0,57.0,0.8,13.0,220.0,390.97,315.7
2016,2,29,8,15,688.0,62.0,0.75,13.5,270.5,441.8,356.88
2016,2,29,8,30,735.0,67.0,0.7,14.0,321.0,496.69,399.38
2016,2,29,8,45,771.5,69.5,0.7,15.0,370.5,543.6,433.82
2016,2,29,9,0,808.0,72.0,0.7,16.0,420.0,590.45,466.91
2016,2,29,9,15,830.0,75.0,0.65,16.5,464.0,628.09,492.41
2016,2,29,9,30,852.0,78.0,0.6,17.0,508.0,664.21,516.04
2016,2,29,9,45,868.0,80.0,0.55,18.0,547.0,689.87,529.86
2016,2,29,10,0,884.0,82.0,0.5,19.0,586.0,716.76,544.17
2016,2,29,10,15,895.0,84.0,0.5,19.5,618.5,737.59,555.86
2016,2,29,10,30,906.0,86.0,0.5,20.0,651.0,755.63,565.69
2016,2,29,10,45,909.5,89.0,0.5,20.5,675.0,766.29,570.63
2016,2,29,11,0,913.0,92.0,0.5,21.0,699.0,773.8,573.64
2016,2,29,11,15,918.0,92.5,0.45,21.0,716.5,776.59,573.93
2016,2,29,11,30,923.0,93.0,0.4,21.0,734.0,776.19,572.3
2016,2,29,11,45,928.5,91.5,0.4,21.5,744.0,770.87,567.35
2016,2,29,12,0,934.0,90.0,0.4,22.0,754.0,762.33,560.49
2016,2,29,12,15,934.5,90.0,0.35,22.0,755.5,748.55,550.61
2016,2,29,12,30,935.0,90.0,0.3,22.0,757.0,731.67,538.86
2016,2,29,12,45,936.5,88.0,0.3,22.5,750.5,710.46,523.93
2016,2,29,13,0,938.0,86.0,0.3,23.0,744.0,686.28,506.11
2016,2,29,13,15,933.5,85.5,0.35,23.0,729.0,657.0,486.14
2016,2,29,13,30,929.0,85.0,0.4,23.0,714.0,625.25,464.03
2016,2,29,13,45,922.0,84.0,0.45,23.0,691.0,589.33,438.41
2016,2,29,14,0,915.0,83.0,0.5,23.0,668.0,551.45,410.63
2016,2,29,14,15,904.5,81.5,0.5,23.0,637.5,509.64,378.73
2016,2,29,14,30,894.0,80.0,0.5,23.0,607.0,466.53,344.96
2016,2,29,14,45,739.5,115.0,0.5,23.5,533.5,393.69,289.25
2016,2,29,15,0,585.0,150.0,0.5,24.0,460.0,336.96,245.81
2016,2,29,15,15,696.5,113.0,0.5,23.5,452.5,308.58,219.63
2016,2,29,15,30,808.0,76.0,0.5,23.0,445.0,272.16,184.96
2016,2,29,15,45,767.5,75.5,0.5,22.5,396.5,222.46,143.82
2016,2,29,16,0,727.0,75.0,0.5,22.0,348.0,175.92,106.41
2016,2,29,16,15,684.5,70.0,0.55,21.5,298.5,125.24,68.7
2016,2,29,16,30,642.0,65.0,0.6,21.0,249.0,81.52,42.16
2016,2,29,16,45,569.5,59.0,0.7,20.5,198.5,41.03,30.21
2016,2,29,17,0,497.0,53.0,0.8,20.0,148.0,38.28,27.67
2016,2,29,17,15,394.0,42.0,0.8,19.5,103.0,31.44,21.32
2016,2,29,17,30,291.0,31.0,0.8,19.0,58.0,24.19,13.79
2016,2,29,17,45,145.5,15.5,0.8,19.0,29.0,11.91,0.0
2016,2,29,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,45,141.0,10.5,0.8,13.0,19.5,49.41,0.0
2016,3,1,7,0,282.0,21.0,0.7,13.0,39.0,128.77,63.13
2016,3,1,7,15,405.5,31.5,0.65,13.5,84.0,201.68,150.61
2016,3,1,7,30,529.0,42.0,0.6,14.0,129.0,280.9,219.05
2016,3,1,7,45,601.0,48.5,0.55,15.0,180.0,341.8,270.61
2016,3,1,8,0,673.0,55.0,0.5,16.0,231.0,404.98,321.74
2016,3,1,8,15,719.0,60.0,0.5,16.0,282.5,459.23,365.41
2016,3,1,8,30,765.0,65.0,0.5,16.0,334.0,514.83,408.51
2016,3,1,8,45,798.0,68.0,0.55,16.5,383.5,561.32,443.13
2016,3,1,9,0,831.0,71.0,0.6,17.0,433.0,607.5,476.49
2016,3,1,9,15,852.5,74.0,0.6,17.5,478.0,645.5,502.41
2016,3,1,9,30,874.0,77.0,0.6,18.0,523.0,678.41,523.87
2016,3,1,9,45,894.5,77.0,0.65,18.5,563.0,708.92,543.14
2016,3,1,10,0,915.0,77.0,0.7,19.0,603.0,737.31,560.78
2016,3,1,10,15,925.5,78.5,0.7,19.0,636.0,757.73,573.21
2016,3,1,10,30,936.0,80.0,0.7,19.0,669.0,775.25,583.79
2016,3,1,10,45,943.5,81.0,0.75,19.0,694.5,786.97,591.33
2016,3,1,11,0,951.0,82.0,0.8,19.0,720.0,795.49,596.91
2016,3,1,11,15,956.0,83.0,0.8,19.0,738.0,798.88,598.44
2016,3,1,11,30,961.0,84.0,0.8,19.0,756.0,798.93,597.92
2016,3,1,11,45,963.5,84.0,0.8,19.5,765.5,792.75,592.29
2016,3,1,12,0,966.0,84.0,0.8,20.0,775.0,783.24,584.65
2016,3,1,12,15,966.5,84.0,0.8,20.0,776.5,769.02,575.12
2016,3,1,12,30,967.0,84.0,0.8,20.0,778.0,751.59,563.57
2016,3,1,12,45,966.0,83.5,0.8,20.0,771.5,729.54,548.95
2016,3,1,13,0,965.0,83.0,0.8,20.0,765.0,704.51,531.33
2016,3,1,13,15,961.0,82.5,0.8,20.0,749.5,674.77,509.84
2016,3,1,13,30,957.0,82.0,0.8,20.0,734.0,642.45,486.13
2016,3,1,13,45,949.5,82.0,0.8,20.0,711.0,606.24,459.12
2016,3,1,14,0,942.0,82.0,0.8,20.0,688.0,568.01,429.98
2016,3,1,14,15,932.5,80.5,0.8,19.5,657.5,525.58,397.79
2016,3,1,14,30,923.0,79.0,0.8,19.0,627.0,481.7,363.45
2016,3,1,14,45,907.0,78.0,0.8,19.0,589.0,434.45,324.85
2016,3,1,15,0,891.0,77.0,0.8,19.0,551.0,386.73,284.82
2016,3,1,15,15,872.0,74.5,0.8,18.5,508.0,336.54,242.45
2016,3,1,15,30,853.0,72.0,0.8,18.0,465.0,283.09,196.71
2016,3,1,15,45,826.0,69.0,0.8,17.5,417.0,231.61,152.49
2016,3,1,16,0,799.0,66.0,0.8,17.0,369.0,181.86,110.66
2016,3,1,16,15,760.0,62.0,0.75,16.0,318.0,131.89,72.4
2016,3,1,16,30,721.0,58.0,0.7,15.0,267.0,85.43,43.23
2016,3,1,16,45,661.5,52.0,0.7,14.5,215.5,40.86,30.88
2016,3,1,17,0,602.0,46.0,0.7,14.0,164.0,35.02,25.57
2016,3,1,17,15,499.5,37.5,0.75,13.5,115.5,27.15,18.23
2016,3,1,17,30,397.0,29.0,0.8,13.0,67.0,22.07,12.7
2016,3,1,17,45,198.5,14.5,0.85,12.5,33.5,10.86,0.0
2016,3,1,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,6,45,54.5,12.0,0.8,11.5,15.5,27.15,0.0
2016,3,2,7,0,109.0,24.0,0.7,12.0,31.0,76.84,41.88
2016,3,2,7,15,162.5,42.0,0.65,12.5,64.0,117.65,88.64
2016,3,2,7,30,216.0,60.0,0.6,13.0,97.0,166.31,131.45
2016,3,2,7,45,243.5,79.0,0.55,13.5,133.5,208.23,167.78
2016,3,2,8,0,271.0,98.0,0.5,14.0,170.0,251.58,204.08
2016,3,2,8,15,290.5,115.0,0.5,14.5,206.5,289.51,234.95
2016,3,2,8,30,310.0,132.0,0.5,15.0,243.0,328.0,265.24
2016,3,2,8,45,566.5,102.0,0.5,16.0,338.5,466.99,373.51
2016,3,2,9,0,823.0,72.0,0.5,17.0,434.0,607.58,476.68
2016,3,2,9,15,736.0,99.0,0.5,17.0,447.0,603.34,470.48
2016,3,2,9,30,649.0,126.0,0.5,17.0,460.0,589.91,459.18
2016,3,2,9,45,771.5,104.0,0.55,17.5,530.0,660.64,510.72
2016,3,2,10,0,894.0,82.0,0.6,18.0,600.0,732.1,558.29
2016,3,2,10,15,905.0,83.5,0.6,18.0,632.5,752.56,570.18
2016,3,2,10,30,916.0,85.0,0.6,18.0,665.0,770.21,580.86
2016,3,2,10,45,692.5,171.5,0.65,18.5,620.0,704.88,533.34
2016,3,2,11,0,469.0,258.0,0.7,19.0,575.0,624.44,472.51
2016,3,2,11,15,542.5,237.0,0.7,19.0,612.5,655.02,495.82
2016,3,2,11,30,616.0,216.0,0.7,19.0,650.0,685.29,517.31
2016,3,2,11,45,549.0,245.0,0.75,19.5,635.5,656.34,494.6
2016,3,2,12,0,482.0,274.0,0.8,20.0,621.0,627.75,472.72
2016,3,2,12,15,519.5,260.0,0.8,19.5,634.5,630.75,476.42
2016,3,2,12,30,557.0,246.0,0.8,19.0,648.0,631.01,477.78
2016,3,2,12,45,489.5,271.0,0.8,19.0,622.0,595.26,450.88
2016,3,2,13,0,422.0,296.0,0.8,19.0,596.0,560.4,424.83
2016,3,2,13,15,409.5,297.5,0.8,18.5,584.0,539.07,410.12
2016,3,2,13,30,397.0,299.0,0.8,18.0,572.0,517.98,395.19
2016,3,2,13,45,283.5,303.0,0.8,18.0,495.0,442.42,338.9
2016,3,2,14,0,170.0,307.0,0.8,18.0,418.0,375.05,288.41
2016,3,2,14,15,169.0,292.5,0.8,18.0,398.0,352.42,271.78
2016,3,2,14,30,168.0,278.0,0.8,18.0,378.0,329.6,254.43
2016,3,2,14,45,185.5,259.0,0.8,18.0,363.5,310.19,239.3
2016,3,2,15,0,203.0,240.0,0.8,18.0,349.0,289.1,222.38
2016,3,2,15,15,129.5,216.0,0.75,17.5,284.0,233.74,180.51
2016,3,2,15,30,56.0,192.0,0.7,17.0,219.0,188.82,147.2
2016,3,2,15,45,238.0,160.0,0.7,16.5,254.0,188.71,140.93
2016,3,2,16,0,420.0,128.0,0.7,16.0,289.0,173.45,120.39
2016,3,2,16,15,377.5,118.5,0.65,15.5,248.0,136.81,92.68
2016,3,2,16,30,335.0,109.0,0.6,15.0,207.0,104.26,71.08
2016,3,2,16,45,301.5,91.0,0.6,14.5,167.0,69.14,55.86
2016,3,2,17,0,268.0,73.0,0.6,14.0,127.0,54.25,42.55
2016,3,2,17,15,208.0,55.0,0.6,13.5,89.0,41.73,31.02
2016,3,2,17,30,148.0,37.0,0.6,13.0,51.0,30.49,19.9
2016,3,2,17,45,74.0,18.5,0.65,13.0,25.5,15.66,0.0
2016,3,2,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
