Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,45,0.0,12.0,0.5,12.5,12.0,11.8,0.0
2016,3,3,7,0,0.0,24.0,0.4,13.0,24.0,24.06,10.99
2016,3,3,7,15,29.0,44.0,0.3,13.5,49.0,59.78,43.43
2016,3,3,7,30,58.0,64.0,0.2,14.0,74.0,100.02,77.87
2016,3,3,7,45,72.0,85.5,0.15,15.0,102.0,132.05,104.9
2016,3,3,8,0,86.0,107.0,0.1,16.0,130.0,164.63,131.59
2016,3,3,8,15,95.0,128.0,0.1,16.5,158.5,194.47,155.57
2016,3,3,8,30,104.0,149.0,0.1,17.0,187.0,224.51,179.04
2016,3,3,8,45,118.0,170.5,0.1,17.5,219.5,258.26,204.87
2016,3,3,9,0,132.0,192.0,0.1,18.0,252.0,292.32,230.27
2016,3,3,9,15,113.0,210.5,0.1,18.0,265.0,301.39,235.97
2016,3,3,9,30,94.0,229.0,0.1,18.0,278.0,302.16,235.49
2016,3,3,9,45,162.5,247.0,0.15,18.5,339.0,376.28,291.65
2016,3,3,10,0,231.0,265.0,0.2,19.0,400.0,445.29,341.89
2016,3,3,10,15,317.5,262.5,0.2,19.0,459.0,513.16,390.95
2016,3,3,10,30,404.0,260.0,0.2,19.0,518.0,575.3,434.92
2016,3,3,10,45,421.5,266.5,0.25,19.0,545.0,600.98,451.99
2016,3,3,11,0,439.0,273.0,0.3,19.0,572.0,619.29,464.53
2016,3,3,11,15,382.5,297.0,0.35,18.5,562.0,593.61,446.17
2016,3,3,11,30,326.0,321.0,0.4,18.0,552.0,571.54,430.58
2016,3,3,11,45,334.0,319.0,0.5,18.0,558.5,570.04,430.71
2016,3,3,12,0,342.0,317.0,0.6,18.0,565.0,567.29,429.66
2016,3,3,12,15,341.5,322.0,0.65,17.5,570.0,564.01,428.23
2016,3,3,12,30,341.0,327.0,0.7,17.0,575.0,559.49,425.9
2016,3,3,12,45,370.0,315.5,0.75,17.0,582.5,557.84,425.54
2016,3,3,13,0,399.0,304.0,0.8,17.0,590.0,553.93,423.39
2016,3,3,13,15,407.0,291.5,0.75,17.0,578.0,533.5,408.19
2016,3,3,13,30,415.0,279.0,0.7,17.0,566.0,511.43,391.77
2016,3,3,13,45,357.0,286.0,0.7,17.0,527.0,469.21,360.04
2016,3,3,14,0,299.0,293.0,0.7,17.0,488.0,429.54,330.16
2016,3,3,14,15,311.5,275.5,0.65,16.5,471.0,405.61,312.55
2016,3,3,14,30,324.0,258.0,0.6,16.0,454.0,380.25,293.22
2016,3,3,14,45,289.0,247.0,0.55,16.0,413.5,339.82,261.74
2016,3,3,15,0,254.0,236.0,0.5,16.0,373.0,301.93,232.15
2016,3,3,15,15,170.5,218.5,0.45,16.0,307.5,249.33,192.1
2016,3,3,15,30,87.0,201.0,0.4,16.0,242.0,204.86,159.0
2016,3,3,15,45,123.0,181.5,0.35,16.0,232.5,185.96,142.65
2016,3,3,16,0,159.0,162.0,0.3,16.0,223.0,166.93,125.64
2016,3,3,16,15,146.5,141.0,0.3,15.5,191.5,137.45,102.74
2016,3,3,16,30,134.0,120.0,0.3,15.0,160.0,109.36,81.75
2016,3,3,16,45,119.0,98.5,0.3,15.0,129.0,82.36,62.96
2016,3,3,17,0,104.0,77.0,0.3,15.0,98.0,64.12,51.02
2016,3,3,17,15,75.0,56.5,0.35,15.0,69.0,48.02,36.34
2016,3,3,17,30,46.0,36.0,0.4,15.0,40.0,31.43,20.7
2016,3,3,17,45,23.0,18.0,0.5,15.0,20.0,16.27,0.0
2016,3,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,0.65,13.5,9.5,9.34,0.0
2016,3,4,7,0,0.0,19.0,0.6,14.0,19.0,18.34,7.65
2016,3,4,7,15,0.0,37.5,0.6,14.0,37.5,37.34,25.32
2016,3,4,7,30,0.0,56.0,0.6,14.0,56.0,56.53,42.11
2016,3,4,7,45,1.0,76.0,0.6,14.5,76.5,77.56,60.11
2016,3,4,8,0,2.0,96.0,0.6,15.0,97.0,98.39,77.6
2016,3,4,8,15,8.0,114.5,0.6,15.0,118.0,120.16,95.72
2016,3,4,8,30,14.0,133.0,0.6,15.0,139.0,142.25,113.81
2016,3,4,8,45,7.0,136.0,0.65,15.5,139.0,140.02,111.33
2016,3,4,9,0,0.0,139.0,0.7,16.0,139.0,137.79,108.86
2016,3,4,9,15,0.0,130.5,0.7,16.0,130.5,128.23,100.8
2016,3,4,9,30,0.0,122.0,0.7,16.0,122.0,119.17,93.19
2016,3,4,9,45,0.0,104.0,0.75,16.5,104.0,100.95,78.0
2016,3,4,10,0,0.0,86.0,0.8,17.0,86.0,83.21,63.25
2016,3,4,10,15,5.5,151.5,0.8,17.0,155.5,152.07,118.94
2016,3,4,10,30,11.0,217.0,0.8,17.0,225.0,221.73,173.53
2016,3,4,10,45,29.0,256.0,0.85,17.5,276.5,279.42,217.67
2016,3,4,11,0,47.0,295.0,0.9,18.0,328.0,331.89,256.94
2016,3,4,11,15,33.0,279.5,0.9,17.5,303.0,303.8,235.2
2016,3,4,11,30,19.0,264.0,0.9,17.0,278.0,272.33,211.23
2016,3,4,11,45,9.5,201.5,0.9,17.0,208.5,203.04,157.58
2016,3,4,12,0,0.0,139.0,0.9,17.0,139.0,134.77,103.74
2016,3,4,12,15,0.0,151.0,0.9,17.0,151.5,146.34,113.13
2016,3,4,12,30,0.0,163.0,0.9,17.0,164.0,157.84,122.21
2016,3,4,12,45,1.5,173.5,0.9,17.0,175.5,168.83,130.92
2016,3,4,13,0,3.0,184.0,0.9,17.0,187.0,179.66,139.51
2016,3,4,13,15,2.5,180.5,0.85,17.0,183.0,175.66,136.36
2016,3,4,13,30,2.0,177.0,0.8,17.0,179.0,171.69,133.32
2016,3,4,13,45,1.0,134.0,0.8,17.0,135.0,129.88,100.27
2016,3,4,14,0,0.0,91.0,0.8,17.0,91.0,88.09,66.84
2016,3,4,14,15,0.0,94.5,0.8,16.5,94.5,91.46,69.93
2016,3,4,14,30,0.0,98.0,0.8,16.0,98.0,94.76,72.9
2016,3,4,14,45,0.0,54.5,0.85,16.0,54.5,52.69,38.4
2016,3,4,15,0,0.0,11.0,0.9,16.0,11.0,10.62,3.31
2016,3,4,15,15,12.5,95.5,0.95,16.0,101.5,96.13,74.53
2016,3,4,15,30,25.0,180.0,1.0,16.0,192.0,174.81,138.25
2016,3,4,15,45,12.5,111.0,1.05,16.0,117.0,108.56,84.66
2016,3,4,16,0,0.0,42.0,1.1,16.0,42.0,40.56,28.74
2016,3,4,16,15,0.0,36.5,1.15,15.5,36.5,35.24,24.42
2016,3,4,16,30,0.0,31.0,1.2,15.0,31.0,29.92,19.96
2016,3,4,16,45,0.0,24.5,1.25,15.0,24.5,23.64,14.56
2016,3,4,17,0,0.0,18.0,1.3,15.0,18.0,17.36,9.82
2016,3,4,17,15,0.0,13.0,1.35,15.0,13.0,12.53,5.37
2016,3,4,17,30,0.0,8.0,1.4,15.0,8.0,7.71,0.86
2016,3,4,17,45,0.0,4.0,1.45,15.0,4.0,3.85,0.0
2016,3,4,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,1.2,15.0,1.0,0.96,0.0
2016,3,5,7,30,0.0,2.0,1.2,15.0,2.0,1.93,0.0
2016,3,5,7,45,0.0,3.0,1.2,15.0,3.0,2.89,0.0
2016,3,5,8,0,0.0,4.0,1.2,15.0,4.0,3.86,0.0
2016,3,5,8,15,0.0,5.0,1.2,15.0,5.0,4.82,0.0
2016,3,5,8,30,0.0,6.0,1.2,15.0,6.0,5.79,0.0
2016,3,5,8,45,0.0,41.0,1.25,15.5,41.0,39.6,28.03
2016,3,5,9,0,0.0,76.0,1.3,16.0,76.0,73.49,56.23
2016,3,5,9,15,0.0,79.5,1.3,16.0,79.5,76.89,58.83
2016,3,5,9,30,0.0,83.0,1.3,16.0,83.0,80.29,61.47
2016,3,5,9,45,0.0,93.5,1.35,16.0,93.5,90.53,69.74
2016,3,5,10,0,0.0,104.0,1.4,16.0,104.0,100.87,78.03
2016,3,5,10,15,0.0,130.0,1.5,16.5,130.0,126.56,98.56
2016,3,5,10,30,0.0,156.0,1.6,17.0,156.0,152.25,118.79
2016,3,5,10,45,0.0,112.0,1.75,17.5,112.0,108.64,83.34
2016,3,5,11,0,0.0,68.0,1.9,18.0,68.0,65.8,48.43
2016,3,5,11,15,0.0,77.0,2.05,18.0,77.0,74.53,55.53
2016,3,5,11,30,0.0,86.0,2.2,18.0,86.0,83.27,62.56
2016,3,5,11,45,0.0,110.0,2.35,18.0,110.0,106.6,81.37
2016,3,5,12,0,0.0,134.0,2.5,18.0,134.0,129.91,100.04
2016,3,5,12,15,121.5,244.5,2.6,17.5,334.0,329.39,260.58
2016,3,5,12,30,243.0,355.0,2.7,17.0,534.0,518.44,405.26
2016,3,5,12,45,127.5,296.5,2.8,17.0,390.5,375.65,294.73
2016,3,5,13,0,12.0,238.0,2.9,17.0,247.0,237.39,185.64
2016,3,5,13,15,12.0,233.5,2.9,16.5,242.0,232.27,182.42
2016,3,5,13,30,12.0,229.0,2.9,16.0,237.0,227.11,178.84
2016,3,5,13,45,10.5,220.5,2.95,16.0,227.5,217.29,171.24
2016,3,5,14,0,9.0,212.0,3.0,16.0,218.0,207.58,163.74
2016,3,5,14,15,4.5,139.5,3.0,16.0,142.5,136.48,106.78
2016,3,5,14,30,0.0,67.0,3.0,16.0,67.0,64.81,48.3
2016,3,5,14,45,0.0,64.5,3.05,16.0,64.5,62.37,46.46
2016,3,5,15,0,0.0,62.0,3.1,16.0,62.0,59.94,44.56
2016,3,5,15,15,0.0,35.0,3.1,16.0,35.0,33.81,22.82
2016,3,5,15,30,0.0,8.0,3.1,16.0,8.0,7.72,0.88
2016,3,5,15,45,0.0,7.0,3.15,16.0,7.0,6.75,0.07
2016,3,5,16,0,0.0,6.0,3.2,16.0,6.0,5.79,0.0
2016,3,5,16,15,0.0,5.0,3.25,15.5,5.0,4.82,0.0
2016,3,5,16,30,0.0,4.0,3.3,15.0,4.0,3.86,0.0
2016,3,5,16,45,0.0,3.0,3.4,15.0,3.0,2.89,0.0
2016,3,5,17,0,0.0,2.0,3.5,15.0,2.0,1.93,0.0
2016,3,5,17,15,0.0,1.5,3.5,15.0,1.5,1.44,0.0
2016,3,5,17,30,0.0,1.0,3.5,15.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,3.5,15.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,18.0,1.3,11.5,25.5,53.47,0.0
2016,3,6,7,0,165.0,36.0,1.3,12.0,51.0,116.5,81.38
2016,3,6,7,15,279.0,51.0,1.3,12.0,95.5,183.49,143.13
2016,3,6,7,30,393.0,66.0,1.3,12.0,140.0,260.7,209.8
2016,3,6,7,45,473.5,74.5,1.3,12.5,190.5,324.83,264.63
2016,3,6,8,0,554.0,83.0,1.3,13.0,241.0,394.14,321.99
2016,3,6,8,15,604.0,90.0,1.35,13.0,292.0,449.52,367.36
2016,3,6,8,30,654.0,97.0,1.4,13.0,343.0,506.68,412.89
2016,3,6,8,45,687.5,102.5,1.45,13.5,391.5,553.34,448.31
2016,3,6,9,0,721.0,108.0,1.5,14.0,440.0,599.91,482.73
2016,3,6,9,15,745.5,112.0,1.5,14.0,484.0,638.31,510.8
2016,3,6,9,30,770.0,116.0,1.5,14.0,528.0,675.47,537.46
2016,3,6,9,45,557.0,184.5,1.5,14.5,493.5,607.36,481.43
2016,3,6,10,0,344.0,253.0,1.5,15.0,459.0,524.85,414.66
2016,3,6,10,15,590.5,188.5,1.5,15.0,565.0,651.89,513.65
2016,3,6,10,30,837.0,124.0,1.5,15.0,671.0,772.16,600.89
2016,3,6,10,45,849.0,124.0,1.5,15.0,696.5,784.99,607.66
2016,3,6,11,0,861.0,124.0,1.5,15.0,722.0,794.93,613.7
2016,3,6,11,15,867.0,125.0,1.5,15.0,739.5,798.31,615.32
2016,3,6,11,30,873.0,126.0,1.5,15.0,757.0,798.6,614.98
2016,3,6,11,45,873.5,127.5,1.5,15.0,766.0,792.14,610.12
2016,3,6,12,0,874.0,129.0,1.5,15.0,775.0,782.63,603.33
2016,3,6,12,15,874.0,129.0,1.5,15.0,776.0,768.25,593.28
2016,3,6,12,30,874.0,129.0,1.5,15.0,777.0,750.99,581.33
2016,3,6,12,45,884.5,122.5,1.5,15.0,772.5,731.72,567.69
2016,3,6,13,0,895.0,116.0,1.5,15.0,768.0,709.32,551.33
2016,3,6,13,15,889.5,115.0,1.55,15.0,752.0,679.37,529.42
2016,3,6,13,30,884.0,114.0,1.6,15.0,736.0,646.27,504.81
2016,3,6,13,45,875.0,113.0,1.65,15.0,712.0,609.53,476.94
2016,3,6,14,0,866.0,112.0,1.7,15.0,688.0,571.12,447.11
2016,3,6,14,15,695.5,159.0,1.75,15.0,608.5,493.18,386.21
2016,3,6,14,30,525.0,206.0,1.8,15.0,529.0,427.49,334.45
2016,3,6,14,45,443.5,214.5,1.85,15.0,475.5,376.27,293.82
2016,3,6,15,0,362.0,223.0,1.9,15.0,422.0,333.73,259.82
2016,3,6,15,15,334.0,208.5,1.9,14.5,382.0,292.71,226.79
2016,3,6,15,30,306.0,194.0,1.9,14.0,342.0,253.92,195.21
2016,3,6,15,45,266.5,178.0,1.9,14.0,297.5,213.66,162.48
2016,3,6,16,0,227.0,162.0,1.9,14.0,253.0,177.13,133.26
2016,3,6,16,15,203.5,144.5,1.85,13.5,218.0,149.38,111.55
2016,3,6,16,30,180.0,127.0,1.8,13.0,183.0,119.91,89.56
2016,3,6,16,45,151.0,106.0,1.75,12.5,147.0,90.24,69.16
2016,3,6,17,0,122.0,85.0,1.7,12.0,111.0,70.01,57.0
2016,3,6,17,15,88.0,63.5,1.7,12.0,79.5,53.36,41.63
2016,3,6,17,30,54.0,42.0,1.7,12.0,48.0,36.21,25.47
2016,3,6,17,45,27.0,21.0,1.7,12.0,24.0,18.85,4.55
2016,3,6,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,6,45,99.0,16.5,1.15,9.0,25.5,57.33,0.0
2016,3,7,7,0,198.0,33.0,1.1,9.0,51.0,124.15,89.63
2016,3,7,7,15,279.0,48.5,1.1,9.0,92.0,181.35,143.49
2016,3,7,7,30,360.0,64.0,1.1,9.0,133.0,245.49,200.14
2016,3,7,7,45,414.0,76.5,1.15,9.5,179.0,299.24,247.0
2016,3,7,8,0,468.0,89.0,1.2,10.0,225.0,356.51,295.31
2016,3,7,8,15,514.0,95.5,1.25,10.0,270.0,408.35,338.41
2016,3,7,8,30,560.0,102.0,1.3,10.0,315.0,459.77,380.11
2016,3,7,8,45,668.5,95.5,1.4,10.0,382.5,536.95,441.82
2016,3,7,9,0,777.0,89.0,1.5,10.0,450.0,616.35,503.65
2016,3,7,9,15,674.0,124.0,1.5,10.0,459.0,606.6,493.33
2016,3,7,9,30,571.0,159.0,1.5,10.0,468.0,582.86,473.05
2016,3,7,9,45,584.5,167.5,1.55,10.0,503.0,614.44,496.72
2016,3,7,10,0,598.0,176.0,1.6,10.0,538.0,641.28,516.16
2016,3,7,10,15,299.0,105.0,1.6,10.0,286.0,342.61,283.09
2016,3,7,10,30,0.0,34.0,1.6,10.0,34.0,32.87,22.2
2016,3,7,10,45,54.0,183.5,1.6,10.5,221.5,224.33,182.41
2016,3,7,11,0,108.0,333.0,1.6,11.0,409.0,418.47,334.17
2016,3,7,11,15,304.0,301.5,1.6,11.0,521.5,544.52,433.35
2016,3,7,11,30,500.0,270.0,1.6,11.0,634.0,662.82,523.51
2016,3,7,11,45,250.0,209.0,1.65,11.5,391.0,401.46,322.43
2016,3,7,12,0,0.0,148.0,1.7,12.0,148.0,143.53,112.61
2016,3,7,12,15,459.5,126.5,1.75,12.0,468.5,466.69,380.89
2016,3,7,12,30,919.0,105.0,1.8,12.0,789.0,761.98,601.41
2016,3,7,12,45,577.0,229.5,1.9,12.0,657.5,625.68,494.24
2016,3,7,13,0,235.0,354.0,2.0,12.0,526.0,497.58,392.4
2016,3,7,13,15,415.0,289.5,2.05,12.0,586.0,543.33,431.33
2016,3,7,13,30,595.0,225.0,2.1,12.0,646.0,577.13,458.9
2016,3,7,13,45,355.5,271.0,2.15,12.0,520.5,459.99,366.33
2016,3,7,14,0,116.0,317.0,2.2,12.0,395.0,359.98,286.48
2016,3,7,14,15,163.0,302.0,2.2,12.0,406.0,361.31,288.32
2016,3,7,14,30,210.0,287.0,2.2,12.0,417.0,360.39,287.37
2016,3,7,14,45,173.5,270.0,2.25,12.0,373.5,318.46,254.04
2016,3,7,15,0,137.0,253.0,2.3,12.0,330.0,279.54,223.15
2016,3,7,15,15,182.5,230.5,2.25,11.5,324.0,266.18,211.61
2016,3,7,15,30,228.0,208.0,2.2,11.0,318.0,248.48,195.55
2016,3,7,15,45,114.0,129.0,2.2,11.0,184.0,142.66,111.28
2016,3,7,16,0,0.0,50.0,2.2,11.0,50.0,48.3,35.96
2016,3,7,16,15,0.0,43.0,2.15,11.0,43.0,41.53,30.29
2016,3,7,16,30,0.0,36.0,2.1,11.0,36.0,34.75,24.49
2016,3,7,16,45,212.0,54.0,2.1,11.0,100.0,43.75,28.54
2016,3,7,17,0,424.0,72.0,2.1,11.0,164.0,52.76,41.91
2016,3,7,17,15,326.5,58.5,2.05,10.5,117.5,43.97,33.62
2016,3,7,17,30,229.0,45.0,2.0,10.0,71.0,34.74,24.55
2016,3,7,17,45,114.5,22.5,2.0,10.0,35.5,17.42,4.98
2016,3,7,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,153.0,17.0,1.1,9.0,32.0,77.33,0.0
2016,3,8,7,0,306.0,34.0,1.1,10.0,64.0,164.94,121.15
2016,3,8,7,15,413.5,44.5,1.1,10.5,111.5,233.05,183.83
2016,3,8,7,30,521.0,55.0,1.1,11.0,159.0,310.07,250.46
2016,3,8,7,45,584.5,62.5,1.1,11.5,210.5,370.4,302.19
2016,3,8,8,0,648.0,70.0,1.1,12.0,262.0,434.46,354.97
2016,3,8,8,15,690.0,75.5,1.05,12.0,313.0,487.33,397.5
2016,3,8,8,30,732.0,81.0,1.0,12.0,364.0,541.35,439.38
2016,3,8,8,45,759.0,85.5,1.0,12.5,412.0,583.33,470.37
2016,3,8,9,0,786.0,90.0,1.0,13.0,460.0,627.07,501.69
2016,3,8,9,15,806.0,93.5,0.95,13.5,503.5,663.93,526.53
2016,3,8,9,30,826.0,97.0,0.9,14.0,547.0,699.17,548.8
2016,3,8,9,45,830.0,104.0,0.9,14.5,583.0,724.73,564.15
2016,3,8,10,0,834.0,111.0,0.9,15.0,619.0,747.56,577.54
2016,3,8,10,15,614.5,193.0,0.9,15.0,578.0,680.1,525.9
2016,3,8,10,30,395.0,275.0,0.9,15.0,537.0,593.16,458.89
2016,3,8,10,45,451.5,264.5,0.9,15.0,574.5,631.59,487.89
2016,3,8,11,0,508.0,254.0,0.9,15.0,612.0,663.08,510.43
2016,3,8,11,15,459.0,282.0,0.95,15.0,611.0,650.44,499.67
2016,3,8,11,30,410.0,310.0,1.0,15.0,610.0,631.77,485.24
2016,3,8,11,45,476.0,286.5,1.05,15.0,639.0,656.23,504.43
2016,3,8,12,0,542.0,263.0,1.1,15.0,668.0,674.02,518.39
2016,3,8,12,15,477.5,291.0,1.05,14.5,648.0,643.06,494.68
2016,3,8,12,30,413.0,319.0,1.0,14.0,628.0,610.17,470.05
2016,3,8,12,45,260.5,337.0,0.95,14.0,531.5,509.68,394.15
2016,3,8,13,0,108.0,355.0,0.9,14.0,435.0,413.67,320.53
2016,3,8,13,15,187.5,344.5,0.95,14.0,479.5,449.81,350.03
2016,3,8,13,30,267.0,334.0,1.0,14.0,524.0,479.85,373.35
2016,3,8,13,45,139.5,281.5,1.05,14.0,380.5,346.87,272.08
2016,3,8,14,0,12.0,229.0,1.1,14.0,237.0,225.3,177.21
2016,3,8,14,15,71.5,259.5,1.15,13.5,304.5,279.7,221.64
2016,3,8,14,30,131.0,290.0,1.2,13.0,372.0,327.03,258.8
2016,3,8,14,45,123.5,271.5,1.3,13.0,345.5,299.31,236.97
2016,3,8,15,0,116.0,253.0,1.4,13.0,319.0,272.19,215.76
2016,3,8,15,15,78.0,224.5,1.35,13.0,267.5,230.59,183.1
2016,3,8,15,30,40.0,196.0,1.3,13.0,216.0,189.66,151.1
2016,3,8,15,45,20.0,122.5,1.3,13.0,132.5,118.71,93.78
2016,3,8,16,0,0.0,49.0,1.3,13.0,49.0,47.33,34.85
2016,3,8,16,15,0.0,42.5,1.2,12.5,42.5,41.04,29.7
2016,3,8,16,30,0.0,36.0,1.1,12.0,36.0,34.75,24.41
2016,3,8,16,45,0.0,29.5,1.05,11.5,29.5,28.47,19.02
2016,3,8,17,0,0.0,23.0,1.0,11.0,23.0,22.19,14.46
2016,3,8,17,15,0.0,16.5,0.95,11.0,16.5,15.91,8.62
2016,3,8,17,30,0.0,10.0,0.9,11.0,10.0,9.64,2.76
2016,3,8,17,45,0.0,5.0,0.85,11.0,5.0,4.82,0.0
2016,3,8,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.5,1.05,10.5,4.5,4.33,0.0
2016,3,9,7,0,0.0,9.0,1.1,11.0,9.0,8.67,1.42
2016,3,9,7,15,0.0,16.0,1.05,11.5,16.0,15.43,7.46
2016,3,9,7,30,0.0,23.0,1.0,12.0,23.0,22.19,13.43
2016,3,9,7,45,0.0,30.5,1.0,12.5,30.5,29.43,19.75
2016,3,9,8,0,0.0,38.0,1.0,13.0,38.0,36.69,25.97
2016,3,9,8,15,0.0,46.0,0.95,13.0,46.0,44.43,32.57
2016,3,9,8,30,0.0,54.0,0.9,13.0,54.0,52.17,39.08
2016,3,9,8,45,4.0,109.5,0.85,13.5,111.5,109.96,87.48
2016,3,9,9,0,8.0,165.0,0.8,14.0,169.0,169.93,136.09
2016,3,9,9,15,4.0,164.5,0.8,14.0,166.5,165.78,131.98
2016,3,9,9,30,0.0,164.0,0.8,14.0,164.0,161.74,128.25
2016,3,9,9,45,25.0,212.5,0.8,14.5,228.0,229.23,182.3
2016,3,9,10,0,50.0,261.0,0.8,15.0,292.0,304.66,240.53
2016,3,9,10,15,62.0,282.0,0.75,15.0,322.5,334.87,262.79
2016,3,9,10,30,74.0,303.0,0.7,15.0,353.0,364.91,284.9
2016,3,9,10,45,75.0,315.0,0.7,15.5,367.0,376.68,292.49
2016,3,9,11,0,76.0,327.0,0.7,16.0,381.0,388.11,299.93
2016,3,9,11,15,165.5,339.5,0.7,16.5,460.5,473.36,363.91
2016,3,9,11,30,255.0,352.0,0.7,17.0,540.0,556.29,423.45
2016,3,9,11,45,227.5,360.5,0.7,17.5,530.0,534.68,405.43
2016,3,9,12,0,200.0,369.0,0.7,18.0,520.0,517.08,391.36
2016,3,9,12,15,210.0,368.5,0.7,18.0,527.0,518.21,392.36
2016,3,9,12,30,220.0,368.0,0.7,18.0,534.0,518.32,392.45
2016,3,9,12,45,283.5,350.5,0.75,18.0,562.5,539.7,409.33
2016,3,9,13,0,347.0,333.0,0.8,18.0,591.0,555.73,421.96
2016,3,9,13,15,379.5,316.0,0.75,18.0,592.5,548.15,416.35
2016,3,9,13,30,412.0,299.0,0.7,18.0,594.0,537.89,408.85
2016,3,9,13,45,385.5,295.5,0.7,18.5,565.0,502.67,382.17
2016,3,9,14,0,359.0,292.0,0.7,19.0,536.0,468.28,356.13
2016,3,9,14,15,269.0,292.5,0.7,18.5,470.5,406.13,310.46
2016,3,9,14,30,179.0,293.0,0.7,18.0,405.0,352.73,271.02
2016,3,9,14,45,114.5,265.0,0.7,18.0,335.5,290.4,224.22
2016,3,9,15,0,50.0,237.0,0.7,18.0,266.0,236.98,183.97
2016,3,9,15,15,57.0,222.0,0.65,17.5,252.0,221.84,172.71
2016,3,9,15,30,64.0,207.0,0.6,17.0,238.0,205.96,160.4
2016,3,9,15,45,57.5,186.0,0.6,17.0,212.0,181.21,141.02
2016,3,9,16,0,51.0,165.0,0.6,17.0,186.0,157.21,122.16
2016,3,9,16,15,44.0,144.5,0.55,16.5,161.0,134.32,104.31
2016,3,9,16,30,37.0,124.0,0.5,16.0,136.0,112.27,87.1
2016,3,9,16,45,29.0,103.0,0.5,15.5,111.0,90.73,70.31
2016,3,9,17,0,21.0,82.0,0.5,15.0,86.0,71.69,57.85
2016,3,9,17,15,10.5,60.5,0.5,14.5,62.5,55.75,43.45
2016,3,9,17,30,0.0,39.0,0.5,14.0,39.0,36.7,26.03
2016,3,9,17,45,0.0,22.0,0.5,14.0,22.0,21.11,8.98
2016,3,9,18,0,0.0,5.0,0.5,14.0,5.0,4.91,0.0
2016,3,9,18,15,0.0,2.5,0.5,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,6,45,166.5,17.5,1.1,12.5,35.5,85.65,28.41
2016,3,10,7,0,333.0,35.0,1.1,13.0,71.0,178.97,133.34
2016,3,10,7,15,433.0,45.0,1.1,13.5,118.5,245.69,193.05
2016,3,10,7,30,533.0,55.0,1.1,14.0,166.0,320.61,257.13
2016,3,10,7,45,597.0,61.0,1.1,14.5,217.5,380.5,307.67
2016,3,10,8,0,661.0,67.0,1.1,15.0,269.0,444.14,359.26
2016,3,10,8,15,701.0,72.0,1.1,15.5,320.0,496.11,399.93
2016,3,10,8,30,741.0,77.0,1.1,16.0,371.0,547.03,438.39
2016,3,10,8,45,767.0,81.5,1.15,16.5,419.0,591.26,470.86
2016,3,10,9,0,793.0,86.0,1.2,17.0,467.0,634.74,501.91
2016,3,10,9,15,602.0,149.0,1.2,17.0,453.5,593.21,467.2
2016,3,10,9,30,411.0,212.0,1.2,17.0,440.0,533.78,419.39
2016,3,10,9,45,632.0,156.0,1.25,17.5,534.0,645.47,504.75
2016,3,10,10,0,853.0,100.0,1.3,18.0,628.0,757.46,583.32
2016,3,10,10,15,583.0,200.5,1.3,18.0,569.5,666.9,514.15
2016,3,10,10,30,313.0,301.0,1.3,18.0,511.0,560.6,431.49
2016,3,10,10,45,304.5,315.0,1.3,18.0,526.0,567.74,436.61
2016,3,10,11,0,296.0,329.0,1.3,18.0,541.0,573.48,439.74
2016,3,10,11,15,217.0,346.0,1.25,18.0,503.0,520.86,399.07
2016,3,10,11,30,138.0,363.0,1.2,18.0,465.0,473.15,362.0
2016,3,10,11,45,138.5,366.0,1.2,18.5,470.0,472.68,361.07
2016,3,10,12,0,139.0,369.0,1.2,19.0,475.0,471.67,359.44
2016,3,10,12,15,105.0,360.0,1.15,19.0,440.0,430.23,328.12
2016,3,10,12,30,71.0,351.0,1.1,19.0,405.0,392.91,299.89
2016,3,10,12,45,160.0,354.5,1.1,19.0,474.5,456.55,348.87
2016,3,10,13,0,249.0,358.0,1.1,19.0,544.0,513.6,391.2
2016,3,10,13,15,141.5,327.0,1.05,18.5,432.5,404.97,310.28
2016,3,10,13,30,34.0,296.0,1.0,18.0,321.0,303.13,233.39
2016,3,10,13,45,112.5,310.5,0.95,18.0,388.5,358.63,277.04
2016,3,10,14,0,191.0,325.0,0.9,18.0,456.0,408.31,314.13
2016,3,10,14,15,204.5,308.5,0.85,18.0,443.0,390.33,300.1
2016,3,10,14,30,218.0,292.0,0.8,18.0,430.0,371.0,285.3
2016,3,10,14,45,178.5,275.5,0.75,18.0,384.0,327.45,252.1
2016,3,10,15,0,139.0,259.0,0.7,18.0,338.0,287.15,221.44
2016,3,10,15,15,218.0,231.0,0.65,17.5,344.5,280.84,215.4
2016,3,10,15,30,297.0,203.0,0.6,17.0,351.0,263.27,199.09
2016,3,10,15,45,148.5,116.5,0.6,17.0,190.5,137.6,102.83
2016,3,10,16,0,0.0,30.0,0.6,17.0,30.0,28.96,18.8
2016,3,10,16,15,0.0,26.0,0.6,16.5,26.0,25.09,15.72
2016,3,10,16,30,0.0,22.0,0.6,16.0,22.0,21.23,12.5
2016,3,10,16,45,0.0,18.0,0.6,15.5,18.0,17.36,9.22
2016,3,10,17,0,0.0,14.0,0.6,15.0,14.0,13.5,6.45
2016,3,10,17,15,0.0,10.0,0.65,14.5,10.0,9.64,2.91
2016,3,10,17,30,0.0,6.0,0.7,14.0,6.0,5.78,0.0
2016,3,10,17,45,0.0,3.0,0.75,14.0,3.0,2.89,0.0
2016,3,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,1.95,13.0,1.5,1.44,0.0
2016,3,11,7,0,0.0,3.0,2.0,13.0,3.0,2.89,0.0
2016,3,11,7,15,0.0,5.0,2.05,13.0,5.0,4.82,0.0
2016,3,11,7,30,0.0,7.0,2.1,13.0,7.0,6.75,0.13
2016,3,11,7,45,0.0,9.0,2.2,13.0,9.0,8.68,1.83
2016,3,11,8,0,0.0,11.0,2.3,13.0,11.0,10.61,3.5
2016,3,11,8,15,0.0,13.0,2.35,13.0,13.0,12.54,5.16
2016,3,11,8,30,0.0,15.0,2.4,13.0,15.0,14.47,6.79
2016,3,11,8,45,0.0,22.5,2.5,13.0,22.5,21.72,12.96
2016,3,11,9,0,0.0,30.0,2.6,13.0,30.0,28.97,19.09
2016,3,11,9,15,0.0,21.0,2.6,13.0,21.0,20.28,11.63
2016,3,11,9,30,0.0,12.0,2.6,13.0,12.0,11.59,4.2
2016,3,11,9,45,3.5,106.0,2.65,13.5,108.5,105.46,82.93
2016,3,11,10,0,7.0,200.0,2.7,14.0,205.0,202.44,161.58
2016,3,11,10,15,53.5,259.0,2.75,14.0,295.5,304.23,243.59
2016,3,11,10,30,100.0,318.0,2.8,14.0,386.0,401.38,319.73
2016,3,11,10,45,64.0,301.0,2.9,14.0,345.5,353.9,281.21
2016,3,11,11,0,28.0,284.0,3.0,14.0,305.0,306.54,243.03
2016,3,11,11,15,199.0,307.5,2.85,14.0,456.0,468.25,373.01
2016,3,11,11,30,370.0,331.0,2.7,14.0,607.0,626.87,493.9
2016,3,11,11,45,197.5,313.0,2.6,14.0,461.0,465.79,368.17
2016,3,11,12,0,25.0,295.0,2.5,14.0,315.0,306.1,240.97
2016,3,11,12,15,209.0,314.0,2.45,14.0,474.0,465.78,369.37
2016,3,11,12,30,393.0,333.0,2.4,14.0,633.0,614.01,482.23
2016,3,11,12,45,231.5,340.0,2.35,14.0,516.0,493.86,388.21
2016,3,11,13,0,70.0,347.0,2.3,14.0,399.0,381.42,299.6
2016,3,11,13,15,35.0,226.5,2.35,14.0,252.5,240.81,190.54
2016,3,11,13,30,0.0,106.0,2.4,14.0,106.0,102.57,79.18
2016,3,11,13,45,34.5,208.0,2.5,14.0,232.0,219.05,174.34
2016,3,11,14,0,69.0,310.0,2.6,14.0,358.0,329.51,261.59
2016,3,11,14,15,125.5,304.0,2.55,13.5,386.0,346.3,275.34
2016,3,11,14,30,182.0,298.0,2.5,13.0,414.0,359.93,286.42
2016,3,11,14,45,91.0,202.0,2.45,13.0,260.0,226.0,180.28
2016,3,11,15,0,0.0,106.0,2.4,13.0,106.0,102.24,80.12
2016,3,11,15,15,8.5,144.0,2.35,12.5,148.5,140.19,112.02
2016,3,11,15,30,17.0,182.0,2.3,12.0,191.0,175.51,141.35
2016,3,11,15,45,10.0,161.5,2.3,12.0,166.5,153.56,123.63
2016,3,11,16,0,3.0,141.0,2.3,12.0,142.0,132.41,106.63
2016,3,11,16,15,1.5,123.0,2.25,11.5,123.5,115.01,92.56
2016,3,11,16,30,0.0,105.0,2.2,11.0,105.0,97.85,78.44
2016,3,11,16,45,0.0,85.0,2.2,11.0,85.0,79.36,62.71
2016,3,11,17,0,0.0,65.0,2.2,11.0,65.0,61.19,49.52
2016,3,11,17,15,0.0,47.5,2.2,10.5,47.5,45.29,34.95
2016,3,11,17,30,0.0,30.0,2.2,10.0,30.0,28.97,19.84
2016,3,11,17,45,0.0,17.0,2.2,10.0,17.0,16.4,6.82
2016,3,11,18,0,0.0,4.0,2.2,10.0,4.0,3.93,0.0
2016,3,11,18,15,0.0,2.0,2.2,10.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,45,4.0,20.0,0.95,9.5,20.5,20.63,7.26
2016,3,12,7,0,8.0,40.0,1.0,10.0,41.0,44.26,31.13
2016,3,12,7,15,27.5,63.0,1.05,10.0,68.5,81.26,63.46
2016,3,12,7,30,47.0,86.0,1.1,10.0,96.0,116.23,94.04
2016,3,12,7,45,64.5,109.0,1.2,10.5,127.0,151.22,124.08
2016,3,12,8,0,82.0,132.0,1.3,11.0,158.0,187.14,154.31
2016,3,12,8,15,99.0,151.5,1.35,11.0,188.5,226.21,186.77
2016,3,12,8,30,116.0,171.0,1.4,11.0,219.0,259.71,214.13
2016,3,12,8,45,58.0,145.0,1.45,11.5,169.0,186.96,152.9
2016,3,12,9,0,0.0,119.0,1.5,12.0,119.0,116.53,92.78
2016,3,12,9,15,0.0,142.5,1.55,12.0,142.5,140.09,112.17
2016,3,12,9,30,0.0,166.0,1.6,12.0,166.0,163.6,131.09
2016,3,12,9,45,43.0,225.5,1.65,12.5,253.0,262.59,211.61
2016,3,12,10,0,86.0,285.0,1.7,13.0,340.0,358.08,286.4
2016,3,12,10,15,47.0,249.5,1.7,13.0,280.0,289.33,230.75
2016,3,12,10,30,8.0,214.0,1.7,13.0,220.0,216.39,171.71
2016,3,12,10,45,9.5,224.5,1.75,13.5,231.5,227.65,180.41
2016,3,12,11,0,11.0,235.0,1.8,14.0,243.0,238.84,188.73
2016,3,12,11,15,5.5,192.5,1.8,14.0,196.5,191.96,151.2
2016,3,12,11,30,0.0,150.0,1.8,14.0,150.0,145.69,113.95
2016,3,12,11,45,13.5,225.5,1.85,14.0,236.0,229.94,181.69
2016,3,12,12,0,27.0,301.0,1.9,14.0,322.0,316.48,249.24
2016,3,12,12,15,23.5,292.5,1.9,14.0,311.5,301.52,237.13
2016,3,12,12,30,20.0,284.0,1.9,14.0,301.0,289.59,227.83
2016,3,12,12,45,44.5,316.0,1.95,14.0,350.5,337.49,265.66
2016,3,12,13,0,69.0,348.0,2.0,14.0,400.0,381.96,300.13
2016,3,12,13,15,72.5,342.5,2.0,14.0,396.5,375.14,294.86
2016,3,12,13,30,76.0,337.0,2.0,14.0,393.0,367.92,289.54
2016,3,12,13,45,67.0,320.5,2.0,14.0,369.0,342.75,270.22
2016,3,12,14,0,58.0,304.0,2.0,14.0,345.0,318.23,251.4
2016,3,12,14,15,67.0,295.5,1.95,14.0,340.5,310.95,246.04
2016,3,12,14,30,76.0,287.0,1.9,14.0,336.0,302.76,239.78
2016,3,12,14,45,38.0,217.5,1.9,14.0,242.0,219.54,174.27
2016,3,12,15,0,0.0,148.0,1.9,14.0,148.0,141.48,111.92
2016,3,12,15,15,0.0,128.0,1.85,14.0,128.0,122.58,96.86
2016,3,12,15,30,0.0,108.0,1.8,14.0,108.0,103.73,81.58
2016,3,12,15,45,0.0,57.0,1.75,14.0,57.0,55.09,41.11
2016,3,12,16,0,0.0,6.0,1.7,14.0,6.0,5.79,0.0
2016,3,12,16,15,0.0,5.0,1.65,13.5,5.0,4.82,0.0
2016,3,12,16,30,0.0,4.0,1.6,13.0,4.0,3.86,0.0
2016,3,12,16,45,0.0,3.5,1.6,13.0,3.5,3.37,0.0
2016,3,12,17,0,0.0,3.0,1.6,13.0,3.0,2.89,0.0
2016,3,12,17,15,0.0,2.0,1.55,12.5,2.0,1.93,0.0
2016,3,12,17,30,0.0,1.0,1.5,12.0,1.0,0.96,0.0
2016,3,12,17,45,0.0,0.5,1.5,12.0,0.5,0.48,0.0
2016,3,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.0,1.3,13.0,1.0,0.0,0.0
2016,3,13,6,30,0.0,2.0,1.3,13.0,2.0,1.97,0.0
2016,3,13,6,45,0.0,11.0,1.35,13.5,11.0,10.61,1.53
2016,3,13,7,0,0.0,20.0,1.4,14.0,20.0,19.29,10.3
2016,3,13,7,15,0.0,32.5,1.4,14.0,32.5,31.38,20.9
2016,3,13,7,30,0.0,45.0,1.4,14.0,45.0,43.47,31.45
2016,3,13,7,45,0.0,58.5,1.45,14.0,58.5,56.58,42.74
2016,3,13,8,0,0.0,72.0,1.5,14.0,72.0,70.05,54.17
2016,3,13,8,15,0.0,86.0,1.5,14.0,86.0,84.01,65.84
2016,3,13,8,30,0.0,100.0,1.5,14.0,100.0,97.94,77.31
2016,3,13,8,45,0.0,88.5,1.55,14.5,88.5,85.85,66.83
2016,3,13,9,0,0.0,77.0,1.6,15.0,77.0,74.46,57.04
2016,3,13,9,15,0.0,93.5,1.6,15.0,93.5,90.59,70.25
2016,3,13,9,30,0.0,110.0,1.6,15.0,110.0,106.93,83.49
2016,3,13,9,45,0.0,111.0,1.6,15.0,111.0,107.82,83.98
2016,3,13,10,0,0.0,112.0,1.6,15.0,112.0,108.75,84.54
2016,3,13,10,15,3.5,159.5,1.6,15.0,162.0,158.54,124.85
2016,3,13,10,30,7.0,207.0,1.6,15.0,212.0,208.56,164.53
2016,3,13,10,45,11.5,231.5,1.65,15.0,240.0,236.25,186.13
2016,3,13,11,0,16.0,256.0,1.7,15.0,268.0,263.8,207.53
2016,3,13,11,15,23.5,280.5,1.7,15.0,298.0,293.52,230.5
2016,3,13,11,30,31.0,305.0,1.7,15.0,328.0,327.21,256.29
2016,3,13,11,45,31.0,309.0,1.7,15.0,333.0,329.44,257.65
2016,3,13,12,0,31.0,313.0,1.7,15.0,338.0,331.51,259.1
2016,3,13,12,15,15.5,212.5,1.7,15.0,225.0,217.77,170.63
2016,3,13,12,30,0.0,112.0,1.7,15.0,112.0,108.48,83.35
2016,3,13,12,45,4.5,170.0,1.75,15.0,173.5,167.68,131.35
2016,3,13,13,0,9.0,228.0,1.8,15.0,235.0,226.19,177.73
2016,3,13,13,15,4.5,191.0,1.75,15.0,194.5,187.19,146.69
2016,3,13,13,30,0.0,154.0,1.7,15.0,154.0,148.62,115.99
2016,3,13,13,45,0.0,95.5,1.65,15.0,95.5,92.46,70.74
2016,3,13,14,0,0.0,37.0,1.6,15.0,37.0,35.78,24.2
2016,3,13,14,15,0.0,99.0,1.55,15.0,99.0,95.79,73.86
2016,3,13,14,30,0.0,161.0,1.5,15.0,161.0,154.36,121.53
2016,3,13,14,45,14.0,193.0,1.5,15.0,201.0,189.72,150.06
2016,3,13,15,0,28.0,225.0,1.5,15.0,241.0,218.99,173.46
2016,3,13,15,15,16.0,196.0,1.45,14.5,205.0,189.99,150.83
