Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,30,4.0,167.0,1.4,14.0,169.0,158.6,126.31
2016,3,13,15,45,2.0,131.0,1.4,14.0,132.0,124.77,99.03
2016,3,13,16,0,0.0,95.0,1.4,14.0,95.0,91.09,71.45
2016,3,13,16,15,0.0,82.5,1.35,14.0,82.5,79.26,61.77
2016,3,13,16,30,0.0,70.0,1.3,14.0,70.0,67.47,51.94
2016,3,13,16,45,0.0,57.5,1.3,14.0,57.5,55.56,41.88
2016,3,13,17,0,0.0,45.0,1.3,14.0,45.0,43.46,33.26
2016,3,13,17,15,0.0,33.5,1.25,14.0,33.5,32.34,23.1
2016,3,13,17,30,0.0,22.0,1.2,14.0,22.0,21.23,12.88
2016,3,13,17,45,0.0,13.0,1.2,14.0,13.0,12.54,4.23
2016,3,13,18,0,0.0,4.0,1.2,14.0,4.0,3.93,0.0
2016,3,13,18,15,0.0,2.0,1.15,14.0,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.5,1.2,10.0,6.5,0.0,0.0
2016,3,14,6,30,0.0,13.0,1.2,10.0,13.0,12.78,0.0
2016,3,14,6,45,132.0,29.5,1.25,10.5,46.5,95.64,61.34
2016,3,14,7,0,264.0,46.0,1.3,11.0,80.0,170.71,132.41
2016,3,14,7,15,343.0,60.0,1.3,11.0,125.5,231.05,186.14
2016,3,14,7,30,422.0,74.0,1.3,11.0,171.0,298.03,244.31
2016,3,14,7,45,461.5,88.0,1.35,11.5,218.0,350.55,288.95
2016,3,14,8,0,501.0,102.0,1.4,12.0,265.0,405.17,333.74
2016,3,14,8,15,571.5,98.0,1.4,12.0,313.0,462.72,380.42
2016,3,14,8,30,642.0,94.0,1.4,12.0,361.0,520.95,426.45
2016,3,14,8,45,448.5,153.0,1.45,12.5,350.5,475.18,386.9
2016,3,14,9,0,255.0,212.0,1.5,13.0,340.0,411.41,332.95
2016,3,14,9,15,372.5,205.5,1.5,13.0,411.0,491.85,397.2
2016,3,14,9,30,490.0,199.0,1.5,13.0,482.0,585.3,468.35
2016,3,14,9,45,468.0,222.0,1.5,13.5,506.0,600.88,476.62
2016,3,14,10,0,446.0,245.0,1.5,14.0,530.0,613.65,483.38
2016,3,14,10,15,473.0,247.0,1.5,14.0,562.5,640.23,502.43
2016,3,14,10,30,500.0,249.0,1.5,14.0,595.0,665.64,520.35
2016,3,14,10,45,447.5,280.5,1.5,14.5,598.5,656.58,510.33
2016,3,14,11,0,395.0,312.0,1.5,15.0,602.0,639.81,495.3
2016,3,14,11,15,291.5,342.5,1.5,15.0,559.0,585.16,452.77
2016,3,14,11,30,188.0,373.0,1.5,15.0,516.0,524.95,406.04
2016,3,14,11,45,375.5,321.0,1.5,15.0,610.5,619.56,480.16
2016,3,14,12,0,563.0,269.0,1.5,15.0,705.0,709.19,547.21
2016,3,14,12,15,539.0,277.0,1.5,15.0,695.0,687.3,529.85
2016,3,14,12,30,515.0,285.0,1.5,15.0,685.0,664.24,512.72
2016,3,14,12,45,519.0,280.0,1.55,15.0,680.0,647.97,501.46
2016,3,14,13,0,523.0,275.0,1.6,15.0,675.0,629.98,488.72
2016,3,14,13,15,491.5,281.5,1.6,15.0,651.0,597.45,464.25
2016,3,14,13,30,460.0,288.0,1.6,15.0,627.0,565.21,439.9
2016,3,14,13,45,522.5,254.0,1.6,15.0,627.5,552.9,431.6
2016,3,14,14,0,585.0,220.0,1.6,15.0,628.0,535.37,418.67
2016,3,14,14,15,583.5,208.5,1.6,15.0,600.5,498.99,390.38
2016,3,14,14,30,582.0,197.0,1.6,15.0,573.0,461.58,360.77
2016,3,14,14,45,649.0,172.0,1.65,15.0,568.5,441.29,343.38
2016,3,14,15,0,716.0,147.0,1.7,15.0,564.0,414.04,319.12
2016,3,14,15,15,692.0,142.0,1.7,14.5,520.5,365.81,278.78
2016,3,14,15,30,668.0,137.0,1.7,14.0,477.0,318.91,238.75
2016,3,14,15,45,643.0,129.0,1.75,14.0,430.5,270.61,196.84
2016,3,14,16,0,618.0,121.0,1.8,14.0,384.0,224.25,156.67
2016,3,14,16,15,574.0,113.0,1.7,13.5,334.0,177.18,118.17
2016,3,14,16,30,530.0,105.0,1.6,13.0,284.0,133.85,85.63
2016,3,14,16,45,477.0,93.5,1.55,12.5,234.0,91.68,59.3
2016,3,14,17,0,424.0,82.0,1.5,12.0,184.0,59.55,47.91
2016,3,14,17,15,334.5,68.0,1.45,11.5,136.0,50.68,39.72
2016,3,14,17,30,245.0,54.0,1.4,11.0,88.0,41.36,30.8
2016,3,14,17,45,122.5,35.0,1.4,10.5,52.0,28.86,17.75
2016,3,14,18,0,0.0,16.0,1.4,10.0,16.0,15.73,0.0
2016,3,14,18,15,0.0,8.0,1.4,10.0,8.0,7.86,0.0
2016,3,14,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,29.0,6.5,1.0,7.5,7.5,0.0,0.0
2016,3,15,6,30,58.0,13.0,1.0,8.0,15.0,29.96,0.0
2016,3,15,6,45,194.0,29.0,1.05,9.0,52.0,117.11,79.6
2016,3,15,7,0,330.0,45.0,1.1,10.0,89.0,196.58,153.73
2016,3,15,7,15,420.5,56.0,1.1,10.5,137.5,263.02,212.31
2016,3,15,7,30,511.0,67.0,1.1,11.0,186.0,336.57,275.2
2016,3,15,7,45,577.0,73.0,1.15,11.5,239.0,398.33,327.03
2016,3,15,8,0,643.0,79.0,1.2,12.0,292.0,463.87,380.08
2016,3,15,8,15,682.5,84.5,1.2,12.5,343.0,516.36,420.89
2016,3,15,8,30,722.0,90.0,1.2,13.0,394.0,569.77,461.02
2016,3,15,8,45,755.5,92.0,1.2,13.5,443.5,613.44,492.75
2016,3,15,9,0,789.0,94.0,1.2,14.0,493.0,659.42,525.25
2016,3,15,9,15,808.5,97.5,1.2,14.5,537.0,696.36,549.21
2016,3,15,9,30,828.0,101.0,1.2,15.0,581.0,731.62,571.54
2016,3,15,9,45,845.5,102.0,1.25,15.5,620.0,760.66,589.76
2016,3,15,10,0,863.0,103.0,1.3,16.0,659.0,787.47,606.34
2016,3,15,10,15,873.0,105.0,1.25,16.0,690.5,803.26,615.2
2016,3,15,10,30,883.0,107.0,1.2,16.0,722.0,820.13,624.94
2016,3,15,10,45,891.5,107.5,1.15,16.5,747.0,831.29,629.61
2016,3,15,11,0,900.0,108.0,1.1,17.0,772.0,839.42,632.33
2016,3,15,11,15,904.5,108.5,1.1,17.0,788.5,841.2,632.82
2016,3,15,11,30,909.0,109.0,1.1,17.0,805.0,839.81,631.39
2016,3,15,11,45,912.0,109.0,1.1,17.5,813.5,833.52,625.68
2016,3,15,12,0,915.0,109.0,1.1,18.0,822.0,824.07,618.04
2016,3,15,12,15,915.0,109.0,1.1,18.0,822.0,809.17,608.05
2016,3,15,12,30,915.0,109.0,1.1,18.0,822.0,791.26,596.17
2016,3,15,12,45,916.5,106.5,1.15,18.0,815.0,769.06,582.06
2016,3,15,13,0,918.0,104.0,1.2,18.0,808.0,743.97,565.93
2016,3,15,13,15,913.5,103.5,1.2,18.0,792.0,713.98,545.38
2016,3,15,13,30,909.0,103.0,1.2,18.0,776.0,681.59,521.85
2016,3,15,13,45,904.0,101.0,1.2,18.0,752.5,645.27,495.09
2016,3,15,14,0,899.0,99.0,1.2,18.0,729.0,606.94,466.27
2016,3,15,14,15,889.0,97.0,1.2,17.5,697.5,564.11,434.24
2016,3,15,14,30,879.0,95.0,1.2,17.0,666.0,520.02,400.28
2016,3,15,14,45,867.0,92.5,1.25,17.0,628.5,473.54,362.97
2016,3,15,15,0,855.0,90.0,1.3,17.0,591.0,423.14,321.54
2016,3,15,15,15,837.0,87.5,1.3,16.5,548.0,373.23,279.66
2016,3,15,15,30,819.0,85.0,1.3,16.0,505.0,323.75,236.99
2016,3,15,15,45,795.5,81.0,1.3,16.0,457.0,272.19,191.72
2016,3,15,16,0,772.0,77.0,1.3,16.0,409.0,222.13,147.79
2016,3,15,16,15,737.5,72.5,1.25,15.5,358.0,171.68,105.64
2016,3,15,16,30,703.0,68.0,1.2,15.0,307.0,124.37,69.59
2016,3,15,16,45,653.5,62.0,1.2,14.5,255.0,74.88,38.93
2016,3,15,17,0,604.0,56.0,1.2,14.0,203.0,37.74,28.17
2016,3,15,17,15,522.5,48.0,1.2,13.0,153.0,33.79,24.54
2016,3,15,17,30,441.0,40.0,1.2,12.0,103.0,29.63,20.47
2016,3,15,17,45,303.0,27.5,1.3,11.5,62.5,20.91,11.5
2016,3,15,18,0,165.0,15.0,1.4,11.0,22.0,11.55,0.0
2016,3,15,18,15,82.5,7.5,1.4,11.0,11.0,7.37,0.0
2016,3,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,59.5,7.0,1.05,8.5,9.5,6.88,0.0
2016,3,16,6,30,119.0,14.0,0.9,9.0,19.0,60.41,0.0
2016,3,16,6,45,268.5,27.5,0.8,10.0,59.0,143.17,100.41
2016,3,16,7,0,418.0,41.0,0.7,11.0,99.0,228.89,178.44
2016,3,16,7,15,505.0,50.0,0.7,11.5,149.5,295.65,236.9
2016,3,16,7,30,592.0,59.0,0.7,12.0,200.0,369.2,298.95
2016,3,16,7,45,647.0,65.0,0.7,12.5,253.5,428.57,347.75
2016,3,16,8,0,702.0,71.0,0.7,13.0,307.0,490.86,396.82
2016,3,16,8,15,738.5,75.5,0.75,13.5,359.0,540.47,434.88
2016,3,16,8,30,775.0,80.0,0.8,14.0,411.0,593.12,473.94
2016,3,16,8,45,801.5,83.5,0.85,15.0,460.5,638.14,505.23
2016,3,16,9,0,828.0,87.0,0.9,16.0,510.0,682.33,534.44
2016,3,16,9,15,847.0,90.0,0.85,16.5,554.5,719.41,557.03
2016,3,16,9,30,866.0,93.0,0.8,17.0,599.0,754.67,577.91
2016,3,16,9,45,879.0,95.0,0.8,17.5,638.0,778.26,591.16
2016,3,16,10,0,892.0,97.0,0.8,18.0,677.0,803.38,605.5
2016,3,16,10,15,902.0,99.0,0.8,18.0,709.0,823.47,617.5
2016,3,16,10,30,912.0,101.0,0.8,18.0,741.0,840.66,627.67
2016,3,16,10,45,918.5,102.0,0.85,18.5,765.5,850.94,633.02
2016,3,16,11,0,925.0,103.0,0.9,19.0,790.0,858.06,636.47
2016,3,16,11,15,929.5,104.0,0.9,19.0,807.0,860.33,637.27
2016,3,16,11,30,934.0,105.0,0.9,19.0,824.0,859.33,636.11
2016,3,16,11,45,935.5,105.5,0.9,19.5,832.5,852.14,629.87
2016,3,16,12,0,937.0,106.0,0.9,20.0,841.0,841.72,621.73
2016,3,16,12,15,937.0,106.0,0.9,20.0,841.0,826.46,611.73
2016,3,16,12,30,937.0,106.0,0.9,20.0,841.0,808.12,599.82
2016,3,16,12,45,941.0,102.5,0.9,20.5,834.5,786.26,584.54
2016,3,16,13,0,945.0,99.0,0.9,21.0,828.0,761.33,567.3
2016,3,16,13,15,940.5,98.5,0.9,21.0,811.5,730.55,547.2
2016,3,16,13,30,936.0,98.0,0.9,21.0,795.0,697.32,523.76
2016,3,16,13,45,929.5,96.5,0.9,21.0,770.5,659.63,496.73
2016,3,16,14,0,923.0,95.0,0.9,21.0,746.0,619.95,467.68
2016,3,16,14,15,913.5,93.5,0.9,20.5,714.0,576.89,436.28
2016,3,16,14,30,904.0,92.0,0.9,20.0,682.0,532.46,402.86
2016,3,16,14,45,890.5,90.0,0.9,20.0,643.5,484.63,365.12
2016,3,16,15,0,877.0,88.0,0.9,20.0,605.0,436.23,325.83
2016,3,16,15,15,859.0,85.5,0.85,19.5,560.5,381.91,281.4
2016,3,16,15,30,841.0,83.0,0.8,19.0,516.0,331.3,238.57
2016,3,16,15,45,815.5,79.5,0.8,19.0,467.5,278.49,193.22
2016,3,16,16,0,790.0,76.0,0.8,19.0,419.0,227.36,149.22
2016,3,16,16,15,755.0,72.0,0.8,18.0,367.0,176.22,107.33
2016,3,16,16,30,720.0,68.0,0.8,17.0,315.0,128.26,71.18
2016,3,16,16,45,669.0,62.0,0.8,16.5,261.5,77.68,39.69
2016,3,16,17,0,618.0,56.0,0.8,16.0,208.0,37.57,27.79
2016,3,16,17,15,537.0,48.0,0.8,15.5,157.0,33.61,24.15
2016,3,16,17,30,456.0,40.0,0.8,15.0,106.0,29.44,20.08
2016,3,16,17,45,317.0,28.0,0.8,14.5,64.5,21.21,11.78
2016,3,16,18,0,178.0,16.0,0.8,14.0,23.0,12.37,0.0
2016,3,16,18,15,89.0,8.0,0.8,13.5,11.5,7.86,0.0
2016,3,16,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,15,94.0,7.5,1.25,10.5,11.5,31.88,0.0
2016,3,17,6,30,188.0,15.0,1.2,11.0,23.0,84.11,0.0
2016,3,17,6,45,332.5,27.0,1.2,12.0,65.0,166.32,118.82
2016,3,17,7,0,477.0,39.0,1.2,13.0,107.0,252.19,196.42
2016,3,17,7,15,558.5,46.5,1.1,13.5,159.0,317.71,253.89
2016,3,17,7,30,640.0,54.0,1.0,14.0,211.0,386.82,312.16
2016,3,17,7,45,690.5,59.5,0.95,15.0,264.5,445.8,359.65
2016,3,17,8,0,741.0,65.0,0.9,16.0,318.0,507.13,406.58
2016,3,17,8,15,775.5,69.5,0.8,16.5,371.0,559.55,445.0
2016,3,17,8,30,810.0,74.0,0.7,17.0,424.0,612.31,481.88
2016,3,17,8,45,833.5,77.0,0.65,17.5,473.0,655.91,511.2
2016,3,17,9,0,857.0,80.0,0.6,18.0,522.0,698.44,537.58
2016,3,17,9,15,874.0,82.5,0.55,18.5,566.5,730.35,555.83
2016,3,17,9,30,891.0,85.0,0.5,19.0,611.0,764.3,575.19
2016,3,17,9,45,903.0,87.5,0.45,20.0,649.5,792.24,588.99
2016,3,17,10,0,915.0,90.0,0.4,21.0,688.0,817.58,600.86
2016,3,17,10,15,924.0,91.5,0.35,21.0,720.0,836.68,610.84
2016,3,17,10,30,933.0,93.0,0.3,21.0,752.0,852.8,619.0
2016,3,17,10,45,938.5,94.5,0.25,21.5,776.5,862.97,622.28
2016,3,17,11,0,944.0,96.0,0.2,22.0,801.0,869.89,623.7
2016,3,17,11,15,948.0,96.5,0.2,22.0,817.5,871.24,623.85
2016,3,17,11,30,952.0,97.0,0.2,22.0,834.0,869.26,622.14
2016,3,17,11,45,953.0,97.5,0.25,22.5,842.0,861.55,616.68
2016,3,17,12,0,954.0,98.0,0.3,23.0,850.0,850.56,609.39
2016,3,17,12,15,954.0,98.0,0.35,23.0,850.0,835.06,600.56
2016,3,17,12,30,954.0,98.0,0.4,23.0,850.0,816.41,589.82
2016,3,17,12,45,951.0,98.0,0.45,23.5,841.5,792.52,574.61
2016,3,17,13,0,948.0,98.0,0.5,24.0,833.0,765.8,557.59
2016,3,17,13,15,944.0,97.0,0.5,23.5,816.5,734.74,538.98
2016,3,17,13,30,940.0,96.0,0.5,23.0,800.0,701.19,517.24
2016,3,17,13,45,933.0,95.0,0.55,23.0,775.0,663.48,491.52
2016,3,17,14,0,926.0,94.0,0.6,23.0,750.0,623.8,463.72
2016,3,17,14,15,916.0,92.5,0.6,23.0,718.0,580.28,431.83
2016,3,17,14,30,906.0,91.0,0.6,23.0,686.0,535.45,398.11
2016,3,17,14,45,892.5,89.0,0.6,23.0,647.5,487.46,361.13
2016,3,17,15,0,879.0,87.0,0.6,23.0,609.0,438.91,322.59
2016,3,17,15,15,861.0,84.5,0.55,22.5,564.5,384.41,278.89
2016,3,17,15,30,843.0,82.0,0.5,22.0,520.0,333.62,236.75
2016,3,17,15,45,817.5,79.0,0.5,22.0,471.0,281.07,192.43
2016,3,17,16,0,792.0,76.0,0.5,22.0,422.0,230.18,149.33
2016,3,17,16,15,757.5,71.5,0.5,21.0,370.0,178.46,107.53
2016,3,17,16,30,723.0,67.0,0.5,20.0,318.0,129.85,71.14
2016,3,17,16,45,672.0,61.5,0.55,19.5,264.5,82.83,42.6
2016,3,17,17,0,621.0,56.0,0.6,19.0,211.0,37.46,27.33
2016,3,17,17,15,541.0,48.0,0.65,18.0,160.0,33.43,23.75
2016,3,17,17,30,461.0,40.0,0.7,17.0,109.0,29.25,19.77
2016,3,17,17,45,322.5,28.0,0.8,16.5,67.0,21.05,11.67
2016,3,17,18,0,184.0,16.0,0.9,16.0,25.0,12.24,0.0
2016,3,17,18,15,92.0,8.0,0.85,15.5,12.5,7.86,0.0
2016,3,17,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,6,15,87.0,8.5,0.95,10.5,12.5,31.4,0.0
2016,3,18,6,30,174.0,17.0,0.9,11.0,25.0,83.94,0.0
2016,3,18,6,45,311.0,29.5,0.85,12.0,67.0,163.01,118.55
2016,3,18,7,0,448.0,42.0,0.8,13.0,109.0,246.19,192.18
2016,3,18,7,15,224.0,39.5,0.8,13.0,73.0,156.74,125.64
2016,3,18,7,30,0.0,37.0,0.8,13.0,37.0,35.72,24.97
2016,3,18,7,45,0.0,46.5,0.8,13.5,46.5,44.91,32.95
2016,3,18,8,0,0.0,56.0,0.8,14.0,56.0,54.11,40.65
2016,3,18,8,15,0.0,65.0,0.75,14.5,65.0,62.83,47.82
2016,3,18,8,30,0.0,74.0,0.7,15.0,74.0,71.55,54.87
2016,3,18,8,45,0.0,88.5,0.7,15.5,88.5,85.75,66.34
2016,3,18,9,0,0.0,103.0,0.7,16.0,103.0,100.14,77.8
2016,3,18,9,15,0.0,119.0,0.7,16.0,119.0,116.03,90.48
2016,3,18,9,30,0.0,135.0,0.7,16.0,135.0,131.89,103.01
2016,3,18,9,45,9.0,187.5,0.7,16.5,193.5,191.58,150.33
2016,3,18,10,0,18.0,240.0,0.7,17.0,252.0,251.74,196.5
2016,3,18,10,15,17.5,247.5,0.7,17.0,260.0,258.37,200.84
2016,3,18,10,30,17.0,255.0,0.7,17.0,268.0,264.96,205.49
2016,3,18,10,45,18.0,263.0,0.7,17.5,277.0,273.21,211.07
2016,3,18,11,0,19.0,271.0,0.7,18.0,286.0,281.39,216.58
2016,3,18,11,15,102.0,326.5,0.7,18.0,406.5,414.01,317.44
2016,3,18,11,30,185.0,382.0,0.7,18.0,527.0,534.35,404.25
2016,3,18,11,45,183.5,388.0,0.7,18.5,532.5,534.69,402.09
2016,3,18,12,0,182.0,394.0,0.7,19.0,538.0,534.31,400.72
2016,3,18,12,15,153.0,392.0,0.7,19.0,513.5,504.13,378.55
2016,3,18,12,30,124.0,390.0,0.7,19.0,489.0,474.46,356.92
2016,3,18,12,45,234.5,372.0,0.75,19.0,556.5,532.56,401.57
2016,3,18,13,0,345.0,354.0,0.8,19.0,624.0,585.49,440.77
2016,3,18,13,15,385.0,333.0,0.8,19.0,627.5,580.04,437.08
2016,3,18,13,30,425.0,312.0,0.8,19.0,631.0,570.98,431.26
2016,3,18,13,45,452.5,289.5,0.8,19.0,620.0,549.53,416.29
2016,3,18,14,0,480.0,267.0,0.8,19.0,609.0,525.33,399.06
2016,3,18,14,15,497.5,247.5,0.8,18.5,588.5,495.56,377.89
2016,3,18,14,30,515.0,228.0,0.8,18.0,568.0,463.57,354.4
2016,3,18,14,45,482.5,225.0,0.85,18.0,529.5,421.21,321.97
2016,3,18,15,0,450.0,222.0,0.9,18.0,491.0,380.82,290.51
2016,3,18,15,15,609.0,165.0,0.95,17.5,500.0,365.08,275.35
2016,3,18,15,30,768.0,108.0,1.0,17.0,509.0,332.86,244.47
2016,3,18,15,45,742.5,103.0,1.05,16.5,461.0,281.84,200.94
2016,3,18,16,0,717.0,98.0,1.1,16.0,413.0,232.61,158.69
2016,3,18,16,15,679.0,92.5,1.1,15.5,362.0,182.94,117.44
2016,3,18,16,30,641.0,87.0,1.1,15.0,311.0,136.86,81.9
2016,3,18,16,45,587.0,79.0,1.1,14.5,258.5,91.5,52.89
2016,3,18,17,0,533.0,71.0,1.1,14.0,206.0,51.88,40.77
2016,3,18,17,15,449.5,61.0,1.05,13.5,156.0,44.84,34.36
2016,3,18,17,30,366.0,51.0,1.0,13.0,106.0,39.47,29.13
2016,3,18,17,45,183.0,38.0,1.0,12.5,65.5,29.42,19.08
2016,3,18,18,0,0.0,25.0,1.0,12.0,25.0,22.83,0.0
2016,3,18,18,15,0.0,12.5,0.95,11.5,12.5,12.29,0.0
2016,3,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,2.0,0.45,11.0,2.0,1.97,0.0
2016,3,19,6,30,0.0,4.0,0.4,11.0,4.0,3.85,0.0
2016,3,19,6,45,0.0,11.0,0.35,11.5,11.0,10.6,3.0
2016,3,19,7,0,0.0,18.0,0.3,12.0,18.0,17.36,9.12
2016,3,19,7,15,0.0,26.0,0.3,12.5,26.0,25.09,15.94
2016,3,19,7,30,0.0,34.0,0.3,13.0,34.0,32.82,22.67
2016,3,19,7,45,0.0,43.0,0.35,13.5,43.0,41.52,30.1
2016,3,19,8,0,0.0,52.0,0.4,14.0,52.0,50.23,37.39
2016,3,19,8,15,2.0,100.5,0.4,14.5,101.5,99.92,78.89
2016,3,19,8,30,4.0,149.0,0.4,15.0,151.0,151.52,120.59
2016,3,19,8,45,2.0,147.0,0.45,15.5,148.0,147.02,116.1
2016,3,19,9,0,0.0,145.0,0.5,16.0,145.0,142.82,112.15
2016,3,19,9,15,5.0,174.0,0.5,16.0,177.5,175.72,138.29
2016,3,19,9,30,10.0,203.0,0.5,16.0,210.0,208.75,163.97
2016,3,19,9,45,19.5,232.5,0.5,16.5,246.0,245.84,192.19
2016,3,19,10,0,29.0,262.0,0.5,17.0,282.0,289.99,225.16
2016,3,19,10,15,119.5,302.5,0.5,17.0,388.0,411.1,317.54
2016,3,19,10,30,210.0,343.0,0.5,17.0,494.0,525.98,400.93
2016,3,19,10,45,545.0,225.5,0.5,17.5,633.5,688.71,521.22
2016,3,19,11,0,880.0,108.0,0.5,18.0,773.0,837.47,620.19
2016,3,19,11,15,884.0,109.0,0.5,18.0,789.5,839.22,618.49
2016,3,19,11,30,888.0,110.0,0.5,18.0,806.0,837.85,617.13
2016,3,19,11,45,698.5,204.0,0.55,18.5,755.0,775.17,574.61
2016,3,19,12,0,509.0,298.0,0.6,19.0,704.0,705.56,523.1
2016,3,19,12,15,503.0,300.0,0.6,19.0,701.5,691.7,514.16
2016,3,19,12,30,497.0,302.0,0.6,19.0,699.0,676.32,503.44
2016,3,19,12,45,494.0,299.5,0.6,19.0,690.5,657.43,490.45
2016,3,19,13,0,491.0,297.0,0.6,19.0,682.0,637.19,476.45
2016,3,19,13,15,483.5,293.5,0.6,19.0,666.0,611.67,458.62
2016,3,19,13,30,476.0,290.0,0.6,19.0,650.0,585.28,440.03
2016,3,19,13,45,682.0,193.0,0.65,19.0,691.0,603.68,456.76
2016,3,19,14,0,888.0,96.0,0.7,19.0,732.0,609.56,462.83
2016,3,19,14,15,699.0,163.5,0.7,18.5,651.0,529.72,403.1
2016,3,19,14,30,510.0,231.0,0.7,18.0,570.0,465.38,354.79
2016,3,19,14,45,676.0,161.0,0.7,18.0,583.0,453.83,345.41
2016,3,19,15,0,842.0,91.0,0.7,18.0,596.0,429.36,323.61
2016,3,19,15,15,557.5,157.0,0.7,17.5,481.5,340.72,256.64
2016,3,19,15,30,273.0,223.0,0.7,17.0,367.0,281.61,214.49
2016,3,19,15,45,277.5,200.0,0.75,17.0,335.0,247.1,186.47
2016,3,19,16,0,282.0,177.0,0.8,17.0,303.0,212.11,157.46
2016,3,19,16,15,269.5,157.5,0.85,16.5,266.0,176.66,129.02
2016,3,19,16,30,257.0,138.0,0.9,16.0,229.0,142.49,102.35
2016,3,19,16,45,238.0,117.5,0.95,15.5,191.0,108.54,77.87
2016,3,19,17,0,219.0,97.0,1.0,15.0,153.0,76.77,62.52
2016,3,19,17,15,190.0,76.5,0.95,14.5,117.0,60.35,47.88
2016,3,19,17,30,161.0,56.0,0.9,14.0,81.0,45.16,34.0
2016,3,19,17,45,80.5,38.0,0.9,13.5,50.5,32.97,22.14
2016,3,19,18,0,0.0,20.0,0.9,13.0,20.0,18.95,0.0
2016,3,19,18,15,0.0,10.0,0.9,13.0,10.0,9.83,0.0
2016,3,19,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,6,15,15.5,10.0,0.75,11.5,10.5,14.07,0.0
2016,3,20,6,30,31.0,20.0,0.7,12.0,21.0,34.53,7.94
2016,3,20,6,45,87.5,38.5,0.7,13.0,50.5,86.2,63.09
2016,3,20,7,0,144.0,57.0,0.7,14.0,80.0,133.83,104.73
2016,3,20,7,15,169.0,78.0,0.7,14.5,115.0,174.87,140.33
2016,3,20,7,30,194.0,99.0,0.7,15.0,150.0,217.38,176.22
2016,3,20,7,45,210.5,119.5,0.75,15.5,185.5,256.09,208.01
2016,3,20,8,0,227.0,140.0,0.8,16.0,221.0,295.42,239.34
2016,3,20,8,15,242.5,161.5,0.8,16.5,259.5,335.79,270.38
2016,3,20,8,30,258.0,183.0,0.8,17.0,298.0,376.36,300.69
2016,3,20,8,45,312.0,195.0,0.85,17.5,350.0,432.55,343.1
2016,3,20,9,0,366.0,207.0,0.9,18.0,402.0,491.05,386.09
2016,3,20,9,15,366.0,227.0,0.9,18.0,435.0,520.27,406.03
2016,3,20,9,30,366.0,247.0,0.9,18.0,468.0,548.06,424.88
2016,3,20,9,45,604.5,177.0,0.95,18.0,569.0,674.57,520.1
2016,3,20,10,0,843.0,107.0,1.0,18.0,670.0,794.41,602.92
2016,3,20,10,15,700.5,173.5,1.0,18.0,656.0,761.61,577.9
2016,3,20,10,30,558.0,240.0,1.0,18.0,642.0,716.1,542.63
2016,3,20,10,45,489.5,278.5,1.05,18.0,639.5,700.08,529.92
2016,3,20,11,0,421.0,317.0,1.1,18.0,637.0,680.8,514.55
2016,3,20,11,15,387.5,336.5,1.1,18.0,636.0,664.57,502.05
2016,3,20,11,30,354.0,356.0,1.1,18.0,635.0,651.91,491.9
2016,3,20,11,45,309.0,372.0,1.15,18.0,617.0,625.24,472.23
2016,3,20,12,0,264.0,388.0,1.2,18.0,599.0,598.05,452.2
2016,3,20,12,15,176.5,386.0,1.2,18.0,527.0,517.68,393.04
2016,3,20,12,30,89.0,384.0,1.2,18.0,455.0,441.09,335.83
2016,3,20,12,45,62.0,355.0,1.2,18.0,404.5,389.13,297.66
2016,3,20,13,0,35.0,326.0,1.2,18.0,354.0,338.76,259.95
2016,3,20,13,15,38.0,324.5,1.2,18.0,354.5,336.7,258.9
2016,3,20,13,30,41.0,323.0,1.2,18.0,355.0,334.29,257.33
2016,3,20,13,45,72.0,332.0,1.2,18.0,385.0,358.56,276.31
2016,3,20,14,0,103.0,341.0,1.2,18.0,415.0,380.06,292.78
2016,3,20,14,15,52.5,260.0,1.2,17.5,297.5,273.25,212.11
2016,3,20,14,30,2.0,179.0,1.2,17.0,180.0,172.35,134.03
2016,3,20,14,45,1.0,147.0,1.2,17.0,147.5,141.53,110.06
2016,3,20,15,0,0.0,115.0,1.2,17.0,115.0,110.8,85.62
2016,3,20,15,15,0.0,137.5,1.15,17.0,137.5,131.56,102.74
2016,3,20,15,30,0.0,160.0,1.1,17.0,160.0,151.54,119.1
2016,3,20,15,45,0.0,142.5,1.1,17.0,142.5,134.96,105.98
2016,3,20,16,0,0.0,125.0,1.1,17.0,125.0,118.44,92.89
2016,3,20,16,15,0.0,109.5,1.05,16.5,109.5,103.78,81.31
2016,3,20,16,30,0.0,94.0,1.0,16.0,94.0,89.17,69.56
2016,3,20,16,45,0.0,78.5,0.95,15.5,78.5,74.63,57.63
2016,3,20,17,0,0.0,63.0,0.9,15.0,63.0,60.17,45.53
2016,3,20,17,15,0.0,48.0,0.9,14.5,48.0,46.27,35.52
2016,3,20,17,30,0.0,33.0,0.9,14.0,33.0,31.86,22.43
2016,3,20,17,45,0.0,21.0,0.9,14.0,21.0,20.27,11.53
2016,3,20,18,0,0.0,9.0,0.9,14.0,9.0,8.68,0.0
2016,3,20,18,15,0.0,4.5,0.9,14.0,4.5,4.42,0.0
2016,3,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,0.9,11.5,10.0,9.83,0.0
2016,3,21,6,30,0.0,20.0,0.9,12.0,20.0,19.63,4.72
2016,3,21,6,45,31.5,40.5,0.9,12.5,46.0,57.17,40.87
2016,3,21,7,0,63.0,61.0,0.9,13.0,72.0,99.47,77.58
2016,3,21,7,15,82.5,84.0,0.95,13.0,103.0,136.54,109.83
2016,3,21,7,30,102.0,107.0,1.0,13.0,134.0,174.62,142.45
2016,3,21,7,45,119.5,127.5,1.05,13.5,166.0,209.6,171.55
2016,3,21,8,0,137.0,148.0,1.1,14.0,198.0,245.58,200.74
2016,3,21,8,15,241.5,159.5,1.15,14.0,263.0,333.74,272.73
2016,3,21,8,30,346.0,171.0,1.2,14.0,328.0,421.48,342.34
2016,3,21,8,45,309.0,199.5,1.25,14.0,350.5,436.83,352.22
2016,3,21,9,0,272.0,228.0,1.3,14.0,373.0,448.62,359.59
2016,3,21,9,15,328.5,236.5,1.3,14.0,426.0,504.43,402.16
2016,3,21,9,30,385.0,245.0,1.3,14.0,479.0,561.88,444.78
2016,3,21,9,45,381.5,263.5,1.35,14.5,507.5,584.18,458.99
2016,3,21,10,0,378.0,282.0,1.4,15.0,536.0,604.8,472.13
2016,3,21,10,15,468.0,262.0,1.45,15.0,591.0,665.81,517.74
2016,3,21,10,30,558.0,242.0,1.5,15.0,646.0,720.43,557.88
2016,3,21,10,45,550.0,255.5,1.55,15.5,664.5,728.28,561.15
2016,3,21,11,0,542.0,269.0,1.6,16.0,683.0,733.83,563.3
2016,3,21,11,15,271.0,167.5,1.6,16.0,374.5,402.02,318.36
2016,3,21,11,30,0.0,66.0,1.6,16.0,66.0,63.91,46.62
2016,3,21,11,45,0.0,62.5,1.65,16.0,62.5,60.52,44.2
2016,3,21,12,0,0.0,59.0,1.7,16.0,59.0,57.13,41.42
2016,3,21,12,15,0.0,59.0,1.7,16.0,59.0,57.13,41.42
2016,3,21,12,30,0.0,59.0,1.7,16.0,59.0,57.13,41.42
2016,3,21,12,45,11.0,178.0,1.7,16.5,186.5,180.39,140.76
2016,3,21,13,0,22.0,297.0,1.7,17.0,314.0,301.86,234.64
2016,3,21,13,15,21.5,291.0,1.7,16.5,307.5,294.43,228.95
2016,3,21,13,30,21.0,285.0,1.7,16.0,301.0,286.97,223.84
2016,3,21,13,45,29.5,293.5,1.7,16.0,315.5,296.81,231.82
2016,3,21,14,0,38.0,302.0,1.7,16.0,330.0,306.82,239.82
2016,3,21,14,15,24.5,262.0,1.65,16.0,280.0,262.55,205.59
2016,3,21,14,30,11.0,222.0,1.6,16.0,230.0,216.9,170.14
2016,3,21,14,45,5.5,124.5,1.6,16.0,128.5,122.48,95.13
2016,3,21,15,0,0.0,27.0,1.6,16.0,27.0,26.09,16.18
2016,3,21,15,15,0.0,40.5,1.6,15.5,40.5,39.14,27.25
2016,3,21,15,30,0.0,54.0,1.6,15.0,54.0,52.2,38.35
2016,3,21,15,45,10.5,111.0,1.6,15.0,115.5,109.26,85.7
2016,3,21,16,0,21.0,168.0,1.6,15.0,177.0,160.8,127.79
2016,3,21,16,15,10.5,92.0,1.5,14.5,96.5,89.94,69.94
2016,3,21,16,30,0.0,16.0,1.4,14.0,16.0,15.44,7.59
2016,3,21,16,45,0.0,13.5,1.35,13.5,13.5,13.02,5.58
2016,3,21,17,0,0.0,11.0,1.3,13.0,11.0,10.6,3.5
2016,3,21,17,15,0.0,8.0,1.3,12.5,8.0,7.71,1.29
2016,3,21,17,30,0.0,5.0,1.3,12.0,5.0,4.82,0.0
2016,3,21,17,45,0.0,3.0,1.3,12.0,3.0,2.89,0.0
2016,3,21,18,0,0.0,1.0,1.3,12.0,1.0,0.96,0.0
2016,3,21,18,15,0.0,0.5,1.3,12.0,0.5,0.49,0.0
2016,3,21,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,6,15,97.0,12.5,1.1,9.5,19.0,39.68,0.0
2016,3,22,6,30,194.0,25.0,1.1,10.0,38.0,106.68,57.26
2016,3,22,6,45,325.5,37.5,1.15,10.5,82.5,183.09,140.3
2016,3,22,7,0,457.0,50.0,1.2,11.0,127.0,267.55,214.01
2016,3,22,7,15,534.5,58.0,1.2,11.0,179.0,333.14,271.65
2016,3,22,7,30,612.0,66.0,1.2,11.0,231.0,404.41,332.19
2016,3,22,7,45,666.0,71.0,1.3,11.5,285.5,464.35,381.59
2016,3,22,8,0,720.0,76.0,1.4,12.0,340.0,526.99,431.42
2016,3,22,8,15,753.5,80.0,1.4,12.5,392.0,575.61,468.33
2016,3,22,8,30,787.0,84.0,1.4,13.0,444.0,626.98,506.05
2016,3,22,8,45,815.5,86.0,1.45,13.5,494.0,672.5,538.21
2016,3,22,9,0,844.0,88.0,1.5,14.0,544.0,717.24,568.23
2016,3,22,9,15,591.5,173.0,1.5,14.0,505.0,643.93,510.08
2016,3,22,9,30,339.0,258.0,1.5,14.0,466.0,542.27,428.94
2016,3,22,9,45,305.5,283.5,1.55,14.0,479.5,547.48,432.01
2016,3,22,10,0,272.0,309.0,1.6,14.0,493.0,550.08,432.22
2016,3,22,10,15,216.0,331.0,1.6,14.0,481.5,521.23,408.57
2016,3,22,10,30,160.0,353.0,1.6,14.0,470.0,497.53,388.77
2016,3,22,10,45,80.5,258.0,1.65,14.5,317.0,325.27,256.5
2016,3,22,11,0,1.0,163.0,1.7,15.0,164.0,159.5,124.11
2016,3,22,11,15,271.0,224.5,1.7,15.0,440.0,456.25,363.55
2016,3,22,11,30,541.0,286.0,1.7,15.0,716.0,742.57,573.69
2016,3,22,11,45,504.5,302.5,1.7,15.0,707.0,721.31,554.38
2016,3,22,12,0,468.0,319.0,1.7,15.0,698.0,698.67,537.19
2016,3,22,12,15,239.0,279.0,1.7,15.0,473.0,465.69,364.11
2016,3,22,12,30,10.0,239.0,1.7,15.0,248.0,239.1,186.21
2016,3,22,12,45,256.0,268.5,1.75,15.0,472.5,453.47,358.38
2016,3,22,13,0,502.0,298.0,1.8,15.0,697.0,650.97,505.98
2016,3,22,13,15,721.5,198.0,1.85,15.0,758.5,691.59,538.27
2016,3,22,13,30,941.0,98.0,1.9,15.0,820.0,719.22,561.48
2016,3,22,13,45,933.5,97.0,1.95,15.0,795.0,680.8,532.52
2016,3,22,14,0,926.0,96.0,2.0,15.0,770.0,640.48,502.04
2016,3,22,14,15,483.0,187.5,2.0,14.5,538.5,439.31,347.53
2016,3,22,14,30,40.0,279.0,2.0,14.0,307.0,280.47,221.39
2016,3,22,14,45,221.5,259.5,2.05,14.0,397.0,338.24,268.09
2016,3,22,15,0,403.0,240.0,2.1,14.0,487.0,385.35,302.84
2016,3,22,15,15,377.5,226.5,2.1,14.0,444.5,342.57,267.61
2016,3,22,15,30,352.0,213.0,2.1,14.0,402.0,301.75,234.0
2016,3,22,15,45,176.0,119.0,2.1,14.0,213.5,153.38,117.41
2016,3,22,16,0,0.0,25.0,2.1,14.0,25.0,24.14,14.9
2016,3,22,16,15,363.0,48.5,2.0,13.5,180.0,99.57,63.58
2016,3,22,16,30,726.0,72.0,1.9,13.0,335.0,145.44,85.83
2016,3,22,16,45,678.5,66.5,1.85,12.5,281.5,94.21,50.2
2016,3,22,17,0,631.0,61.0,1.8,12.0,228.0,51.2,31.11
2016,3,22,17,15,554.5,53.5,1.7,11.5,176.0,37.26,27.93
2016,3,22,17,30,478.0,46.0,1.6,11.0,124.0,33.78,24.49
2016,3,22,17,45,348.5,34.5,1.55,11.0,80.0,26.29,17.05
2016,3,22,18,0,219.0,23.0,1.5,11.0,36.0,18.27,3.82
2016,3,22,18,15,109.5,11.5,1.45,10.5,18.0,11.3,0.0
2016,3,22,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,82.0,12.5,1.0,8.5,18.5,35.81,0.0
2016,3,23,6,30,164.0,25.0,1.0,9.0,37.0,98.39,58.73
2016,3,23,6,45,254.0,41.0,1.0,9.5,76.5,160.16,123.96
2016,3,23,7,0,344.0,57.0,1.0,10.0,116.0,227.8,183.62
2016,3,23,7,15,399.0,70.5,1.0,10.5,162.5,283.51,232.41
2016,3,23,7,30,454.0,84.0,1.0,11.0,209.0,343.41,283.02
2016,3,23,7,45,507.0,89.5,1.0,12.0,256.5,399.71,328.51
2016,3,23,8,0,560.0,95.0,1.0,13.0,304.0,456.61,372.74
2016,3,23,8,15,452.0,135.5,1.0,13.5,319.5,449.74,364.92
2016,3,23,8,30,344.0,176.0,1.0,14.0,335.0,428.67,345.94
2016,3,23,8,45,386.5,188.0,1.05,14.5,384.0,488.55,391.21
2016,3,23,9,0,429.0,200.0,1.1,15.0,433.0,541.72,429.88
2016,3,23,9,15,549.0,177.0,1.05,15.0,500.5,615.82,485.22
2016,3,23,9,30,669.0,154.0,1.0,15.0,568.0,697.89,544.3
2016,3,23,9,45,786.0,127.0,0.95,15.5,642.0,769.67,591.18
2016,3,23,10,0,903.0,100.0,0.9,16.0,716.0,841.6,636.23
2016,3,23,10,15,912.5,101.5,0.85,16.0,748.0,860.71,646.05
2016,3,23,10,30,922.0,103.0,0.8,16.0,780.0,876.88,654.63
2016,3,23,10,45,930.0,103.5,0.8,16.5,804.5,887.66,659.4
2016,3,23,11,0,938.0,104.0,0.8,17.0,829.0,895.25,662.26
2016,3,23,11,15,941.5,104.5,0.8,17.0,845.0,895.81,661.93
2016,3,23,11,30,945.0,105.0,0.8,17.0,861.0,893.07,659.69
2016,3,23,11,45,948.0,105.0,0.8,17.5,869.5,886.11,653.65
2016,3,23,12,0,951.0,105.0,0.8,18.0,878.0,875.86,645.66
2016,3,23,12,15,950.5,105.0,0.8,18.0,877.5,859.57,635.09
2016,3,23,12,30,950.0,105.0,0.8,18.0,877.0,840.19,622.64
2016,3,23,12,45,747.5,195.0,0.85,18.0,799.0,754.36,565.28
2016,3,23,13,0,545.0,285.0,0.9,18.0,721.0,671.48,505.18
2016,3,23,13,15,733.5,197.5,0.95,18.0,771.0,701.77,531.33
2016,3,23,13,30,922.0,110.0,1.0,18.0,821.0,720.9,547.58
2016,3,23,13,45,911.5,110.5,1.05,18.0,795.0,682.47,519.87
2016,3,23,14,0,901.0,111.0,1.1,18.0,769.0,642.38,490.91
2016,3,23,14,15,813.5,133.5,1.1,18.0,708.5,576.37,441.58
2016,3,23,14,30,726.0,156.0,1.1,18.0,648.0,514.46,394.61
2016,3,23,14,45,651.0,169.5,1.1,18.0,592.5,457.94,350.93
2016,3,23,15,0,576.0,183.0,1.1,18.0,537.0,406.99,310.83
2016,3,23,15,15,543.0,179.0,1.1,17.5,493.5,361.65,274.86
2016,3,23,15,30,510.0,175.0,1.1,17.0,450.0,318.66,240.0
2016,3,23,15,45,630.0,134.5,1.1,16.5,443.0,289.23,211.31
2016,3,23,16,0,750.0,94.0,1.1,16.0,436.0,247.39,170.52
2016,3,23,16,15,714.5,89.0,1.1,15.5,384.0,196.33,127.4
2016,3,23,16,30,679.0,84.0,1.1,15.0,332.0,148.55,89.29
2016,3,23,16,45,628.5,77.0,1.1,14.5,278.5,101.49,57.15
2016,3,23,17,0,578.0,70.0,1.1,14.0,225.0,59.75,37.46
2016,3,23,17,15,500.0,61.0,1.1,13.0,173.5,43.64,33.47
2016,3,23,17,30,422.0,52.0,1.1,12.0,122.0,39.17,29.2
2016,3,23,17,45,296.5,38.0,1.15,11.5,78.5,29.47,19.85
2016,3,23,18,0,171.0,24.0,1.2,11.0,35.0,18.71,5.27
