Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,15,85.5,12.0,1.2,10.5,17.5,11.8,0.0
2016,3,23,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,94.0,13.5,1.05,9.5,20.5,40.66,0.0
2016,3,24,6,30,188.0,27.0,1.1,10.0,41.0,111.12,71.33
2016,3,24,6,45,301.0,40.5,1.15,11.0,85.0,179.99,139.51
2016,3,24,7,0,414.0,54.0,1.2,12.0,129.0,257.69,206.77
2016,3,24,7,15,487.0,63.5,1.2,12.5,179.5,321.66,262.03
2016,3,24,7,30,560.0,73.0,1.2,13.0,230.0,391.0,319.79
2016,3,24,7,45,604.5,80.5,1.25,13.5,281.5,446.87,365.13
2016,3,24,8,0,649.0,88.0,1.3,14.0,333.0,504.78,410.47
2016,3,24,8,15,684.0,93.5,1.25,14.5,384.0,555.96,448.58
2016,3,24,8,30,719.0,99.0,1.2,15.0,435.0,607.69,485.73
2016,3,24,8,45,738.5,105.0,1.2,15.5,481.5,649.26,514.52
2016,3,24,9,0,758.0,111.0,1.2,16.0,528.0,689.71,541.28
2016,3,24,9,15,777.0,115.0,1.15,16.0,572.0,723.79,563.09
2016,3,24,9,30,796.0,119.0,1.1,16.0,616.0,758.71,585.22
2016,3,24,9,45,790.0,132.0,1.1,16.5,649.5,781.41,598.1
2016,3,24,10,0,784.0,145.0,1.1,17.0,683.0,803.65,610.74
2016,3,24,10,15,795.5,147.0,1.1,17.0,714.0,820.38,620.76
2016,3,24,10,30,807.0,149.0,1.1,17.0,745.0,837.19,630.94
2016,3,24,10,45,818.0,149.0,1.15,17.5,769.5,848.77,637.21
2016,3,24,11,0,829.0,149.0,1.2,18.0,794.0,857.49,641.71
2016,3,24,11,15,834.5,150.0,1.2,18.0,810.5,859.68,642.5
2016,3,24,11,30,840.0,151.0,1.2,18.0,827.0,858.87,641.5
2016,3,24,11,45,849.5,147.5,1.2,18.5,836.5,853.79,636.63
2016,3,24,12,0,859.0,144.0,1.2,19.0,846.0,845.64,629.9
2016,3,24,12,15,859.5,144.0,1.2,19.0,846.5,830.71,619.98
2016,3,24,12,30,860.0,144.0,1.2,19.0,847.0,812.94,608.32
2016,3,24,12,45,878.0,133.0,1.25,19.0,844.0,793.98,596.54
2016,3,24,13,0,896.0,122.0,1.3,19.0,841.0,773.2,583.5
2016,3,24,13,15,892.0,121.5,1.3,19.0,824.5,743.44,563.71
2016,3,24,13,30,888.0,121.0,1.3,19.0,808.0,711.36,541.23
2016,3,24,13,45,884.0,118.0,1.35,19.0,784.5,674.8,515.28
2016,3,24,14,0,880.0,115.0,1.4,19.0,761.0,636.25,487.26
2016,3,24,14,15,870.0,113.0,1.4,18.5,729.0,591.3,454.38
2016,3,24,14,30,860.0,111.0,1.4,18.0,697.0,546.94,420.9
2016,3,24,14,45,849.5,107.5,1.45,18.0,659.5,500.05,383.96
2016,3,24,15,0,839.0,104.0,1.5,18.0,622.0,452.52,345.36
2016,3,24,15,15,821.0,101.0,1.5,17.5,578.0,402.16,303.9
2016,3,24,15,30,803.0,98.0,1.5,17.0,534.0,352.31,261.65
2016,3,24,15,45,763.5,99.0,1.5,17.0,483.5,300.76,217.26
2016,3,24,16,0,724.0,100.0,1.5,17.0,433.0,248.73,172.5
2016,3,24,16,15,688.5,94.5,1.5,16.5,381.5,198.47,130.12
2016,3,24,16,30,653.0,89.0,1.5,16.0,330.0,151.53,92.58
2016,3,24,16,45,596.0,83.0,1.5,15.5,276.5,106.12,61.6
2016,3,24,17,0,539.0,77.0,1.5,15.0,223.0,66.83,42.8
2016,3,24,17,15,464.5,66.0,1.45,14.5,172.5,47.97,37.09
2016,3,24,17,30,390.0,55.0,1.4,14.0,122.0,41.81,31.29
2016,3,24,17,45,283.5,40.0,1.4,13.5,79.5,30.54,20.66
2016,3,24,18,0,177.0,25.0,1.4,13.0,37.0,19.48,6.64
2016,3,24,18,15,88.5,12.5,1.35,12.5,18.5,12.29,0.0
2016,3,24,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,12.0,1.1,9.5,12.0,11.8,0.0
2016,3,25,6,30,0.0,24.0,1.1,10.0,24.0,23.5,12.1
2016,3,25,6,45,9.0,44.5,1.1,10.5,46.5,49.25,35.68
2016,3,25,7,0,18.0,65.0,1.1,11.0,69.0,78.67,61.41
2016,3,25,7,15,28.0,87.0,1.1,11.5,94.5,107.8,86.63
2016,3,25,7,30,38.0,109.0,1.1,12.0,120.0,137.33,111.72
2016,3,25,7,45,46.0,130.5,1.15,12.5,146.0,165.62,135.21
2016,3,25,8,0,54.0,152.0,1.2,13.0,172.0,194.27,158.46
2016,3,25,8,15,78.0,177.5,1.2,13.5,211.5,238.17,193.86
2016,3,25,8,30,102.0,203.0,1.2,14.0,251.0,283.29,229.39
2016,3,25,8,45,450.0,154.0,1.3,14.5,399.0,499.16,403.67
2016,3,25,9,0,798.0,105.0,1.4,15.0,547.0,713.29,563.67
2016,3,25,9,15,815.0,108.0,1.4,15.5,590.0,748.3,583.73
2016,3,25,9,30,832.0,111.0,1.4,16.0,633.0,781.45,604.1
2016,3,25,9,45,847.0,112.0,1.4,16.5,671.0,808.71,620.16
2016,3,25,10,0,862.0,113.0,1.4,17.0,709.0,833.59,634.52
2016,3,25,10,15,871.5,115.0,1.35,17.0,740.0,852.43,645.29
2016,3,25,10,30,881.0,117.0,1.3,17.0,771.0,864.44,651.51
2016,3,25,10,45,887.5,118.0,1.3,17.5,794.5,874.07,655.75
2016,3,25,11,0,894.0,119.0,1.3,18.0,818.0,880.63,658.07
2016,3,25,11,15,898.0,119.5,1.25,18.0,833.5,881.45,657.25
2016,3,25,11,30,902.0,120.0,1.2,18.0,849.0,879.11,654.53
2016,3,25,11,45,905.0,120.0,1.2,18.0,857.0,872.28,649.73
2016,3,25,12,0,908.0,120.0,1.2,18.0,865.0,862.31,643.02
2016,3,25,12,15,907.5,119.5,1.2,18.0,864.5,845.95,632.18
2016,3,25,12,30,907.0,119.0,1.2,18.0,864.0,826.64,619.52
2016,3,25,12,45,914.0,114.0,1.2,18.5,857.5,805.81,604.76
2016,3,25,13,0,921.0,109.0,1.2,19.0,851.0,781.9,588.0
2016,3,25,13,15,916.5,108.0,1.2,19.0,834.0,750.66,567.37
2016,3,25,13,30,912.0,107.0,1.2,19.0,817.0,717.08,544.69
2016,3,25,13,45,909.0,104.0,1.25,19.0,793.0,680.39,518.82
2016,3,25,14,0,906.0,101.0,1.3,19.0,769.0,641.58,490.76
2016,3,25,14,15,896.5,99.5,1.3,18.5,737.0,598.55,459.29
2016,3,25,14,30,887.0,98.0,1.3,18.0,705.0,554.24,425.91
2016,3,25,14,45,876.0,95.0,1.35,18.0,667.0,506.78,388.64
2016,3,25,15,0,865.0,92.0,1.4,18.0,629.0,458.61,349.64
2016,3,25,15,15,848.0,89.5,1.45,17.5,585.0,404.52,305.57
2016,3,25,15,30,831.0,87.0,1.5,17.0,541.0,354.14,262.9
2016,3,25,15,45,807.5,84.0,1.55,17.0,492.5,302.05,217.54
2016,3,25,16,0,784.0,81.0,1.6,17.0,444.0,251.48,173.04
2016,3,25,16,15,752.0,77.0,1.6,16.5,392.0,200.23,129.2
2016,3,25,16,30,720.0,73.0,1.6,16.0,340.0,151.89,89.96
2016,3,25,16,45,664.5,69.0,1.6,15.5,286.0,101.25,54.53
2016,3,25,17,0,609.0,65.0,1.6,15.0,232.0,59.67,34.6
2016,3,25,17,15,536.0,57.0,1.55,14.0,180.5,39.69,29.84
2016,3,25,17,30,463.0,49.0,1.5,13.0,129.0,35.91,26.25
2016,3,25,17,45,326.5,37.5,1.5,12.5,84.0,28.56,19.12
2016,3,25,18,0,190.0,26.0,1.5,12.0,39.0,20.24,8.03
2016,3,25,18,15,95.0,13.0,1.45,11.5,19.5,12.78,0.0
2016,3,25,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,6,15,160.0,13.0,0.9,10.5,27.0,60.86,0.0
2016,3,26,6,30,320.0,26.0,0.9,11.0,54.0,159.68,111.46
2016,3,26,6,45,430.5,35.5,0.9,11.5,101.0,228.41,177.96
2016,3,26,7,0,541.0,45.0,0.9,12.0,148.0,307.52,246.57
2016,3,26,7,15,605.0,51.0,0.95,12.5,200.0,369.02,299.7
2016,3,26,7,30,669.0,57.0,1.0,13.0,252.0,432.92,352.84
2016,3,26,7,45,712.0,61.5,1.1,14.0,305.0,489.4,397.71
2016,3,26,8,0,755.0,66.0,1.2,15.0,358.0,547.58,442.11
2016,3,26,8,15,783.5,69.5,1.15,15.0,409.0,596.49,478.59
2016,3,26,8,30,812.0,73.0,1.1,15.0,460.0,645.27,513.39
2016,3,26,8,45,832.0,76.0,1.1,15.5,507.5,682.82,537.56
2016,3,26,9,0,852.0,79.0,1.1,16.0,555.0,723.19,563.35
2016,3,26,9,15,867.0,81.0,1.1,16.5,598.5,757.07,584.07
2016,3,26,9,30,882.0,83.0,1.1,17.0,642.0,788.91,603.15
2016,3,26,9,45,891.5,86.0,1.1,17.5,679.0,815.17,618.22
2016,3,26,10,0,901.0,89.0,1.1,18.0,716.0,838.75,631.42
2016,3,26,10,15,909.5,90.5,1.1,18.0,746.5,857.05,642.27
2016,3,26,10,30,918.0,92.0,1.1,18.0,777.0,872.38,651.26
2016,3,26,10,45,919.0,95.5,1.1,18.5,799.5,880.4,654.3
2016,3,26,11,0,920.0,99.0,1.1,19.0,822.0,885.15,655.39
2016,3,26,11,15,923.5,99.5,1.05,19.0,837.5,885.65,654.31
2016,3,26,11,30,927.0,100.0,1.0,19.0,853.0,882.91,651.27
2016,3,26,11,45,928.0,100.5,1.0,19.0,860.5,874.84,645.73
2016,3,26,12,0,929.0,101.0,1.0,19.0,868.0,863.6,638.29
2016,3,26,12,15,928.5,101.0,1.0,19.0,867.0,847.51,627.79
2016,3,26,12,30,928.0,101.0,1.0,19.0,866.0,828.41,615.43
2016,3,26,12,45,922.0,102.5,1.05,19.5,856.0,803.66,598.92
2016,3,26,13,0,916.0,104.0,1.1,20.0,846.0,776.31,580.68
2016,3,26,13,15,911.0,103.0,1.1,20.0,828.5,744.85,560.05
2016,3,26,13,30,906.0,102.0,1.1,20.0,811.0,711.09,537.68
2016,3,26,13,45,896.5,102.0,1.1,20.0,785.5,673.24,510.59
2016,3,26,14,0,887.0,102.0,1.1,20.0,760.0,633.73,481.76
2016,3,26,14,15,877.5,100.5,1.1,19.5,728.0,591.38,451.09
2016,3,26,14,30,868.0,99.0,1.1,19.0,696.0,547.79,418.56
2016,3,26,14,45,845.5,100.5,1.1,19.0,656.0,496.67,378.75
2016,3,26,15,0,823.0,102.0,1.1,19.0,616.0,448.6,340.12
2016,3,26,15,15,805.0,99.5,1.1,18.5,572.5,399.33,300.08
2016,3,26,15,30,787.0,97.0,1.1,18.0,529.0,350.6,259.27
2016,3,26,15,45,754.0,96.0,1.1,18.0,479.5,299.67,215.73
2016,3,26,16,0,721.0,95.0,1.1,18.0,430.0,247.89,171.34
2016,3,26,16,15,548.0,112.0,1.1,17.5,350.0,191.68,129.82
2016,3,26,16,30,375.0,129.0,1.1,17.0,270.0,152.58,104.84
2016,3,26,16,45,332.0,115.5,1.1,16.5,226.0,115.81,78.68
2016,3,26,17,0,289.0,102.0,1.1,16.0,182.0,88.23,63.36
2016,3,26,17,15,247.5,83.0,1.1,15.5,141.5,65.06,51.99
2016,3,26,17,30,206.0,64.0,1.1,15.0,101.0,51.18,39.42
2016,3,26,17,45,136.5,45.0,1.15,14.5,66.0,36.74,26.03
2016,3,26,18,0,67.0,26.0,1.2,14.0,31.0,21.75,9.67
2016,3,26,18,15,33.5,13.0,1.15,13.5,15.5,12.78,0.0
2016,3,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,6,15,120.0,16.0,1.0,12.0,27.0,63.01,0.0
2016,3,27,6,30,240.0,32.0,1.0,12.0,54.0,138.59,98.79
2016,3,27,6,45,352.5,43.5,1.05,12.5,100.0,208.24,162.84
2016,3,27,7,0,465.0,55.0,1.1,13.0,146.0,287.58,231.13
2016,3,27,7,15,534.0,63.0,1.05,13.0,197.5,351.05,285.67
2016,3,27,7,30,603.0,71.0,1.0,13.0,249.0,419.44,342.25
2016,3,27,7,45,656.5,75.5,0.95,13.5,303.5,479.23,389.39
2016,3,27,8,0,710.0,80.0,0.9,14.0,358.0,541.65,436.61
2016,3,27,8,15,742.0,84.0,0.9,14.5,409.5,589.46,471.5
2016,3,27,8,30,774.0,88.0,0.9,15.0,461.0,639.89,507.19
2016,3,27,8,45,795.5,92.5,0.9,15.5,509.5,683.16,535.49
2016,3,27,9,0,817.0,97.0,0.9,16.0,558.0,725.26,562.21
2016,3,27,9,15,834.5,100.0,0.9,16.0,601.5,761.17,585.2
2016,3,27,9,30,852.0,103.0,0.9,16.0,645.0,795.19,606.7
2016,3,27,9,45,862.0,106.5,0.95,16.5,682.5,821.55,622.44
2016,3,27,10,0,872.0,110.0,1.0,17.0,720.0,841.04,633.59
2016,3,27,10,15,881.5,111.5,1.05,17.0,751.0,859.58,645.41
2016,3,27,10,30,891.0,113.0,1.1,17.0,782.0,875.26,655.42
2016,3,27,10,45,896.0,115.0,1.2,17.0,805.5,884.67,662.14
2016,3,27,11,0,901.0,117.0,1.3,17.0,829.0,890.95,666.96
2016,3,27,11,15,905.5,118.0,1.35,17.0,845.5,892.61,668.13
2016,3,27,11,30,910.0,119.0,1.4,17.0,862.0,891.08,667.34
2016,3,27,11,45,910.0,120.5,1.45,17.0,869.5,883.08,662.39
2016,3,27,12,0,910.0,122.0,1.5,17.0,877.0,871.98,655.5
2016,3,27,12,15,910.5,122.0,1.5,17.0,877.0,856.74,645.33
2016,3,27,12,30,911.0,122.0,1.5,17.0,877.0,838.52,633.25
2016,3,27,12,45,919.5,116.5,1.55,17.0,871.0,818.2,620.38
2016,3,27,13,0,928.0,111.0,1.6,17.0,865.0,794.72,605.32
2016,3,27,13,15,925.0,110.0,1.6,16.5,849.0,764.22,585.94
2016,3,27,13,30,922.0,109.0,1.6,16.0,833.0,731.27,564.63
2016,3,27,13,45,914.5,109.0,1.65,16.0,808.5,694.04,537.7
2016,3,27,14,0,907.0,109.0,1.7,16.0,784.0,654.97,508.79
2016,3,27,14,15,899.0,107.0,1.7,16.0,752.5,612.12,476.08
2016,3,27,14,30,891.0,105.0,1.7,16.0,721.0,567.88,441.49
2016,3,27,14,45,874.0,105.5,1.75,16.0,682.0,517.44,401.56
2016,3,27,15,0,857.0,106.0,1.8,16.0,643.0,469.48,362.27
2016,3,27,15,15,840.0,103.0,1.8,15.5,598.5,418.46,319.98
2016,3,27,15,30,823.0,100.0,1.8,15.0,554.0,367.85,276.77
2016,3,27,15,45,798.5,96.5,1.85,14.5,505.0,315.26,231.21
2016,3,27,16,0,774.0,93.0,1.9,14.0,456.0,264.33,186.45
2016,3,27,16,15,733.0,81.5,1.85,13.5,393.5,204.98,135.8
2016,3,27,16,30,692.0,70.0,1.8,13.0,331.0,149.56,90.29
2016,3,27,16,45,635.5,73.0,1.8,13.0,285.0,106.09,59.53
2016,3,27,17,0,579.0,76.0,1.8,13.0,239.0,71.87,43.87
2016,3,27,17,15,503.0,67.0,1.7,12.5,186.5,48.16,37.62
2016,3,27,17,30,427.0,58.0,1.6,12.0,134.0,43.97,33.57
2016,3,27,17,45,286.5,44.5,1.55,11.5,88.0,33.95,24.02
2016,3,27,18,0,146.0,31.0,1.5,11.0,42.0,24.28,12.32
2016,3,27,18,15,73.0,15.5,1.5,11.0,21.0,15.24,0.0
2016,3,27,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,15,152.0,16.5,2.15,9.0,31.0,76.33,0.0
2016,3,28,6,30,304.0,33.0,2.2,9.0,62.0,164.4,121.33
2016,3,28,6,45,424.5,43.0,2.3,9.5,112.0,238.59,190.21
2016,3,28,7,0,545.0,53.0,2.4,10.0,162.0,323.67,264.98
2016,3,28,7,15,611.5,59.5,2.4,10.0,216.0,387.93,321.9
2016,3,28,7,30,678.0,66.0,2.4,10.0,270.0,456.77,380.72
2016,3,28,7,45,726.0,70.5,2.45,10.5,325.5,514.18,427.96
2016,3,28,8,0,774.0,75.0,2.5,11.0,381.0,576.35,477.21
2016,3,28,8,15,802.5,78.5,2.5,11.0,434.0,626.13,515.96
2016,3,28,8,30,831.0,82.0,2.5,11.0,487.0,675.67,553.0
2016,3,28,8,45,852.5,85.0,2.5,11.5,536.0,719.04,582.54
2016,3,28,9,0,874.0,88.0,2.5,12.0,585.0,761.1,610.57
2016,3,28,9,15,889.5,90.0,2.45,12.0,629.0,791.55,630.48
2016,3,28,9,30,905.0,92.0,2.4,12.0,673.0,824.18,651.87
2016,3,28,9,45,915.5,94.5,2.4,12.5,711.0,850.97,668.05
2016,3,28,10,0,926.0,97.0,2.4,13.0,749.0,875.04,682.26
2016,3,28,10,15,934.0,98.5,2.4,13.0,780.5,893.06,693.48
2016,3,28,10,30,942.0,100.0,2.4,13.0,812.0,908.01,702.69
2016,3,28,10,45,946.5,101.5,2.45,13.0,835.5,916.81,708.22
2016,3,28,11,0,951.0,103.0,2.5,13.0,859.0,922.31,711.66
2016,3,28,11,15,954.0,104.0,2.5,13.0,874.5,922.68,711.27
2016,3,28,11,30,957.0,105.0,2.5,13.0,890.0,919.71,708.75
2016,3,28,11,45,957.0,106.0,2.5,13.0,897.5,910.87,702.34
2016,3,28,12,0,957.0,107.0,2.5,13.0,905.0,898.77,693.85
2016,3,28,12,15,956.5,107.0,2.5,13.0,904.0,882.07,682.28
2016,3,28,12,30,956.0,107.0,2.5,13.0,903.0,862.28,668.65
2016,3,28,12,45,935.0,117.0,2.5,13.0,888.5,833.41,648.7
2016,3,28,13,0,914.0,127.0,2.5,13.0,874.0,802.43,627.27
2016,3,28,13,15,909.0,126.0,2.45,13.0,856.0,770.72,604.91
2016,3,28,13,30,904.0,125.0,2.4,13.0,838.0,736.74,580.27
2016,3,28,13,45,623.0,229.5,2.4,13.0,714.0,618.3,487.87
2016,3,28,14,0,342.0,334.0,2.4,13.0,590.0,518.31,408.26
2016,3,28,14,15,606.5,225.5,2.35,13.0,656.0,552.89,437.95
2016,3,28,14,30,871.0,117.0,2.3,13.0,722.0,568.29,449.88
2016,3,28,14,45,858.5,114.0,2.3,13.0,682.5,520.19,410.31
2016,3,28,15,0,846.0,111.0,2.3,13.0,643.0,471.62,369.73
2016,3,28,15,15,827.0,107.5,2.25,12.5,598.0,419.81,326.08
2016,3,28,15,30,808.0,104.0,2.2,12.0,553.0,368.63,281.77
2016,3,28,15,45,783.0,100.0,2.2,12.0,503.5,316.11,235.21
2016,3,28,16,0,758.0,96.0,2.2,12.0,454.0,261.9,186.95
2016,3,28,16,15,723.0,91.0,2.1,11.5,401.0,210.04,141.71
2016,3,28,16,30,688.0,86.0,2.0,11.0,348.0,161.42,101.12
2016,3,28,16,45,641.0,79.0,1.95,11.0,294.5,113.52,65.72
2016,3,28,17,0,594.0,72.0,1.9,11.0,241.0,70.56,41.86
2016,3,28,17,15,519.5,63.5,1.8,10.5,188.5,44.77,34.89
2016,3,28,17,30,445.0,55.0,1.7,10.0,136.0,40.84,31.09
2016,3,28,17,45,330.0,42.0,1.6,9.5,91.0,32.28,22.84
2016,3,28,18,0,215.0,29.0,1.5,9.0,46.0,22.53,11.67
2016,3,28,18,15,107.5,14.5,1.45,9.0,23.0,14.25,0.0
2016,3,28,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,6,15,130.5,18.5,0.8,9.0,31.5,72.12,7.32
2016,3,29,6,30,261.0,37.0,0.8,9.0,63.0,154.36,115.26
2016,3,29,6,45,373.5,48.5,0.85,9.5,111.0,225.54,179.5
2016,3,29,7,0,486.0,60.0,0.9,10.0,159.0,307.0,249.78
2016,3,29,7,15,553.5,67.5,0.85,10.5,212.0,370.81,303.95
2016,3,29,7,30,621.0,75.0,0.8,11.0,265.0,439.24,359.62
2016,3,29,7,45,680.5,77.5,0.8,11.5,321.0,501.39,408.55
2016,3,29,8,0,740.0,80.0,0.8,12.0,377.0,564.13,456.16
2016,3,29,8,15,770.5,84.0,0.75,12.5,429.0,614.68,492.19
2016,3,29,8,30,801.0,88.0,0.7,13.0,481.0,665.18,526.6
2016,3,29,8,45,828.5,89.0,0.65,13.5,531.0,709.74,554.52
2016,3,29,9,0,856.0,90.0,0.6,14.0,581.0,753.4,581.08
2016,3,29,9,15,872.0,92.5,0.55,14.0,625.0,784.28,599.31
2016,3,29,9,30,888.0,95.0,0.5,14.0,669.0,817.46,619.01
2016,3,29,9,45,901.5,96.5,0.5,14.5,707.5,845.24,634.57
2016,3,29,10,0,915.0,98.0,0.5,15.0,746.0,870.47,648.39
2016,3,29,10,15,924.0,99.5,0.5,15.0,777.5,889.15,659.11
2016,3,29,10,30,933.0,101.0,0.5,15.0,809.0,904.83,668.03
2016,3,29,10,45,939.0,102.0,0.5,15.5,833.0,914.27,671.81
2016,3,29,11,0,945.0,103.0,0.5,16.0,857.0,920.48,673.69
2016,3,29,11,15,949.0,103.5,0.5,16.0,873.0,921.15,673.46
2016,3,29,11,30,953.0,104.0,0.5,16.0,889.0,918.49,671.32
2016,3,29,11,45,954.0,104.5,0.55,16.0,896.5,909.98,666.65
2016,3,29,12,0,955.0,105.0,0.6,16.0,904.0,898.2,660.04
2016,3,29,12,15,954.5,105.0,0.6,16.0,903.0,881.5,649.35
2016,3,29,12,30,954.0,105.0,0.6,16.0,902.0,861.7,636.78
2016,3,29,12,45,951.0,105.0,0.65,16.0,892.5,836.97,621.94
2016,3,29,13,0,948.0,105.0,0.7,16.0,883.0,809.47,605.2
2016,3,29,13,15,943.5,104.0,0.7,16.0,865.0,777.28,584.38
2016,3,29,13,30,939.0,103.0,0.7,16.0,847.0,742.68,561.85
2016,3,29,13,45,930.0,103.0,0.75,16.0,821.0,703.84,535.53
2016,3,29,14,0,921.0,103.0,0.8,16.0,795.0,663.24,506.79
2016,3,29,14,15,911.5,101.5,0.8,15.5,762.0,619.4,475.27
2016,3,29,14,30,902.0,100.0,0.8,15.0,729.0,574.26,441.8
2016,3,29,14,45,885.0,99.5,0.85,15.0,689.0,525.28,404.0
2016,3,29,15,0,868.0,99.0,0.9,15.0,649.0,472.81,362.41
2016,3,29,15,15,850.5,96.5,0.9,15.0,604.0,421.46,320.03
2016,3,29,15,30,833.0,94.0,0.9,15.0,559.0,370.54,276.76
2016,3,29,15,45,807.5,91.0,0.9,15.0,509.0,317.48,231.03
2016,3,29,16,0,782.0,88.0,0.9,15.0,459.0,266.16,186.19
2016,3,29,16,15,749.5,83.5,0.9,14.5,406.5,214.15,141.69
2016,3,29,16,30,717.0,79.0,0.9,14.0,354.0,161.58,98.41
2016,3,29,16,45,672.0,73.0,0.95,13.5,300.5,113.06,62.98
2016,3,29,17,0,627.0,67.0,1.0,13.0,247.0,69.23,38.71
2016,3,29,17,15,557.0,59.0,1.0,12.0,194.0,40.66,31.02
2016,3,29,17,30,487.0,51.0,1.0,11.0,141.0,36.94,27.52
2016,3,29,17,45,375.5,39.5,1.05,10.5,95.5,29.68,20.53
2016,3,29,18,0,264.0,28.0,1.1,10.0,50.0,21.93,11.57
2016,3,29,18,15,132.0,14.0,1.1,9.5,25.0,13.76,0.0
2016,3,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,147.0,18.0,0.65,8.5,33.5,77.8,22.67
2016,3,30,6,30,294.0,36.0,0.6,9.0,67.0,166.7,125.79
2016,3,30,6,45,391.0,47.5,0.6,9.5,114.5,233.56,186.03
2016,3,30,7,0,488.0,59.0,0.6,10.0,162.0,309.1,251.06
2016,3,30,7,15,553.5,67.0,0.6,10.5,214.5,372.73,304.75
2016,3,30,7,30,619.0,75.0,0.6,11.0,267.0,440.89,359.91
2016,3,30,7,45,665.5,80.0,0.65,11.5,320.5,498.41,405.13
2016,3,30,8,0,712.0,85.0,0.7,12.0,374.0,557.96,450.35
2016,3,30,8,15,742.5,89.5,0.7,12.5,426.0,607.9,486.34
2016,3,30,8,30,773.0,94.0,0.7,13.0,478.0,655.7,519.65
2016,3,30,8,45,796.5,97.5,0.7,13.5,526.0,699.37,547.79
2016,3,30,9,0,820.0,101.0,0.7,14.0,574.0,741.97,574.6
2016,3,30,9,15,836.5,103.5,0.75,14.0,617.5,776.63,597.29
2016,3,30,9,30,853.0,106.0,0.8,14.0,661.0,809.34,618.59
2016,3,30,9,45,866.5,107.5,0.85,14.5,699.0,836.29,634.76
2016,3,30,10,0,880.0,109.0,0.9,15.0,737.0,856.47,646.38
2016,3,30,10,15,889.0,111.0,0.9,15.0,767.5,875.14,657.47
2016,3,30,10,30,898.0,113.0,0.9,15.0,798.0,890.9,666.7
2016,3,30,10,45,904.5,113.5,0.95,15.5,821.5,899.93,671.25
2016,3,30,11,0,911.0,114.0,1.0,16.0,845.0,905.84,673.94
2016,3,30,11,15,914.5,115.0,1.0,16.0,860.5,906.51,673.74
2016,3,30,11,30,918.0,116.0,1.0,16.0,876.0,903.97,671.64
2016,3,30,11,45,919.5,116.5,1.05,16.0,883.5,896.02,666.99
2016,3,30,12,0,921.0,117.0,1.1,16.0,891.0,884.92,660.4
2016,3,30,12,15,920.5,117.0,1.1,16.0,890.0,868.59,649.67
2016,3,30,12,30,920.0,117.0,1.1,16.0,889.0,849.29,637.08
2016,3,30,12,45,920.0,115.0,1.1,16.5,880.0,825.55,620.42
2016,3,30,13,0,920.0,113.0,1.1,17.0,871.0,799.03,601.98
2016,3,30,13,15,915.5,112.5,1.1,16.5,853.5,768.0,582.67
2016,3,30,13,30,911.0,112.0,1.1,16.0,836.0,734.64,561.61
2016,3,30,13,45,904.0,110.5,1.15,16.0,811.0,696.54,534.99
2016,3,30,14,0,897.0,109.0,1.2,16.0,786.0,656.62,506.21
2016,3,30,14,15,887.5,107.5,1.2,16.0,753.5,613.63,473.97
2016,3,30,14,30,878.0,106.0,1.2,16.0,721.0,569.4,439.99
2016,3,30,14,45,864.5,104.0,1.25,16.0,682.0,518.77,400.68
2016,3,30,15,0,851.0,102.0,1.3,16.0,643.0,470.37,361.74
2016,3,30,15,15,833.5,99.0,1.3,15.5,598.5,419.3,319.97
2016,3,30,15,30,816.0,96.0,1.3,15.0,554.0,368.7,277.27
2016,3,30,15,45,792.0,92.5,1.35,15.0,505.0,316.42,231.96
2016,3,30,16,0,768.0,89.0,1.4,15.0,456.0,265.76,187.39
2016,3,30,16,15,735.5,84.5,1.4,14.5,404.0,214.4,143.12
2016,3,30,16,30,703.0,80.0,1.4,14.0,352.0,162.46,100.01
2016,3,30,16,45,656.5,74.0,1.45,13.5,298.5,114.44,64.53
2016,3,30,17,0,610.0,68.0,1.5,13.0,245.0,71.26,40.0
2016,3,30,17,15,540.5,60.0,1.45,12.5,193.0,41.31,31.54
2016,3,30,17,30,471.0,52.0,1.4,12.0,141.0,37.63,28.03
2016,3,30,17,45,358.0,40.5,1.35,11.5,95.5,30.42,21.12
2016,3,30,18,0,245.0,29.0,1.3,11.0,50.0,22.72,12.47
2016,3,30,18,15,122.5,14.5,1.25,10.5,25.0,14.25,0.0
2016,3,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,11.5,0.6,10.0,11.5,11.09,0.04
2016,3,31,6,30,0.0,23.0,0.6,10.0,23.0,22.2,12.78
2016,3,31,6,45,0.0,39.0,0.6,10.5,39.0,37.69,26.56
2016,3,31,7,0,0.0,55.0,0.6,11.0,55.0,53.97,40.82
2016,3,31,7,15,0.0,72.5,0.6,11.0,72.5,71.72,56.21
2016,3,31,7,30,0.0,90.0,0.6,11.0,90.0,89.35,71.21
2016,3,31,7,45,0.0,108.0,0.6,11.5,108.0,107.43,86.13
2016,3,31,8,0,0.0,126.0,0.6,12.0,126.0,125.42,100.67
2016,3,31,8,15,6.0,151.0,0.6,12.5,154.0,154.82,124.44
2016,3,31,8,30,12.0,176.0,0.6,13.0,182.0,184.5,147.92
2016,3,31,8,45,62.0,219.0,0.6,13.5,254.5,273.6,219.24
2016,3,31,9,0,112.0,262.0,0.6,14.0,327.0,358.76,284.55
2016,3,31,9,15,487.5,182.5,0.6,14.5,497.5,591.29,464.82
2016,3,31,9,30,863.0,103.0,0.6,15.0,668.0,817.33,621.01
2016,3,31,9,45,879.5,103.0,0.65,15.5,706.5,840.95,631.81
2016,3,31,10,0,896.0,103.0,0.7,16.0,745.0,866.66,647.03
2016,3,31,10,15,904.5,104.5,0.7,16.0,776.0,884.58,657.35
2016,3,31,10,30,913.0,106.0,0.7,16.0,807.0,899.55,665.91
2016,3,31,10,45,921.5,105.5,0.75,16.5,831.0,909.35,670.97
2016,3,31,11,0,930.0,105.0,0.8,17.0,855.0,916.02,674.16
2016,3,31,11,15,933.5,105.5,0.8,17.0,870.5,916.17,673.61
2016,3,31,11,30,937.0,106.0,0.8,17.0,886.0,913.06,671.18
2016,3,31,11,45,940.5,105.5,0.85,17.5,894.0,905.67,665.83
2016,3,31,12,0,944.0,105.0,0.9,18.0,902.0,895.03,658.53
2016,3,31,12,15,944.0,105.0,0.95,18.0,901.0,878.81,648.91
2016,3,31,12,30,944.0,105.0,1.0,18.0,900.0,859.51,637.34
2016,3,31,12,45,945.5,102.0,1.05,18.0,891.5,835.48,622.62
2016,3,31,13,0,947.0,99.0,1.1,18.0,883.0,808.53,605.9
2016,3,31,13,15,943.0,98.5,1.15,17.5,865.5,777.15,587.15
2016,3,31,13,30,939.0,98.0,1.2,17.0,848.0,743.35,566.48
2016,3,31,13,45,932.5,97.0,1.25,17.0,822.5,705.15,540.54
2016,3,31,14,0,926.0,96.0,1.3,17.0,797.0,665.02,511.63
2016,3,31,14,15,917.5,94.5,1.35,16.5,765.0,621.53,480.36
2016,3,31,14,30,909.0,93.0,1.4,16.0,733.0,576.66,446.99
2016,3,31,14,45,897.0,91.0,1.45,16.0,694.0,528.44,409.15
2016,3,31,15,0,885.0,89.0,1.5,16.0,655.0,479.58,369.6
2016,3,31,15,15,869.0,86.5,1.5,15.5,610.5,428.25,327.38
2016,3,31,15,30,853.0,84.0,1.5,15.0,566.0,377.12,283.98
2016,3,31,15,45,830.5,81.5,1.55,15.0,517.0,320.47,234.9
2016,3,31,16,0,808.0,79.0,1.6,15.0,468.0,269.07,189.3
2016,3,31,16,15,778.5,75.5,1.55,14.5,416.0,217.04,143.91
2016,3,31,16,30,749.0,72.0,1.5,14.0,364.0,167.64,102.35
2016,3,31,16,45,703.0,67.5,1.5,13.5,309.5,118.66,65.87
2016,3,31,17,0,657.0,63.0,1.5,13.0,255.0,70.86,37.59
2016,3,31,17,15,591.5,56.0,1.4,12.5,202.5,37.79,28.4
2016,3,31,17,30,526.0,49.0,1.3,12.0,150.0,34.79,25.53
2016,3,31,17,45,415.5,39.0,1.25,11.5,103.0,28.86,19.8
2016,3,31,18,0,305.0,29.0,1.2,11.0,56.0,22.54,12.62
2016,3,31,18,15,152.5,14.5,1.15,10.5,28.0,14.25,0.0
2016,3,31,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,18.5,0.9,10.0,38.5,91.23,46.83
2016,4,1,6,30,339.0,37.0,0.9,10.0,77.0,187.5,143.64
2016,4,1,6,45,434.0,47.5,0.9,10.5,125.5,255.39,204.27
2016,4,1,7,0,529.0,58.0,0.9,11.0,174.0,331.66,269.86
2016,4,1,7,15,589.0,65.5,0.9,11.5,227.0,394.16,322.52
2016,4,1,7,30,649.0,73.0,0.9,12.0,280.0,460.66,376.24
2016,4,1,7,45,332.5,111.5,0.9,12.5,218.5,337.22,276.65
2016,4,1,8,0,16.0,150.0,0.9,13.0,157.0,161.41,129.6
2016,4,1,8,15,406.0,119.5,0.9,13.0,324.0,417.51,342.96
2016,4,1,8,30,796.0,89.0,0.9,13.0,491.0,672.67,536.37
2016,4,1,8,45,819.0,91.0,0.9,13.5,539.5,715.05,560.99
2016,4,1,9,0,842.0,93.0,0.9,14.0,588.0,756.28,586.88
2016,4,1,9,15,857.5,95.5,0.9,14.5,631.0,790.72,607.61
2016,4,1,9,30,873.0,98.0,0.9,15.0,674.0,818.74,623.74
2016,4,1,9,45,885.0,99.5,0.9,15.5,711.0,844.93,638.57
2016,4,1,10,0,897.0,101.0,0.9,16.0,748.0,868.58,651.6
2016,4,1,10,15,905.5,102.5,0.85,16.0,778.5,886.5,661.18
2016,4,1,10,30,914.0,104.0,0.8,16.0,809.0,901.46,668.87
2016,4,1,10,45,920.0,104.5,0.8,16.5,832.5,910.13,672.24
2016,4,1,11,0,926.0,105.0,0.8,17.0,856.0,915.63,673.75
2016,4,1,11,15,929.5,105.5,0.75,17.0,871.5,915.75,672.24
2016,4,1,11,30,933.0,106.0,0.7,17.0,887.0,912.61,668.82
2016,4,1,11,45,935.0,106.0,0.7,17.5,894.0,904.44,662.08
2016,4,1,12,0,937.0,106.0,0.7,18.0,901.0,893.07,653.48
2016,4,1,12,15,937.0,106.0,0.7,18.0,900.0,876.9,643.15
2016,4,1,12,30,937.0,106.0,0.7,18.0,899.0,857.68,630.98
2016,4,1,12,45,936.5,104.5,0.7,18.0,890.0,833.66,615.73
2016,4,1,13,0,936.0,103.0,0.7,18.0,881.0,806.82,598.66
2016,4,1,13,15,932.0,102.5,0.7,18.0,863.5,775.69,578.69
2016,4,1,13,30,928.0,102.0,0.7,18.0,846.0,742.15,557.02
2016,4,1,13,45,922.0,100.5,0.7,18.0,821.0,704.12,531.3
2016,4,1,14,0,916.0,99.0,0.7,18.0,796.0,664.16,502.81
2016,4,1,14,15,907.0,97.5,0.7,18.0,763.5,620.71,471.14
2016,4,1,14,30,898.0,96.0,0.7,18.0,731.0,575.95,437.67
2016,4,1,14,45,886.0,94.0,0.75,18.0,692.0,528.14,401.43
2016,4,1,15,0,874.0,92.0,0.8,18.0,653.0,479.72,363.47
2016,4,1,15,15,858.0,89.5,0.8,17.5,608.5,428.85,322.72
2016,4,1,15,30,842.0,87.0,0.8,17.0,564.0,374.37,277.94
2016,4,1,15,45,819.5,84.0,0.85,17.0,515.5,321.61,232.99
2016,4,1,16,0,797.0,81.0,0.9,17.0,467.0,270.28,188.4
2016,4,1,16,15,767.5,77.0,0.95,16.0,415.0,218.31,144.2
2016,4,1,16,30,738.0,73.0,1.0,15.0,363.0,168.99,103.35
2016,4,1,16,45,694.0,68.0,1.05,14.5,309.0,120.23,66.94
2016,4,1,17,0,650.0,63.0,1.1,14.0,255.0,72.48,38.16
2016,4,1,17,15,586.0,56.0,1.1,13.5,203.0,37.62,28.14
2016,4,1,17,30,522.0,49.0,1.1,13.0,151.0,34.61,25.28
2016,4,1,17,45,414.5,39.0,1.15,12.5,104.0,28.68,19.59
2016,4,1,18,0,307.0,29.0,1.2,12.0,57.0,22.36,12.64
2016,4,1,18,15,153.5,14.5,1.2,11.5,28.5,11.08,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,6,15,164.5,20.0,0.6,9.0,40.0,93.33,54.19
2016,4,2,6,30,329.0,40.0,0.6,9.0,80.0,188.36,145.66
2016,4,2,6,45,405.0,53.0,0.6,9.5,127.0,250.9,201.52
2016,4,2,7,0,481.0,66.0,0.6,10.0,174.0,320.06,261.03
2016,4,2,7,15,280.5,99.0,0.55,10.5,166.0,264.94,217.88
2016,4,2,7,30,80.0,132.0,0.5,11.0,158.0,187.3,153.19
2016,4,2,7,45,89.0,153.5,0.5,12.0,187.0,217.87,178.11
2016,4,2,8,0,98.0,175.0,0.5,13.0,216.0,248.84,202.0
2016,4,2,8,15,412.0,144.0,0.4,13.5,349.5,451.13,363.89
2016,4,2,8,30,726.0,113.0,0.3,14.0,483.0,655.75,513.76
2016,4,2,8,45,736.0,122.5,0.25,15.0,528.5,694.64,534.44
2016,4,2,9,0,746.0,132.0,0.2,16.0,574.0,731.77,555.17
2016,4,2,9,15,764.0,136.0,0.15,16.5,616.5,767.21,575.33
2016,4,2,9,30,782.0,140.0,0.1,17.0,659.0,800.94,594.06
2016,4,2,9,45,790.0,145.5,0.1,18.0,694.5,823.16,604.55
2016,4,2,10,0,798.0,151.0,0.1,19.0,730.0,845.83,615.4
2016,4,2,10,15,808.0,153.5,0.15,19.0,760.0,864.44,626.63
2016,4,2,10,30,818.0,156.0,0.2,19.0,790.0,880.35,636.39
2016,4,2,10,45,721.0,209.0,0.3,19.5,780.0,855.36,620.05
2016,4,2,11,0,624.0,262.0,0.4,20.0,770.0,822.52,597.17
2016,4,2,11,15,734.0,210.0,0.45,20.0,818.5,861.39,625.38
2016,4,2,11,30,844.0,158.0,0.5,20.0,867.0,894.64,646.6
2016,4,2,11,45,676.0,242.5,0.55,20.5,813.5,827.41,601.41
2016,4,2,12,0,508.0,327.0,0.6,21.0,760.0,756.77,550.97
2016,4,2,12,15,527.5,320.5,0.6,21.0,769.5,754.68,550.76
2016,4,2,12,30,547.0,314.0,0.6,21.0,779.0,750.26,548.09
2016,4,2,12,45,717.0,221.5,0.65,21.0,824.0,778.9,572.16
2016,4,2,13,0,887.0,129.0,0.7,21.0,869.0,797.23,586.25
2016,4,2,13,15,882.5,128.0,0.75,20.5,851.5,766.41,567.87
2016,4,2,13,30,878.0,127.0,0.8,20.0,834.0,733.38,548.3
2016,4,2,13,45,742.0,184.5,0.85,20.0,769.5,663.69,498.38
2016,4,2,14,0,606.0,242.0,0.9,20.0,705.0,602.36,453.69
2016,4,2,14,15,717.0,185.0,0.9,20.0,710.5,588.51,445.23
2016,4,2,14,30,828.0,128.0,0.9,20.0,716.0,567.1,429.71
2016,4,2,14,45,802.0,130.5,0.9,20.0,675.0,518.92,392.74
2016,4,2,15,0,776.0,133.0,0.9,20.0,634.0,468.66,353.61
2016,4,2,15,15,756.5,129.0,0.9,19.5,590.0,418.86,314.4
2016,4,2,15,30,737.0,125.0,0.9,19.0,546.0,369.88,274.59
2016,4,2,15,45,702.5,115.0,0.9,18.5,488.0,312.07,227.36
2016,4,2,16,0,668.0,105.0,0.9,18.0,430.0,257.13,181.63
2016,4,2,16,15,641.0,98.0,0.85,17.5,382.0,209.42,141.2
2016,4,2,16,30,614.0,91.0,0.8,17.0,334.0,164.2,103.9
2016,4,2,16,45,540.0,92.5,0.8,16.5,283.5,124.38,75.9
2016,4,2,17,0,466.0,94.0,0.8,16.0,233.0,92.14,58.73
2016,4,2,17,15,405.5,81.0,0.75,15.0,184.5,58.38,46.31
2016,4,2,17,30,345.0,68.0,0.7,14.0,136.0,50.38,39.14
2016,4,2,17,45,246.5,52.0,0.7,13.5,93.0,39.45,28.96
2016,4,2,18,0,148.0,36.0,0.7,13.0,50.0,27.94,17.38
2016,4,2,18,15,74.0,18.0,0.7,12.5,25.0,15.22,0.0
2016,4,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
