Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,45,21.0,5.0,0.65,9.5,5.5,0.0,0.0
2016,4,3,6,0,42.0,10.0,0.6,10.0,11.0,21.96,0.0
2016,4,3,6,15,168.0,27.0,0.6,10.0,46.0,103.7,65.25
2016,4,3,6,30,294.0,44.0,0.6,10.0,81.0,180.25,139.72
2016,4,3,6,45,383.5,56.5,0.6,10.5,129.5,247.1,198.41
2016,4,3,7,0,473.0,69.0,0.6,11.0,178.0,321.6,261.72
2016,4,3,7,15,236.5,66.0,0.6,11.5,120.5,210.84,173.57
2016,4,3,7,30,0.0,63.0,0.6,12.0,63.0,60.89,46.5
2016,4,3,7,45,0.0,75.0,0.6,13.0,75.0,72.62,56.43
2016,4,3,8,0,0.0,87.0,0.6,14.0,87.0,84.53,65.98
2016,4,3,8,15,0.0,96.0,0.55,14.5,96.0,93.38,72.94
2016,4,3,8,30,0.0,105.0,0.5,15.0,105.0,102.23,79.8
2016,4,3,8,45,0.0,129.5,0.5,15.5,129.5,126.76,99.31
2016,4,3,9,0,0.0,154.0,0.5,16.0,154.0,151.29,118.42
2016,4,3,9,15,0.0,159.0,0.5,16.5,159.0,155.97,121.47
2016,4,3,9,30,0.0,164.0,0.5,17.0,164.0,160.68,124.64
2016,4,3,9,45,5.0,196.5,0.55,17.5,200.5,197.27,152.99
2016,4,3,10,0,10.0,229.0,0.6,18.0,237.0,233.96,180.74
2016,4,3,10,15,52.0,300.0,0.6,18.0,341.0,348.71,268.13
2016,4,3,10,30,94.0,371.0,0.6,18.0,445.0,458.07,347.53
2016,4,3,10,45,395.0,299.5,0.6,18.5,621.5,663.94,498.86
2016,4,3,11,0,696.0,228.0,0.6,19.0,798.0,853.35,627.91
2016,4,3,11,15,783.5,187.5,0.6,19.0,840.0,883.85,644.5
2016,4,3,11,30,871.0,147.0,0.6,19.0,882.0,909.47,660.04
2016,4,3,11,45,867.0,151.0,0.65,19.0,887.5,899.88,654.25
2016,4,3,12,0,863.0,155.0,0.7,19.0,893.0,887.35,647.17
2016,4,3,12,15,577.0,282.5,0.7,19.0,776.0,760.17,560.12
2016,4,3,12,30,291.0,410.0,0.7,19.0,659.0,636.03,469.83
2016,4,3,12,45,574.5,282.0,0.75,19.0,765.5,726.92,541.25
2016,4,3,13,0,858.0,154.0,0.8,19.0,872.0,802.16,596.14
2016,4,3,13,15,853.0,153.0,0.85,19.0,854.5,771.05,575.5
2016,4,3,13,30,848.0,152.0,0.9,19.0,837.0,737.88,553.79
2016,4,3,13,45,843.5,148.0,0.95,19.0,812.5,700.31,528.24
2016,4,3,14,0,839.0,144.0,1.0,19.0,788.0,661.0,500.82
2016,4,3,14,15,828.5,141.5,1.0,18.5,755.5,617.97,470.35
2016,4,3,14,30,818.0,139.0,1.0,18.0,723.0,574.02,438.3
2016,4,3,14,45,815.0,131.0,1.05,18.0,686.0,528.05,403.43
2016,4,3,15,0,812.0,123.0,1.1,18.0,649.0,480.93,366.49
2016,4,3,15,15,794.0,119.0,1.1,17.5,604.5,430.34,326.11
2016,4,3,15,30,776.0,115.0,1.1,17.0,560.0,380.37,284.97
2016,4,3,15,45,765.0,106.5,1.15,16.5,513.5,326.03,239.34
2016,4,3,16,0,754.0,98.0,1.2,16.0,467.0,275.3,195.42
2016,4,3,16,15,722.5,93.0,1.2,15.5,415.0,223.9,151.33
2016,4,3,16,30,691.0,88.0,1.2,15.0,363.0,175.37,110.8
2016,4,3,16,45,650.5,81.0,1.3,14.5,310.5,127.32,74.23
2016,4,3,17,0,610.0,74.0,1.4,14.0,258.0,83.51,47.15
2016,4,3,17,15,544.0,65.5,1.3,13.0,205.5,45.27,35.04
2016,4,3,17,30,478.0,57.0,1.2,12.0,153.0,41.37,31.46
2016,4,3,17,45,368.5,45.5,1.2,11.5,106.0,34.36,24.76
2016,4,3,18,0,259.0,34.0,1.2,11.0,59.0,26.22,16.31
2016,4,3,18,15,129.5,17.0,1.15,10.5,29.5,13.24,0.0
2016,4,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,1.15,11.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,1.2,12.0,11.0,10.81,0.0
2016,4,4,6,15,96.0,28.5,1.2,12.0,41.0,75.58,48.68
2016,4,4,6,30,192.0,46.0,1.2,12.0,71.0,144.02,111.54
2016,4,4,6,45,245.0,64.5,1.25,12.5,112.0,196.59,158.01
2016,4,4,7,0,298.0,83.0,1.3,13.0,153.0,253.65,207.24
2016,4,4,7,15,353.0,94.0,1.25,13.5,197.5,307.12,252.26
2016,4,4,7,30,408.0,105.0,1.2,14.0,242.0,364.76,299.14
2016,4,4,7,45,553.5,93.0,1.2,14.5,311.5,458.87,374.22
2016,4,4,8,0,699.0,81.0,1.2,15.0,381.0,559.42,451.37
2016,4,4,8,15,746.5,89.0,1.2,15.0,445.0,622.89,497.88
2016,4,4,8,30,794.0,97.0,1.2,15.0,509.0,689.65,544.78
2016,4,4,8,45,819.5,99.5,1.2,15.5,559.0,734.5,573.42
2016,4,4,9,0,845.0,102.0,1.2,16.0,609.0,778.3,600.96
2016,4,4,9,15,861.5,105.0,1.2,16.0,653.5,814.11,623.64
2016,4,4,9,30,878.0,108.0,1.2,16.0,698.0,847.88,644.78
2016,4,4,9,45,890.0,110.0,1.25,16.5,736.0,869.94,657.4
2016,4,4,10,0,902.0,112.0,1.3,17.0,774.0,894.02,671.5
2016,4,4,10,15,910.5,113.5,1.3,17.0,805.0,911.78,681.9
2016,4,4,10,30,919.0,115.0,1.3,17.0,836.0,926.56,690.47
2016,4,4,10,45,924.5,117.0,1.35,17.5,859.5,936.13,695.21
2016,4,4,11,0,930.0,119.0,1.4,18.0,883.0,942.49,698.0
2016,4,4,11,15,934.0,119.5,1.4,18.0,898.5,942.74,697.54
2016,4,4,11,30,938.0,120.0,1.4,18.0,914.0,939.73,695.16
2016,4,4,11,45,939.5,120.5,1.4,18.0,921.5,931.3,689.4
2016,4,4,12,0,941.0,121.0,1.4,18.0,929.0,919.67,681.72
2016,4,4,12,15,941.0,121.0,1.4,18.0,928.0,903.14,670.95
2016,4,4,12,30,941.0,121.0,1.4,18.0,927.0,883.58,658.29
2016,4,4,12,45,942.0,119.0,1.4,18.0,918.0,859.93,642.98
2016,4,4,13,0,943.0,117.0,1.4,18.0,909.0,833.39,625.76
2016,4,4,13,15,939.0,116.0,1.4,18.0,891.5,801.34,604.78
2016,4,4,13,30,935.0,115.0,1.4,18.0,874.0,766.9,582.09
2016,4,4,13,45,929.0,113.5,1.4,18.0,848.5,728.42,555.65
2016,4,4,14,0,923.0,112.0,1.4,18.0,823.0,688.01,526.39
2016,4,4,14,15,913.5,110.5,1.4,18.0,789.5,643.78,493.7
2016,4,4,14,30,904.0,109.0,1.4,18.0,756.0,598.29,459.25
2016,4,4,14,45,889.0,107.5,1.45,18.0,715.5,548.95,421.32
2016,4,4,15,0,874.0,106.0,1.5,18.0,675.0,496.07,379.62
2016,4,4,15,15,856.5,103.0,1.55,17.5,629.0,443.68,337.6
2016,4,4,15,30,839.0,100.0,1.6,17.0,583.0,391.76,294.48
2016,4,4,15,45,810.5,98.0,1.65,16.5,532.0,337.99,248.9
2016,4,4,16,0,782.0,96.0,1.7,16.0,481.0,286.31,204.18
2016,4,4,16,15,749.0,91.5,1.7,15.5,427.5,230.22,156.02
2016,4,4,16,30,716.0,87.0,1.7,15.0,374.0,180.43,114.17
2016,4,4,16,45,662.0,82.5,1.7,14.5,318.5,131.68,77.25
2016,4,4,17,0,608.0,78.0,1.7,14.0,263.0,88.63,50.89
2016,4,4,17,15,537.5,69.5,1.6,13.5,209.5,48.56,37.9
2016,4,4,17,30,467.0,61.0,1.5,13.0,156.0,44.86,34.44
2016,4,4,17,45,351.5,49.0,1.4,12.5,108.5,37.52,27.47
2016,4,4,18,0,236.0,37.0,1.3,12.0,61.0,28.63,18.41
2016,4,4,18,15,118.0,18.5,1.2,11.5,30.5,14.43,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,69.5,7.0,0.9,9.5,9.0,0.0,0.0
2016,4,5,6,0,139.0,14.0,0.9,10.0,18.0,55.09,0.0
2016,4,5,6,15,291.5,26.0,0.85,10.5,58.0,148.99,102.91
2016,4,5,6,30,444.0,38.0,0.8,11.0,98.0,235.97,183.74
2016,4,5,6,45,524.0,47.0,0.8,12.0,149.0,302.08,241.82
2016,4,5,7,0,604.0,56.0,0.8,13.0,200.0,374.99,303.16
2016,4,5,7,15,658.5,62.0,0.7,13.5,254.5,436.93,353.52
2016,4,5,7,30,713.0,68.0,0.6,14.0,309.0,499.93,402.24
2016,4,5,7,45,748.0,73.0,0.55,14.5,363.5,555.29,443.21
2016,4,5,8,0,783.0,78.0,0.5,15.0,418.0,611.53,483.05
2016,4,5,8,15,809.5,81.5,0.5,15.5,470.0,660.72,516.47
2016,4,5,8,30,836.0,85.0,0.5,16.0,522.0,709.49,547.55
2016,4,5,8,45,857.0,87.0,0.55,16.5,571.0,751.67,574.11
2016,4,5,9,0,878.0,89.0,0.6,17.0,620.0,788.06,596.41
2016,4,5,9,15,892.0,91.5,0.6,17.5,663.5,822.2,616.12
2016,4,5,9,30,906.0,94.0,0.6,18.0,707.0,854.13,634.13
2016,4,5,9,45,916.0,96.0,0.65,19.0,744.0,879.74,647.58
2016,4,5,10,0,926.0,98.0,0.7,20.0,781.0,902.6,659.25
2016,4,5,10,15,933.5,99.5,0.7,20.5,811.5,919.86,667.63
2016,4,5,10,30,941.0,101.0,0.7,21.0,842.0,934.05,674.16
2016,4,5,10,45,946.0,102.0,0.75,21.5,865.0,942.34,678.09
2016,4,5,11,0,951.0,103.0,0.8,22.0,888.0,947.36,680.15
2016,4,5,11,15,954.0,103.5,0.8,22.0,903.0,946.79,679.19
2016,4,5,11,30,957.0,104.0,0.8,22.0,918.0,942.9,676.36
2016,4,5,11,45,958.5,104.0,0.85,22.0,924.5,933.9,671.43
2016,4,5,12,0,960.0,104.0,0.9,22.0,931.0,921.64,664.58
2016,4,5,12,15,959.5,104.0,0.9,22.0,929.5,904.51,653.83
2016,4,5,12,30,959.0,104.0,0.9,22.0,928.0,884.29,641.22
2016,4,5,12,45,955.5,104.0,0.95,22.5,918.0,858.71,624.82
2016,4,5,13,0,952.0,104.0,1.0,23.0,908.0,830.39,606.64
2016,4,5,13,15,948.0,103.5,1.0,23.0,890.0,798.63,586.57
2016,4,5,13,30,944.0,103.0,1.0,23.0,872.0,764.44,564.8
2016,4,5,13,45,938.5,101.5,1.0,23.0,846.5,726.04,539.81
2016,4,5,14,0,933.0,100.0,1.0,23.0,821.0,685.66,511.5
2016,4,5,14,15,924.5,98.5,0.95,23.0,788.0,641.69,479.51
2016,4,5,14,30,916.0,97.0,0.9,23.0,755.0,596.36,445.81
2016,4,5,14,45,904.0,95.0,0.9,23.0,715.5,547.63,409.24
2016,4,5,15,0,892.0,93.0,0.9,23.0,676.0,498.28,371.1
2016,4,5,15,15,876.5,90.5,0.9,22.5,631.0,446.62,330.75
2016,4,5,15,30,861.0,88.0,0.9,22.0,586.0,391.28,286.33
2016,4,5,15,45,839.0,85.0,0.9,22.0,536.5,337.55,241.39
2016,4,5,16,0,817.0,82.0,0.9,22.0,487.0,285.19,196.72
2016,4,5,16,15,787.5,78.5,0.85,21.0,434.0,232.4,152.44
2016,4,5,16,30,758.0,75.0,0.8,20.0,381.0,182.24,111.23
2016,4,5,16,45,715.5,70.0,0.8,19.5,326.5,132.21,73.52
2016,4,5,17,0,673.0,65.0,0.8,19.0,272.0,83.02,42.49
2016,4,5,17,15,610.0,58.0,0.8,18.0,218.0,40.0,29.7
2016,4,5,17,30,547.0,51.0,0.8,17.0,164.0,35.67,25.85
2016,4,5,17,45,444.0,41.5,0.8,16.0,115.5,30.28,20.81
2016,4,5,18,0,341.0,32.0,0.8,15.0,67.0,24.54,14.91
2016,4,5,18,15,170.5,16.0,0.75,14.5,33.5,12.02,0.0
2016,4,5,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,5,45,56.5,7.5,0.95,13.5,9.5,21.81,0.0
2016,4,6,6,0,113.0,15.0,1.0,14.0,19.0,58.76,0.0
2016,4,6,6,15,258.0,28.5,1.0,14.5,59.0,141.2,98.62
2016,4,6,6,30,403.0,42.0,1.0,15.0,99.0,225.99,174.55
2016,4,6,6,45,488.0,51.5,1.0,16.0,150.0,293.44,232.64
2016,4,6,7,0,573.0,61.0,1.0,17.0,201.0,368.1,294.5
2016,4,6,7,15,629.0,68.0,0.95,17.5,255.5,430.91,345.2
2016,4,6,7,30,685.0,75.0,0.9,18.0,310.0,497.28,396.39
2016,4,6,7,45,721.0,80.5,0.9,19.0,364.0,552.57,436.67
2016,4,6,8,0,757.0,86.0,0.9,20.0,418.0,606.54,474.41
2016,4,6,8,15,784.0,90.0,0.9,20.5,470.0,655.8,508.1
2016,4,6,8,30,811.0,94.0,0.9,21.0,522.0,704.7,539.27
2016,4,6,8,45,829.0,98.0,0.9,21.5,569.5,746.13,564.55
2016,4,6,9,0,847.0,102.0,0.9,22.0,617.0,786.05,588.38
2016,4,6,9,15,861.5,104.5,0.85,22.5,660.0,819.73,606.9
2016,4,6,9,30,876.0,107.0,0.8,23.0,703.0,846.65,620.71
2016,4,6,9,45,883.0,111.0,0.75,24.0,739.5,871.18,631.62
2016,4,6,10,0,890.0,115.0,0.7,25.0,776.0,892.93,640.58
2016,4,6,10,15,897.5,117.0,0.65,25.5,805.5,910.11,647.83
2016,4,6,10,30,905.0,119.0,0.6,26.0,835.0,924.33,653.26
2016,4,6,10,45,906.0,122.5,0.6,26.5,856.5,931.28,655.29
2016,4,6,11,0,907.0,126.0,0.6,27.0,878.0,935.04,655.57
2016,4,6,11,15,909.5,126.5,0.55,27.0,892.0,933.87,653.27
2016,4,6,11,30,912.0,127.0,0.5,27.0,906.0,929.55,649.24
2016,4,6,11,45,671.5,244.0,0.45,27.5,820.5,832.94,586.27
2016,4,6,12,0,431.0,361.0,0.4,28.0,735.0,730.12,513.85
2016,4,6,12,15,669.0,246.0,0.4,28.0,824.0,806.79,570.01
2016,4,6,12,30,907.0,131.0,0.4,28.0,913.0,870.66,610.23
2016,4,6,12,45,705.5,228.0,0.4,28.5,832.5,783.86,552.89
2016,4,6,13,0,504.0,325.0,0.4,29.0,752.0,700.04,494.45
2016,4,6,13,15,481.0,324.5,0.4,28.5,725.0,664.5,472.91
2016,4,6,13,30,458.0,324.0,0.4,28.0,698.0,629.05,450.45
2016,4,6,13,45,449.0,317.5,0.4,28.0,675.0,597.88,429.86
2016,4,6,14,0,440.0,311.0,0.4,28.0,652.0,566.36,408.66
2016,4,6,14,15,428.5,303.0,0.4,28.0,623.5,531.81,385.04
2016,4,6,14,30,417.0,295.0,0.4,28.0,595.0,497.4,361.12
2016,4,6,14,45,466.0,258.5,0.4,28.5,577.5,468.87,340.64
2016,4,6,15,0,515.0,222.0,0.4,29.0,560.0,435.61,315.86
2016,4,6,15,15,493.0,213.5,0.4,29.0,519.5,392.31,283.7
2016,4,6,15,30,471.0,205.0,0.4,29.0,479.0,350.49,252.05
2016,4,6,15,45,554.5,161.0,0.4,29.0,457.0,313.54,221.46
2016,4,6,16,0,638.0,117.0,0.4,29.0,435.0,266.85,181.7
2016,4,6,16,15,586.0,114.5,0.45,28.0,382.0,219.0,144.7
2016,4,6,16,30,534.0,112.0,0.5,27.0,329.0,176.38,112.45
2016,4,6,16,45,478.0,107.0,0.6,26.0,281.0,136.51,84.44
2016,4,6,17,0,422.0,102.0,0.7,25.0,233.0,101.66,63.69
2016,4,6,17,15,371.0,87.0,0.8,24.0,186.0,64.72,50.02
2016,4,6,17,30,320.0,72.0,0.9,23.0,139.0,53.05,40.02
2016,4,6,17,45,242.5,55.0,1.0,22.0,97.5,41.46,29.74
2016,4,6,18,0,165.0,38.0,1.1,21.0,56.0,29.25,18.42
2016,4,6,18,15,82.5,19.0,1.05,20.0,28.0,16.09,0.0
2016,4,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,0.75,13.5,6.5,6.39,0.0
2016,4,7,6,0,0.0,13.0,0.8,14.0,13.0,12.55,0.0
2016,4,7,6,15,29.0,33.0,0.8,14.0,37.5,47.19,31.16
2016,4,7,6,30,58.0,53.0,0.8,14.0,62.0,87.59,66.82
2016,4,7,6,45,81.5,76.0,0.8,14.5,93.5,126.46,100.39
2016,4,7,7,0,105.0,99.0,0.8,15.0,125.0,166.72,134.57
2016,4,7,7,15,127.0,119.5,0.85,15.0,158.5,204.59,166.38
2016,4,7,7,30,149.0,140.0,0.9,15.0,192.0,244.0,198.75
2016,4,7,7,45,139.0,164.0,0.95,15.5,218.5,268.99,217.92
2016,4,7,8,0,129.0,188.0,1.0,16.0,245.0,292.62,235.49
2016,4,7,8,15,174.5,209.5,1.0,16.0,296.5,350.74,281.06
2016,4,7,8,30,220.0,231.0,1.0,16.0,348.0,411.34,327.3
2016,4,7,8,45,155.5,252.5,1.0,16.5,339.0,390.48,307.93
2016,4,7,9,0,91.0,274.0,1.0,17.0,330.0,357.06,279.56
2016,4,7,9,15,169.5,294.5,0.95,17.0,407.5,451.12,351.42
2016,4,7,9,30,248.0,315.0,0.9,17.0,485.0,547.93,421.83
2016,4,7,9,45,252.5,332.5,0.9,17.5,513.5,572.25,436.54
2016,4,7,10,0,257.0,350.0,0.9,18.0,542.0,595.58,451.1
2016,4,7,10,15,243.5,368.0,0.9,18.0,555.5,595.3,449.52
2016,4,7,10,30,230.0,386.0,0.9,18.0,569.0,601.39,452.56
2016,4,7,10,45,258.5,392.0,0.9,18.0,603.0,637.34,477.56
2016,4,7,11,0,287.0,398.0,0.9,18.0,637.0,665.51,496.77
2016,4,7,11,15,352.0,381.0,0.85,18.0,679.5,701.37,521.92
2016,4,7,11,30,417.0,364.0,0.8,18.0,722.0,739.52,547.99
2016,4,7,11,45,429.5,355.5,0.8,18.0,726.5,734.16,544.08
2016,4,7,12,0,442.0,347.0,0.8,18.0,731.0,727.1,539.6
2016,4,7,12,15,455.5,347.0,0.8,18.0,742.0,727.33,539.87
2016,4,7,12,30,469.0,347.0,0.8,18.0,753.0,725.57,538.72
2016,4,7,12,45,369.0,380.0,0.85,18.5,697.5,662.15,492.58
2016,4,7,13,0,269.0,413.0,0.9,19.0,642.0,603.2,449.53
2016,4,7,13,15,250.5,407.5,0.9,18.5,617.0,572.78,429.4
2016,4,7,13,30,232.0,402.0,0.9,18.0,592.0,544.19,409.99
2016,4,7,13,45,162.5,385.5,0.9,18.0,517.0,471.16,356.92
2016,4,7,14,0,93.0,369.0,0.9,18.0,442.0,405.25,308.47
2016,4,7,14,15,69.5,339.0,0.9,18.0,392.5,358.2,274.18
2016,4,7,14,30,46.0,309.0,0.9,18.0,343.0,313.27,240.89
2016,4,7,14,45,62.5,302.5,0.9,18.0,346.0,311.8,240.49
2016,4,7,15,0,79.0,296.0,0.9,18.0,349.0,308.6,238.32
2016,4,7,15,15,100.0,279.5,0.9,17.5,341.5,296.95,229.95
2016,4,7,15,30,121.0,263.0,0.9,17.0,334.0,279.03,216.38
2016,4,7,15,45,108.0,239.0,0.9,17.0,298.5,250.1,194.0
2016,4,7,16,0,95.0,215.0,0.9,17.0,263.0,218.43,169.38
2016,4,7,16,15,72.0,188.5,0.85,16.5,222.5,184.03,143.05
2016,4,7,16,30,49.0,162.0,0.8,16.0,182.0,152.28,118.78
2016,4,7,16,45,40.0,140.5,0.8,16.0,155.5,128.65,100.26
2016,4,7,17,0,31.0,119.0,0.8,16.0,129.0,106.15,82.58
2016,4,7,17,15,21.0,96.5,0.75,15.5,103.0,84.11,68.83
2016,4,7,17,30,11.0,74.0,0.7,15.0,77.0,67.83,54.37
2016,4,7,17,45,5.5,52.5,0.7,15.0,54.0,48.87,37.17
2016,4,7,18,0,0.0,31.0,0.7,15.0,31.0,29.62,19.41
2016,4,7,18,15,0.0,15.5,0.65,14.5,15.5,14.96,0.31
2016,4,7,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.6,12.5,4.5,4.42,0.0
2016,4,8,6,0,0.0,9.0,0.5,13.0,9.0,8.68,0.0
2016,4,8,6,15,0.0,26.0,0.5,13.5,26.0,25.11,14.49
2016,4,8,6,30,0.0,43.0,0.5,14.0,43.0,42.76,30.22
2016,4,8,6,45,0.0,64.0,0.5,14.5,64.0,64.71,49.14
2016,4,8,7,0,0.0,85.0,0.5,15.0,85.0,86.28,67.41
2016,4,8,7,15,7.0,105.5,0.5,15.0,108.0,110.84,88.02
2016,4,8,7,30,14.0,126.0,0.5,15.0,131.0,135.84,108.62
2016,4,8,7,45,7.0,109.5,0.5,15.5,112.0,112.57,88.86
2016,4,8,8,0,0.0,93.0,0.5,16.0,93.0,90.48,70.15
2016,4,8,8,15,130.0,160.5,0.45,16.0,230.0,264.27,213.16
2016,4,8,8,30,260.0,228.0,0.4,16.0,367.0,446.24,351.79
2016,4,8,8,45,130.0,167.0,0.4,16.0,236.5,276.69,219.2
2016,4,8,9,0,0.0,106.0,0.4,16.0,106.0,102.9,78.74
2016,4,8,9,15,71.0,215.5,0.4,16.0,264.5,277.67,219.41
2016,4,8,9,30,142.0,325.0,0.4,16.0,423.0,462.84,356.8
2016,4,8,9,45,122.0,340.0,0.4,16.0,427.5,461.83,352.61
2016,4,8,10,0,102.0,355.0,0.4,16.0,432.0,451.93,344.17
2016,4,8,10,15,91.0,365.0,0.4,16.0,436.0,451.66,343.11
2016,4,8,10,30,80.0,375.0,0.4,16.0,440.0,450.85,341.61
2016,4,8,10,45,175.5,389.5,0.45,16.0,535.5,555.33,418.78
2016,4,8,11,0,271.0,404.0,0.5,16.0,631.0,658.21,491.22
2016,4,8,11,15,311.0,400.5,0.5,16.0,665.0,685.78,509.33
2016,4,8,11,30,351.0,397.0,0.5,16.0,699.0,711.92,527.3
2016,4,8,11,45,232.0,415.0,0.5,16.0,615.0,615.55,457.97
2016,4,8,12,0,113.0,433.0,0.5,16.0,531.0,522.13,390.32
2016,4,8,12,15,183.5,431.0,0.5,16.0,590.5,577.32,431.95
2016,4,8,12,30,254.0,429.0,0.5,16.0,650.0,627.74,467.86
2016,4,8,12,45,277.0,418.0,0.55,16.0,657.0,625.82,467.14
2016,4,8,13,0,300.0,407.0,0.6,16.0,664.0,622.17,465.82
2016,4,8,13,15,193.0,400.0,0.6,16.0,564.0,524.44,395.22
2016,4,8,13,30,86.0,393.0,0.6,16.0,464.0,433.93,328.93
2016,4,8,13,45,85.5,380.5,0.65,16.0,449.5,416.75,317.81
2016,4,8,14,0,85.0,368.0,0.7,16.0,435.0,399.51,305.84
2016,4,8,14,15,187.0,350.5,0.7,16.0,489.0,436.54,335.11
2016,4,8,14,30,289.0,333.0,0.7,16.0,543.0,464.24,356.05
2016,4,8,14,45,161.0,298.5,0.7,16.0,414.5,355.94,274.64
2016,4,8,15,0,33.0,264.0,0.7,16.0,286.0,259.51,201.64
2016,4,8,15,15,16.5,192.0,0.65,16.0,203.0,189.16,147.69
2016,4,8,15,30,0.0,120.0,0.6,16.0,120.0,115.33,89.41
2016,4,8,15,45,0.0,120.5,0.6,16.0,120.5,115.52,90.08
2016,4,8,16,0,0.0,121.0,0.6,16.0,121.0,115.56,90.42
2016,4,8,16,15,0.0,104.0,0.55,15.5,104.0,99.57,77.74
2016,4,8,16,30,0.0,87.0,0.5,15.0,87.0,83.63,64.95
2016,4,8,16,45,0.0,74.5,0.5,15.0,74.5,71.83,55.3
2016,4,8,17,0,0.0,62.0,0.5,15.0,62.0,59.92,45.39
2016,4,8,17,15,0.0,49.5,0.45,14.5,49.5,47.82,35.22
2016,4,8,17,30,0.0,37.0,0.4,14.0,37.0,35.72,26.31
2016,4,8,17,45,0.0,26.0,0.4,14.0,26.0,25.09,16.56
2016,4,8,18,0,0.0,15.0,0.4,14.0,15.0,14.46,6.73
2016,4,8,18,15,0.0,7.5,0.4,13.5,7.5,7.23,0.0
2016,4,8,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,0.4,12.5,2.5,2.46,0.0
2016,4,9,6,0,0.0,5.0,0.4,13.0,5.0,4.82,0.0
2016,4,9,6,15,0.0,13.5,0.4,13.0,13.5,13.02,4.93
2016,4,9,6,30,0.0,22.0,0.4,13.0,22.0,21.22,12.33
2016,4,9,6,45,0.0,33.0,0.4,13.5,33.0,31.85,21.62
2016,4,9,7,0,0.0,44.0,0.4,14.0,44.0,42.49,30.8
2016,4,9,7,15,0.0,55.5,0.4,14.0,55.5,53.62,40.31
2016,4,9,7,30,0.0,67.0,0.4,14.0,67.0,64.76,49.65
2016,4,9,7,45,0.0,37.5,0.45,14.5,37.5,36.21,25.28
2016,4,9,8,0,0.0,8.0,0.5,15.0,8.0,7.72,0.94
2016,4,9,8,15,0.0,78.0,0.5,15.0,78.0,75.43,57.98
2016,4,9,8,30,0.0,148.0,0.5,15.0,148.0,145.93,115.28
2016,4,9,8,45,33.5,209.0,0.5,15.5,230.0,241.34,191.11
2016,4,9,9,0,67.0,270.0,0.5,16.0,312.0,333.84,261.38
2016,4,9,9,15,48.5,271.5,0.5,16.0,303.0,319.7,248.71
2016,4,9,9,30,30.0,273.0,0.5,16.0,294.0,304.91,236.42
2016,4,9,9,45,126.5,316.5,0.5,16.0,411.5,440.66,340.01
2016,4,9,10,0,223.0,360.0,0.5,16.0,529.0,570.4,433.28
2016,4,9,10,15,140.5,361.0,0.5,16.0,469.0,498.56,377.87
2016,4,9,10,30,58.0,362.0,0.5,16.0,409.0,417.88,317.3
2016,4,9,10,45,72.0,382.0,0.5,16.0,441.5,449.26,340.77
2016,4,9,11,0,86.0,402.0,0.5,16.0,474.0,480.18,362.61
2016,4,9,11,15,124.0,418.5,0.5,16.0,524.5,533.45,400.78
2016,4,9,11,30,162.0,435.0,0.5,16.0,575.0,579.71,433.22
2016,4,9,11,45,199.0,435.0,0.5,16.5,608.5,607.19,451.71
2016,4,9,12,0,236.0,435.0,0.5,17.0,642.0,633.12,469.1
2016,4,9,12,15,306.5,414.0,0.5,17.0,682.0,667.1,493.79
2016,4,9,12,30,377.0,393.0,0.5,17.0,722.0,695.07,514.03
2016,4,9,12,45,347.0,398.5,0.5,17.0,699.0,664.02,491.81
2016,4,9,13,0,317.0,404.0,0.5,17.0,676.0,633.26,470.42
2016,4,9,13,15,274.5,404.5,0.5,16.5,636.5,589.14,440.28
2016,4,9,13,30,232.0,405.0,0.5,16.0,597.0,548.16,412.04
2016,4,9,13,45,242.0,390.0,0.5,16.0,585.0,530.15,400.12
2016,4,9,14,0,252.0,375.0,0.5,16.0,573.0,508.63,385.28
2016,4,9,14,15,329.0,339.0,0.5,16.0,586.5,509.6,387.39
2016,4,9,14,30,406.0,303.0,0.5,16.0,600.0,504.17,384.0
2016,4,9,14,45,213.5,274.5,0.55,16.0,430.0,358.89,276.35
2016,4,9,15,0,21.0,246.0,0.6,16.0,260.0,242.14,187.94
2016,4,9,15,15,86.5,257.0,0.6,15.5,308.5,272.71,212.78
2016,4,9,15,30,152.0,268.0,0.6,15.0,357.0,295.72,229.93
2016,4,9,15,45,125.0,243.0,0.6,15.0,312.5,255.51,198.64
2016,4,9,16,0,98.0,218.0,0.6,15.0,268.0,222.48,173.29
2016,4,9,16,15,60.0,185.5,0.6,15.0,215.0,179.65,140.47
2016,4,9,16,30,22.0,153.0,0.6,15.0,162.0,145.29,114.53
2016,4,9,16,45,16.0,133.0,0.6,15.0,139.0,124.51,98.17
2016,4,9,17,0,10.0,113.0,0.6,15.0,116.0,104.47,82.16
2016,4,9,17,15,5.0,92.0,0.55,14.5,93.5,84.41,65.88
2016,4,9,17,30,0.0,71.0,0.5,14.0,71.0,65.67,52.74
2016,4,9,17,45,0.0,50.5,0.5,14.0,50.5,47.43,36.16
2016,4,9,18,0,0.0,30.0,0.5,14.0,30.0,28.88,19.09
2016,4,9,18,15,0.0,15.0,0.5,13.5,15.0,14.47,2.36
2016,4,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,7.5,0.7,12.5,7.5,7.37,0.0
2016,4,10,6,0,0.0,15.0,0.7,13.0,15.0,14.48,0.61
2016,4,10,6,15,4.5,34.5,0.7,13.0,35.5,36.65,24.2
2016,4,10,6,30,9.0,54.0,0.7,13.0,56.0,59.2,44.2
2016,4,10,6,45,21.0,75.5,0.75,13.0,81.0,91.63,72.21
2016,4,10,7,0,33.0,97.0,0.8,13.0,106.0,121.39,97.74
2016,4,10,7,15,42.5,119.0,0.8,13.0,133.0,151.08,122.74
2016,4,10,7,30,52.0,141.0,0.8,13.0,160.0,181.29,147.65
2016,4,10,7,45,26.0,126.0,0.8,13.5,135.5,147.0,118.41
2016,4,10,8,0,0.0,111.0,0.8,14.0,111.0,108.87,85.89
2016,4,10,8,15,0.0,115.0,0.8,14.0,115.0,112.5,88.7
2016,4,10,8,30,0.0,119.0,0.8,14.0,119.0,116.22,91.45
2016,4,10,8,45,0.0,110.5,0.85,14.0,110.5,107.46,83.98
2016,4,10,9,0,0.0,102.0,0.9,14.0,102.0,98.92,76.77
2016,4,10,9,15,0.0,76.5,0.9,14.0,76.5,74.03,56.12
2016,4,10,9,30,0.0,51.0,0.9,14.0,51.0,49.34,35.61
2016,4,10,9,45,0.0,67.0,0.95,14.0,67.0,64.85,48.38
2016,4,10,10,0,0.0,83.0,1.0,14.0,83.0,80.38,61.02
2016,4,10,10,15,0.0,86.5,1.0,14.0,86.5,83.79,63.67
2016,4,10,10,30,0.0,90.0,1.0,14.0,90.0,87.2,66.36
2016,4,10,10,45,0.0,95.5,1.05,14.5,95.5,92.59,70.52
2016,4,10,11,0,0.0,101.0,1.1,15.0,101.0,97.96,74.64
2016,4,10,11,15,0.0,120.5,1.1,15.0,120.5,116.98,89.88
2016,4,10,11,30,0.0,140.0,1.1,15.0,140.0,135.96,104.96
2016,4,10,11,45,0.0,135.0,1.15,15.0,135.0,131.02,100.94
2016,4,10,12,0,0.0,130.0,1.2,15.0,130.0,126.1,97.01
2016,4,10,12,15,0.0,121.0,1.2,15.0,121.0,117.31,89.99
2016,4,10,12,30,0.0,112.0,1.2,15.0,112.0,108.54,82.99
2016,4,10,12,45,2.5,146.0,1.3,15.0,148.5,143.38,111.05
2016,4,10,13,0,5.0,180.0,1.4,15.0,185.0,177.9,138.53
2016,4,10,13,15,3.5,170.5,1.4,14.5,174.5,167.32,130.35
2016,4,10,13,30,2.0,161.0,1.4,14.0,164.0,156.87,122.36
2016,4,10,13,45,5.0,189.0,1.45,14.0,194.0,185.38,145.34
2016,4,10,14,0,8.0,217.0,1.5,14.0,224.0,213.33,167.64
2016,4,10,14,15,4.0,187.0,1.5,14.0,190.5,181.94,142.82
2016,4,10,14,30,0.0,157.0,1.5,14.0,157.0,150.95,118.27
2016,4,10,14,45,0.0,125.0,1.5,14.0,125.0,120.53,93.97
2016,4,10,15,0,0.0,93.0,1.5,14.0,93.0,90.03,69.29
2016,4,10,15,15,0.0,79.0,1.45,13.5,79.0,76.44,58.41
2016,4,10,15,30,0.0,65.0,1.4,13.0,65.0,62.86,47.38
2016,4,10,15,45,0.0,65.0,1.4,13.0,65.0,62.85,47.55
2016,4,10,16,0,0.0,65.0,1.4,13.0,65.0,62.84,47.7
2016,4,10,16,15,0.0,52.0,1.3,13.0,52.0,50.25,37.22
2016,4,10,16,30,0.0,39.0,1.2,13.0,39.0,37.66,26.65
2016,4,10,16,45,0.0,33.5,1.15,13.0,33.5,32.34,22.19
2016,4,10,17,0,0.0,28.0,1.1,13.0,28.0,27.02,17.66
2016,4,10,17,15,0.0,22.5,1.0,12.5,22.5,21.71,13.11
2016,4,10,17,30,0.0,17.0,0.9,12.0,17.0,16.39,9.17
2016,4,10,17,45,0.0,12.0,0.85,12.0,12.0,11.57,4.69
2016,4,10,18,0,0.0,7.0,0.8,12.0,7.0,6.74,0.2
2016,4,10,18,15,0.0,3.5,0.75,12.0,3.5,3.37,0.0
2016,4,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,35.5,12.0,0.65,11.0,14.0,21.55,0.0
2016,4,11,6,0,71.0,24.0,0.6,11.0,28.0,57.74,24.74
2016,4,11,6,15,166.0,43.0,0.55,11.5,66.5,121.62,91.59
2016,4,11,6,30,261.0,62.0,0.5,12.0,105.0,196.83,156.25
2016,4,11,6,45,199.5,85.0,0.5,12.5,124.5,199.27,161.08
2016,4,11,7,0,138.0,108.0,0.5,13.0,144.0,195.13,158.83
2016,4,11,7,15,167.5,126.5,0.5,13.0,181.0,236.4,193.45
2016,4,11,7,30,197.0,145.0,0.5,13.0,218.0,279.9,228.77
2016,4,11,7,45,405.0,134.0,0.5,13.5,312.0,421.79,342.01
2016,4,11,8,0,613.0,123.0,0.5,14.0,406.0,567.72,451.87
2016,4,11,8,15,642.5,129.0,0.5,14.0,455.0,616.06,485.08
2016,4,11,8,30,672.0,135.0,0.5,14.0,504.0,664.48,518.71
2016,4,11,8,45,697.5,138.5,0.55,14.5,550.5,706.83,546.78
2016,4,11,9,0,723.0,142.0,0.6,15.0,597.0,748.42,573.29
2016,4,11,9,15,740.0,145.5,0.6,15.0,638.0,781.95,594.21
2016,4,11,9,30,757.0,149.0,0.6,15.0,679.0,813.77,613.89
2016,4,11,9,45,796.5,137.5,0.6,15.5,720.5,844.15,631.3
2016,4,11,10,0,836.0,126.0,0.6,16.0,762.0,876.11,649.58
2016,4,11,10,15,844.5,127.5,0.6,16.0,791.0,892.63,658.85
2016,4,11,10,30,853.0,129.0,0.6,16.0,820.0,901.82,663.68
2016,4,11,10,45,857.5,131.0,0.65,16.5,841.5,909.79,667.7
2016,4,11,11,0,862.0,133.0,0.7,17.0,863.0,914.77,669.92
2016,4,11,11,15,866.0,134.0,0.7,17.0,877.5,915.29,669.68
2016,4,11,11,30,870.0,135.0,0.7,17.0,892.0,912.79,667.7
2016,4,11,11,45,873.5,134.0,0.75,17.0,899.0,904.85,663.34
2016,4,11,12,0,877.0,133.0,0.8,17.0,906.0,893.94,657.21
2016,4,11,12,15,876.5,133.0,0.8,17.0,904.0,877.66,646.76
2016,4,11,12,30,876.0,133.0,0.8,17.0,902.0,858.61,634.63
2016,4,11,12,45,865.0,137.5,0.8,17.0,890.0,832.67,618.02
2016,4,11,13,0,854.0,142.0,0.8,17.0,878.0,804.59,600.03
2016,4,11,13,15,849.0,141.0,0.8,17.0,860.5,774.13,580.39
2016,4,11,13,30,844.0,140.0,0.8,17.0,843.0,740.95,558.8
2016,4,11,13,45,839.0,137.5,0.8,17.0,818.0,704.5,533.82
2016,4,11,14,0,834.0,135.0,0.8,17.0,793.0,666.36,506.78
2016,4,11,14,15,532.0,241.0,0.8,17.0,655.0,544.15,415.3
2016,4,11,14,30,230.0,347.0,0.8,17.0,517.0,448.63,342.29
2016,4,11,14,45,209.0,329.5,0.8,17.0,478.0,409.36,313.93
2016,4,11,15,0,188.0,312.0,0.8,17.0,439.0,371.74,285.95
2016,4,11,15,15,107.5,270.0,0.8,16.5,341.5,289.58,224.53
2016,4,11,15,30,27.0,228.0,0.8,16.0,244.0,223.93,175.19
2016,4,11,15,45,13.5,191.5,0.8,16.0,199.5,184.4,144.85
2016,4,11,16,0,0.0,155.0,0.8,16.0,155.0,146.35,115.2
2016,4,11,16,15,0.0,122.5,0.75,16.0,122.5,116.41,91.32
2016,4,11,16,30,0.0,90.0,0.7,16.0,90.0,86.44,66.97
2016,4,11,16,45,0.0,77.5,0.7,16.0,77.5,74.63,57.4
2016,4,11,17,0,0.0,65.0,0.7,16.0,65.0,62.83,47.63
2016,4,11,17,15,0.0,52.5,0.65,15.0,52.5,50.72,37.6
2016,4,11,17,30,0.0,40.0,0.6,14.0,40.0,38.63,28.92
2016,4,11,17,45,0.0,29.0,0.55,13.5,29.0,27.99,19.22
2016,4,11,18,0,0.0,18.0,0.5,13.0,18.0,17.36,9.41
2016,4,11,18,15,0.0,9.0,0.55,12.5,9.0,8.67,0.04
2016,4,11,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,45,54.0,12.5,1.0,10.5,16.0,27.33,0.0
2016,4,12,6,0,108.0,25.0,1.0,11.0,32.0,77.85,40.81
2016,4,12,6,15,208.5,42.0,1.05,11.0,71.5,143.18,109.33
2016,4,12,6,30,309.0,59.0,1.1,11.0,111.0,214.28,171.77
2016,4,12,6,45,389.5,70.0,1.15,11.5,160.0,277.92,227.11
2016,4,12,7,0,470.0,81.0,1.2,12.0,209.0,348.66,286.85
2016,4,12,7,15,295.0,115.5,1.2,12.0,202.0,302.13,249.51
2016,4,12,7,30,120.0,150.0,1.2,12.0,195.0,239.94,197.17
2016,4,12,7,45,108.0,173.0,1.2,12.5,218.0,261.0,213.62
2016,4,12,8,0,96.0,196.0,1.2,13.0,241.0,272.87,221.87
2016,4,12,8,15,399.0,160.0,1.2,13.0,376.5,474.82,386.31
2016,4,12,8,30,702.0,124.0,1.2,13.0,512.0,676.97,539.92
2016,4,12,8,45,720.5,129.5,1.2,13.5,557.5,717.02,563.95
2016,4,12,9,0,739.0,135.0,1.2,14.0,603.0,755.86,588.48
2016,4,12,9,15,755.5,138.5,1.2,14.0,644.0,789.38,610.02
2016,4,12,9,30,772.0,142.0,1.2,14.0,685.0,818.26,628.23
2016,4,12,9,45,473.0,256.0,1.2,14.5,594.0,692.79,533.42
2016,4,12,10,0,174.0,370.0,1.2,15.0,503.0,539.72,414.36
2016,4,12,10,15,343.0,334.5,1.2,15.0,609.5,659.16,505.82
2016,4,12,10,30,512.0,299.0,1.2,15.0,716.0,780.3,592.56
2016,4,12,10,45,677.5,222.5,1.25,15.0,789.0,851.96,644.73
2016,4,12,11,0,843.0,146.0,1.3,15.0,862.0,917.56,687.88
2016,4,12,11,15,847.0,147.0,1.35,14.5,876.5,917.67,688.61
2016,4,12,11,30,851.0,148.0,1.4,14.0,891.0,914.77,688.3
2016,4,12,11,45,664.0,250.5,1.45,14.0,833.0,843.53,639.71
2016,4,12,12,0,477.0,353.0,1.5,14.0,775.0,769.03,583.72
2016,4,12,12,15,298.0,395.5,1.5,14.0,659.0,644.13,492.08
2016,4,12,12,30,119.0,438.0,1.5,14.0,543.0,525.32,402.23
2016,4,12,12,45,313.0,385.5,1.55,14.0,657.0,626.68,482.54
2016,4,12,13,0,507.0,333.0,1.6,14.0,771.0,717.43,551.1
2016,4,12,13,15,636.5,261.5,1.55,14.0,800.0,729.45,561.59
2016,4,12,13,30,766.0,190.0,1.5,14.0,829.0,732.86,566.28
2016,4,12,13,45,766.0,183.0,1.5,14.5,806.0,697.59,539.71
2016,4,12,14,0,766.0,176.0,1.5,15.0,783.0,660.56,511.86
2016,4,12,14,15,591.5,238.0,1.5,15.0,695.5,578.65,449.16
2016,4,12,14,30,417.0,300.0,1.5,15.0,608.0,508.15,394.58
2016,4,12,14,45,495.5,252.5,1.55,15.0,600.0,486.14,378.92
2016,4,12,15,0,574.0,205.0,1.6,15.0,592.0,456.86,356.14
2016,4,12,15,15,631.0,177.0,1.6,14.5,576.0,427.1,331.78
2016,4,12,15,30,688.0,149.0,1.6,14.0,560.0,391.63,301.42
2016,4,12,15,45,619.5,148.5,1.65,14.0,495.5,332.54,252.69
2016,4,12,16,0,551.0,148.0,1.7,14.0,431.0,280.27,209.29
2016,4,12,16,15,530.5,135.0,1.7,13.5,384.5,234.21,169.91
2016,4,12,16,30,510.0,122.0,1.7,13.0,338.0,190.09,132.43
2016,4,12,16,45,443.0,121.0,1.7,13.0,290.0,151.88,103.18
2016,4,12,17,0,376.0,120.0,1.7,13.0,242.0,120.5,82.54
2016,4,12,17,15,325.5,103.5,1.6,12.5,196.0,83.89,60.78
2016,4,12,17,30,275.0,87.0,1.5,12.0,150.0,67.97,55.31
2016,4,12,17,45,204.0,68.0,1.4,12.0,108.0,54.13,42.48
2016,4,12,18,0,133.0,49.0,1.3,12.0,66.0,39.75,28.86
2016,4,12,18,15,66.5,28.0,1.25,11.5,36.5,23.31,10.5
2016,4,12,18,30,0.0,7.0,1.2,11.0,7.0,6.88,0.0
2016,4,12,18,45,0.0,3.5,1.2,11.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
