Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,5,45,36.5,14.0,0.9,10.5,16.5,24.07,0.0
2016,4,13,6,0,73.0,28.0,0.9,11.0,33.0,65.61,37.35
2016,4,13,6,15,168.5,48.0,0.9,11.5,73.0,129.96,99.46
2016,4,13,6,30,264.0,68.0,0.9,12.0,113.0,207.05,165.67
2016,4,13,6,45,363.5,78.0,0.95,12.5,164.5,276.61,225.11
2016,4,13,7,0,463.0,88.0,1.0,13.0,216.0,355.07,290.41
2016,4,13,7,15,559.5,81.0,0.95,13.0,268.0,423.85,346.7
2016,4,13,7,30,656.0,74.0,0.9,13.0,320.0,496.7,404.44
2016,4,13,7,45,671.5,91.5,0.9,13.5,375.5,552.33,445.43
2016,4,13,8,0,687.0,109.0,0.9,14.0,431.0,607.11,484.38
2016,4,13,8,15,715.0,114.0,0.9,14.5,481.5,655.86,518.2
2016,4,13,8,30,743.0,119.0,0.9,15.0,532.0,704.46,550.23
2016,4,13,8,45,765.0,122.5,0.9,15.5,579.5,746.22,576.34
2016,4,13,9,0,787.0,126.0,0.9,16.0,627.0,784.12,599.36
2016,4,13,9,15,802.5,129.0,0.85,16.0,669.0,817.58,619.4
2016,4,13,9,30,818.0,132.0,0.8,16.0,711.0,849.07,637.89
2016,4,13,9,45,841.5,128.5,0.8,16.5,750.0,878.36,654.38
2016,4,13,10,0,865.0,125.0,0.8,17.0,789.0,905.52,669.36
2016,4,13,10,15,873.0,126.5,0.8,17.0,818.0,917.12,675.46
2016,4,13,10,30,881.0,128.0,0.8,17.0,847.0,930.74,683.19
2016,4,13,10,45,883.0,131.0,0.8,17.5,868.5,937.5,685.3
2016,4,13,11,0,885.0,134.0,0.8,18.0,890.0,941.17,685.64
2016,4,13,11,15,888.5,135.0,0.8,18.0,904.0,941.08,685.03
2016,4,13,11,30,892.0,136.0,0.8,18.0,918.0,937.91,682.63
2016,4,13,11,45,894.0,135.5,0.85,18.0,924.0,928.85,677.6
2016,4,13,12,0,896.0,135.0,0.9,18.0,930.0,916.79,670.78
2016,4,13,12,15,895.5,135.0,0.9,18.0,928.0,900.11,660.17
2016,4,13,12,30,895.0,135.0,0.9,18.0,926.0,880.6,647.84
2016,4,13,12,45,895.0,133.0,0.95,18.0,916.5,856.87,633.61
2016,4,13,13,0,895.0,131.0,1.0,18.0,907.0,830.49,617.58
2016,4,13,13,15,891.0,130.0,1.0,18.0,889.0,799.47,597.63
2016,4,13,13,30,887.0,129.0,1.0,18.0,871.0,766.24,576.11
2016,4,13,13,45,874.0,131.0,1.05,18.0,844.0,727.5,550.82
2016,4,13,14,0,861.0,133.0,1.1,18.0,817.0,686.06,521.91
2016,4,13,14,15,851.5,131.0,1.1,17.5,785.0,643.04,491.68
2016,4,13,14,30,842.0,129.0,1.1,17.0,753.0,599.0,459.8
2016,4,13,14,45,824.0,128.5,1.15,17.0,713.0,551.02,423.56
2016,4,13,15,0,806.0,128.0,1.2,17.0,673.0,503.18,386.33
2016,4,13,15,15,789.0,124.5,1.2,16.5,629.0,453.46,346.99
2016,4,13,15,30,772.0,121.0,1.2,16.0,585.0,404.3,306.83
2016,4,13,15,45,548.0,163.0,1.2,16.0,478.5,323.41,244.16
2016,4,13,16,0,324.0,205.0,1.2,16.0,372.0,269.23,204.29
2016,4,13,16,15,300.5,190.0,1.2,15.5,332.5,231.94,174.29
2016,4,13,16,30,277.0,175.0,1.2,15.0,293.0,196.93,146.22
2016,4,13,16,45,425.5,132.0,1.2,14.5,285.5,159.93,109.74
2016,4,13,17,0,574.0,89.0,1.2,14.0,278.0,111.28,66.61
2016,4,13,17,15,512.5,80.0,1.15,13.5,226.0,70.81,45.58
2016,4,13,17,30,451.0,71.0,1.1,13.0,174.0,52.06,41.01
2016,4,13,17,45,352.0,58.5,1.05,12.5,126.0,43.59,33.15
2016,4,13,18,0,253.0,46.0,1.0,12.0,78.0,35.25,25.06
2016,4,13,18,15,139.0,28.0,1.0,11.5,44.0,21.8,10.12
2016,4,13,18,30,25.0,10.0,1.0,11.0,10.0,9.83,0.0
2016,4,13,18,45,12.5,5.0,1.0,10.5,5.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,14,5,45,82.5,14.5,1.15,10.5,20.5,37.86,0.0
2016,4,14,6,0,165.0,29.0,1.2,11.0,41.0,105.09,66.24
2016,4,14,6,15,285.5,43.0,1.25,11.0,85.0,174.99,135.4
2016,4,14,6,30,406.0,57.0,1.3,11.0,129.0,256.81,206.8
2016,4,14,6,45,479.5,68.0,1.4,11.5,181.5,323.5,264.82
2016,4,14,7,0,553.0,79.0,1.5,12.0,234.0,396.06,325.94
2016,4,14,7,15,606.0,86.0,1.5,12.0,288.5,457.97,377.02
2016,4,14,7,30,659.0,93.0,1.5,12.0,343.0,523.0,428.85
2016,4,14,7,45,568.0,122.0,1.55,12.5,360.0,521.49,425.74
2016,4,14,8,0,477.0,151.0,1.6,13.0,377.0,508.42,413.47
2016,4,14,8,15,609.5,128.0,1.6,13.0,449.0,597.78,483.38
2016,4,14,8,30,742.0,105.0,1.6,13.0,521.0,687.77,549.6
2016,4,14,8,45,771.5,118.0,1.65,13.5,582.5,745.99,588.74
2016,4,14,9,0,801.0,131.0,1.7,14.0,644.0,803.32,626.71
2016,4,14,9,15,815.5,134.0,1.7,14.0,685.5,836.26,647.63
2016,4,14,9,30,830.0,137.0,1.7,14.0,727.0,867.13,667.22
2016,4,14,9,45,853.5,133.0,1.7,14.5,766.0,896.11,684.16
2016,4,14,10,0,877.0,129.0,1.7,15.0,805.0,922.91,699.51
2016,4,14,10,15,884.0,130.5,1.7,15.0,833.5,933.56,705.29
2016,4,14,10,30,891.0,132.0,1.7,15.0,862.0,946.28,712.75
2016,4,14,10,45,889.0,137.0,1.75,15.5,881.5,951.41,714.56
2016,4,14,11,0,887.0,142.0,1.8,16.0,901.0,953.36,714.45
2016,4,14,11,15,889.5,143.0,1.8,16.0,914.5,952.24,713.18
2016,4,14,11,30,892.0,144.0,1.8,16.0,928.0,948.05,710.03
2016,4,14,11,45,874.5,155.5,1.8,16.0,929.0,936.93,702.42
2016,4,14,12,0,857.0,167.0,1.8,16.0,930.0,919.3,690.64
2016,4,14,12,15,856.5,166.5,1.85,16.0,927.5,901.98,679.78
2016,4,14,12,30,856.0,166.0,1.9,16.0,925.0,881.95,667.09
2016,4,14,12,45,876.0,151.5,2.0,16.0,920.5,862.48,655.28
2016,4,14,13,0,896.0,137.0,2.1,16.0,916.0,838.99,640.6
2016,4,14,13,15,891.5,136.0,2.1,16.0,898.0,807.5,619.43
2016,4,14,13,30,887.0,135.0,2.1,16.0,880.0,773.84,596.69
2016,4,14,13,45,870.5,138.5,2.15,16.0,852.0,733.13,568.57
2016,4,14,14,0,854.0,142.0,2.2,16.0,824.0,691.86,538.37
2016,4,14,14,15,844.5,140.0,2.2,15.5,791.5,649.06,507.22
2016,4,14,14,30,835.0,138.0,2.2,15.0,759.0,605.25,474.45
2016,4,14,14,45,814.0,139.0,2.2,15.0,718.0,557.31,436.72
2016,4,14,15,0,793.0,140.0,2.2,15.0,677.0,509.8,398.43
2016,4,14,15,15,774.5,136.0,2.2,14.5,632.5,456.29,355.37
2016,4,14,15,30,756.0,132.0,2.2,14.0,588.0,406.44,313.87
2016,4,14,15,45,742.0,123.5,2.2,14.0,540.5,355.14,269.54
2016,4,14,16,0,728.0,115.0,2.2,14.0,493.0,304.62,224.99
2016,4,14,16,15,696.5,109.5,2.15,13.5,441.0,253.5,180.47
2016,4,14,16,30,665.0,104.0,2.1,13.0,389.0,205.33,138.95
2016,4,14,16,45,625.0,96.5,2.1,13.0,336.0,157.44,99.83
2016,4,14,17,0,585.0,89.0,2.1,13.0,283.0,113.78,68.33
2016,4,14,17,15,522.5,80.0,2.0,12.5,230.5,72.57,46.25
2016,4,14,17,30,460.0,71.0,1.9,12.0,178.0,51.82,40.96
2016,4,14,17,45,362.5,59.0,1.85,12.0,129.5,43.89,33.5
2016,4,14,18,0,265.0,47.0,1.8,12.0,81.0,35.98,25.74
2016,4,14,18,15,132.5,29.5,1.75,11.5,46.5,22.98,11.52
2016,4,14,18,30,0.0,12.0,1.7,11.0,12.0,11.8,0.0
2016,4,14,18,45,0.0,6.0,1.7,11.0,6.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,45,106.5,14.5,1.2,8.5,23.0,45.14,0.0
2016,4,15,6,0,213.0,29.0,1.2,9.0,46.0,122.81,82.06
2016,4,15,6,15,329.5,42.0,1.2,9.5,91.0,192.79,150.69
2016,4,15,6,30,446.0,55.0,1.2,10.0,136.0,273.83,221.47
2016,4,15,6,45,524.0,63.0,1.3,10.5,189.0,341.37,280.33
2016,4,15,7,0,602.0,71.0,1.4,11.0,242.0,415.08,342.42
2016,4,15,7,15,651.5,77.5,1.45,11.5,297.0,476.51,392.52
2016,4,15,7,30,701.0,84.0,1.5,12.0,352.0,540.76,443.02
2016,4,15,7,45,732.0,90.0,1.55,12.5,406.0,594.76,483.89
2016,4,15,8,0,763.0,96.0,1.6,13.0,460.0,649.34,523.94
2016,4,15,8,15,788.5,100.0,1.6,13.5,512.0,695.41,555.23
2016,4,15,8,30,814.0,104.0,1.6,14.0,564.0,743.59,586.95
2016,4,15,8,45,828.5,109.5,1.6,14.5,611.0,783.96,612.41
2016,4,15,9,0,843.0,115.0,1.6,15.0,658.0,822.59,636.27
2016,4,15,9,15,857.5,117.5,1.55,15.0,700.5,855.97,656.8
2016,4,15,9,30,872.0,120.0,1.5,15.0,743.0,887.19,675.66
2016,4,15,9,45,886.0,120.5,1.45,15.5,780.5,908.51,686.41
2016,4,15,10,0,900.0,121.0,1.4,16.0,818.0,932.35,698.85
2016,4,15,10,15,907.5,122.5,1.35,16.0,847.5,948.71,707.53
2016,4,15,10,30,915.0,124.0,1.3,16.0,877.0,962.08,714.37
2016,4,15,10,45,921.0,124.0,1.3,16.5,899.0,969.47,716.89
2016,4,15,11,0,927.0,124.0,1.3,17.0,921.0,973.73,717.56
2016,4,15,11,15,930.0,125.0,1.35,17.0,935.5,973.07,717.38
2016,4,15,11,30,933.0,126.0,1.4,17.0,950.0,969.21,715.3
2016,4,15,11,45,937.5,124.0,1.45,17.5,956.5,960.5,708.86
2016,4,15,12,0,942.0,122.0,1.5,18.0,963.0,948.61,700.51
2016,4,15,12,15,941.0,122.0,1.5,18.0,960.5,930.8,688.99
2016,4,15,12,30,940.0,122.0,1.5,18.0,958.0,910.04,675.66
2016,4,15,12,45,941.5,119.0,1.55,18.0,948.5,885.59,660.58
2016,4,15,13,0,943.0,116.0,1.6,18.0,939.0,858.31,643.55
2016,4,15,13,15,938.5,115.0,1.65,18.0,920.0,825.6,622.72
2016,4,15,13,30,934.0,114.0,1.7,18.0,901.0,790.59,600.16
2016,4,15,13,45,931.5,110.5,1.75,18.0,875.5,752.49,575.2
2016,4,15,14,0,929.0,107.0,1.8,18.0,850.0,712.3,547.38
2016,4,15,14,15,919.5,105.5,1.8,18.0,816.0,667.66,514.51
2016,4,15,14,30,910.0,104.0,1.8,18.0,782.0,621.79,479.94
2016,4,15,14,45,898.5,101.5,1.8,18.0,742.0,572.94,442.28
2016,4,15,15,0,887.0,99.0,1.8,18.0,702.0,523.48,403.09
2016,4,15,15,15,871.0,96.5,1.75,17.5,656.5,471.65,361.5
2016,4,15,15,30,855.0,94.0,1.7,17.0,611.0,416.25,315.98
2016,4,15,15,45,832.0,91.5,1.65,17.0,560.5,362.64,270.08
2016,4,15,16,0,809.0,89.0,1.6,17.0,510.0,310.53,224.56
2016,4,15,16,15,780.5,85.0,1.55,16.5,457.5,257.51,178.57
2016,4,15,16,30,752.0,81.0,1.5,16.0,405.0,207.05,135.13
2016,4,15,16,45,712.0,76.0,1.45,16.0,350.5,153.5,91.48
2016,4,15,17,0,672.0,71.0,1.4,16.0,296.0,107.26,58.3
2016,4,15,17,15,616.0,64.0,1.3,15.5,242.5,63.16,34.98
2016,4,15,17,30,560.0,57.0,1.2,15.0,189.0,39.13,29.26
2016,4,15,17,45,475.0,47.5,1.2,14.5,139.5,33.97,24.45
2016,4,15,18,0,390.0,38.0,1.2,14.0,90.0,28.45,19.08
2016,4,15,18,15,248.0,25.0,1.2,13.5,52.5,19.13,8.94
2016,4,15,18,30,106.0,12.0,1.2,13.0,15.0,11.8,0.0
2016,4,15,18,45,53.0,6.0,1.2,12.5,7.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,127.0,14.5,0.7,10.5,25.0,51.56,0.0
2016,4,16,6,0,254.0,29.0,0.6,11.0,50.0,138.21,94.78
2016,4,16,6,15,363.5,41.0,0.5,11.5,95.5,206.36,159.98
2016,4,16,6,30,473.0,53.0,0.4,12.0,141.0,285.26,227.43
2016,4,16,6,45,544.0,61.0,0.35,12.5,194.0,350.77,282.58
2016,4,16,7,0,615.0,69.0,0.3,13.0,247.0,421.85,339.81
2016,4,16,7,15,661.5,75.5,0.25,13.5,301.5,482.22,386.3
2016,4,16,7,30,708.0,82.0,0.2,14.0,356.0,545.15,432.65
2016,4,16,7,45,740.5,87.0,0.15,15.0,409.5,599.29,469.71
2016,4,16,8,0,773.0,92.0,0.1,16.0,463.0,651.75,504.13
2016,4,16,8,15,797.0,95.5,0.15,16.5,514.5,699.15,534.34
2016,4,16,8,30,821.0,99.0,0.2,17.0,566.0,745.92,563.59
2016,4,16,8,45,839.0,102.5,0.3,18.0,613.5,787.03,588.27
2016,4,16,9,0,857.0,106.0,0.4,19.0,661.0,826.6,611.73
2016,4,16,9,15,870.5,108.0,0.4,19.5,703.0,858.92,629.51
2016,4,16,9,30,884.0,110.0,0.4,20.0,745.0,884.2,642.66
2016,4,16,9,45,897.0,110.5,0.45,20.5,782.0,909.93,657.14
2016,4,16,10,0,910.0,111.0,0.5,21.0,819.0,933.09,669.98
2016,4,16,10,15,917.5,112.5,0.5,21.0,848.5,949.61,678.93
2016,4,16,10,30,925.0,114.0,0.5,21.0,878.0,963.13,686.18
2016,4,16,10,45,927.0,117.0,0.55,21.5,899.5,970.07,689.31
2016,4,16,11,0,929.0,120.0,0.6,22.0,921.0,973.77,690.65
2016,4,16,11,15,931.5,120.5,0.6,22.0,934.5,972.16,689.11
2016,4,16,11,30,934.0,121.0,0.6,22.0,948.0,967.34,685.81
2016,4,16,11,45,936.0,120.5,0.65,22.5,954.5,957.9,679.57
2016,4,16,12,0,938.0,120.0,0.7,23.0,961.0,945.33,671.54
2016,4,16,12,15,937.5,119.5,0.7,23.0,958.0,927.51,660.63
2016,4,16,12,30,937.0,119.0,0.7,23.0,955.0,906.75,648.0
2016,4,16,12,45,939.5,115.5,0.75,23.0,945.5,882.73,634.27
2016,4,16,13,0,942.0,112.0,0.8,23.0,936.0,855.84,618.64
2016,4,16,13,15,938.0,111.0,0.8,23.0,917.5,823.55,598.6
2016,4,16,13,30,934.0,110.0,0.8,23.0,899.0,788.94,576.97
2016,4,16,13,45,926.0,109.5,0.85,23.0,872.5,749.83,552.88
2016,4,16,14,0,918.0,109.0,0.9,23.0,846.0,708.99,526.25
2016,4,16,14,15,909.5,107.5,0.9,22.5,813.0,665.38,496.58
2016,4,16,14,30,901.0,106.0,0.9,22.0,780.0,620.5,465.1
2016,4,16,14,45,888.0,104.5,0.9,22.0,740.0,572.12,429.29
2016,4,16,15,0,875.0,103.0,0.9,22.0,700.0,523.27,392.08
2016,4,16,15,15,859.5,100.0,0.9,21.5,655.0,468.18,349.96
2016,4,16,15,30,844.0,97.0,0.9,21.0,610.0,416.68,309.0
2016,4,16,15,45,824.5,93.5,0.9,21.0,561.0,363.9,265.25
2016,4,16,16,0,805.0,90.0,0.9,21.0,512.0,312.29,221.45
2016,4,16,16,15,778.0,86.0,0.9,20.5,459.5,259.81,177.08
2016,4,16,16,30,751.0,82.0,0.9,20.0,407.0,209.74,134.89
2016,4,16,16,45,714.5,76.5,0.9,19.5,353.0,156.21,92.08
2016,4,16,17,0,678.0,71.0,0.9,19.0,299.0,109.67,58.91
2016,4,16,17,15,623.5,64.0,0.85,18.0,245.5,65.2,35.23
2016,4,16,17,30,569.0,57.0,0.8,17.0,192.0,38.97,28.88
2016,4,16,17,45,484.5,48.0,0.8,16.0,142.5,34.25,24.57
2016,4,16,18,0,400.0,39.0,0.8,15.0,93.0,29.21,19.71
2016,4,16,18,15,200.0,28.0,0.85,14.5,55.0,21.6,11.14
2016,4,16,18,30,0.0,17.0,0.9,14.0,17.0,16.71,0.0
2016,4,16,18,45,0.0,8.5,0.95,14.0,8.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,45,134.0,14.5,0.9,13.5,26.5,65.18,0.0
2016,4,17,6,0,268.0,29.0,0.8,14.0,53.0,144.0,100.1
2016,4,17,6,15,373.0,41.0,0.75,14.5,98.5,211.49,163.06
2016,4,17,6,30,478.0,53.0,0.7,15.0,144.0,289.24,229.34
2016,4,17,6,45,540.0,62.0,0.65,16.0,195.5,351.91,281.53
2016,4,17,7,0,602.0,71.0,0.6,17.0,247.0,419.37,335.07
2016,4,17,7,15,648.0,77.0,0.6,17.5,301.0,478.43,380.79
2016,4,17,7,30,694.0,83.0,0.6,18.0,355.0,540.02,426.55
2016,4,17,7,45,724.0,89.0,0.6,18.5,408.0,593.18,464.32
2016,4,17,8,0,754.0,95.0,0.6,19.0,461.0,644.36,499.46
2016,4,17,8,15,778.0,99.0,0.6,19.5,511.5,691.69,529.52
2016,4,17,8,30,802.0,103.0,0.6,20.0,562.0,738.42,558.36
2016,4,17,8,45,818.0,107.5,0.6,21.0,608.5,778.48,580.96
2016,4,17,9,0,834.0,112.0,0.6,22.0,655.0,816.93,602.03
2016,4,17,9,15,848.0,114.5,0.6,22.5,697.0,849.65,620.14
2016,4,17,9,30,862.0,117.0,0.6,23.0,739.0,880.23,636.73
2016,4,17,9,45,876.0,117.5,0.6,23.5,776.0,901.39,647.22
2016,4,17,10,0,890.0,118.0,0.6,24.0,813.0,925.08,659.39
2016,4,17,10,15,897.5,119.5,0.6,24.0,842.0,941.29,668.13
2016,4,17,10,30,905.0,121.0,0.6,24.0,871.0,954.56,675.23
2016,4,17,10,45,912.0,120.5,0.6,24.5,893.5,962.27,677.73
2016,4,17,11,0,919.0,120.0,0.6,25.0,916.0,966.9,678.52
2016,4,17,11,15,922.0,120.5,0.6,25.0,930.0,965.73,677.26
2016,4,17,11,30,925.0,121.0,0.6,25.0,944.0,961.4,674.29
2016,4,17,11,45,928.5,120.0,0.6,25.5,950.0,952.86,667.6
2016,4,17,12,0,932.0,119.0,0.6,26.0,956.0,941.2,659.19
2016,4,17,12,15,931.5,119.0,0.6,26.0,954.0,923.95,648.79
2016,4,17,12,30,931.0,119.0,0.6,26.0,952.0,903.78,636.71
2016,4,17,12,45,931.5,117.0,0.65,26.0,942.5,879.69,623.18
2016,4,17,13,0,932.0,115.0,0.7,26.0,933.0,852.83,607.84
2016,4,17,13,15,928.5,114.0,0.7,26.0,915.0,821.18,588.52
2016,4,17,13,30,925.0,113.0,0.7,26.0,897.0,787.21,567.63
2016,4,17,13,45,921.5,110.5,0.75,26.0,871.5,749.66,544.96
2016,4,17,14,0,918.0,108.0,0.8,26.0,846.0,710.11,519.77
2016,4,17,14,15,910.0,106.0,0.8,25.5,813.5,666.36,490.52
2016,4,17,14,30,902.0,104.0,0.8,25.0,781.0,621.31,459.46
2016,4,17,14,45,892.5,101.5,0.85,25.0,742.5,573.88,425.32
2016,4,17,15,0,883.0,99.0,0.9,25.0,704.0,525.68,389.45
2016,4,17,15,15,868.5,96.0,0.85,24.5,659.5,474.25,350.09
2016,4,17,15,30,854.0,93.0,0.8,24.0,615.0,419.11,306.84
2016,4,17,15,45,836.5,89.5,0.8,23.5,566.0,366.54,264.35
2016,4,17,16,0,819.0,86.0,0.8,23.0,517.0,314.92,221.38
2016,4,17,16,15,793.0,82.0,0.75,22.5,465.0,261.95,176.83
2016,4,17,16,30,767.0,78.0,0.7,22.0,413.0,211.26,134.34
2016,4,17,16,45,732.0,73.0,0.7,21.5,359.0,160.92,94.24
2016,4,17,17,0,697.0,68.0,0.7,21.0,305.0,114.21,60.99
2016,4,17,17,15,645.0,62.0,0.7,20.0,251.5,66.15,34.34
2016,4,17,17,30,593.0,56.0,0.7,19.0,198.0,37.99,27.77
2016,4,17,17,45,510.0,47.0,0.75,18.0,147.5,33.22,23.48
2016,4,17,18,0,427.0,38.0,0.8,17.0,97.0,28.12,18.63
2016,4,17,18,15,290.0,25.5,0.8,16.5,58.0,19.31,9.52
2016,4,17,18,30,153.0,13.0,0.8,16.0,19.0,12.78,0.0
2016,4,17,18,45,76.5,6.5,0.85,16.0,9.5,6.39,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,45,144.0,15.0,0.45,15.5,28.5,70.0,0.0
2016,4,18,6,0,288.0,30.0,0.5,16.0,57.0,153.02,107.51
2016,4,18,6,15,393.0,41.5,0.45,16.5,104.0,221.4,169.48
2016,4,18,6,30,498.0,53.0,0.4,17.0,151.0,299.92,235.3
2016,4,18,6,45,567.0,60.5,0.35,17.5,204.0,365.42,289.15
2016,4,18,7,0,636.0,68.0,0.3,18.0,257.0,436.28,344.79
2016,4,18,7,15,680.5,74.0,0.3,18.0,311.5,496.01,390.78
2016,4,18,7,30,725.0,80.0,0.3,18.0,366.0,558.11,436.83
2016,4,18,7,45,756.0,85.0,0.3,18.5,420.0,609.7,472.85
2016,4,18,8,0,787.0,90.0,0.3,19.0,474.0,664.3,509.26
2016,4,18,8,15,810.0,93.5,0.35,19.5,525.0,711.47,539.12
2016,4,18,8,30,833.0,97.0,0.4,20.0,576.0,757.91,567.98
2016,4,18,8,45,849.5,100.0,0.45,21.0,623.0,797.6,590.72
2016,4,18,9,0,866.0,103.0,0.5,22.0,670.0,835.64,612.05
2016,4,18,9,15,878.5,105.5,0.5,22.5,712.0,863.01,626.47
2016,4,18,9,30,891.0,108.0,0.5,23.0,754.0,892.97,642.54
2016,4,18,9,45,904.5,107.5,0.55,23.5,790.5,918.15,656.44
2016,4,18,10,0,918.0,107.0,0.6,24.0,827.0,940.78,668.79
2016,4,18,10,15,924.5,108.5,0.6,24.5,856.0,956.45,675.84
2016,4,18,10,30,931.0,110.0,0.6,25.0,885.0,969.07,681.16
2016,4,18,10,45,935.5,111.0,0.6,25.5,906.5,976.21,683.26
2016,4,18,11,0,940.0,112.0,0.6,26.0,928.0,980.14,683.6
2016,4,18,11,15,942.5,112.5,0.6,26.0,941.5,978.49,682.07
2016,4,18,11,30,945.0,113.0,0.6,26.0,955.0,973.62,678.79
2016,4,18,11,45,945.5,113.5,0.6,26.5,960.5,963.73,671.33
2016,4,18,12,0,946.0,114.0,0.6,27.0,966.0,950.71,662.15
2016,4,18,12,15,945.0,114.0,0.6,27.0,963.5,932.81,651.45
2016,4,18,12,30,944.0,114.0,0.6,27.0,961.0,911.98,639.06
2016,4,18,12,45,937.5,116.0,0.6,27.0,949.0,885.69,623.34
2016,4,18,13,0,931.0,118.0,0.6,27.0,937.0,856.9,606.1
2016,4,18,13,15,926.0,117.0,0.6,27.0,918.5,824.1,586.27
2016,4,18,13,30,921.0,116.0,0.6,27.0,900.0,789.08,564.93
2016,4,18,13,45,910.0,117.5,0.65,27.0,872.5,750.1,541.59
2016,4,18,14,0,899.0,119.0,0.7,27.0,845.0,709.63,515.78
2016,4,18,14,15,889.5,117.5,0.7,26.5,812.0,666.08,486.94
2016,4,18,14,30,880.0,116.0,0.7,26.0,779.0,621.37,456.44
2016,4,18,14,45,859.0,118.0,0.75,26.0,737.5,569.87,419.85
2016,4,18,15,0,838.0,120.0,0.8,26.0,696.0,521.19,384.04
2016,4,18,15,15,821.5,117.0,0.8,26.0,651.0,470.61,345.41
2016,4,18,15,30,805.0,114.0,0.8,26.0,606.0,420.5,305.98
2016,4,18,15,45,621.0,149.5,0.8,26.0,511.5,343.26,248.08
2016,4,18,16,0,437.0,185.0,0.8,26.0,417.0,286.37,206.43
2016,4,18,16,15,428.0,166.0,0.8,25.0,374.0,243.51,172.68
2016,4,18,16,30,419.0,147.0,0.8,24.0,331.0,201.54,139.22
2016,4,18,16,45,507.5,118.5,0.8,23.5,312.5,166.77,107.6
2016,4,18,17,0,596.0,90.0,0.8,23.0,294.0,122.2,70.62
2016,4,18,17,15,538.5,81.0,0.8,21.5,241.5,80.05,47.31
2016,4,18,17,30,481.0,72.0,0.8,20.0,189.0,51.8,39.64
2016,4,18,17,45,394.0,60.0,0.8,18.5,140.0,44.3,33.06
2016,4,18,18,0,307.0,48.0,0.8,17.0,91.0,36.43,25.81
2016,4,18,18,15,153.5,32.5,0.75,16.5,54.0,25.18,14.41
2016,4,18,18,30,0.0,17.0,0.7,16.0,17.0,16.09,0.0
2016,4,18,18,45,0.0,8.5,0.65,15.5,8.5,8.36,0.0
2016,4,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,122.0,16.5,0.7,15.5,28.5,64.67,0.0
2016,4,19,6,0,244.0,33.0,0.7,16.0,57.0,140.66,100.39
2016,4,19,6,15,344.5,45.5,0.6,16.5,102.0,207.64,159.93
2016,4,19,6,30,445.0,58.0,0.5,17.0,147.0,283.34,223.41
2016,4,19,6,45,525.5,64.5,0.45,17.5,200.5,351.34,279.27
2016,4,19,7,0,606.0,71.0,0.4,18.0,254.0,425.66,337.75
2016,4,19,7,15,651.0,77.5,0.35,18.0,307.5,485.1,383.2
2016,4,19,7,30,696.0,84.0,0.3,18.0,361.0,546.98,428.69
2016,4,19,7,45,730.5,88.0,0.3,18.5,414.5,600.97,466.48
2016,4,19,8,0,765.0,92.0,0.3,19.0,468.0,653.53,501.72
2016,4,19,8,15,788.5,96.0,0.3,20.0,519.0,700.87,530.14
2016,4,19,8,30,812.0,100.0,0.3,21.0,570.0,747.58,557.32
2016,4,19,8,45,824.0,105.0,0.3,22.0,615.5,785.28,577.81
2016,4,19,9,0,836.0,110.0,0.3,23.0,661.0,821.12,596.76
2016,4,19,9,15,849.5,113.0,0.35,23.5,702.5,853.98,615.55
2016,4,19,9,30,863.0,116.0,0.4,24.0,744.0,884.67,632.87
2016,4,19,9,45,859.0,125.5,0.45,24.5,776.0,904.57,643.4
2016,4,19,10,0,855.0,135.0,0.5,25.0,808.0,921.29,652.15
2016,4,19,10,15,862.5,137.0,0.55,25.0,837.0,937.32,661.87
2016,4,19,10,30,870.0,139.0,0.6,25.0,866.0,945.54,666.9
2016,4,19,10,45,869.5,143.5,0.65,25.0,885.5,951.1,670.53
2016,4,19,11,0,869.0,148.0,0.7,25.0,905.0,958.23,675.27
2016,4,19,11,15,691.0,250.0,0.75,25.0,858.0,896.25,637.02
2016,4,19,11,30,513.0,352.0,0.8,25.0,811.0,827.43,589.28
2016,4,19,11,45,475.5,364.5,0.85,25.0,792.0,796.98,570.17
2016,4,19,12,0,438.0,377.0,0.9,25.0,773.0,765.51,549.69
2016,4,19,12,15,453.0,371.5,0.9,24.5,780.0,761.76,548.94
2016,4,19,12,30,468.0,366.0,0.9,24.0,787.0,756.1,546.61
2016,4,19,12,45,660.5,263.0,0.9,24.0,850.0,801.81,581.91
2016,4,19,13,0,853.0,160.0,0.9,24.0,913.0,837.2,606.7
2016,4,19,13,15,617.0,268.5,0.9,23.5,807.0,730.82,534.18
2016,4,19,13,30,381.0,377.0,0.9,23.0,701.0,636.24,466.72
2016,4,19,13,45,360.0,371.5,0.95,23.0,671.0,600.0,442.99
2016,4,19,14,0,339.0,366.0,1.0,23.0,641.0,564.48,418.71
2016,4,19,14,15,258.5,365.0,1.0,22.5,569.5,496.57,370.78
2016,4,19,14,30,178.0,364.0,1.0,22.0,498.0,437.88,328.84
2016,4,19,14,45,148.5,343.0,1.0,21.5,451.0,392.81,296.95
2016,4,19,15,0,119.0,322.0,1.0,21.0,404.0,350.32,266.38
2016,4,19,15,15,129.0,301.0,0.95,20.5,385.0,328.33,250.63
2016,4,19,15,30,139.0,280.0,0.9,20.0,366.0,305.4,233.63
2016,4,19,15,45,251.5,242.0,0.85,19.5,381.5,299.04,227.33
2016,4,19,16,0,364.0,204.0,0.8,19.0,397.0,285.91,213.8
2016,4,19,16,15,365.0,181.0,0.75,18.5,358.5,246.02,181.05
2016,4,19,16,30,366.0,158.0,0.7,18.0,320.0,201.4,144.41
2016,4,19,16,45,480.0,125.5,0.65,17.5,308.5,169.93,113.8
2016,4,19,17,0,594.0,93.0,0.6,17.0,297.0,126.33,75.49
2016,4,19,17,15,537.5,83.5,0.6,16.5,244.5,83.79,50.74
2016,4,19,17,30,481.0,74.0,0.6,16.0,192.0,53.41,41.75
2016,4,19,17,45,416.5,60.0,0.6,16.0,144.5,44.67,33.78
2016,4,19,18,0,352.0,46.0,0.6,16.0,97.0,35.32,25.03
2016,4,19,18,15,225.5,30.5,0.6,15.5,58.0,23.47,13.36
2016,4,19,18,30,99.0,15.0,0.6,15.0,19.0,11.65,0.0
2016,4,19,18,45,49.5,7.5,0.65,14.5,9.5,7.37,0.0
2016,4,19,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,45,135.0,17.0,0.7,13.0,31.0,70.28,8.01
2016,4,20,6,0,270.0,34.0,0.7,13.0,62.0,152.84,111.84
2016,4,20,6,15,369.5,46.0,0.6,13.5,108.0,219.61,171.52
2016,4,20,6,30,469.0,58.0,0.5,14.0,154.0,295.85,236.05
2016,4,20,6,45,549.5,64.0,0.45,15.0,208.0,364.59,292.4
2016,4,20,7,0,630.0,70.0,0.4,16.0,262.0,439.61,351.05
2016,4,20,7,15,673.5,76.0,0.4,16.5,316.0,498.71,396.05
2016,4,20,7,30,717.0,82.0,0.4,17.0,370.0,560.07,440.99
2016,4,20,7,45,751.0,85.5,0.4,17.5,424.0,611.71,477.28
2016,4,20,8,0,785.0,89.0,0.4,18.0,478.0,666.62,513.89
2016,4,20,8,15,807.0,92.5,0.4,18.5,528.5,712.99,542.65
2016,4,20,8,30,829.0,96.0,0.4,19.0,579.0,758.57,570.27
2016,4,20,8,45,844.0,99.5,0.45,19.5,625.0,797.48,593.71
2016,4,20,9,0,859.0,103.0,0.5,20.0,671.0,834.67,615.82
2016,4,20,9,15,871.0,105.5,0.5,20.5,712.5,861.37,629.96
2016,4,20,9,30,883.0,108.0,0.5,21.0,754.0,890.7,645.8
2016,4,20,9,45,893.0,109.5,0.55,21.5,789.5,914.75,659.13
2016,4,20,10,0,903.0,111.0,0.6,22.0,825.0,936.14,670.86
2016,4,20,10,15,909.5,112.5,0.6,22.0,853.5,951.54,679.17
2016,4,20,10,30,916.0,114.0,0.6,22.0,882.0,963.95,685.78
2016,4,20,10,45,912.0,120.5,0.65,22.0,901.0,968.76,688.92
2016,4,20,11,0,908.0,127.0,0.7,22.0,920.0,970.29,690.26
2016,4,20,11,15,910.5,127.5,0.7,22.0,933.5,968.54,688.68
2016,4,20,11,30,913.0,128.0,0.7,22.0,947.0,963.67,685.34
2016,4,20,11,45,909.5,131.5,0.75,22.5,951.5,953.26,678.44
2016,4,20,12,0,906.0,135.0,0.8,23.0,956.0,939.87,669.83
2016,4,20,12,15,905.0,135.0,0.8,22.5,953.0,922.42,660.37
2016,4,20,12,30,904.0,135.0,0.8,22.0,950.0,902.17,649.19
2016,4,20,12,45,904.0,132.5,0.85,22.0,940.0,877.67,634.97
2016,4,20,13,0,904.0,130.0,0.9,22.0,930.0,850.54,618.99
2016,4,20,13,15,899.0,129.0,0.9,22.0,911.5,818.42,598.86
2016,4,20,13,30,894.0,128.0,0.9,22.0,893.0,784.17,577.26
2016,4,20,13,45,886.5,127.0,0.9,22.0,866.5,746.17,552.98
2016,4,20,14,0,879.0,126.0,0.9,22.0,840.0,706.54,526.15
2016,4,20,14,15,869.5,124.0,0.9,21.5,807.0,663.28,496.74
2016,4,20,14,30,860.0,122.0,0.9,21.0,774.0,616.53,464.08
2016,4,20,14,45,845.0,121.0,0.95,21.0,734.0,568.85,429.25
2016,4,20,15,0,830.0,120.0,1.0,21.0,694.0,521.03,393.16
2016,4,20,15,15,813.0,117.0,0.95,20.5,649.5,470.59,354.14
2016,4,20,15,30,796.0,114.0,0.9,20.0,605.0,420.69,314.33
2016,4,20,15,45,773.0,110.5,0.9,20.0,556.0,368.99,271.79
2016,4,20,16,0,750.0,107.0,0.9,20.0,507.0,315.44,226.98
2016,4,20,16,15,721.0,102.0,0.85,19.5,455.5,264.06,183.7
2016,4,20,16,30,692.0,97.0,0.8,19.0,404.0,215.32,142.66
2016,4,20,16,45,652.0,91.0,0.8,18.5,351.0,166.93,103.76
2016,4,20,17,0,612.0,85.0,0.8,18.0,298.0,122.72,71.37
2016,4,20,17,15,556.5,77.0,0.75,17.0,245.5,80.41,46.68
2016,4,20,17,30,501.0,69.0,0.7,16.0,193.0,48.63,37.56
2016,4,20,17,45,420.5,58.0,0.65,15.5,144.5,42.56,32.03
2016,4,20,18,0,340.0,47.0,0.6,15.0,96.0,36.07,25.84
2016,4,20,18,15,170.0,34.0,0.6,14.5,58.5,26.27,15.92
2016,4,20,18,30,0.0,21.0,0.6,14.0,21.0,19.51,0.0
2016,4,20,18,45,0.0,10.5,0.6,13.5,10.5,10.32,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,5,45,75.0,19.5,0.35,13.5,27.5,51.0,12.09
2016,4,21,6,0,150.0,39.0,0.3,14.0,55.0,109.08,79.7
2016,4,21,6,15,223.5,57.0,0.25,14.5,96.0,172.92,134.85
2016,4,21,6,30,297.0,75.0,0.2,15.0,137.0,236.87,188.58
2016,4,21,6,45,348.5,90.5,0.2,15.5,183.0,293.27,235.15
2016,4,21,7,0,400.0,106.0,0.2,16.0,229.0,353.82,283.38
2016,4,21,7,15,461.0,109.5,0.25,16.0,277.0,409.87,327.73
2016,4,21,7,30,522.0,113.0,0.3,16.0,325.0,470.21,374.16
2016,4,21,7,45,552.0,122.5,0.35,16.5,374.0,524.44,413.47
2016,4,21,8,0,582.0,132.0,0.4,17.0,423.0,575.86,449.74
2016,4,21,8,15,524.0,169.0,0.45,17.0,451.0,588.84,456.78
2016,4,21,8,30,466.0,206.0,0.5,17.0,479.0,599.88,462.49
2016,4,21,8,45,420.0,239.0,0.55,17.5,500.0,610.59,467.23
2016,4,21,9,0,374.0,272.0,0.6,18.0,521.0,608.89,463.31
2016,4,21,9,15,312.0,307.0,0.65,18.0,523.5,600.47,455.06
2016,4,21,9,30,250.0,342.0,0.7,18.0,526.0,587.84,443.84
2016,4,21,9,45,320.0,341.0,0.75,18.5,588.0,650.5,488.29
2016,4,21,10,0,390.0,340.0,0.8,19.0,650.0,714.25,531.69
2016,4,21,10,15,423.5,336.5,0.8,19.0,684.0,749.13,554.39
2016,4,21,10,30,457.0,333.0,0.8,19.0,718.0,776.28,572.25
2016,4,21,10,45,440.5,350.0,0.85,19.0,728.5,776.69,571.62
2016,4,21,11,0,424.0,367.0,0.9,19.0,739.0,775.1,570.05
2016,4,21,11,15,627.5,268.5,0.9,19.0,828.0,859.31,631.52
2016,4,21,11,30,831.0,170.0,0.9,19.0,917.0,936.67,681.58
2016,4,21,11,45,838.5,166.5,0.9,19.0,924.5,929.25,675.51
2016,4,21,12,0,846.0,163.0,0.9,19.0,932.0,918.93,668.9
2016,4,21,12,15,846.0,162.5,0.9,19.0,929.5,902.1,658.24
2016,4,21,12,30,846.0,162.0,0.9,19.0,927.0,882.62,646.0
2016,4,21,12,45,866.5,146.5,0.95,19.0,923.0,861.65,633.67
2016,4,21,13,0,887.0,131.0,1.0,19.0,919.0,839.69,620.63
2016,4,21,13,15,883.0,130.0,1.0,19.0,900.5,808.83,600.89
2016,4,21,13,30,879.0,129.0,1.0,19.0,882.0,775.82,579.68
2016,4,21,13,45,885.0,120.5,1.05,19.5,859.5,740.98,556.65
2016,4,21,14,0,891.0,112.0,1.1,20.0,837.0,703.61,531.02
2016,4,21,14,15,636.5,219.5,1.1,19.5,727.0,601.93,456.06
2016,4,21,14,30,382.0,327.0,1.1,19.0,617.0,523.02,396.54
2016,4,21,14,45,323.5,321.0,1.15,19.0,558.5,466.31,355.4
2016,4,21,15,0,265.0,315.0,1.2,19.0,500.0,414.21,316.83
2016,4,21,15,15,217.5,298.5,1.2,19.0,444.0,367.21,281.56
2016,4,21,15,30,170.0,282.0,1.2,19.0,388.0,320.53,246.32
2016,4,21,15,45,266.5,244.0,1.2,19.0,394.5,307.46,234.8
2016,4,21,16,0,363.0,206.0,1.2,19.0,401.0,289.24,217.38
2016,4,21,16,15,181.5,168.5,1.15,18.5,266.0,195.81,147.99
2016,4,21,16,30,0.0,131.0,1.1,18.0,131.0,123.53,96.52
2016,4,21,16,45,0.0,114.0,1.1,17.5,114.0,107.51,84.07
2016,4,21,17,0,0.0,97.0,1.1,17.0,97.0,91.56,71.28
2016,4,21,17,15,274.5,79.0,1.0,16.5,148.0,71.43,46.81
2016,4,21,17,30,549.0,61.0,0.9,16.0,199.0,41.51,31.28
2016,4,21,17,45,471.5,52.0,0.85,15.5,150.0,36.93,27.09
2016,4,21,18,0,394.0,43.0,0.8,15.0,101.0,32.05,22.38
2016,4,21,18,15,197.0,33.5,0.8,14.5,62.5,25.79,15.7
2016,4,21,18,30,0.0,24.0,0.8,14.0,24.0,21.96,0.0
2016,4,21,18,45,0.0,12.0,0.8,13.5,12.0,11.8,0.0
2016,4,21,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,5.0,1.4,13.5,5.0,4.82,0.0
2016,4,22,6,0,0.0,10.0,1.5,14.0,10.0,9.64,2.2
2016,4,22,6,15,0.0,17.5,1.5,14.0,17.5,16.88,8.59
2016,4,22,6,30,0.0,25.0,1.5,14.0,25.0,24.12,14.95
2016,4,22,6,45,0.0,33.5,1.55,14.0,33.5,32.33,22.09
2016,4,22,7,0,0.0,42.0,1.6,14.0,42.0,40.56,29.14
2016,4,22,7,15,0.0,50.5,1.6,14.0,50.5,48.78,36.09
2016,4,22,7,30,0.0,59.0,1.6,14.0,59.0,57.02,42.95
2016,4,22,7,45,30.5,133.0,1.65,14.5,148.5,157.44,127.1
2016,4,22,8,0,61.0,207.0,1.7,15.0,238.0,261.38,210.78
2016,4,22,8,15,30.5,170.0,1.7,15.0,185.5,197.47,157.93
2016,4,22,8,30,0.0,133.0,1.7,15.0,133.0,130.13,102.14
2016,4,22,8,45,64.0,221.0,1.7,15.0,264.0,278.92,223.28
2016,4,22,9,0,128.0,309.0,1.7,15.0,395.0,436.76,344.99
2016,4,22,9,15,161.5,330.0,1.7,15.0,445.0,488.77,383.08
2016,4,22,9,30,195.0,351.0,1.7,15.0,495.0,541.48,421.72
2016,4,22,9,45,522.5,240.0,1.75,15.0,650.5,732.56,569.1
2016,4,22,10,0,850.0,129.0,1.8,15.0,806.0,916.56,697.32
2016,4,22,10,15,425.5,140.5,1.85,15.0,480.0,549.05,433.75
2016,4,22,10,30,1.0,152.0,1.9,15.0,154.0,148.93,114.76
2016,4,22,10,45,1.0,150.5,1.95,15.5,152.0,147.38,114.08
2016,4,22,11,0,1.0,149.0,2.0,16.0,150.0,145.84,112.55
2016,4,22,11,15,68.0,301.0,2.05,16.0,363.0,361.4,282.45
2016,4,22,11,30,135.0,453.0,2.1,16.0,576.0,577.6,442.07
2016,4,22,11,45,87.5,422.0,2.15,16.0,502.0,495.41,379.58
2016,4,22,12,0,40.0,391.0,2.2,16.0,428.0,419.13,322.2
2016,4,22,12,15,20.0,261.0,2.25,15.5,279.5,272.21,211.57
2016,4,22,12,30,0.0,131.0,2.3,15.0,131.0,126.97,97.51
2016,4,22,12,45,0.0,108.0,2.35,15.0,108.0,104.66,79.85
2016,4,22,13,0,0.0,85.0,2.4,15.0,85.0,82.39,61.91
2016,4,22,13,15,0.0,103.5,2.4,14.5,103.5,100.24,76.61
2016,4,22,13,30,0.0,122.0,2.4,14.0,122.0,118.03,91.23
2016,4,22,13,45,4.0,169.0,2.4,14.0,172.5,165.81,129.91
2016,4,22,14,0,8.0,216.0,2.4,14.0,223.0,212.74,167.46
2016,4,22,14,15,51.5,286.5,2.3,14.0,326.5,302.36,238.79
2016,4,22,14,30,95.0,357.0,2.2,14.0,430.0,387.4,304.53
2016,4,22,14,45,457.0,240.5,2.15,14.0,562.0,465.96,368.58
2016,4,22,15,0,819.0,124.0,2.1,14.0,694.0,522.86,411.47
2016,4,22,15,15,804.0,121.0,2.1,14.0,651.0,473.84,370.52
2016,4,22,15,30,789.0,118.0,2.1,14.0,608.0,425.19,329.49
2016,4,22,15,45,561.0,165.5,2.1,14.0,500.5,342.69,264.0
2016,4,22,16,0,333.0,213.0,2.1,14.0,393.0,286.78,221.46
2016,4,22,16,15,524.5,153.5,2.1,14.0,403.5,262.4,194.4
2016,4,22,16,30,716.0,94.0,2.1,14.0,414.0,221.34,150.83
2016,4,22,16,45,683.0,87.0,2.1,14.0,361.5,171.83,108.95
2016,4,22,17,0,650.0,80.0,2.1,14.0,309.0,125.73,73.26
2016,4,22,17,15,595.0,73.5,1.95,13.5,256.0,82.52,46.79
2016,4,22,17,30,540.0,67.0,1.8,13.0,203.0,46.48,36.12
2016,4,22,17,45,453.5,57.5,1.7,12.5,153.5,41.7,31.69
2016,4,22,18,0,367.0,48.0,1.6,12.0,104.0,36.62,26.72
2016,4,22,18,15,237.0,34.0,1.5,11.5,65.0,26.14,16.36
2016,4,22,18,30,107.0,20.0,1.4,11.0,26.0,15.66,0.0
2016,4,22,18,45,53.5,10.0,1.35,11.0,13.0,9.83,0.0
2016,4,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
