Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,5,45,132.5,20.0,1.05,10.5,35.0,76.72,35.69
2016,4,23,6,0,265.0,40.0,1.1,11.0,70.0,159.86,121.21
2016,4,23,6,15,362.5,52.0,1.15,11.0,116.5,226.96,181.13
2016,4,23,6,30,460.0,64.0,1.2,11.0,163.0,303.01,247.25
2016,4,23,6,45,520.5,73.0,1.3,11.5,214.5,365.34,300.66
2016,4,23,7,0,581.0,82.0,1.4,12.0,266.0,432.18,355.94
2016,4,23,7,15,625.0,88.5,1.35,12.5,319.0,490.44,401.98
2016,4,23,7,30,669.0,95.0,1.3,13.0,372.0,551.01,447.98
2016,4,23,7,45,703.0,99.5,1.3,13.5,425.0,604.43,487.24
2016,4,23,8,0,737.0,104.0,1.3,14.0,478.0,658.67,525.81
2016,4,23,8,15,760.5,108.0,1.3,14.5,527.5,702.28,554.27
2016,4,23,8,30,784.0,112.0,1.3,15.0,577.0,748.12,583.8
2016,4,23,8,45,806.0,113.5,1.3,15.5,624.0,789.11,609.29
2016,4,23,9,0,828.0,115.0,1.3,16.0,671.0,828.84,633.51
2016,4,23,9,15,841.0,117.5,1.25,16.0,711.5,860.42,652.36
2016,4,23,9,30,854.0,120.0,1.2,16.0,752.0,889.85,669.63
2016,4,23,9,45,875.0,115.5,1.2,16.5,789.5,911.53,681.14
2016,4,23,10,0,896.0,111.0,1.2,17.0,827.0,936.18,694.64
2016,4,23,10,15,902.5,112.5,1.2,17.0,855.0,951.41,703.24
2016,4,23,10,30,909.0,114.0,1.2,17.0,883.0,963.68,710.13
2016,4,23,10,45,914.0,114.5,1.25,17.0,904.0,970.47,714.47
2016,4,23,11,0,919.0,115.0,1.3,17.0,925.0,974.17,716.99
2016,4,23,11,15,572.0,283.0,1.3,17.0,790.0,825.01,615.35
2016,4,23,11,30,225.0,451.0,1.3,17.0,655.0,658.38,491.56
2016,4,23,11,45,574.5,284.0,1.3,17.5,808.0,811.61,608.35
2016,4,23,12,0,924.0,117.0,1.3,18.0,961.0,943.9,695.68
2016,4,23,12,15,923.0,117.0,1.3,18.0,958.5,926.26,682.48
2016,4,23,12,30,922.0,117.0,1.3,18.0,956.0,905.77,669.44
2016,4,23,12,45,550.0,282.5,1.3,18.0,781.5,734.09,550.73
2016,4,23,13,0,178.0,448.0,1.3,18.0,607.0,572.61,429.1
2016,4,23,13,15,540.5,282.5,1.3,18.0,751.0,690.1,523.35
2016,4,23,13,30,903.0,117.0,1.3,18.0,895.0,786.13,593.83
2016,4,23,13,45,887.0,121.0,1.35,18.0,867.0,746.48,566.7
2016,4,23,14,0,871.0,125.0,1.4,18.0,839.0,705.72,539.02
2016,4,23,14,15,861.5,123.5,1.45,17.5,806.0,663.25,509.63
2016,4,23,14,30,852.0,122.0,1.5,17.0,773.0,617.33,476.86
2016,4,23,14,45,834.0,122.0,1.6,17.0,733.0,569.26,440.78
2016,4,23,15,0,816.0,122.0,1.7,17.0,693.0,521.34,403.64
2016,4,23,15,15,799.0,119.0,1.7,16.5,649.0,471.55,364.28
2016,4,23,15,30,782.0,116.0,1.7,16.0,605.0,422.33,324.12
2016,4,23,15,45,753.5,114.5,1.75,16.0,555.5,371.11,280.97
2016,4,23,16,0,725.0,113.0,1.8,16.0,506.0,318.43,235.9
2016,4,23,16,15,696.0,108.5,1.8,15.5,455.0,268.66,192.97
2016,4,23,16,30,667.0,104.0,1.8,15.0,404.0,221.57,152.3
2016,4,23,16,45,626.5,97.5,1.8,15.0,351.5,173.81,112.54
2016,4,23,17,0,586.0,91.0,1.8,15.0,299.0,130.29,79.23
2016,4,23,17,15,530.5,83.0,1.75,14.5,247.5,89.05,53.48
2016,4,23,17,30,475.0,75.0,1.7,14.0,196.0,53.91,42.58
2016,4,23,17,45,388.0,64.5,1.65,13.5,148.0,47.34,36.57
2016,4,23,18,0,301.0,54.0,1.6,13.0,100.0,40.83,30.32
2016,4,23,18,15,190.5,37.0,1.55,12.5,62.5,28.52,18.42
2016,4,23,18,30,80.0,20.0,1.5,12.0,25.0,16.88,0.0
2016,4,23,18,45,40.0,10.0,1.45,12.0,12.5,9.83,0.0
2016,4,23,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,45,63.5,24.5,1.7,11.5,32.0,56.07,28.33
2016,4,24,6,0,127.0,49.0,1.8,12.0,64.0,115.12,87.22
2016,4,24,6,15,208.5,68.5,1.8,12.0,108.0,176.42,140.99
2016,4,24,6,30,290.0,88.0,1.8,12.0,152.0,245.24,200.65
2016,4,24,6,45,353.0,103.0,1.85,12.0,202.0,313.19,258.72
2016,4,24,7,0,416.0,118.0,1.9,12.0,252.0,380.11,314.67
2016,4,24,7,15,466.0,129.5,1.85,12.0,304.0,439.95,363.27
2016,4,24,7,30,516.0,141.0,1.8,12.0,356.0,503.02,412.97
2016,4,24,7,45,570.5,144.0,1.8,12.5,411.0,562.34,458.03
2016,4,24,8,0,625.0,147.0,1.8,13.0,466.0,627.96,506.41
2016,4,24,8,15,416.5,206.0,1.8,13.0,427.5,553.06,444.42
2016,4,24,8,30,208.0,265.0,1.8,13.0,389.0,449.2,359.86
2016,4,24,8,45,493.5,204.5,1.8,13.5,529.0,636.07,507.01
2016,4,24,9,0,779.0,144.0,1.8,14.0,669.0,824.57,642.44
2016,4,24,9,15,794.5,147.0,1.75,14.5,710.5,854.25,657.84
2016,4,24,9,30,810.0,150.0,1.7,15.0,752.0,885.37,675.7
2016,4,24,9,45,843.0,140.5,1.7,15.5,792.5,916.76,694.1
2016,4,24,10,0,876.0,131.0,1.7,16.0,833.0,941.07,707.57
2016,4,24,10,15,883.0,132.5,1.65,16.0,862.0,956.33,715.75
2016,4,24,10,30,890.0,134.0,1.6,16.0,891.0,968.71,722.15
2016,4,24,10,45,897.0,134.0,1.6,16.5,912.5,976.57,725.07
2016,4,24,11,0,904.0,134.0,1.6,17.0,934.0,981.41,726.16
2016,4,24,11,15,906.5,135.0,1.65,17.0,947.0,979.99,725.4
2016,4,24,11,30,909.0,136.0,1.7,17.0,960.0,975.47,722.81
2016,4,24,11,45,906.0,138.5,1.8,17.5,964.0,964.35,715.32
2016,4,24,12,0,903.0,141.0,1.9,18.0,968.0,950.3,706.0
2016,4,24,12,15,902.5,141.0,1.95,17.5,965.5,933.22,696.75
2016,4,24,12,30,902.0,141.0,2.0,17.0,963.0,913.36,685.64
2016,4,24,12,45,891.0,145.5,2.15,17.0,950.0,886.27,669.32
2016,4,24,13,0,880.0,150.0,2.3,17.0,937.0,857.04,651.32
2016,4,24,13,15,875.5,149.0,2.35,17.0,919.0,825.86,630.92
2016,4,24,13,30,871.0,148.0,2.4,17.0,901.0,792.53,608.86
2016,4,24,13,45,694.5,224.5,2.45,17.0,813.5,705.01,544.47
2016,4,24,14,0,518.0,301.0,2.5,17.0,726.0,628.22,485.64
2016,4,24,14,15,563.5,269.0,2.55,16.5,715.0,605.1,470.87
2016,4,24,14,30,609.0,237.0,2.6,16.0,704.0,577.04,451.34
2016,4,24,14,45,670.0,207.0,2.65,15.5,696.5,555.02,435.41
2016,4,24,15,0,731.0,177.0,2.7,15.0,689.0,526.79,413.63
2016,4,24,15,15,611.5,195.0,2.7,14.5,605.0,452.18,354.9
2016,4,24,15,30,492.0,213.0,2.7,14.0,521.0,387.62,303.74
2016,4,24,15,45,543.5,194.0,2.75,14.0,509.5,363.59,281.84
2016,4,24,16,0,595.0,175.0,2.8,14.0,498.0,334.15,254.17
2016,4,24,16,15,562.0,166.0,2.75,13.5,447.5,285.54,212.84
2016,4,24,16,30,529.0,157.0,2.7,13.0,397.0,240.07,174.28
2016,4,24,16,45,492.0,144.5,2.7,13.0,345.5,194.31,136.39
2016,4,24,17,0,455.0,132.0,2.7,13.0,294.0,152.38,103.87
2016,4,24,17,15,397.5,118.0,2.65,12.5,243.0,112.0,77.1
2016,4,24,17,30,340.0,104.0,2.6,12.0,192.0,77.68,64.15
2016,4,24,17,45,280.0,84.5,2.6,11.5,145.5,66.2,53.68
2016,4,24,18,0,220.0,65.0,2.6,11.0,99.0,51.86,40.33
2016,4,24,18,15,131.0,43.0,2.55,10.5,61.5,35.1,24.3
2016,4,24,18,30,42.0,21.0,2.5,10.0,24.0,18.72,0.62
2016,4,24,18,45,21.0,10.5,2.5,10.0,12.0,10.32,0.0
2016,4,24,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,26.0,5.0,1.5,8.0,5.5,0.0,0.0
2016,4,25,5,30,52.0,10.0,1.5,8.0,11.0,24.27,0.0
2016,4,25,5,45,209.5,23.5,1.55,8.5,46.5,110.78,65.58
2016,4,25,6,0,367.0,37.0,1.6,9.0,82.0,197.08,152.41
2016,4,25,6,15,460.5,46.5,1.65,9.5,131.0,264.93,213.74
2016,4,25,6,30,554.0,56.0,1.7,10.0,180.0,341.35,280.6
2016,4,25,6,45,620.5,61.0,1.75,10.5,234.5,406.5,336.66
2016,4,25,7,0,687.0,66.0,1.8,11.0,289.0,474.16,392.84
2016,4,25,7,15,726.5,71.0,1.8,11.0,344.0,532.78,440.33
2016,4,25,7,30,766.0,76.0,1.8,11.0,399.0,593.14,487.6
2016,4,25,7,45,794.5,80.0,1.85,11.5,452.5,646.21,526.98
2016,4,25,8,0,823.0,84.0,1.9,12.0,506.0,699.48,564.0
2016,4,25,8,15,844.0,87.0,1.9,12.5,557.0,745.81,594.69
2016,4,25,8,30,865.0,90.0,1.9,13.0,608.0,786.52,620.73
2016,4,25,8,45,880.0,93.0,1.9,13.5,655.0,825.77,645.33
2016,4,25,9,0,895.0,96.0,1.9,14.0,702.0,863.25,668.31
2016,4,25,9,15,907.5,98.0,1.9,14.0,744.0,895.46,688.63
2016,4,25,9,30,920.0,100.0,1.9,14.0,786.0,925.36,707.3
2016,4,25,9,45,927.5,102.5,1.95,14.5,821.5,948.78,720.79
2016,4,25,10,0,935.0,105.0,2.0,15.0,857.0,969.35,732.43
2016,4,25,10,15,941.5,106.5,2.0,15.0,886.0,984.96,741.59
2016,4,25,10,30,948.0,108.0,2.0,15.0,915.0,997.49,748.83
2016,4,25,10,45,952.5,109.0,2.05,15.0,936.5,1004.47,753.17
2016,4,25,11,0,957.0,110.0,2.1,15.0,958.0,1008.21,755.56
2016,4,25,11,15,959.5,110.5,2.1,15.0,971.5,1006.31,753.76
2016,4,25,11,30,962.0,111.0,2.1,15.0,985.0,1001.15,750.0
2016,4,25,11,45,961.0,112.0,2.15,15.5,990.0,990.06,741.68
2016,4,25,12,0,960.0,113.0,2.2,16.0,995.0,975.84,731.43
2016,4,25,12,15,959.0,113.0,2.2,16.0,992.0,957.6,719.42
2016,4,25,12,30,958.0,113.0,2.2,16.0,989.0,936.41,705.53
2016,4,25,12,45,944.0,119.5,2.2,16.0,974.5,907.7,686.59
2016,4,25,13,0,930.0,126.0,2.2,16.0,960.0,876.79,666.17
2016,4,25,13,15,925.5,125.0,2.2,16.0,940.5,844.34,644.62
2016,4,25,13,30,921.0,124.0,2.2,16.0,921.0,809.67,621.41
2016,4,25,13,45,915.0,122.5,2.2,16.0,895.0,771.41,595.53
2016,4,25,14,0,909.0,121.0,2.2,16.0,869.0,731.35,567.68
2016,4,25,14,15,900.0,119.0,2.15,16.0,835.5,687.32,534.81
2016,4,25,14,30,891.0,117.0,2.1,16.0,802.0,642.1,500.41
2016,4,25,14,45,880.0,114.5,2.1,16.0,762.5,594.34,463.57
2016,4,25,15,0,869.0,112.0,2.1,16.0,723.0,542.83,423.02
2016,4,25,15,15,853.0,109.0,2.1,15.5,678.0,491.09,381.83
2016,4,25,15,30,837.0,106.0,2.1,15.0,633.0,439.73,339.61
2016,4,25,15,45,817.0,102.5,2.1,15.0,583.5,387.08,294.61
2016,4,25,16,0,797.0,99.0,2.1,15.0,534.0,335.68,249.63
2016,4,25,16,15,770.0,95.0,2.05,14.5,481.5,283.45,203.97
2016,4,25,16,30,743.0,91.0,2.0,14.0,429.0,230.13,157.45
2016,4,25,16,45,705.5,85.5,2.0,14.0,375.0,179.68,114.63
2016,4,25,17,0,668.0,80.0,2.0,14.0,321.0,133.09,78.09
2016,4,25,17,15,615.0,73.5,1.95,13.5,267.5,88.76,49.64
2016,4,25,17,30,562.0,67.0,1.9,13.0,214.0,50.19,39.45
2016,4,25,17,45,479.0,58.0,1.85,12.5,163.0,41.58,31.63
2016,4,25,18,0,396.0,49.0,1.8,12.0,112.0,36.96,27.12
2016,4,25,18,15,271.0,35.5,1.7,11.5,71.5,27.56,17.94
2016,4,25,18,30,146.0,22.0,1.6,11.0,31.0,17.17,1.71
2016,4,25,18,45,73.0,11.0,1.55,10.5,15.5,10.81,0.0
2016,4,25,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,0.85,9.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,0.8,10.0,10.0,9.83,0.0
2016,4,26,5,45,75.5,28.0,0.8,10.5,37.5,66.21,39.9
2016,4,26,6,0,151.0,46.0,0.8,11.0,65.0,119.57,91.58
2016,4,26,6,15,205.5,65.0,0.8,11.0,104.0,170.96,137.11
2016,4,26,6,30,260.0,84.0,0.8,11.0,143.0,227.07,185.93
2016,4,26,6,45,288.0,103.5,0.85,11.5,184.5,274.59,226.32
2016,4,26,7,0,316.0,123.0,0.9,12.0,226.0,324.03,266.98
2016,4,26,7,15,358.0,133.0,0.9,12.5,269.5,380.83,312.15
2016,4,26,7,30,400.0,143.0,0.9,13.0,313.0,432.81,352.27
2016,4,26,7,45,382.0,169.0,0.9,13.5,348.0,463.87,374.03
2016,4,26,8,0,364.0,195.0,0.9,14.0,383.0,483.65,386.95
2016,4,26,8,15,556.0,161.5,0.85,14.0,481.0,611.55,484.28
2016,4,26,8,30,748.0,128.0,0.8,14.0,579.0,746.4,579.39
2016,4,26,8,45,630.5,178.0,0.8,14.5,578.0,725.22,559.35
2016,4,26,9,0,513.0,228.0,0.8,15.0,577.0,691.46,530.95
2016,4,26,9,15,658.5,187.0,0.8,15.0,662.5,786.84,599.59
2016,4,26,9,30,804.0,146.0,0.8,15.0,748.0,879.49,659.32
2016,4,26,9,45,702.0,204.0,0.8,15.5,747.0,864.27,645.46
2016,4,26,10,0,600.0,262.0,0.8,16.0,746.0,837.95,623.84
2016,4,26,10,15,571.0,287.5,0.8,16.0,761.0,839.46,623.32
2016,4,26,10,30,542.0,313.0,0.8,16.0,776.0,839.79,621.65
2016,4,26,10,45,531.5,328.0,0.85,16.5,791.0,843.99,622.93
2016,4,26,11,0,521.0,343.0,0.9,17.0,806.0,845.94,622.73
2016,4,26,11,15,673.5,260.0,0.95,17.0,868.0,900.01,663.45
2016,4,26,11,30,826.0,177.0,1.0,17.0,930.0,947.35,694.42
2016,4,26,11,45,674.5,270.5,1.05,17.0,888.0,893.0,658.21
2016,4,26,12,0,523.0,364.0,1.1,17.0,846.0,835.41,616.47
2016,4,26,12,15,487.0,370.5,1.15,17.0,818.5,797.05,591.32
2016,4,26,12,30,451.0,377.0,1.2,17.0,791.0,758.35,565.35
2016,4,26,12,45,411.0,390.5,1.3,17.0,764.5,722.97,541.54
2016,4,26,13,0,371.0,404.0,1.4,17.0,738.0,688.72,518.04
2016,4,26,13,15,586.0,291.0,1.4,17.0,805.5,736.01,557.28
2016,4,26,13,30,801.0,178.0,1.4,17.0,873.0,771.45,586.34
2016,4,26,13,45,799.0,172.0,1.45,17.0,848.5,735.14,560.95
2016,4,26,14,0,797.0,166.0,1.5,17.0,824.0,697.15,534.52
2016,4,26,14,15,787.0,163.5,1.55,16.5,792.0,655.72,505.75
2016,4,26,14,30,777.0,161.0,1.6,16.0,760.0,613.5,475.56
2016,4,26,14,45,765.5,157.0,1.65,16.0,722.5,565.81,439.65
2016,4,26,15,0,754.0,153.0,1.7,16.0,685.0,520.2,404.23
2016,4,26,15,15,736.5,149.0,1.7,15.5,641.5,471.76,366.13
2016,4,26,15,30,719.0,145.0,1.7,15.0,598.0,424.05,327.47
2016,4,26,15,45,703.0,137.5,1.75,15.0,552.0,374.76,286.07
2016,4,26,16,0,687.0,130.0,1.8,15.0,506.0,326.48,244.53
2016,4,26,16,15,657.0,124.5,1.8,14.5,456.0,277.43,202.45
2016,4,26,16,30,627.0,119.0,1.8,14.0,406.0,231.21,162.67
2016,4,26,16,45,367.5,132.0,1.8,14.0,295.0,166.19,117.91
2016,4,26,17,0,108.0,145.0,1.8,14.0,184.0,135.24,103.84
2016,4,26,17,15,91.0,124.0,1.75,13.5,153.0,109.18,84.04
2016,4,26,17,30,74.0,103.0,1.7,13.0,122.0,89.27,69.95
2016,4,26,17,45,57.5,80.5,1.65,12.5,93.5,70.11,56.97
2016,4,26,18,0,41.0,58.0,1.6,12.0,65.0,51.68,40.11
2016,4,26,18,15,20.5,38.0,1.55,11.5,41.5,34.68,24.12
2016,4,26,18,30,0.0,18.0,1.5,11.0,18.0,17.38,3.14
2016,4,26,18,45,0.0,9.0,1.45,11.0,9.0,8.85,0.0
2016,4,26,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,6.0,0.8,11.0,6.5,0.0,0.0
2016,4,27,5,30,37.0,12.0,0.8,11.0,13.0,22.3,0.0
2016,4,27,5,45,164.5,27.5,0.85,11.5,46.5,102.46,66.16
2016,4,27,6,0,292.0,43.0,0.9,12.0,80.0,176.34,135.83
2016,4,27,6,15,381.5,54.0,0.9,12.0,127.0,242.09,193.75
2016,4,27,6,30,471.0,65.0,0.9,12.0,174.0,315.22,256.62
2016,4,27,6,45,235.5,85.5,0.9,12.5,140.0,225.62,185.39
2016,4,27,7,0,0.0,106.0,0.9,13.0,106.0,106.41,84.6
2016,4,27,7,15,30.5,138.5,0.9,13.0,152.0,164.95,133.99
2016,4,27,7,30,61.0,171.0,0.9,13.0,198.0,221.03,179.85
2016,4,27,7,45,188.5,188.5,0.95,13.0,284.5,336.56,274.31
2016,4,27,8,0,316.0,206.0,1.0,13.0,371.0,462.13,372.63
2016,4,27,8,15,178.0,224.5,1.05,13.5,319.5,377.94,302.87
2016,4,27,8,30,40.0,243.0,1.1,14.0,268.0,284.26,225.48
2016,4,27,8,45,61.5,275.5,1.2,14.5,316.5,336.7,266.39
2016,4,27,9,0,83.0,308.0,1.3,15.0,365.0,389.83,306.23
2016,4,27,9,15,55.0,299.0,1.4,15.0,337.5,355.4,278.49
2016,4,27,9,30,27.0,290.0,1.5,15.0,310.0,320.22,250.44
2016,4,27,9,45,22.5,286.5,1.6,15.0,303.5,303.94,237.7
2016,4,27,10,0,18.0,283.0,1.7,15.0,297.0,295.77,231.08
2016,4,27,10,15,19.5,297.0,1.8,15.0,313.5,310.78,242.49
2016,4,27,10,30,21.0,311.0,1.9,15.0,330.0,325.69,253.69
2016,4,27,10,45,103.0,379.0,2.0,15.0,471.5,483.79,375.27
2016,4,27,11,0,185.0,447.0,2.1,15.0,613.0,627.4,480.82
2016,4,27,11,15,129.0,440.5,2.15,15.0,557.0,564.78,432.72
2016,4,27,11,30,73.0,434.0,2.2,15.0,501.0,497.91,382.37
2016,4,27,11,45,54.5,411.5,2.25,15.0,462.0,455.55,350.97
2016,4,27,12,0,36.0,389.0,2.3,15.0,423.0,413.88,319.6
2016,4,27,12,15,455.0,275.5,2.35,14.5,693.5,677.66,529.19
2016,4,27,12,30,874.0,162.0,2.4,14.0,964.0,916.53,701.92
2016,4,27,12,45,855.0,172.0,2.45,14.0,949.5,887.96,680.52
2016,4,27,13,0,836.0,182.0,2.5,14.0,935.0,857.67,660.52
2016,4,27,13,15,832.0,181.0,2.5,14.0,917.5,827.39,640.03
2016,4,27,13,30,828.0,180.0,2.5,14.0,900.0,795.18,618.08
2016,4,27,13,45,828.5,173.5,2.5,14.0,876.5,759.29,592.6
2016,4,27,14,0,829.0,167.0,2.5,14.0,853.0,721.47,565.01
2016,4,27,14,15,819.0,164.5,2.5,13.5,820.0,678.79,534.1
2016,4,27,14,30,809.0,162.0,2.5,13.0,787.0,635.27,501.78
2016,4,27,14,45,805.5,154.0,2.55,13.0,750.0,589.69,466.49
2016,4,27,15,0,802.0,146.0,2.6,13.0,713.0,543.11,429.43
2016,4,27,15,15,784.5,142.0,2.55,13.0,668.5,489.6,385.72
2016,4,27,15,30,767.0,138.0,2.5,13.0,624.0,439.63,343.69
2016,4,27,15,45,747.0,132.5,2.5,13.0,575.5,388.3,299.74
2016,4,27,16,0,727.0,127.0,2.5,13.0,527.0,338.33,256.01
2016,4,27,16,15,493.5,155.5,2.45,12.5,415.5,262.51,197.44
2016,4,27,16,30,260.0,184.0,2.4,12.0,304.0,212.27,162.48
2016,4,27,16,45,226.0,169.0,2.4,12.0,264.0,178.26,135.11
2016,4,27,17,0,192.0,154.0,2.4,12.0,224.0,152.12,115.14
2016,4,27,17,15,316.5,121.5,2.3,11.5,215.0,117.59,83.87
2016,4,27,17,30,441.0,89.0,2.2,11.0,206.0,70.32,50.72
2016,4,27,17,45,349.0,77.0,2.15,11.0,156.5,56.78,45.46
2016,4,27,18,0,257.0,65.0,2.1,11.0,107.0,49.4,38.31
2016,4,27,18,15,159.0,45.5,2.05,11.0,68.5,37.06,26.32
2016,4,27,18,30,61.0,26.0,2.0,11.0,30.0,21.68,6.67
2016,4,27,18,45,30.5,13.0,1.95,11.0,15.0,12.78,0.0
2016,4,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,15,20.0,6.5,1.5,10.0,7.5,6.39,0.0
2016,4,28,5,30,40.0,13.0,1.5,10.0,15.0,24.26,0.0
2016,4,28,5,45,162.0,29.5,1.55,10.5,49.5,105.09,70.52
2016,4,28,6,0,284.0,46.0,1.6,11.0,84.0,177.82,138.42
2016,4,28,6,15,373.0,57.5,1.6,11.0,131.0,241.85,195.44
2016,4,28,6,30,462.0,69.0,1.6,11.0,178.0,316.63,260.41
2016,4,28,6,45,521.5,77.5,1.6,11.5,229.5,378.74,313.11
2016,4,28,7,0,581.0,86.0,1.6,12.0,281.0,445.19,367.45
2016,4,28,7,15,623.5,92.5,1.55,12.5,333.5,502.94,412.8
2016,4,28,7,30,666.0,99.0,1.5,13.0,386.0,562.84,458.11
2016,4,28,7,45,705.5,101.5,1.45,13.5,439.5,617.88,498.23
2016,4,28,8,0,745.0,104.0,1.4,14.0,493.0,674.11,537.24
2016,4,28,8,15,767.5,107.5,1.35,14.5,542.5,716.82,564.44
2016,4,28,8,30,790.0,111.0,1.3,15.0,592.0,761.55,592.5
2016,4,28,8,45,812.0,112.0,1.3,15.5,638.5,802.14,617.57
2016,4,28,9,0,834.0,113.0,1.3,16.0,685.0,841.46,641.38
2016,4,28,9,15,847.5,115.5,1.25,16.5,726.0,873.52,659.23
2016,4,28,9,30,861.0,118.0,1.2,17.0,767.0,898.28,672.01
2016,4,28,9,45,882.5,113.0,1.2,17.5,805.0,925.15,686.9
2016,4,28,10,0,904.0,108.0,1.2,18.0,843.0,949.85,700.23
2016,4,28,10,15,911.0,109.5,1.2,18.0,871.5,965.51,709.05
2016,4,28,10,30,918.0,111.0,1.2,18.0,900.0,978.2,716.15
2016,4,28,10,45,921.0,113.0,1.2,18.5,920.5,984.6,718.0
2016,4,28,11,0,924.0,115.0,1.2,19.0,941.0,987.85,718.04
2016,4,28,11,15,927.0,115.5,1.2,19.0,954.5,986.43,716.63
2016,4,28,11,30,930.0,116.0,1.2,19.0,968.0,981.86,713.4
2016,4,28,11,45,928.0,118.5,1.25,19.0,972.5,971.57,707.53
2016,4,28,12,0,926.0,121.0,1.3,19.0,977.0,958.26,699.85
2016,4,28,12,15,925.5,120.5,1.3,19.0,974.5,940.46,688.57
2016,4,28,12,30,925.0,120.0,1.3,19.0,972.0,919.83,675.55
2016,4,28,12,45,926.0,118.0,1.35,19.0,962.0,896.29,661.39
2016,4,28,13,0,927.0,116.0,1.4,19.0,952.0,870.04,645.38
2016,4,28,13,15,923.5,115.0,1.45,19.0,934.0,838.56,625.78
2016,4,28,13,30,920.0,114.0,1.5,19.0,916.0,804.82,604.49
2016,4,28,13,45,915.0,112.5,1.55,19.0,891.0,767.43,580.47
2016,4,28,14,0,910.0,111.0,1.6,19.0,866.0,728.18,554.86
2016,4,28,14,15,902.0,109.5,1.6,18.5,833.5,685.32,525.1
2016,4,28,14,30,894.0,108.0,1.6,18.0,801.0,641.2,493.46
2016,4,28,14,45,882.0,106.5,1.6,18.0,762.0,593.78,457.57
2016,4,28,15,0,870.0,105.0,1.6,18.0,723.0,545.84,420.32
2016,4,28,15,15,856.0,102.5,1.6,17.5,679.0,495.79,381.17
2016,4,28,15,30,842.0,100.0,1.6,17.0,635.0,442.12,338.04
2016,4,28,15,45,819.0,98.5,1.65,17.0,586.0,389.93,294.3
2016,4,28,16,0,796.0,97.0,1.7,17.0,537.0,339.27,250.71
2016,4,28,16,15,770.0,93.0,1.7,16.5,485.0,287.33,205.88
2016,4,28,16,30,744.0,89.0,1.7,16.0,433.0,237.7,162.72
2016,4,28,16,45,702.5,85.5,1.7,15.5,379.0,184.75,118.42
2016,4,28,17,0,661.0,82.0,1.7,15.0,325.0,139.41,82.89
2016,4,28,17,15,609.5,75.5,1.65,14.0,272.0,95.28,53.65
2016,4,28,17,30,558.0,69.0,1.6,13.0,219.0,56.73,36.52
2016,4,28,17,45,470.5,61.0,1.6,12.5,168.5,43.71,33.58
2016,4,28,18,0,383.0,53.0,1.6,12.0,118.0,40.18,30.06
2016,4,28,18,15,265.5,39.5,1.55,11.5,77.0,30.2,20.48
2016,4,28,18,30,148.0,26.0,1.5,11.0,36.0,20.33,6.95
2016,4,28,18,45,74.0,13.0,1.45,11.0,18.0,12.78,0.0
2016,4,28,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.5,0.95,11.0,1.5,1.47,0.0
2016,4,29,5,30,0.0,3.0,0.9,11.0,3.0,2.89,0.0
2016,4,29,5,45,0.0,12.0,0.9,11.0,12.0,11.57,3.28
2016,4,29,6,0,0.0,21.0,0.9,11.0,21.0,20.26,11.45
2016,4,29,6,15,0.0,33.5,0.9,11.0,33.5,32.34,22.13
2016,4,29,6,30,0.0,46.0,0.9,11.0,46.0,44.43,32.76
2016,4,29,6,45,0.0,60.0,0.9,11.0,60.0,57.99,44.51
2016,4,29,7,0,0.0,74.0,0.9,11.0,74.0,71.97,56.44
2016,4,29,7,15,0.0,90.0,0.9,11.0,90.0,88.01,69.91
2016,4,29,7,30,0.0,106.0,0.9,11.0,106.0,104.01,83.14
2016,4,29,7,45,0.0,119.0,0.95,11.5,119.0,116.87,93.4
2016,4,29,8,0,0.0,132.0,1.0,12.0,132.0,129.72,103.5
2016,4,29,8,15,0.0,144.0,1.0,12.0,144.0,141.54,112.82
2016,4,29,8,30,0.0,156.0,1.0,12.0,156.0,153.34,122.05
2016,4,29,8,45,3.0,177.5,1.0,12.5,180.0,177.29,140.89
2016,4,29,9,0,6.0,199.0,1.0,13.0,204.0,201.34,159.49
2016,4,29,9,15,11.5,230.5,1.0,13.5,239.5,237.84,187.69
2016,4,29,9,30,17.0,262.0,1.0,14.0,275.0,274.46,215.4
2016,4,29,9,45,25.5,297.0,1.0,14.5,317.5,325.17,253.43
2016,4,29,10,0,34.0,332.0,1.0,15.0,360.0,368.54,285.07
2016,4,29,10,15,42.5,356.5,1.0,15.0,392.5,400.67,308.48
2016,4,29,10,30,51.0,381.0,1.0,15.0,425.0,432.5,331.5
2016,4,29,10,45,59.0,399.5,1.0,15.0,451.5,457.27,349.19
2016,4,29,11,0,67.0,418.0,1.0,15.0,478.0,481.6,366.5
2016,4,29,11,15,171.0,433.5,1.05,15.5,589.5,597.42,451.68
2016,4,29,11,30,275.0,449.0,1.1,16.0,701.0,709.45,530.23
2016,4,29,11,45,573.5,300.0,1.15,16.5,830.0,832.6,621.55
2016,4,29,12,0,872.0,151.0,1.2,17.0,959.0,940.11,693.54
2016,4,29,12,15,871.5,151.0,1.2,17.0,956.5,923.44,681.27
2016,4,29,12,30,871.0,151.0,1.2,17.0,954.0,904.12,668.98
2016,4,29,12,45,872.5,148.0,1.3,17.0,944.5,881.11,655.76
2016,4,29,13,0,874.0,145.0,1.4,17.0,935.0,855.55,640.68
2016,4,29,13,15,870.5,144.0,1.4,17.0,917.5,825.42,621.12
2016,4,29,13,30,867.0,143.0,1.4,17.0,900.0,793.19,600.08
2016,4,29,13,45,860.0,142.0,1.45,17.0,875.0,755.76,575.83
2016,4,29,14,0,853.0,141.0,1.5,17.0,850.0,716.98,549.41
2016,4,29,14,15,844.5,139.0,1.5,16.5,818.0,674.94,519.99
2016,4,29,14,30,836.0,137.0,1.5,16.0,786.0,631.87,489.02
2016,4,29,14,45,824.0,134.0,1.55,16.0,747.5,585.08,453.87
2016,4,29,15,0,812.0,131.0,1.6,16.0,709.0,537.97,417.46
2016,4,29,15,15,796.0,128.0,1.6,15.5,665.5,488.86,378.94
2016,4,29,15,30,780.0,125.0,1.6,15.0,622.0,440.25,339.59
2016,4,29,15,45,751.0,123.5,1.65,15.0,572.5,385.37,293.99
2016,4,29,16,0,722.0,122.0,1.7,15.0,523.0,335.79,251.57
2016,4,29,16,15,575.5,139.0,1.7,14.5,439.0,272.77,201.51
2016,4,29,16,30,429.0,156.0,1.7,14.0,355.0,223.88,164.31
2016,4,29,16,45,500.0,129.5,1.7,14.0,334.5,190.01,132.0
2016,4,29,17,0,571.0,103.0,1.7,14.0,314.0,148.64,94.69
2016,4,29,17,15,517.5,94.5,1.7,13.5,262.5,107.36,66.81
2016,4,29,17,30,464.0,86.0,1.7,13.0,211.0,71.1,48.85
2016,4,29,17,45,378.0,75.0,1.7,12.5,162.0,54.96,43.62
2016,4,29,18,0,292.0,64.0,1.7,12.0,113.0,48.34,37.31
2016,4,29,18,15,189.5,46.0,1.7,11.5,73.5,35.47,25.1
2016,4,29,18,30,87.0,28.0,1.7,11.0,34.0,23.29,9.75
2016,4,29,18,45,43.5,14.0,1.7,11.0,17.0,13.76,0.0
2016,4,29,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,15,57.0,7.5,1.4,11.0,10.0,21.44,0.0
2016,4,30,5,30,114.0,15.0,1.4,11.0,20.0,57.77,0.0
2016,4,30,5,45,239.0,29.0,1.45,11.5,57.5,132.39,92.87
2016,4,30,6,0,364.0,43.0,1.5,12.0,95.0,208.0,162.24
2016,4,30,6,15,450.0,53.0,1.45,12.5,143.5,274.48,220.84
2016,4,30,6,30,536.0,63.0,1.4,13.0,192.0,348.64,284.19
2016,4,30,6,45,590.0,71.0,1.35,13.5,245.0,410.7,335.89
2016,4,30,7,0,644.0,79.0,1.3,14.0,298.0,476.6,388.49
2016,4,30,7,15,684.0,84.5,1.3,14.5,352.0,534.36,433.02
2016,4,30,7,30,724.0,90.0,1.3,15.0,406.0,594.01,477.34
2016,4,30,7,45,753.0,94.5,1.3,15.5,459.0,643.79,512.9
2016,4,30,8,0,782.0,99.0,1.3,16.0,512.0,696.58,548.15
2016,4,30,8,15,803.5,102.5,1.3,16.5,562.0,742.46,577.49
2016,4,30,8,30,825.0,106.0,1.3,17.0,612.0,787.5,605.67
2016,4,30,8,45,840.0,109.0,1.3,17.5,658.0,825.5,628.47
2016,4,30,9,0,855.0,112.0,1.3,18.0,704.0,861.79,649.83
2016,4,30,9,15,867.0,114.5,1.3,18.0,744.5,887.82,665.32
2016,4,30,9,30,879.0,117.0,1.3,18.0,785.0,916.75,682.8
2016,4,30,9,45,895.0,115.0,1.3,18.5,821.0,942.12,696.53
2016,4,30,10,0,911.0,113.0,1.3,19.0,857.0,965.08,708.65
2016,4,30,10,15,917.0,114.5,1.3,19.0,885.0,979.78,716.83
2016,4,30,10,30,923.0,116.0,1.3,19.0,913.0,991.48,723.27
2016,4,30,10,45,925.5,117.5,1.35,19.5,933.0,996.8,725.26
2016,4,30,11,0,928.0,119.0,1.4,20.0,953.0,998.99,725.43
2016,4,30,11,15,930.0,119.5,1.4,20.0,965.5,996.54,723.38
2016,4,30,11,30,932.0,120.0,1.4,20.0,978.0,990.96,719.52
2016,4,30,11,45,933.0,120.5,1.4,20.5,983.0,981.35,711.9
2016,4,30,12,0,934.0,121.0,1.4,21.0,988.0,968.71,702.51
2016,4,30,12,15,933.0,120.5,1.4,21.0,984.5,950.32,690.93
2016,4,30,12,30,932.0,120.0,1.4,21.0,981.0,929.12,677.64
2016,4,30,12,45,930.5,118.5,1.4,21.0,970.0,903.8,661.73
2016,4,30,13,0,929.0,117.0,1.4,21.0,959.0,875.89,644.13
2016,4,30,13,15,924.5,116.5,1.4,21.0,940.0,844.06,623.9
2016,4,30,13,30,920.0,116.0,1.4,21.0,921.0,810.03,602.13
2016,4,30,13,45,914.5,114.0,1.4,21.0,895.0,771.84,577.39
2016,4,30,14,0,909.0,112.0,1.4,21.0,869.0,731.85,551.21
2016,4,30,14,15,900.0,110.5,1.4,21.0,836.0,688.42,520.7
2016,4,30,14,30,891.0,109.0,1.4,21.0,803.0,643.82,488.36
2016,4,30,14,45,881.0,106.5,1.45,21.0,764.0,596.8,453.79
2016,4,30,15,0,871.0,104.0,1.5,21.0,725.0,549.1,417.65
2016,4,30,15,15,856.0,101.0,1.5,20.5,680.5,498.14,378.48
2016,4,30,15,30,841.0,98.0,1.5,20.0,636.0,443.63,335.42
2016,4,30,15,45,823.0,94.5,1.5,20.0,587.5,391.61,292.28
2016,4,30,16,0,805.0,91.0,1.5,20.0,539.0,340.62,248.87
2016,4,30,16,15,780.0,87.5,1.45,19.5,487.5,288.94,204.7
2016,4,30,16,30,755.0,84.0,1.4,19.0,436.0,239.44,162.04
2016,4,30,16,45,723.0,79.0,1.4,19.0,383.5,189.77,120.11
2016,4,30,17,0,691.0,74.0,1.4,19.0,331.0,139.97,80.53
2016,4,30,17,15,643.0,68.0,1.35,18.0,278.0,94.8,50.28
2016,4,30,17,30,595.0,62.0,1.3,17.0,225.0,54.78,31.61
2016,4,30,17,45,525.5,54.0,1.3,16.5,175.0,37.24,27.35
2016,4,30,18,0,456.0,46.0,1.3,16.0,125.0,33.27,23.58
2016,4,30,18,15,341.0,35.0,1.25,15.5,82.5,26.21,16.84
2016,4,30,18,30,226.0,24.0,1.2,15.0,40.0,18.63,7.13
2016,4,30,18,45,113.0,12.0,1.15,14.5,20.0,11.8,0.0
2016,4,30,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,5,15,70.0,8.0,0.9,11.5,11.0,25.32,0.0
2016,5,1,5,30,140.0,16.0,0.8,12.0,22.0,69.03,0.0
2016,5,1,5,45,272.5,28.0,0.7,12.5,60.0,143.44,101.63
2016,5,1,6,0,405.0,40.0,0.6,13.0,98.0,221.88,171.88
2016,5,1,6,15,487.0,48.5,0.6,13.5,147.0,286.9,228.45
2016,5,1,6,30,569.0,57.0,0.6,14.0,196.0,359.24,289.2
2016,5,1,6,45,622.5,63.0,0.6,15.0,249.0,420.19,338.34
2016,5,1,7,0,676.0,69.0,0.6,16.0,302.0,484.92,388.16
2016,5,1,7,15,713.0,73.5,0.6,16.5,355.5,538.87,428.55
2016,5,1,7,30,750.0,78.0,0.6,17.0,409.0,596.74,470.23
2016,5,1,7,45,777.0,82.0,0.6,18.0,461.0,648.24,504.12
2016,5,1,8,0,804.0,86.0,0.6,19.0,513.0,699.86,536.1
2016,5,1,8,15,824.0,89.0,0.65,19.5,562.5,744.74,564.28
2016,5,1,8,30,844.0,92.0,0.7,20.0,612.0,788.68,591.4
2016,5,1,8,45,858.5,94.5,0.75,20.5,657.5,821.46,610.69
2016,5,1,9,0,873.0,97.0,0.8,21.0,703.0,857.29,631.93
2016,5,1,9,15,884.5,99.0,0.8,21.0,743.5,887.98,649.94
2016,5,1,9,30,896.0,101.0,0.8,21.0,784.0,916.4,666.44
2016,5,1,9,45,900.5,105.0,0.85,21.5,817.5,938.11,678.31
2016,5,1,10,0,905.0,109.0,0.9,22.0,851.0,956.96,688.46
2016,5,1,10,15,911.0,110.5,0.95,22.0,878.5,971.61,697.4
2016,5,1,10,30,917.0,112.0,1.0,22.0,906.0,983.3,704.63
2016,5,1,10,45,919.0,114.5,1.05,22.5,926.0,989.19,707.03
2016,5,1,11,0,921.0,117.0,1.1,23.0,946.0,991.94,707.65
2016,5,1,11,15,923.5,117.5,1.1,23.0,959.0,989.99,705.95
2016,5,1,11,30,926.0,118.0,1.1,23.0,972.0,984.93,702.5
2016,5,1,11,45,924.0,120.0,1.15,23.0,976.0,974.12,696.48
2016,5,1,12,0,922.0,122.0,1.2,23.0,980.0,960.34,688.72
2016,5,1,12,15,921.5,122.0,1.2,22.5,977.5,943.08,679.32
2016,5,1,12,30,921.0,122.0,1.2,22.0,975.0,923.02,668.19
2016,5,1,12,45,916.0,123.5,1.2,22.0,963.5,897.84,652.51
2016,5,1,13,0,911.0,125.0,1.2,22.0,952.0,870.24,635.29
2016,5,1,13,15,907.0,124.0,1.2,22.0,934.0,838.82,615.53
2016,5,1,13,30,903.0,123.0,1.2,22.0,916.0,805.23,594.25
2016,5,1,13,45,893.5,124.0,1.2,22.0,889.5,767.46,570.02
2016,5,1,14,0,884.0,125.0,1.2,22.0,863.0,728.19,544.43
2016,5,1,14,15,875.5,123.0,1.15,22.0,830.5,685.55,514.05
2016,5,1,14,30,867.0,121.0,1.1,22.0,798.0,641.76,482.27
2016,5,1,14,45,851.5,121.0,1.1,22.0,758.5,592.12,446.05
2016,5,1,15,0,836.0,121.0,1.1,22.0,719.0,544.77,410.45
2016,5,1,15,15,820.5,118.0,1.05,21.5,675.0,494.85,372.44
2016,5,1,15,30,805.0,115.0,1.0,21.0,631.0,445.33,333.55
2016,5,1,15,45,780.5,113.0,1.0,21.0,582.0,393.92,291.83
2016,5,1,16,0,756.0,111.0,1.0,21.0,533.0,340.86,247.95
2016,5,1,16,15,728.5,106.5,0.95,20.5,481.5,289.81,205.26
2016,5,1,16,30,701.0,102.0,0.9,20.0,430.0,241.24,164.25
2016,5,1,16,45,659.5,97.0,0.9,19.5,377.0,192.42,124.31
2016,5,1,17,0,618.0,92.0,0.9,19.0,324.0,147.9,89.84
2016,5,1,17,15,566.0,84.5,0.85,18.0,271.5,104.87,60.95
2016,5,1,17,30,514.0,77.0,0.8,17.0,219.0,67.49,42.6
2016,5,1,17,45,436.0,67.0,0.8,16.5,169.5,48.58,37.35
2016,5,1,18,0,358.0,57.0,0.8,16.0,120.0,42.48,31.67
2016,5,1,18,15,250.5,42.5,0.85,15.5,79.5,32.41,22.21
2016,5,1,18,30,143.0,28.0,0.9,15.0,39.0,21.8,9.92
2016,5,1,18,45,71.5,14.0,0.95,15.0,19.5,13.76,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,5,15,33.0,9.0,0.6,11.5,10.5,17.16,0.0
2016,5,2,5,30,66.0,18.0,0.5,12.0,21.0,44.66,0.0
2016,5,2,5,45,174.0,34.5,0.4,12.5,57.0,116.55,83.56
2016,5,2,6,0,282.0,51.0,0.3,13.0,93.0,185.76,144.33
2016,5,2,6,15,363.5,63.5,0.25,13.0,139.5,248.64,198.37
2016,5,2,6,30,445.0,76.0,0.2,13.0,186.0,319.09,257.18
2016,5,2,6,45,222.5,95.0,0.2,13.5,150.0,232.61,188.74
2016,5,2,7,0,0.0,114.0,0.2,14.0,114.0,114.62,90.48
2016,5,2,7,15,5.0,133.0,0.2,14.5,135.0,136.74,108.89
2016,5,2,7,30,10.0,152.0,0.2,15.0,156.0,159.2,126.56
2016,5,2,7,45,16.5,174.5,0.2,15.5,183.0,186.8,147.99
2016,5,2,8,0,23.0,197.0,0.2,16.0,210.0,214.74,169.23
2016,5,2,8,15,65.5,237.0,0.2,16.5,277.0,298.11,233.68
2016,5,2,8,30,108.0,277.0,0.2,17.0,344.0,376.47,291.61
2016,5,2,8,45,257.5,277.0,0.25,18.0,452.5,518.94,396.52
2016,5,2,9,0,407.0,277.0,0.3,19.0,561.0,659.63,493.9
2016,5,2,9,15,606.0,209.0,0.3,19.5,658.5,772.19,570.85
2016,5,2,9,30,805.0,141.0,0.3,20.0,756.0,884.79,640.68
2016,5,2,9,45,828.0,136.0,0.35,21.0,793.0,911.92,653.35
2016,5,2,10,0,851.0,131.0,0.4,22.0,830.0,931.7,662.75
2016,5,2,10,15,858.0,132.5,0.45,22.0,857.5,946.54,671.78
2016,5,2,10,30,865.0,134.0,0.5,22.0,885.0,958.6,679.29
2016,5,2,10,45,868.0,136.5,0.55,22.5,905.0,965.01,682.17
2016,5,2,11,0,871.0,139.0,0.6,23.0,925.0,968.47,683.42
2016,5,2,11,15,567.5,296.5,0.65,23.0,812.0,843.09,602.59
2016,5,2,11,30,264.0,454.0,0.7,23.0,699.0,705.52,505.85
2016,5,2,11,45,248.0,460.5,0.75,23.5,691.0,690.31,496.42
2016,5,2,12,0,232.0,467.0,0.8,24.0,683.0,671.96,483.5
2016,5,2,12,15,247.5,462.0,0.8,23.5,692.0,675.24,487.19
2016,5,2,12,30,263.0,457.0,0.8,23.0,701.0,674.76,488.2
2016,5,2,12,45,170.5,445.5,0.85,23.0,603.5,574.89,419.27
2016,5,2,13,0,78.0,434.0,0.9,23.0,506.0,480.47,352.88
2016,5,2,13,15,77.0,424.5,0.95,23.0,494.0,466.09,344.06
2016,5,2,13,30,76.0,415.0,1.0,23.0,482.0,451.69,334.48
2016,5,2,13,45,64.5,392.5,1.05,23.0,448.5,417.68,310.67
2016,5,2,14,0,53.0,370.0,1.1,23.0,415.0,384.63,287.4
2016,5,2,14,15,61.0,362.5,1.1,22.5,412.0,378.86,284.46
2016,5,2,14,30,69.0,355.0,1.1,22.0,409.0,372.31,280.71
2016,5,2,14,45,68.0,336.5,1.1,22.0,387.5,350.11,264.78
2016,5,2,15,0,67.0,318.0,1.1,22.0,366.0,328.02,248.87
2016,5,2,15,15,50.0,285.5,1.05,21.5,320.0,286.33,218.39
2016,5,2,15,30,33.0,253.0,1.0,21.0,274.0,246.48,189.02
2016,5,2,15,45,20.5,218.5,1.0,20.5,231.5,212.96,164.19
2016,5,2,16,0,8.0,184.0,1.0,20.0,189.0,175.9,136.22
2016,5,2,16,15,17.5,180.0,0.95,19.5,189.0,173.37,134.73
2016,5,2,16,30,27.0,176.0,0.9,19.0,189.0,165.05,128.32
2016,5,2,16,45,102.5,163.0,0.85,18.5,203.0,159.69,121.46
2016,5,2,17,0,178.0,150.0,0.8,18.0,217.0,150.79,111.39
2016,5,2,17,15,153.0,130.5,0.75,17.5,182.0,121.43,89.82
2016,5,2,17,30,128.0,111.0,0.7,17.0,147.0,94.75,71.49
2016,5,2,17,45,102.0,89.0,0.7,16.5,113.5,73.19,58.84
2016,5,2,18,0,76.0,67.0,0.7,16.0,80.0,56.27,43.68
2016,5,2,18,15,40.5,46.0,0.65,15.5,53.0,41.36,29.93
2016,5,2,18,30,5.0,25.0,0.6,15.0,26.0,23.78,11.9
2016,5,2,18,45,2.5,12.5,0.55,14.5,13.0,12.29,0.0
2016,5,2,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
