Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.5,11.0,5.5,5.41,0.0
2016,5,3,5,30,0.0,11.0,0.5,11.0,11.0,10.61,0.0
2016,5,3,5,45,0.0,29.5,0.5,11.5,29.5,29.3,18.01
2016,5,3,6,0,0.0,48.0,0.5,12.0,48.0,48.81,35.53
2016,5,3,6,15,10.0,69.5,0.45,12.5,72.0,75.81,58.86
2016,5,3,6,30,20.0,91.0,0.4,13.0,96.0,107.93,86.19
2016,5,3,6,45,31.5,112.0,0.4,13.5,122.0,137.0,110.46
2016,5,3,7,0,43.0,133.0,0.4,14.0,148.0,166.84,134.81
2016,5,3,7,15,34.5,149.5,0.35,14.0,163.0,179.65,144.6
2016,5,3,7,30,26.0,166.0,0.3,14.0,178.0,191.74,153.56
2016,5,3,7,45,19.5,176.0,0.25,14.5,186.0,190.47,151.44
2016,5,3,8,0,13.0,186.0,0.2,15.0,194.0,195.58,154.4
2016,5,3,8,15,148.0,226.5,0.2,15.5,318.5,358.68,283.32
2016,5,3,8,30,283.0,267.0,0.2,16.0,443.0,523.84,404.29
2016,5,3,8,45,223.5,297.0,0.25,17.0,442.5,504.2,384.53
2016,5,3,9,0,164.0,327.0,0.3,18.0,442.0,489.3,370.31
2016,5,3,9,15,118.0,337.5,0.35,18.5,422.5,461.35,348.09
2016,5,3,9,30,72.0,348.0,0.4,19.0,403.0,422.57,318.15
2016,5,3,9,45,51.5,338.5,0.45,19.5,379.0,392.77,295.62
2016,5,3,10,0,31.0,329.0,0.5,20.0,355.0,362.66,272.62
2016,5,3,10,15,109.0,380.5,0.5,20.0,475.0,495.82,370.09
2016,5,3,10,30,187.0,432.0,0.5,20.0,595.0,621.2,456.46
2016,5,3,10,45,493.5,305.5,0.55,20.5,749.0,791.68,577.51
2016,5,3,11,0,800.0,179.0,0.6,21.0,903.0,948.19,678.7
2016,5,3,11,15,643.5,278.0,0.6,20.5,865.5,897.83,644.22
2016,5,3,11,30,487.0,377.0,0.6,20.0,828.0,841.38,604.52
2016,5,3,11,45,432.0,397.5,0.65,20.0,799.5,801.38,578.6
2016,5,3,12,0,377.0,418.0,0.7,20.0,771.0,759.01,550.54
2016,5,3,12,15,415.5,401.5,0.7,20.0,789.5,768.64,558.43
2016,5,3,12,30,454.0,385.0,0.7,20.0,808.0,774.0,562.86
2016,5,3,12,45,451.0,379.5,0.75,20.0,795.5,751.66,548.81
2016,5,3,13,0,448.0,374.0,0.8,20.0,783.0,728.31,534.26
2016,5,3,13,15,456.5,362.5,0.85,19.5,772.0,707.65,522.62
2016,5,3,13,30,465.0,351.0,0.9,19.0,761.0,685.52,509.67
2016,5,3,13,45,473.5,335.5,0.95,19.0,742.5,658.25,492.03
2016,5,3,14,0,482.0,320.0,1.0,19.0,724.0,629.55,473.04
2016,5,3,14,15,491.5,301.5,1.0,18.5,700.0,597.36,451.66
2016,5,3,14,30,501.0,283.0,1.0,18.0,676.0,563.7,428.68
2016,5,3,14,45,548.5,249.5,1.0,18.0,660.5,536.93,409.71
2016,5,3,15,0,596.0,216.0,1.0,18.0,645.0,504.9,385.98
2016,5,3,15,15,645.5,184.5,0.95,17.5,623.5,470.99,360.12
2016,5,3,15,30,695.0,153.0,0.9,17.0,602.0,431.99,329.1
2016,5,3,15,45,565.0,176.5,0.9,17.0,523.5,368.37,279.24
2016,5,3,16,0,435.0,200.0,0.9,17.0,445.0,315.12,237.91
2016,5,3,16,15,411.5,184.0,0.85,16.5,398.5,270.87,202.18
2016,5,3,16,30,388.0,168.0,0.8,16.0,352.0,228.94,167.98
2016,5,3,16,45,340.0,153.5,0.8,16.0,301.0,190.91,137.9
2016,5,3,17,0,292.0,139.0,0.8,16.0,250.0,153.09,109.08
2016,5,3,17,15,247.0,125.5,0.75,15.5,209.5,121.17,86.61
2016,5,3,17,30,202.0,112.0,0.7,15.0,169.0,93.73,69.54
2016,5,3,17,45,236.5,89.5,0.7,15.0,142.5,69.72,56.18
2016,5,3,18,0,271.0,67.0,0.7,15.0,116.0,50.31,38.7
2016,5,3,18,15,184.5,48.5,0.65,14.5,77.0,39.43,28.49
2016,5,3,18,30,98.0,30.0,0.6,14.0,38.0,24.93,13.3
2016,5,3,18,45,49.0,15.0,0.55,13.5,19.0,14.74,0.0
2016,5,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,0.7,12.0,6.5,6.39,0.0
2016,5,4,5,30,0.0,13.0,0.7,12.0,13.0,12.54,0.0
2016,5,4,5,45,11.0,33.5,0.7,12.0,35.0,40.37,26.9
2016,5,4,6,0,22.0,54.0,0.7,12.0,57.0,68.18,51.62
2016,5,4,6,15,40.5,76.5,0.65,12.0,85.5,102.12,81.12
2016,5,4,6,30,59.0,99.0,0.6,12.0,114.0,137.15,111.25
2016,5,4,6,45,80.5,119.5,0.6,12.5,145.0,172.6,141.01
2016,5,4,7,0,102.0,140.0,0.6,13.0,176.0,216.7,177.07
2016,5,4,7,15,58.0,149.0,0.55,13.0,170.0,193.75,157.18
2016,5,4,7,30,14.0,158.0,0.5,13.0,164.0,168.22,135.02
2016,5,4,7,45,66.5,196.5,0.45,13.5,231.5,253.57,204.11
2016,5,4,8,0,119.0,235.0,0.4,14.0,299.0,344.43,274.04
2016,5,4,8,15,72.0,234.5,0.35,14.0,274.5,300.38,237.3
2016,5,4,8,30,25.0,234.0,0.3,14.0,250.0,254.17,199.63
2016,5,4,8,45,43.5,270.0,0.3,14.5,300.0,315.75,246.71
2016,5,4,9,0,62.0,306.0,0.3,15.0,350.0,369.97,286.18
2016,5,4,9,15,51.0,313.0,0.35,15.5,350.5,367.12,282.26
2016,5,4,9,30,40.0,320.0,0.4,16.0,351.0,363.77,278.57
2016,5,4,9,45,42.5,337.5,0.45,16.5,371.5,383.48,292.34
2016,5,4,10,0,45.0,355.0,0.5,17.0,392.0,402.97,305.64
2016,5,4,10,15,38.5,354.0,0.5,17.0,386.5,394.44,298.62
2016,5,4,10,30,32.0,353.0,0.5,17.0,381.0,385.81,291.82
2016,5,4,10,45,68.0,399.5,0.55,17.5,460.5,466.12,350.21
2016,5,4,11,0,104.0,446.0,0.6,18.0,540.0,545.69,405.6
2016,5,4,11,15,122.0,457.0,0.65,18.0,569.0,576.21,426.51
2016,5,4,11,30,140.0,468.0,0.7,18.0,598.0,599.94,443.25
2016,5,4,11,45,201.5,465.5,0.75,18.5,653.5,649.58,478.31
2016,5,4,12,0,263.0,463.0,0.8,19.0,709.0,699.59,512.67
2016,5,4,12,15,311.0,445.0,0.85,19.0,735.5,716.46,525.44
2016,5,4,12,30,359.0,427.0,0.9,19.0,762.0,730.93,536.93
2016,5,4,12,45,419.0,398.5,0.95,19.5,785.0,742.95,546.18
2016,5,4,13,0,479.0,370.0,1.0,20.0,808.0,750.94,552.61
2016,5,4,13,15,458.5,365.5,1.05,20.0,778.0,712.79,527.12
2016,5,4,13,30,438.0,361.0,1.1,20.0,748.0,674.82,501.86
2016,5,4,13,45,431.5,352.0,1.15,20.0,724.5,643.4,480.99
2016,5,4,14,0,425.0,343.0,1.2,20.0,701.0,611.62,459.41
2016,5,4,14,15,332.0,358.0,1.2,19.5,631.0,546.91,412.96
2016,5,4,14,30,239.0,373.0,1.2,19.0,561.0,489.84,371.54
2016,5,4,14,45,275.0,346.0,1.25,19.0,552.0,469.85,358.23
2016,5,4,15,0,311.0,319.0,1.3,19.0,543.0,450.16,344.19
2016,5,4,15,15,258.5,306.5,1.3,18.5,485.0,396.87,304.68
2016,5,4,15,30,206.0,294.0,1.3,18.0,427.0,352.59,271.7
2016,5,4,15,45,196.0,271.0,1.3,17.5,390.5,316.54,244.48
2016,5,4,16,0,186.0,248.0,1.3,17.0,354.0,281.48,217.48
2016,5,4,16,15,220.0,220.0,1.25,16.5,334.0,256.06,196.44
2016,5,4,16,30,254.0,192.0,1.2,16.0,314.0,222.65,168.18
2016,5,4,16,45,181.0,173.0,1.15,16.0,254.5,182.81,138.18
2016,5,4,17,0,108.0,154.0,1.1,16.0,195.0,145.75,111.22
2016,5,4,17,15,88.0,133.5,1.0,15.5,163.5,123.77,94.92
2016,5,4,17,30,68.0,113.0,0.9,15.0,132.0,99.6,77.05
2016,5,4,17,45,53.0,90.0,0.85,14.5,103.0,77.71,63.33
2016,5,4,18,0,38.0,67.0,0.8,14.0,74.0,59.13,46.62
2016,5,4,18,15,19.0,46.0,0.75,13.5,49.5,41.57,30.51
2016,5,4,18,30,0.0,25.0,0.7,13.0,25.0,23.91,12.98
2016,5,4,18,45,0.0,12.5,0.65,13.0,12.5,12.29,0.0
2016,5,4,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,0.6,12.0,5.5,5.41,0.0
2016,5,5,5,30,0.0,11.0,0.6,12.0,11.0,10.61,0.0
2016,5,5,5,45,0.0,27.5,0.6,12.5,27.5,26.56,15.99
2016,5,5,6,0,0.0,44.0,0.6,13.0,44.0,43.67,31.18
2016,5,5,6,15,0.0,64.5,0.6,13.0,64.5,65.06,49.76
2016,5,5,6,30,0.0,85.0,0.6,13.0,85.0,86.1,67.82
2016,5,5,6,45,6.5,105.0,0.6,13.5,107.0,109.88,87.76
2016,5,5,7,0,13.0,125.0,0.6,14.0,129.0,134.09,107.63
2016,5,5,7,15,20.5,147.0,0.6,14.0,155.5,161.57,130.02
2016,5,5,7,30,28.0,169.0,0.6,14.0,182.0,196.35,157.86
2016,5,5,7,45,29.0,188.0,0.65,14.5,203.0,217.32,173.74
2016,5,5,8,0,30.0,207.0,0.7,15.0,224.0,238.23,189.38
2016,5,5,8,15,30.5,225.0,0.7,15.5,243.5,257.56,203.42
2016,5,5,8,30,31.0,243.0,0.7,16.0,263.0,276.78,217.18
2016,5,5,8,45,40.5,270.5,0.7,16.5,298.0,313.77,244.56
2016,5,5,9,0,50.0,298.0,0.7,17.0,333.0,350.92,271.42
2016,5,5,9,15,422.0,222.5,0.7,17.0,546.5,623.82,480.6
2016,5,5,9,30,794.0,147.0,0.7,17.0,760.0,885.48,658.18
2016,5,5,9,45,804.0,150.0,0.7,17.5,793.5,909.03,667.11
2016,5,5,10,0,814.0,153.0,0.7,18.0,827.0,930.15,678.01
2016,5,5,10,15,821.5,155.0,0.7,18.0,854.5,945.3,686.42
2016,5,5,10,30,829.0,157.0,0.7,18.0,882.0,957.75,693.27
2016,5,5,10,45,832.5,159.5,0.75,18.0,901.5,964.1,697.47
2016,5,5,11,0,836.0,162.0,0.8,18.0,921.0,967.57,700.04
2016,5,5,11,15,615.5,284.0,0.8,18.0,847.0,879.27,641.26
2016,5,5,11,30,395.0,406.0,0.8,18.0,773.0,781.69,571.16
2016,5,5,11,45,619.5,285.5,0.8,18.0,864.5,866.74,635.24
2016,5,5,12,0,844.0,165.0,0.8,18.0,956.0,940.05,683.02
2016,5,5,12,15,616.5,288.0,0.8,18.0,865.0,840.42,615.42
2016,5,5,12,30,389.0,411.0,0.8,18.0,774.0,742.46,544.8
2016,5,5,12,45,312.0,433.0,0.8,18.0,722.0,684.9,505.17
2016,5,5,13,0,235.0,455.0,0.8,18.0,670.0,630.38,466.49
2016,5,5,13,15,186.5,447.5,0.8,18.0,616.5,574.5,427.46
2016,5,5,13,30,138.0,440.0,0.8,18.0,563.0,521.18,389.65
2016,5,5,13,45,218.0,417.0,0.85,18.0,604.0,551.02,413.84
2016,5,5,14,0,298.0,394.0,0.9,18.0,645.0,572.21,430.72
2016,5,5,14,15,332.0,368.0,0.9,18.0,637.5,556.51,420.17
2016,5,5,14,30,366.0,342.0,0.9,18.0,630.0,537.81,407.49
2016,5,5,14,45,261.5,342.0,0.9,18.0,542.5,459.18,349.52
2016,5,5,15,0,157.0,342.0,0.9,18.0,455.0,393.12,300.5
2016,5,5,15,15,159.0,320.0,0.9,17.5,429.0,365.07,280.67
2016,5,5,15,30,161.0,298.0,0.9,17.0,403.0,336.83,259.96
2016,5,5,15,45,103.5,263.5,0.95,17.0,329.5,279.35,216.6
2016,5,5,16,0,46.0,229.0,1.0,17.0,256.0,223.36,174.3
2016,5,5,16,15,23.0,119.0,1.0,16.5,132.5,118.26,91.56
2016,5,5,16,30,0.0,9.0,1.0,16.0,9.0,8.69,1.69
2016,5,5,16,45,0.0,14.5,1.0,16.0,14.5,13.99,6.26
2016,5,5,17,0,0.0,20.0,1.0,16.0,20.0,19.3,10.81
2016,5,5,17,15,0.0,16.5,0.95,15.5,16.5,15.92,7.98
2016,5,5,17,30,0.0,13.0,0.9,15.0,13.0,12.54,5.11
2016,5,5,17,45,0.0,10.0,0.85,14.5,10.0,9.64,3.01
2016,5,5,18,0,0.0,7.0,0.8,14.0,7.0,6.74,0.36
2016,5,5,18,15,0.0,4.5,0.75,13.5,4.5,4.33,0.0
2016,5,5,18,30,0.0,2.0,0.7,13.0,2.0,1.93,0.0
2016,5,5,18,45,0.0,1.0,0.7,13.0,1.0,0.98,0.0
2016,5,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.0,0.65,11.0,4.0,3.93,0.0
2016,5,6,5,30,0.0,8.0,0.6,11.0,8.0,7.71,0.0
2016,5,6,5,45,0.0,19.5,0.6,11.5,19.5,18.81,9.82
2016,5,6,6,0,0.0,31.0,0.6,12.0,31.0,29.93,19.77
2016,5,6,6,15,0.0,46.0,0.6,12.0,46.0,44.44,32.5
2016,5,6,6,30,0.0,61.0,0.6,12.0,61.0,59.45,45.54
2016,5,6,6,45,0.0,76.5,0.6,12.5,76.5,75.03,58.72
2016,5,6,7,0,0.0,92.0,0.6,13.0,92.0,90.54,71.56
2016,5,6,7,15,1.5,119.5,0.6,13.0,120.0,119.67,95.65
2016,5,6,7,30,3.0,147.0,0.6,13.0,148.0,148.86,119.3
2016,5,6,7,45,74.0,193.0,0.6,13.5,233.0,254.91,205.86
2016,5,6,8,0,145.0,239.0,0.6,14.0,318.0,368.6,294.07
2016,5,6,8,15,193.5,258.5,0.6,14.0,374.5,430.69,340.42
2016,5,6,8,30,242.0,278.0,0.6,14.0,431.0,504.18,394.32
2016,5,6,8,45,268.5,295.5,0.6,14.5,476.0,550.18,425.73
2016,5,6,9,0,295.0,313.0,0.6,15.0,521.0,596.61,457.06
2016,5,6,9,15,284.0,335.5,0.6,15.0,545.0,615.39,468.22
2016,5,6,9,30,273.0,358.0,0.6,15.0,569.0,632.51,478.47
2016,5,6,9,45,208.5,382.0,0.65,15.5,547.5,592.03,446.95
2016,5,6,10,0,144.0,406.0,0.7,16.0,526.0,557.3,419.71
2016,5,6,10,15,108.5,408.0,0.7,16.0,500.0,516.92,389.89
2016,5,6,10,30,73.0,410.0,0.7,16.0,474.0,483.76,364.93
2016,5,6,10,45,115.0,434.0,0.75,16.0,537.5,553.1,415.68
2016,5,6,11,0,157.0,458.0,0.8,16.0,601.0,614.52,459.04
2016,5,6,11,15,78.5,287.0,0.8,16.0,358.5,363.75,278.21
2016,5,6,11,30,0.0,116.0,0.8,16.0,116.0,112.64,84.93
2016,5,6,11,45,0.0,122.5,0.85,16.5,122.5,118.93,90.41
2016,5,6,12,0,0.0,129.0,0.9,17.0,129.0,125.19,95.18
2016,5,6,12,15,0.0,130.5,0.9,16.5,130.5,126.58,96.45
2016,5,6,12,30,0.0,132.0,0.9,16.0,132.0,127.96,97.75
2016,5,6,12,45,0.0,110.5,0.95,16.0,110.5,107.09,81.2
2016,5,6,13,0,0.0,89.0,1.0,16.0,89.0,86.27,64.61
2016,5,6,13,15,0.0,68.0,1.0,15.5,68.0,65.92,48.37
2016,5,6,13,30,0.0,47.0,1.0,15.0,47.0,45.54,31.9
2016,5,6,13,45,6.5,154.0,1.0,15.0,159.5,153.46,119.32
2016,5,6,14,0,13.0,261.0,1.0,15.0,272.0,259.06,201.75
2016,5,6,14,15,11.0,243.5,0.95,15.0,253.0,240.25,186.83
2016,5,6,14,30,9.0,226.0,0.9,15.0,234.0,221.67,172.67
2016,5,6,14,45,4.5,159.0,0.9,15.0,163.0,155.43,120.86
2016,5,6,15,0,0.0,92.0,0.9,15.0,92.0,89.09,67.83
2016,5,6,15,15,5.5,152.5,0.9,14.5,156.5,148.94,116.87
2016,5,6,15,30,11.0,213.0,0.9,14.0,221.0,206.3,163.0
2016,5,6,15,45,5.5,156.5,0.9,14.0,160.5,151.39,119.24
2016,5,6,16,0,0.0,100.0,0.9,14.0,100.0,96.51,75.02
2016,5,6,16,15,0.0,102.0,0.85,14.0,102.0,98.2,76.8
2016,5,6,16,30,0.0,104.0,0.8,14.0,104.0,99.75,78.33
2016,5,6,16,45,0.0,79.5,0.8,14.0,79.5,76.87,59.51
2016,5,6,17,0,0.0,55.0,0.8,14.0,55.0,53.14,39.72
2016,5,6,17,15,0.0,46.0,0.7,13.5,46.0,44.43,32.5
2016,5,6,17,30,0.0,37.0,0.6,13.0,37.0,35.72,25.14
2016,5,6,17,45,0.0,29.0,0.55,13.0,29.0,27.98,19.59
2016,5,6,18,0,0.0,21.0,0.5,13.0,21.0,20.26,12.49
2016,5,6,18,15,0.0,14.0,0.45,12.5,14.0,13.5,6.24
2016,5,6,18,30,0.0,7.0,0.4,12.0,7.0,6.74,0.0
2016,5,6,18,45,0.0,3.5,0.4,12.0,3.5,3.37,0.0
2016,5,6,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.5,0.6,11.0,1.5,1.47,0.0
2016,5,7,5,30,0.0,3.0,0.6,11.0,3.0,2.89,0.0
2016,5,7,5,45,0.0,7.0,0.6,11.5,7.0,6.74,0.0
2016,5,7,6,0,0.0,11.0,0.6,12.0,11.0,10.6,3.39
2016,5,7,6,15,0.0,16.0,0.6,12.0,16.0,15.43,7.66
2016,5,7,6,30,0.0,21.0,0.6,12.0,21.0,20.26,11.91
2016,5,7,6,45,0.0,26.5,0.6,12.5,26.5,25.57,16.49
2016,5,7,7,0,0.0,32.0,0.6,13.0,32.0,30.89,20.99
2016,5,7,7,15,121.0,108.0,0.6,13.0,163.0,193.85,160.05
2016,5,7,7,30,242.0,184.0,0.6,13.0,294.0,373.9,303.65
2016,5,7,7,45,188.5,212.0,0.65,13.5,304.0,366.39,294.09
2016,5,7,8,0,135.0,240.0,0.7,14.0,314.0,362.39,288.49
2016,5,7,8,15,72.5,223.0,0.7,14.0,263.5,288.1,229.02
2016,5,7,8,30,10.0,206.0,0.7,14.0,213.0,212.67,167.72
2016,5,7,8,45,32.5,255.0,0.7,14.5,278.5,290.14,228.42
2016,5,7,9,0,55.0,304.0,0.7,15.0,344.0,361.77,281.91
2016,5,7,9,15,61.0,326.5,0.7,15.5,372.5,390.59,301.77
2016,5,7,9,30,67.0,349.0,0.7,16.0,401.0,419.27,321.58
2016,5,7,9,45,61.0,359.0,0.7,16.5,408.0,423.38,322.89
2016,5,7,10,0,55.0,369.0,0.7,17.0,415.0,427.11,324.18
2016,5,7,10,15,36.0,333.0,0.7,17.0,364.0,370.33,281.79
2016,5,7,10,30,17.0,297.0,0.7,17.0,313.0,308.04,235.15
2016,5,7,10,45,12.5,247.5,0.7,17.5,259.0,254.05,194.3
2016,5,7,11,0,8.0,198.0,0.7,18.0,205.0,200.65,153.31
2016,5,7,11,15,13.0,258.0,0.7,18.0,270.5,264.14,201.89
2016,5,7,11,30,18.0,318.0,0.7,18.0,336.0,327.33,248.57
2016,5,7,11,45,19.5,330.0,0.7,18.5,349.5,339.67,256.67
2016,5,7,12,0,21.0,342.0,0.7,19.0,363.0,351.81,264.93
2016,5,7,12,15,57.5,400.5,0.7,19.0,455.5,442.49,331.36
2016,5,7,12,30,94.0,459.0,0.7,19.0,548.0,527.92,391.52
2016,5,7,12,45,78.5,442.5,0.75,19.0,516.5,494.13,367.1
2016,5,7,13,0,63.0,426.0,0.8,19.0,485.0,461.16,344.15
2016,5,7,13,15,38.0,347.5,0.8,19.0,383.5,363.19,273.69
2016,5,7,13,30,13.0,269.0,0.8,19.0,282.0,268.64,203.98
2016,5,7,13,45,11.0,247.5,0.85,19.0,258.5,245.84,187.58
2016,5,7,14,0,9.0,226.0,0.9,19.0,235.0,223.28,170.77
2016,5,7,14,15,61.5,302.0,0.9,18.5,352.0,325.1,249.65
2016,5,7,14,30,114.0,378.0,0.9,18.0,469.0,418.11,319.03
2016,5,7,14,45,112.0,358.5,0.9,18.0,444.0,395.91,302.21
2016,5,7,15,0,110.0,339.0,0.9,18.0,419.0,370.3,283.64
2016,5,7,15,15,142.5,319.0,0.85,17.5,416.0,357.01,274.58
2016,5,7,15,30,175.0,299.0,0.8,17.0,413.0,344.73,265.62
2016,5,7,15,45,215.0,271.0,0.8,17.0,401.0,325.61,250.52
2016,5,7,16,0,255.0,243.0,0.8,17.0,389.0,298.05,228.13
2016,5,7,16,15,155.5,218.5,0.75,16.5,305.0,237.84,183.0
2016,5,7,16,30,56.0,194.0,0.7,16.0,221.0,187.6,146.42
2016,5,7,16,45,28.0,136.0,0.7,16.0,149.5,129.65,101.07
2016,5,7,17,0,0.0,78.0,0.7,16.0,78.0,75.21,57.74
2016,5,7,17,15,0.0,66.0,0.65,15.5,66.0,63.8,48.53
2016,5,7,17,30,0.0,54.0,0.6,15.0,54.0,52.17,38.85
2016,5,7,17,45,0.0,42.5,0.6,15.0,42.5,41.04,31.01
2016,5,7,18,0,0.0,31.0,0.6,15.0,31.0,29.92,20.91
2016,5,7,18,15,0.0,21.0,0.6,14.5,21.0,20.26,12.07
2016,5,7,18,30,0.0,11.0,0.6,14.0,11.0,10.6,2.97
2016,5,7,18,45,0.0,5.5,0.6,13.5,5.5,5.3,0.0
2016,5,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,0.6,12.0,5.5,5.41,0.0
2016,5,8,5,30,0.0,11.0,0.5,12.0,11.0,10.61,0.71
2016,5,8,5,45,0.0,23.5,0.45,12.5,23.5,22.68,13.08
2016,5,8,6,0,0.0,36.0,0.4,13.0,36.0,34.77,23.83
2016,5,8,6,15,0.0,52.0,0.4,13.5,52.0,50.69,37.64
2016,5,8,6,30,0.0,68.0,0.4,14.0,68.0,66.86,51.44
2016,5,8,6,45,0.0,85.0,0.4,14.5,85.0,84.01,65.75
2016,5,8,7,0,0.0,102.0,0.4,15.0,102.0,101.07,79.66
2016,5,8,7,15,2.5,126.5,0.4,15.0,128.0,127.67,101.34
2016,5,8,7,30,5.0,151.0,0.4,15.0,154.0,154.36,122.67
2016,5,8,7,45,10.0,171.5,0.4,15.5,177.5,178.66,141.52
2016,5,8,8,0,15.0,192.0,0.4,16.0,201.0,203.22,160.26
2016,5,8,8,15,40.5,232.5,0.4,16.5,258.0,273.58,214.71
2016,5,8,8,30,66.0,273.0,0.4,17.0,315.0,338.28,262.86
2016,5,8,8,45,231.5,280.0,0.45,17.5,441.5,502.68,386.89
2016,5,8,9,0,397.0,287.0,0.5,18.0,568.0,657.46,496.53
2016,5,8,9,15,598.0,213.0,0.5,18.0,664.0,775.47,579.06
2016,5,8,9,30,799.0,139.0,0.5,18.0,760.0,885.2,649.2
2016,5,8,9,45,547.0,264.0,0.55,18.0,697.5,796.48,586.63
2016,5,8,10,0,295.0,389.0,0.6,18.0,635.0,689.02,507.96
2016,5,8,10,15,574.0,262.0,0.65,18.5,760.0,829.46,610.84
2016,5,8,10,30,853.0,135.0,0.7,19.0,885.0,956.12,691.24
2016,5,8,10,45,857.0,136.5,0.75,19.5,905.0,962.36,692.29
2016,5,8,11,0,861.0,138.0,0.8,20.0,925.0,965.72,693.47
2016,5,8,11,15,864.5,138.5,0.85,20.0,937.5,964.7,693.36
2016,5,8,11,30,868.0,139.0,0.9,20.0,950.0,960.8,691.58
2016,5,8,11,45,867.5,140.5,0.95,20.0,954.5,951.25,686.36
2016,5,8,12,0,867.0,142.0,1.0,20.0,959.0,938.94,679.5
2016,5,8,12,15,866.5,141.5,1.0,20.0,956.5,922.03,668.91
2016,5,8,12,30,866.0,141.0,1.0,20.0,954.0,902.53,656.76
2016,5,8,12,45,867.5,138.5,1.05,20.0,944.5,880.38,643.74
2016,5,8,13,0,869.0,136.0,1.1,20.0,935.0,855.72,629.03
2016,5,8,13,15,864.5,135.0,1.1,19.5,917.0,825.2,610.82
2016,5,8,13,30,860.0,134.0,1.1,19.0,899.0,792.69,591.15
2016,5,8,13,45,853.0,133.0,1.1,19.0,874.0,756.48,567.68
2016,5,8,14,0,846.0,132.0,1.1,19.0,849.0,718.74,542.97
2016,5,8,14,15,837.0,130.0,1.1,19.0,817.0,677.41,513.82
2016,5,8,14,30,828.0,128.0,1.1,19.0,785.0,632.86,481.81
2016,5,8,14,45,818.0,125.0,1.1,19.0,748.0,587.84,448.64
2016,5,8,15,0,808.0,122.0,1.1,19.0,711.0,542.33,414.21
2016,5,8,15,15,793.0,119.0,1.05,18.5,668.5,494.1,377.24
2016,5,8,15,30,778.0,116.0,1.0,18.0,626.0,446.26,339.45
2016,5,8,15,45,762.0,111.0,1.0,18.0,580.0,396.83,299.02
2016,5,8,16,0,746.0,106.0,1.0,18.0,534.0,348.31,258.25
2016,5,8,16,15,721.0,102.0,1.0,17.5,484.5,295.83,214.21
2016,5,8,16,30,696.0,98.0,1.0,17.0,435.0,248.63,173.77
2016,5,8,16,45,665.5,92.0,1.0,17.0,384.5,201.02,133.21
2016,5,8,17,0,635.0,86.0,1.0,17.0,334.0,156.52,96.76
2016,5,8,17,15,589.0,79.5,0.95,16.5,283.0,113.41,65.47
2016,5,8,17,30,543.0,73.0,0.9,16.0,232.0,75.22,43.5
2016,5,8,17,45,479.0,64.0,0.9,16.0,183.5,44.54,33.93
2016,5,8,18,0,415.0,55.0,0.9,16.0,135.0,40.06,29.72
2016,5,8,18,15,317.5,43.5,0.85,15.5,93.5,32.86,22.95
2016,5,8,18,30,220.0,32.0,0.8,15.0,52.0,24.66,14.48
2016,5,8,18,45,110.0,16.0,0.8,14.5,26.0,12.43,0.0
2016,5,8,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,76.0,12.5,0.8,11.0,18.0,32.71,0.0
2016,5,9,5,30,152.0,25.0,0.8,11.0,36.0,90.13,49.22
2016,5,9,5,45,260.0,38.5,0.8,11.5,75.5,154.4,116.91
2016,5,9,6,0,368.0,52.0,0.8,12.0,115.0,227.68,180.6
2016,5,9,6,15,442.0,62.0,0.8,12.0,162.5,290.72,235.54
2016,5,9,6,30,516.0,72.0,0.8,12.0,210.0,360.09,294.23
2016,5,9,6,45,258.0,74.5,0.85,12.5,143.5,238.79,197.01
2016,5,9,7,0,0.0,77.0,0.9,13.0,77.0,74.78,57.97
2016,5,9,7,15,0.0,98.5,0.9,13.0,98.5,96.49,76.35
2016,5,9,7,30,0.0,120.0,0.9,13.0,120.0,118.18,94.09
2016,5,9,7,45,12.0,162.0,0.9,13.5,168.5,169.96,136.3
2016,5,9,8,0,24.0,204.0,0.9,14.0,217.0,222.72,178.06
2016,5,9,8,15,20.0,212.5,0.9,14.0,224.0,228.01,181.32
2016,5,9,8,30,16.0,221.0,0.9,14.0,231.0,233.13,184.65
2016,5,9,8,45,36.5,264.0,0.95,14.5,289.0,303.25,239.07
2016,5,9,9,0,57.0,307.0,1.0,15.0,347.0,366.78,286.68
2016,5,9,9,15,103.5,340.5,1.0,15.5,419.0,443.62,343.8
2016,5,9,9,30,150.0,374.0,1.0,16.0,491.0,530.33,406.07
2016,5,9,9,45,156.5,392.0,1.0,16.5,518.5,555.35,421.72
2016,5,9,10,0,163.0,410.0,1.0,17.0,546.0,579.83,437.38
2016,5,9,10,15,239.0,411.0,1.0,17.0,618.0,659.18,494.16
2016,5,9,10,30,315.0,412.0,1.0,17.0,690.0,730.91,543.91
2016,5,9,10,45,204.0,428.5,1.05,17.5,610.5,632.94,471.89
2016,5,9,11,0,93.0,445.0,1.1,18.0,531.0,534.77,399.65
2016,5,9,11,15,181.5,452.0,1.1,18.0,621.5,628.59,468.72
2016,5,9,11,30,270.0,459.0,1.1,18.0,712.0,718.85,531.65
2016,5,9,11,45,260.5,464.0,1.15,18.5,709.0,707.98,522.29
2016,5,9,12,0,251.0,469.0,1.2,19.0,706.0,696.32,513.55
2016,5,9,12,15,243.5,469.0,1.2,19.0,698.5,679.37,501.89
2016,5,9,12,30,236.0,469.0,1.2,19.0,691.0,664.4,491.6
2016,5,9,12,45,340.0,424.5,1.2,19.5,740.5,702.84,520.34
2016,5,9,13,0,444.0,380.0,1.2,20.0,790.0,734.84,543.6
2016,5,9,13,15,676.0,247.5,1.2,20.0,857.0,780.75,580.94
2016,5,9,13,30,908.0,115.0,1.2,20.0,924.0,813.6,604.67
2016,5,9,13,45,659.0,234.0,1.25,20.0,813.0,706.22,529.56
2016,5,9,14,0,410.0,353.0,1.3,20.0,702.0,613.9,460.79
2016,5,9,14,15,357.0,358.0,1.25,19.5,653.0,566.72,427.69
2016,5,9,14,30,304.0,363.0,1.2,19.0,604.0,520.56,394.53
2016,5,9,14,45,230.0,354.0,1.2,19.0,531.5,457.45,348.16
2016,5,9,15,0,156.0,345.0,1.2,19.0,459.0,396.74,303.21
2016,5,9,15,15,166.0,323.0,1.2,18.5,438.0,372.74,286.36
2016,5,9,15,30,176.0,301.0,1.2,18.0,417.0,347.79,268.09
2016,5,9,15,45,155.0,277.5,1.2,18.0,374.5,308.34,238.03
2016,5,9,16,0,134.0,254.0,1.2,18.0,332.0,271.01,209.41
2016,5,9,16,15,141.0,230.5,1.15,17.5,305.5,244.19,188.44
2016,5,9,16,30,148.0,207.0,1.1,17.0,279.0,216.8,166.53
2016,5,9,16,45,109.5,181.5,1.1,17.0,231.5,178.36,136.96
2016,5,9,17,0,71.0,156.0,1.1,17.0,184.0,148.46,114.55
2016,5,9,17,15,63.0,134.5,1.1,16.5,156.5,124.23,95.75
2016,5,9,17,30,55.0,113.0,1.1,16.0,129.0,101.01,77.92
2016,5,9,17,45,261.5,83.0,1.1,15.5,137.0,64.99,52.01
2016,5,9,18,0,468.0,53.0,1.1,15.0,145.0,38.09,28.11
2016,5,9,18,15,366.5,42.5,1.05,14.0,101.0,31.75,22.17
2016,5,9,18,30,265.0,32.0,1.0,13.0,57.0,24.98,15.05
2016,5,9,18,45,132.5,16.0,1.0,12.5,28.5,12.39,0.0
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,15,63.0,14.0,0.5,11.0,18.5,30.83,0.0
2016,5,10,5,30,126.0,28.0,0.5,11.0,37.0,86.85,50.24
2016,5,10,5,45,237.5,42.5,0.5,11.5,77.0,151.79,115.34
2016,5,10,6,0,349.0,57.0,0.5,12.0,117.0,225.21,178.51
2016,5,10,6,15,174.5,51.5,0.5,12.0,81.5,151.6,122.38
2016,5,10,6,30,0.0,46.0,0.5,12.0,46.0,44.43,32.56
2016,5,10,6,45,0.0,57.5,0.5,12.5,57.5,55.56,42.2
2016,5,10,7,0,0.0,69.0,0.5,13.0,69.0,66.7,51.47
2016,5,10,7,15,0.0,103.5,0.45,13.0,103.5,101.66,80.62
2016,5,10,7,30,0.0,138.0,0.4,13.0,138.0,137.02,109.38
2016,5,10,7,45,5.0,162.0,0.4,13.5,165.0,164.9,131.41
2016,5,10,8,0,10.0,186.0,0.4,14.0,192.0,193.04,153.25
2016,5,10,8,15,11.0,199.5,0.4,14.5,206.5,207.25,163.57
2016,5,10,8,30,12.0,213.0,0.4,15.0,221.0,221.51,173.88
2016,5,10,8,45,14.0,230.0,0.4,16.0,240.0,240.26,187.23
2016,5,10,9,0,16.0,247.0,0.4,17.0,259.0,259.04,200.34
2016,5,10,9,15,19.0,266.0,0.4,17.5,280.5,280.77,215.9
2016,5,10,9,30,22.0,285.0,0.4,18.0,302.0,302.5,231.23
2016,5,10,9,45,25.0,306.0,0.4,19.0,327.0,334.14,253.16
2016,5,10,10,0,28.0,327.0,0.4,20.0,352.0,357.8,268.79
2016,5,10,10,15,35.5,353.0,0.4,20.5,384.5,390.68,291.55
2016,5,10,10,30,43.0,379.0,0.4,21.0,417.0,423.26,313.64
2016,5,10,10,45,51.5,400.0,0.45,21.5,446.5,451.26,332.64
2016,5,10,11,0,60.0,421.0,0.5,22.0,476.0,478.8,351.17
2016,5,10,11,15,58.0,424.5,0.55,22.0,478.5,478.08,350.45
2016,5,10,11,30,56.0,428.0,0.6,22.0,481.0,477.13,349.89
2016,5,10,11,45,97.0,453.0,0.7,22.5,545.0,537.52,392.79
2016,5,10,12,0,138.0,478.0,0.8,23.0,609.0,598.87,434.93
2016,5,10,12,15,173.5,476.0,0.85,23.0,640.0,623.17,452.2
2016,5,10,12,30,209.0,474.0,0.9,23.0,671.0,645.65,468.53
2016,5,10,12,45,189.5,469.5,0.95,23.5,646.5,616.25,447.65
2016,5,10,13,0,170.0,465.0,1.0,24.0,622.0,587.34,427.51
2016,5,10,13,15,193.0,453.5,1.05,23.5,628.5,586.93,429.54
2016,5,10,13,30,216.0,442.0,1.1,23.0,635.0,584.84,430.09
2016,5,10,13,45,218.5,428.0,1.15,23.0,618.5,563.41,415.97
2016,5,10,14,0,221.0,414.0,1.2,23.0,602.0,541.49,401.48
2016,5,10,14,15,134.0,378.0,1.2,22.5,491.0,439.77,329.08
2016,5,10,14,30,47.0,342.0,1.2,22.0,380.0,348.42,262.63
2016,5,10,14,45,39.0,314.5,1.25,22.0,345.0,315.25,239.01
2016,5,10,15,0,31.0,287.0,1.3,22.0,310.0,283.0,215.42
2016,5,10,15,15,42.5,282.5,1.3,21.5,312.0,281.43,215.23
2016,5,10,15,30,54.0,278.0,1.3,21.0,314.0,278.54,213.76
2016,5,10,15,45,42.5,250.0,1.3,21.0,277.0,245.22,188.63
2016,5,10,16,0,31.0,222.0,1.3,21.0,240.0,213.23,164.45
2016,5,10,16,15,46.0,210.0,1.3,20.5,234.0,203.88,157.51
2016,5,10,16,30,61.0,198.0,1.3,20.0,228.0,192.85,148.85
2016,5,10,16,45,49.5,173.5,1.3,19.5,196.0,164.96,127.47
2016,5,10,17,0,38.0,149.0,1.3,19.0,164.0,138.46,107.09
2016,5,10,17,15,30.0,128.5,1.25,18.0,139.5,116.8,90.5
2016,5,10,17,30,22.0,108.0,1.2,17.0,115.0,96.13,74.48
2016,5,10,17,45,13.0,87.5,1.2,16.5,91.0,79.77,64.75
2016,5,10,18,0,4.0,67.0,1.2,16.0,67.0,61.78,48.73
2016,5,10,18,15,2.0,46.5,1.15,15.5,46.5,43.6,32.3
2016,5,10,18,30,0.0,26.0,1.1,15.0,26.0,25.1,15.15
2016,5,10,18,45,0.0,13.0,1.05,14.5,13.0,12.54,0.0
2016,5,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,5,15,90.0,13.0,0.7,11.5,20.0,37.36,0.0
2016,5,11,5,30,180.0,26.0,0.7,12.0,40.0,102.04,61.63
2016,5,11,5,45,291.5,38.5,0.7,12.5,80.5,168.28,127.83
2016,5,11,6,0,403.0,51.0,0.7,13.0,121.0,242.87,192.17
2016,5,11,6,15,201.5,51.5,0.65,13.0,86.5,164.41,132.69
2016,5,11,6,30,0.0,52.0,0.6,13.0,52.0,50.24,37.35
2016,5,11,6,45,0.0,64.5,0.6,13.5,64.5,62.34,47.76
2016,5,11,7,0,0.0,77.0,0.6,14.0,77.0,74.74,58.01
2016,5,11,7,15,0.0,106.0,0.55,14.5,106.0,104.23,82.26
2016,5,11,7,30,0.0,135.0,0.5,15.0,135.0,133.81,105.96
2016,5,11,7,45,43.5,186.5,0.45,16.0,211.0,225.73,179.76
2016,5,11,8,0,87.0,238.0,0.4,17.0,287.0,315.84,248.42
2016,5,11,8,15,101.5,263.5,0.4,17.5,325.0,356.2,277.19
2016,5,11,8,30,116.0,289.0,0.4,18.0,363.0,405.82,312.46
2016,5,11,8,45,70.5,279.5,0.4,18.5,325.5,348.9,267.55
2016,5,11,9,0,25.0,270.0,0.4,19.0,288.0,290.66,222.07
2016,5,11,9,15,27.0,288.0,0.4,19.0,309.0,318.97,243.08
2016,5,11,9,30,29.0,306.0,0.4,19.0,330.0,338.89,257.07
2016,5,11,9,45,46.0,343.0,0.45,19.5,381.0,392.62,295.8
2016,5,11,10,0,63.0,380.0,0.5,20.0,432.0,446.34,333.4
2016,5,11,10,15,67.0,396.5,0.55,20.5,454.0,465.98,346.05
2016,5,11,10,30,71.0,413.0,0.6,21.0,476.0,485.28,358.71
2016,5,11,10,45,78.5,428.0,0.65,21.5,499.0,505.98,372.43
2016,5,11,11,0,86.0,443.0,0.7,22.0,522.0,526.23,385.73
2016,5,11,11,15,112.0,458.0,0.75,22.0,562.5,568.79,415.59
2016,5,11,11,30,138.0,473.0,0.8,22.0,603.0,604.38,440.29
2016,5,11,11,45,133.0,475.0,0.85,22.5,600.5,596.82,434.08
2016,5,11,12,0,128.0,477.0,0.9,23.0,598.0,588.85,428.08
2016,5,11,12,15,204.0,468.5,0.95,23.0,661.0,643.79,468.08
2016,5,11,12,30,280.0,460.0,1.0,23.0,724.0,696.28,505.19
2016,5,11,12,45,291.5,444.5,1.05,23.0,717.0,680.94,495.45
2016,5,11,13,0,303.0,429.0,1.1,23.0,710.0,664.56,485.63
2016,5,11,13,15,270.0,434.0,1.15,23.0,681.0,630.12,462.08
2016,5,11,13,30,237.0,439.0,1.2,23.0,652.0,598.79,440.52
2016,5,11,13,45,221.0,428.0,1.25,23.0,622.0,565.66,418.11
2016,5,11,14,0,205.0,417.0,1.3,23.0,592.0,533.28,395.94
2016,5,11,14,15,209.0,397.5,1.3,22.5,570.0,507.59,379.15
2016,5,11,14,30,213.0,378.0,1.3,22.0,548.0,481.42,361.65
2016,5,11,14,45,146.5,355.0,1.3,22.0,469.5,410.39,309.76
2016,5,11,15,0,80.0,332.0,1.3,22.0,391.0,349.14,264.64
2016,5,11,15,15,91.0,315.0,1.25,21.5,378.5,333.77,254.26
2016,5,11,15,30,102.0,298.0,1.2,21.0,366.0,317.33,242.54
2016,5,11,15,45,123.0,277.0,1.15,21.0,353.0,295.97,226.29
2016,5,11,16,0,144.0,256.0,1.1,21.0,340.0,276.99,211.35
2016,5,11,16,15,128.5,232.0,1.05,20.5,301.5,242.52,185.15
2016,5,11,16,30,113.0,208.0,1.0,20.0,263.0,209.75,160.12
2016,5,11,16,45,91.0,182.5,1.0,20.0,224.0,180.68,137.89
2016,5,11,17,0,69.0,157.0,1.0,20.0,185.0,149.59,114.13
2016,5,11,17,15,60.5,135.5,1.0,19.0,157.0,125.39,95.78
2016,5,11,17,30,52.0,114.0,1.0,18.0,129.0,102.26,78.29
2016,5,11,17,45,244.0,85.0,1.0,17.5,136.0,66.39,52.83
2016,5,11,18,0,436.0,56.0,1.0,17.0,143.0,40.45,29.97
2016,5,11,18,15,339.5,44.5,0.95,16.0,100.5,33.28,23.36
2016,5,11,18,30,243.0,33.0,0.9,15.0,58.0,25.29,15.45
2016,5,11,18,45,121.5,16.5,0.85,14.5,29.0,12.73,0.0
2016,5,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.0,0.9,11.0,19.5,32.88,0.0
2016,5,12,5,30,139.0,28.0,0.9,11.0,39.0,92.47,57.91
2016,5,12,5,45,234.0,43.5,0.95,11.5,78.0,152.36,116.75
2016,5,12,6,0,329.0,59.0,1.0,12.0,117.0,220.43,175.97
2016,5,12,6,15,164.5,52.5,1.0,12.0,81.5,140.84,114.1
2016,5,12,6,30,0.0,46.0,1.0,12.0,46.0,44.43,32.6
2016,5,12,6,45,0.0,56.5,1.05,12.5,56.5,54.59,41.34
2016,5,12,7,0,0.0,67.0,1.1,13.0,67.0,64.76,49.81
2016,5,12,7,15,0.0,78.5,1.1,13.5,78.5,75.93,58.97
2016,5,12,7,30,0.0,90.0,1.1,14.0,90.0,87.34,68.16
2016,5,12,7,45,0.0,126.0,1.1,14.5,126.0,123.71,97.79
2016,5,12,8,0,0.0,162.0,1.1,15.0,162.0,160.3,126.88
2016,5,12,8,15,0.5,166.5,1.05,15.5,167.0,164.67,129.62
2016,5,12,8,30,1.0,171.0,1.0,16.0,172.0,169.17,132.55
2016,5,12,8,45,3.0,182.5,0.95,16.5,185.0,182.16,142.25
2016,5,12,9,0,5.0,194.0,0.9,17.0,198.0,195.24,151.87
2016,5,12,9,15,7.0,209.0,0.85,17.5,215.0,211.92,164.18
2016,5,12,9,30,9.0,224.0,0.8,18.0,232.0,228.62,176.33
2016,5,12,9,45,11.5,245.5,0.75,18.5,255.5,252.33,193.66
2016,5,12,10,0,14.0,267.0,0.7,19.0,279.0,276.0,210.65
2016,5,12,10,15,20.0,303.0,0.7,19.5,320.5,317.49,240.85
2016,5,12,10,30,26.0,339.0,0.7,20.0,362.0,365.82,275.29
2016,5,12,10,45,26.5,348.5,0.7,20.5,372.5,374.62,280.48
2016,5,12,11,0,27.0,358.0,0.7,21.0,383.0,383.22,285.82
2016,5,12,11,15,34.5,382.5,0.75,21.0,414.5,413.38,307.58
2016,5,12,11,30,42.0,407.0,0.8,21.0,446.0,442.96,328.63
2016,5,12,11,45,38.5,401.5,0.85,21.5,438.0,431.79,319.9
2016,5,12,12,0,35.0,396.0,0.9,22.0,430.0,420.65,311.56
2016,5,12,12,15,52.0,420.5,0.9,22.0,470.0,457.43,338.15
2016,5,12,12,30,69.0,445.0,0.9,22.0,510.0,492.96,363.21
2016,5,12,12,45,56.5,424.5,0.95,22.5,478.0,458.56,338.2
2016,5,12,13,0,44.0,404.0,1.0,23.0,446.0,424.95,314.15
2016,5,12,13,15,95.5,425.0,1.0,23.0,512.5,483.04,357.04
2016,5,12,13,30,147.0,446.0,1.0,23.0,579.0,535.51,394.5
2016,5,12,13,45,151.0,433.0,1.05,23.0,566.0,518.43,382.86
2016,5,12,14,0,155.0,420.0,1.1,23.0,553.0,500.92,371.38
2016,5,12,14,15,333.0,353.0,1.1,22.5,624.0,548.08,409.53
2016,5,12,14,30,511.0,286.0,1.1,22.0,695.0,581.15,435.95
2016,5,12,14,45,657.0,209.5,1.1,22.0,709.0,573.42,431.69
2016,5,12,15,0,803.0,133.0,1.1,22.0,723.0,555.71,419.3
2016,5,12,15,15,788.0,129.5,1.1,21.5,680.5,507.33,382.98
2016,5,12,15,30,773.0,126.0,1.1,21.0,638.0,459.35,346.06
2016,5,12,15,45,757.0,121.0,1.1,20.5,592.0,410.23,307.11
2016,5,12,16,0,741.0,116.0,1.1,20.0,546.0,358.64,265.16
2016,5,12,16,15,715.5,111.5,1.1,19.5,496.5,308.88,223.73
2016,5,12,16,30,690.0,107.0,1.1,19.0,447.0,261.37,183.49
2016,5,12,16,45,656.5,101.0,1.15,18.5,395.5,213.38,143.32
2016,5,12,17,0,623.0,95.0,1.2,18.0,344.0,168.79,107.02
2016,5,12,17,15,577.0,88.0,1.2,17.0,292.5,125.61,75.17
2016,5,12,17,30,531.0,81.0,1.2,16.0,241.0,87.38,51.79
2016,5,12,17,45,461.5,72.0,1.25,15.5,192.0,52.31,40.9
2016,5,12,18,0,392.0,63.0,1.3,15.0,143.0,46.24,35.36
2016,5,12,18,15,298.5,50.0,1.25,14.5,100.5,37.6,27.31
2016,5,12,18,30,205.0,37.0,1.2,14.0,58.0,28.51,18.33
2016,5,12,18,45,102.5,18.5,1.2,13.5,29.0,14.32,0.0
2016,5,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
