Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.5,0.95,11.0,3.5,3.44,0.0
2016,5,13,5,30,0.0,7.0,1.0,11.0,7.0,6.74,0.0
2016,5,13,5,45,0.0,15.0,1.05,11.5,15.0,14.46,6.47
2016,5,13,6,0,0.0,23.0,1.1,12.0,23.0,22.19,13.31
2016,5,13,6,15,0.0,31.5,1.1,12.0,31.5,30.4,20.56
2016,5,13,6,30,0.0,40.0,1.1,12.0,40.0,38.62,27.73
2016,5,13,6,45,0.0,50.0,1.15,12.5,50.0,48.3,35.96
2016,5,13,7,0,0.0,60.0,1.2,13.0,60.0,57.98,44.05
2016,5,13,7,15,0.0,80.5,1.15,13.5,80.5,77.95,60.67
2016,5,13,7,30,0.0,101.0,1.1,14.0,101.0,98.5,77.45
2016,5,13,7,45,4.5,142.5,1.1,14.5,145.0,144.0,114.52
2016,5,13,8,0,9.0,184.0,1.1,15.0,189.0,190.08,151.08
2016,5,13,8,15,7.0,187.5,1.05,15.0,192.0,191.5,151.46
2016,5,13,8,30,5.0,191.0,1.0,15.0,195.0,192.95,152.03
2016,5,13,8,45,8.0,210.0,1.0,15.5,216.0,214.51,168.44
2016,5,13,9,0,11.0,229.0,1.0,16.0,237.0,236.15,184.6
2016,5,13,9,15,8.0,207.5,0.95,16.5,213.5,211.29,164.29
2016,5,13,9,30,5.0,186.0,0.9,17.0,190.0,186.77,144.5
2016,5,13,9,45,7.0,201.5,0.9,17.5,207.0,203.97,157.51
2016,5,13,10,0,9.0,217.0,0.9,18.0,224.0,221.17,170.22
2016,5,13,10,15,9.5,223.0,0.95,18.0,231.5,227.43,174.79
2016,5,13,10,30,10.0,229.0,1.0,18.0,239.0,233.66,179.41
2016,5,13,10,45,10.5,233.5,1.05,18.5,243.5,238.35,182.52
2016,5,13,11,0,11.0,238.0,1.1,19.0,248.0,242.99,185.61
2016,5,13,11,15,15.5,286.0,1.1,19.0,301.0,294.22,224.18
2016,5,13,11,30,20.0,334.0,1.1,19.0,354.0,345.12,261.64
2016,5,13,11,45,38.0,384.5,1.15,19.0,421.5,414.52,312.64
2016,5,13,12,0,56.0,435.0,1.2,19.0,489.0,478.49,358.66
2016,5,13,12,15,97.0,456.0,1.2,19.0,548.5,532.99,398.09
2016,5,13,12,30,138.0,477.0,1.2,19.0,608.0,586.32,436.07
2016,5,13,12,45,151.5,472.0,1.3,19.0,614.5,586.57,436.95
2016,5,13,13,0,165.0,467.0,1.4,19.0,621.0,585.83,437.6
2016,5,13,13,15,536.5,293.0,1.4,19.0,777.0,715.09,538.88
2016,5,13,13,30,908.0,119.0,1.4,19.0,933.0,822.76,616.11
2016,5,13,13,45,903.0,117.5,1.45,19.0,908.0,786.22,591.33
2016,5,13,14,0,898.0,116.0,1.5,19.0,883.0,747.91,566.66
2016,5,13,14,15,890.0,114.0,1.5,18.5,851.0,705.52,538.77
2016,5,13,14,30,882.0,112.0,1.5,18.0,819.0,661.95,508.13
2016,5,13,14,45,873.5,109.5,1.55,18.0,781.5,616.63,474.77
2016,5,13,15,0,865.0,107.0,1.6,18.0,744.0,570.55,439.86
2016,5,13,15,15,851.5,104.5,1.6,17.5,701.5,521.41,402.12
2016,5,13,15,30,838.0,102.0,1.6,17.0,659.0,468.68,360.53
2016,5,13,15,45,824.5,98.0,1.6,17.0,612.5,418.44,318.84
2016,5,13,16,0,811.0,94.0,1.6,17.0,566.0,368.79,276.47
2016,5,13,16,15,788.5,90.5,1.55,16.5,515.5,317.62,232.54
2016,5,13,16,30,766.0,87.0,1.5,16.0,465.0,268.34,189.53
2016,5,13,16,45,742.0,81.0,1.5,15.5,414.0,218.63,146.41
2016,5,13,17,0,718.0,75.0,1.5,15.0,363.0,171.32,106.47
2016,5,13,17,15,676.5,70.0,1.5,14.5,310.5,122.3,68.85
2016,5,13,17,30,635.0,65.0,1.5,14.0,258.0,80.84,42.91
2016,5,13,17,45,581.0,57.5,1.5,14.0,208.0,41.74,31.76
2016,5,13,18,0,527.0,50.0,1.5,14.0,158.0,34.87,25.46
2016,5,13,18,15,431.5,41.0,1.45,13.5,113.0,29.78,20.6
2016,5,13,18,30,336.0,32.0,1.4,13.0,68.0,24.34,15.0
2016,5,13,18,45,168.0,16.0,1.35,12.5,34.0,11.8,0.0
2016,5,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,5,15,22.0,14.0,0.6,12.0,15.5,19.9,0.0
2016,5,14,5,30,44.0,28.0,0.6,12.0,31.0,49.99,30.86
2016,5,14,5,45,85.0,46.5,0.65,12.5,59.5,88.42,66.69
2016,5,14,6,0,126.0,65.0,0.7,13.0,88.0,135.9,107.79
2016,5,14,6,15,148.5,86.0,0.7,13.5,121.5,169.31,136.91
2016,5,14,6,30,171.0,107.0,0.7,14.0,155.0,210.27,171.47
2016,5,14,6,45,188.5,127.0,0.7,14.5,190.0,256.0,208.72
2016,5,14,7,0,206.0,147.0,0.7,15.0,225.0,296.01,240.35
2016,5,14,7,15,472.0,116.0,0.7,15.5,329.5,447.86,361.74
2016,5,14,7,30,738.0,85.0,0.7,16.0,434.0,614.99,487.27
2016,5,14,7,45,765.0,88.0,0.7,16.5,485.0,664.97,518.8
2016,5,14,8,0,792.0,91.0,0.7,17.0,536.0,715.07,550.79
2016,5,14,8,15,811.5,94.0,0.7,17.0,584.5,759.05,578.83
2016,5,14,8,30,831.0,97.0,0.7,17.0,633.0,802.09,605.84
2016,5,14,8,45,592.0,200.5,0.7,17.5,596.0,736.81,556.91
2016,5,14,9,0,353.0,304.0,0.7,18.0,559.0,640.5,482.74
2016,5,14,9,15,619.5,204.5,0.7,18.5,680.5,790.65,591.88
2016,5,14,9,30,886.0,105.0,0.7,19.0,802.0,929.19,678.28
2016,5,14,9,45,762.0,181.5,0.75,19.5,799.0,916.77,666.8
2016,5,14,10,0,638.0,258.0,0.8,20.0,796.0,887.2,645.63
2016,5,14,10,15,768.5,189.0,0.8,20.0,857.5,939.78,679.87
2016,5,14,10,30,899.0,120.0,0.8,20.0,919.0,991.18,710.62
2016,5,14,10,45,905.5,119.5,0.85,20.5,939.5,998.06,713.15
2016,5,14,11,0,912.0,119.0,0.9,21.0,960.0,1001.97,714.6
2016,5,14,11,15,914.5,119.5,0.95,21.0,972.5,1000.03,713.91
2016,5,14,11,30,917.0,120.0,1.0,21.0,985.0,995.07,711.52
2016,5,14,11,45,916.0,121.5,1.05,21.5,989.0,984.8,704.58
2016,5,14,12,0,915.0,123.0,1.1,22.0,993.0,971.65,695.96
2016,5,14,12,15,914.5,123.0,1.1,21.5,990.5,954.7,686.82
2016,5,14,12,30,914.0,123.0,1.1,21.0,988.0,935.03,676.0
2016,5,14,12,45,903.0,128.0,1.15,21.0,974.5,908.35,660.22
2016,5,14,13,0,892.0,133.0,1.2,21.0,961.0,879.58,643.03
2016,5,14,13,15,887.5,132.0,1.2,21.0,943.0,848.62,623.58
2016,5,14,13,30,883.0,131.0,1.2,21.0,925.0,815.62,602.68
2016,5,14,13,45,877.0,130.0,1.25,21.0,899.5,779.6,580.21
2016,5,14,14,0,871.0,129.0,1.3,21.0,874.0,741.95,556.34
2016,5,14,14,15,862.0,127.0,1.3,20.5,842.5,699.89,528.58
2016,5,14,14,30,853.0,125.0,1.3,20.0,811.0,656.78,498.7
2016,5,14,14,45,841.0,123.5,1.35,20.0,773.0,608.88,464.07
2016,5,14,15,0,829.0,122.0,1.4,20.0,735.0,562.86,429.73
2016,5,14,15,15,814.5,119.0,1.4,19.5,691.5,514.08,392.82
2016,5,14,15,30,800.0,116.0,1.4,19.0,648.0,465.62,354.95
2016,5,14,15,45,783.0,112.0,1.45,19.0,601.5,415.77,314.43
2016,5,14,16,0,766.0,108.0,1.5,19.0,555.0,366.9,273.53
2016,5,14,16,15,741.0,104.0,1.5,18.5,505.0,316.75,231.27
2016,5,14,16,30,716.0,100.0,1.5,18.0,455.0,265.23,187.37
2016,5,14,16,45,682.0,95.0,1.5,18.0,403.5,216.64,145.85
2016,5,14,17,0,648.0,90.0,1.5,18.0,352.0,171.48,108.38
2016,5,14,17,15,603.0,84.0,1.45,17.5,300.5,127.86,75.54
2016,5,14,17,30,558.0,78.0,1.4,17.0,249.0,89.05,51.18
2016,5,14,17,45,490.5,70.0,1.35,16.5,199.5,53.21,41.53
2016,5,14,18,0,423.0,62.0,1.3,16.0,150.0,45.44,34.54
2016,5,14,18,15,329.0,50.0,1.2,15.5,107.0,37.45,27.13
2016,5,14,18,30,235.0,38.0,1.1,15.0,64.0,29.19,19.04
2016,5,14,18,45,117.5,19.0,1.05,14.5,32.0,14.65,1.34
2016,5,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,68.5,16.0,1.05,12.0,22.0,40.83,0.0
2016,5,15,5,30,137.0,32.0,1.1,12.0,44.0,98.54,66.08
2016,5,15,5,45,243.0,46.5,1.2,12.5,84.5,160.41,123.6
2016,5,15,6,0,349.0,61.0,1.3,13.0,125.0,232.85,186.12
2016,5,15,6,15,420.5,71.5,1.3,13.5,173.0,294.05,238.94
2016,5,15,6,30,492.0,82.0,1.3,14.0,221.0,364.2,297.46
2016,5,15,6,45,546.0,89.0,1.35,14.5,272.5,424.6,346.64
2016,5,15,7,0,600.0,96.0,1.4,15.0,324.0,488.66,397.05
2016,5,15,7,15,637.0,101.5,1.3,15.5,375.5,543.34,437.75
2016,5,15,7,30,674.0,107.0,1.2,16.0,427.0,599.63,478.04
2016,5,15,7,45,707.0,110.0,1.15,16.5,478.0,651.45,513.99
2016,5,15,8,0,740.0,113.0,1.1,17.0,529.0,703.94,547.93
2016,5,15,8,15,760.5,116.5,1.05,17.0,577.0,744.7,573.74
2016,5,15,8,30,781.0,120.0,1.0,17.0,625.0,787.54,600.56
2016,5,15,8,45,802.5,120.0,1.0,17.5,670.0,826.33,623.67
2016,5,15,9,0,824.0,120.0,1.0,18.0,715.0,863.87,645.59
2016,5,15,9,15,835.5,122.0,1.0,18.5,753.5,893.12,661.76
2016,5,15,9,30,847.0,124.0,1.0,19.0,792.0,914.78,672.96
2016,5,15,9,45,870.0,118.0,1.0,19.5,829.0,941.87,687.69
2016,5,15,10,0,893.0,112.0,1.0,20.0,866.0,966.9,700.92
2016,5,15,10,15,899.0,113.5,1.0,20.0,893.0,981.27,708.74
2016,5,15,10,30,905.0,115.0,1.0,20.0,920.0,992.75,714.96
2016,5,15,10,45,909.0,115.5,1.05,20.5,940.0,998.32,717.22
2016,5,15,11,0,913.0,116.0,1.1,21.0,960.0,1000.89,717.77
2016,5,15,11,15,915.5,117.0,1.15,21.0,972.5,999.49,717.35
2016,5,15,11,30,918.0,118.0,1.2,21.0,985.0,995.06,715.16
2016,5,15,11,45,918.5,118.5,1.25,21.0,990.0,985.25,709.71
2016,5,15,12,0,919.0,119.0,1.3,21.0,995.0,972.53,702.53
2016,5,15,12,15,919.0,118.5,1.35,21.0,992.0,955.54,692.68
2016,5,15,12,30,919.0,118.0,1.4,21.0,989.0,935.82,681.12
2016,5,15,12,45,921.5,114.5,1.5,21.0,980.0,912.76,668.05
2016,5,15,13,0,924.0,111.0,1.6,21.0,971.0,887.02,653.08
2016,5,15,13,15,921.0,110.5,1.65,21.0,953.5,857.01,634.54
2016,5,15,13,30,918.0,110.0,1.7,21.0,936.0,824.79,614.38
2016,5,15,13,45,913.0,109.0,1.75,21.0,911.5,788.51,591.26
2016,5,15,14,0,908.0,108.0,1.8,21.0,887.0,750.44,566.66
2016,5,15,14,15,901.0,106.5,1.8,20.5,855.5,708.93,539.81
2016,5,15,14,30,894.0,105.0,1.8,20.0,824.0,666.13,509.72
2016,5,15,14,45,885.0,103.0,1.8,20.0,787.0,620.59,475.88
2016,5,15,15,0,876.0,101.0,1.8,20.0,750.0,574.31,440.62
2016,5,15,15,15,863.5,98.5,1.8,19.5,707.0,525.28,403.14
2016,5,15,15,30,851.0,96.0,1.8,19.0,664.0,476.25,364.42
2016,5,15,15,45,834.5,93.5,1.85,18.5,617.0,421.83,320.6
2016,5,15,16,0,818.0,91.0,1.9,18.0,570.0,372.03,278.88
2016,5,15,16,15,795.5,88.0,1.9,17.5,520.0,320.99,235.13
2016,5,15,16,30,773.0,85.0,1.9,17.0,470.0,271.82,192.24
2016,5,15,16,45,738.0,82.0,1.9,17.0,417.0,222.09,149.13
2016,5,15,17,0,703.0,79.0,1.9,17.0,364.0,172.55,107.55
2016,5,15,17,15,661.0,73.5,1.85,16.5,311.5,126.86,72.49
2016,5,15,17,30,619.0,68.0,1.8,16.0,259.0,85.63,46.06
2016,5,15,17,45,551.5,62.0,1.8,15.5,208.5,48.25,30.99
2016,5,15,18,0,484.0,56.0,1.8,15.0,158.0,39.81,29.73
2016,5,15,18,15,389.5,46.0,1.7,14.5,113.5,34.04,24.28
2016,5,15,18,30,295.0,36.0,1.6,14.0,69.0,27.87,18.09
2016,5,15,18,45,147.5,18.0,1.55,13.5,34.5,13.41,1.57
2016,5,15,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,5,15,77.5,16.0,1.15,12.0,23.0,47.15,0.0
2016,5,16,5,30,155.0,32.0,1.1,12.0,46.0,104.46,71.16
2016,5,16,5,45,251.5,46.5,1.1,12.5,86.0,163.89,126.5
2016,5,16,6,0,348.0,61.0,1.1,13.0,126.0,232.89,186.14
2016,5,16,6,15,174.0,63.0,1.05,13.5,95.5,159.13,128.81
2016,5,16,6,30,0.0,65.0,1.0,14.0,65.0,63.29,48.28
2016,5,16,6,45,0.0,79.5,0.95,14.5,79.5,77.79,60.56
2016,5,16,7,0,0.0,94.0,0.9,15.0,94.0,92.26,72.37
2016,5,16,7,15,0.0,118.0,0.85,15.5,118.0,116.64,92.13
2016,5,16,7,30,0.0,142.0,0.8,16.0,142.0,140.98,111.41
2016,5,16,7,45,0.5,153.5,0.75,16.5,154.0,152.48,119.99
2016,5,16,8,0,1.0,165.0,0.7,17.0,166.0,164.05,128.53
2016,5,16,8,15,6.5,189.0,0.7,17.5,193.5,192.59,150.57
2016,5,16,8,30,12.0,213.0,0.7,18.0,221.0,221.4,172.35
2016,5,16,8,45,19.0,244.0,0.7,18.5,257.5,258.95,200.49
2016,5,16,9,0,26.0,275.0,0.7,19.0,294.0,296.7,228.17
2016,5,16,9,15,104.0,327.0,0.7,19.5,408.5,438.73,334.11
2016,5,16,9,30,182.0,379.0,0.7,20.0,523.0,566.01,423.62
2016,5,16,9,45,531.5,247.0,0.75,20.5,691.5,769.32,570.76
2016,5,16,10,0,881.0,115.0,0.8,21.0,860.0,959.65,692.37
2016,5,16,10,15,887.0,116.0,0.85,21.0,886.5,973.35,698.23
2016,5,16,10,30,893.0,117.0,0.9,21.0,913.0,984.23,705.04
2016,5,16,10,45,897.0,118.0,0.95,21.5,932.5,990.26,707.62
2016,5,16,11,0,901.0,119.0,1.0,22.0,952.0,993.33,708.51
2016,5,16,11,15,903.5,119.5,1.05,22.0,964.5,991.46,707.83
2016,5,16,11,30,906.0,120.0,1.1,22.0,977.0,986.61,705.44
2016,5,16,11,45,906.0,121.0,1.15,22.5,981.5,976.94,698.8
2016,5,16,12,0,906.0,122.0,1.2,23.0,986.0,964.41,690.49
2016,5,16,12,15,906.0,122.0,1.2,23.0,983.5,948.13,680.41
2016,5,16,12,30,906.0,122.0,1.2,23.0,981.0,929.15,668.72
2016,5,16,12,45,904.0,121.5,1.3,23.0,971.0,905.32,655.47
2016,5,16,13,0,902.0,121.0,1.4,23.0,961.0,879.07,640.47
2016,5,16,13,15,898.5,120.0,1.4,23.0,943.5,848.79,621.43
2016,5,16,13,30,895.0,119.0,1.4,23.0,926.0,816.39,600.92
2016,5,16,13,45,893.5,116.0,1.45,23.0,902.5,781.66,579.25
2016,5,16,14,0,892.0,113.0,1.5,23.0,879.0,744.96,555.99
2016,5,16,14,15,884.5,111.5,1.5,22.5,848.0,703.74,529.59
2016,5,16,14,30,877.0,110.0,1.5,22.0,817.0,661.3,500.23
2016,5,16,14,45,870.5,106.5,1.55,22.0,780.5,616.62,467.9
2016,5,16,15,0,864.0,103.0,1.6,22.0,744.0,571.03,433.95
2016,5,16,15,15,851.5,100.5,1.6,21.5,702.0,522.57,397.36
2016,5,16,15,30,839.0,98.0,1.6,21.0,660.0,474.13,359.57
2016,5,16,15,45,820.5,96.0,1.6,21.0,612.5,419.96,315.76
2016,5,16,16,0,802.0,94.0,1.6,21.0,565.0,370.57,274.41
2016,5,16,16,15,780.0,90.5,1.55,20.5,515.5,320.04,231.75
2016,5,16,16,30,758.0,87.0,1.5,20.0,466.0,271.34,189.9
2016,5,16,16,45,721.0,85.0,1.45,19.5,413.5,222.82,148.76
2016,5,16,17,0,684.0,83.0,1.4,19.0,361.0,174.48,108.95
2016,5,16,17,15,641.5,77.0,1.3,18.5,309.5,129.21,74.44
2016,5,16,17,30,599.0,71.0,1.2,18.0,258.0,88.46,48.2
2016,5,16,17,45,535.0,64.0,1.2,17.5,208.0,51.16,32.31
2016,5,16,18,0,471.0,57.0,1.2,17.0,158.0,40.53,30.13
2016,5,16,18,15,378.0,47.0,1.15,16.0,113.5,34.8,24.82
2016,5,16,18,30,285.0,37.0,1.1,15.0,69.0,28.68,18.78
2016,5,16,18,45,142.5,18.5,1.1,14.5,34.5,14.17,2.66
2016,5,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,5,15,116.0,15.0,0.65,11.5,25.5,57.03,0.0
2016,5,17,5,30,232.0,30.0,0.6,12.0,51.0,127.24,87.84
2016,5,17,5,45,339.5,40.5,0.6,13.0,93.0,191.92,147.57
2016,5,17,6,0,447.0,51.0,0.6,14.0,135.0,266.06,210.69
2016,5,17,6,15,515.0,59.0,0.55,14.5,184.5,328.42,263.48
2016,5,17,6,30,583.0,67.0,0.5,15.0,234.0,396.47,318.77
2016,5,17,6,45,305.5,104.0,0.5,15.5,193.0,303.84,245.49
2016,5,17,7,0,28.0,141.0,0.5,16.0,152.0,166.08,132.05
2016,5,17,7,15,45.5,167.0,0.5,17.0,187.5,206.08,164.28
2016,5,17,7,30,63.0,193.0,0.5,18.0,223.0,247.17,195.65
2016,5,17,7,45,173.5,214.0,0.55,19.0,309.5,359.56,282.98
2016,5,17,8,0,284.0,235.0,0.6,20.0,396.0,480.3,371.91
2016,5,17,8,15,566.5,165.5,0.65,20.5,522.0,649.04,496.23
2016,5,17,8,30,849.0,96.0,0.7,21.0,648.0,813.83,605.94
2016,5,17,8,45,578.0,207.5,0.75,22.0,595.0,731.03,543.8
2016,5,17,9,0,307.0,319.0,0.8,23.0,542.0,617.49,457.67
2016,5,17,9,15,254.0,349.0,0.8,23.5,540.0,606.57,447.86
2016,5,17,9,30,201.0,379.0,0.8,24.0,538.0,583.62,428.9
2016,5,17,9,45,240.0,389.0,0.8,24.5,587.0,639.72,466.48
2016,5,17,10,0,279.0,399.0,0.8,25.0,636.0,687.36,496.95
2016,5,17,10,15,604.0,254.5,0.8,25.0,787.5,856.74,616.07
2016,5,17,10,30,929.0,110.0,0.8,25.0,939.0,1012.53,711.2
2016,5,17,10,45,933.0,111.0,0.85,25.5,959.0,1018.74,711.66
2016,5,17,11,0,937.0,112.0,0.9,26.0,979.0,1021.88,712.57
2016,5,17,11,15,939.0,112.5,0.9,26.0,991.0,1019.47,710.65
2016,5,17,11,30,941.0,113.0,0.9,26.0,1003.0,1013.99,707.06
2016,5,17,11,45,941.0,113.5,0.95,26.5,1007.5,1003.55,700.24
2016,5,17,12,0,941.0,114.0,1.0,27.0,1012.0,990.16,691.75
2016,5,17,12,15,940.0,113.5,1.05,27.0,1009.0,972.0,681.76
2016,5,17,12,30,939.0,113.0,1.1,27.0,1006.0,951.07,670.09
2016,5,17,12,45,938.0,112.0,1.15,27.0,995.0,927.0,656.43
2016,5,17,13,0,937.0,111.0,1.2,27.0,984.0,900.35,641.08
2016,5,17,13,15,933.0,110.0,1.2,27.0,966.0,868.78,621.8
2016,5,17,13,30,929.0,109.0,1.2,27.0,948.0,835.02,601.04
2016,5,17,13,45,922.5,108.5,1.25,27.0,922.0,797.8,578.49
2016,5,17,14,0,916.0,108.0,1.3,27.0,896.0,758.87,554.5
2016,5,17,14,15,908.5,106.5,1.3,26.5,864.0,716.81,528.62
2016,5,17,14,30,901.0,105.0,1.3,26.0,832.0,673.48,499.42
2016,5,17,14,45,890.0,103.5,1.35,26.0,793.5,626.98,466.6
2016,5,17,15,0,879.0,102.0,1.4,26.0,755.0,579.91,432.39
2016,5,17,15,15,865.5,100.0,1.4,25.5,712.0,530.76,396.14
2016,5,17,15,30,852.0,98.0,1.4,25.0,669.0,481.68,358.72
2016,5,17,15,45,835.5,95.0,1.4,25.0,622.0,426.85,315.31
2016,5,17,16,0,819.0,92.0,1.4,25.0,575.0,376.6,274.09
2016,5,17,16,15,797.0,88.5,1.4,24.5,524.5,325.25,231.66
2016,5,17,16,30,775.0,85.0,1.4,24.0,474.0,275.71,189.9
2016,5,17,16,45,746.5,80.5,1.4,23.5,422.0,225.91,148.07
2016,5,17,17,0,718.0,76.0,1.4,23.0,370.0,178.96,109.47
2016,5,17,17,15,677.0,71.0,1.3,22.0,317.5,129.84,72.3
2016,5,17,17,30,636.0,66.0,1.2,21.0,265.0,88.18,45.69
2016,5,17,17,45,576.5,59.5,1.15,20.0,214.5,49.42,29.08
2016,5,17,18,0,517.0,53.0,1.1,19.0,164.0,36.9,26.71
2016,5,17,18,15,427.0,44.0,1.0,18.0,119.0,31.92,22.13
2016,5,17,18,30,337.0,35.0,0.9,17.0,74.0,26.59,16.91
2016,5,17,18,45,198.0,22.0,0.85,16.5,42.0,16.94,4.9
2016,5,17,19,0,59.0,9.0,0.8,16.0,10.0,8.85,0.0
2016,5,17,19,15,29.5,4.5,0.75,15.5,5.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,5,15,100.0,16.0,0.8,12.5,25.5,54.23,0.0
2016,5,18,5,30,200.0,32.0,0.8,13.0,51.0,119.49,83.09
2016,5,18,5,45,302.0,44.5,0.8,14.0,92.5,181.12,139.29
2016,5,18,6,0,404.0,57.0,0.8,15.0,134.0,254.72,201.77
2016,5,18,6,15,472.0,65.5,0.75,15.5,182.0,315.94,253.57
2016,5,18,6,30,540.0,74.0,0.7,16.0,230.0,382.76,308.04
2016,5,18,6,45,277.5,105.0,0.65,17.0,186.0,280.9,226.66
2016,5,18,7,0,15.0,136.0,0.6,18.0,142.0,146.5,115.27
2016,5,18,7,15,27.0,160.5,0.6,18.5,173.0,186.44,147.53
2016,5,18,7,30,39.0,185.0,0.6,19.0,204.0,221.36,174.43
2016,5,18,7,45,85.5,217.5,0.6,19.5,264.5,291.2,228.58
2016,5,18,8,0,132.0,250.0,0.6,20.0,325.0,372.46,289.26
2016,5,18,8,15,99.0,265.0,0.6,20.5,324.0,356.14,274.24
2016,5,18,8,30,66.0,280.0,0.6,21.0,323.0,346.05,264.54
2016,5,18,8,45,89.5,308.5,0.6,22.0,371.5,397.05,300.82
2016,5,18,9,0,113.0,337.0,0.6,23.0,420.0,457.71,342.36
2016,5,18,9,15,205.5,349.0,0.6,23.5,508.5,554.18,410.53
2016,5,18,9,30,298.0,361.0,0.6,24.0,597.0,662.38,483.43
2016,5,18,9,45,217.0,387.5,0.65,25.0,563.5,608.43,441.67
2016,5,18,10,0,136.0,414.0,0.7,26.0,530.0,559.81,404.87
2016,5,18,10,15,137.5,428.5,0.75,26.0,549.0,575.01,415.43
2016,5,18,10,30,139.0,443.0,0.8,26.0,568.0,589.55,424.94
2016,5,18,10,45,137.0,453.0,0.85,26.5,578.5,595.38,427.74
2016,5,18,11,0,135.0,463.0,0.9,27.0,589.0,600.53,430.21
2016,5,18,11,15,125.0,467.5,0.9,27.0,585.5,591.77,423.68
2016,5,18,11,30,115.0,472.0,0.9,27.0,582.0,582.57,417.03
2016,5,18,11,45,105.0,470.5,0.95,27.0,571.0,563.42,404.25
2016,5,18,12,0,95.0,469.0,1.0,27.0,560.0,548.65,394.4
2016,5,18,12,15,85.5,462.0,1.05,27.0,544.0,528.97,381.23
2016,5,18,12,30,76.0,455.0,1.1,27.0,528.0,509.5,368.15
2016,5,18,12,45,76.0,450.0,1.15,27.0,522.0,500.52,362.52
2016,5,18,13,0,76.0,445.0,1.2,27.0,516.0,491.4,356.7
2016,5,18,13,15,76.0,436.0,1.2,27.0,506.0,478.38,347.97
2016,5,18,13,30,76.0,427.0,1.2,27.0,496.0,465.28,339.2
2016,5,18,13,45,90.0,421.5,1.2,27.0,501.0,465.85,340.32
2016,5,18,14,0,104.0,416.0,1.2,27.0,506.0,465.24,340.48
2016,5,18,14,15,116.0,402.5,1.2,26.5,499.0,451.6,332.17
2016,5,18,14,30,128.0,389.0,1.2,26.0,492.0,439.69,325.0
2016,5,18,14,45,113.5,367.0,1.25,26.0,455.5,403.43,299.48
2016,5,18,15,0,99.0,345.0,1.3,26.0,419.0,372.54,277.64
2016,5,18,15,15,117.0,326.5,1.3,25.5,409.5,354.43,265.54
2016,5,18,15,30,135.0,308.0,1.3,25.0,400.0,338.72,254.7
2016,5,18,15,45,121.0,284.0,1.3,24.5,361.5,303.44,229.03
2016,5,18,16,0,107.0,260.0,1.3,24.0,323.0,274.12,207.59
2016,5,18,16,15,105.5,237.0,1.25,23.5,294.5,246.59,186.97
2016,5,18,16,30,104.0,214.0,1.2,23.0,266.0,219.31,166.2
2016,5,18,16,45,97.5,191.5,1.15,22.5,236.5,191.61,145.01
2016,5,18,17,0,91.0,169.0,1.1,22.0,207.0,164.72,124.33
2016,5,18,17,15,343.5,121.0,1.05,21.0,233.5,135.18,90.82
2016,5,18,17,30,596.0,73.0,1.0,20.0,260.0,92.92,50.73
2016,5,18,17,45,535.0,65.5,0.95,19.0,210.5,55.18,33.52
2016,5,18,18,0,474.0,58.0,0.9,18.0,161.0,41.11,30.54
2016,5,18,18,15,385.0,47.5,0.8,17.0,116.5,34.95,24.9
2016,5,18,18,30,296.0,37.0,0.7,16.0,72.0,28.35,18.55
2016,5,18,18,45,172.5,23.0,0.65,15.5,41.5,17.77,6.07
2016,5,18,19,0,49.0,9.0,0.6,15.0,11.0,8.85,0.0
2016,5,18,19,15,24.5,4.5,0.6,14.5,5.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,15,86.5,18.0,1.35,12.0,26.5,53.49,0.0
2016,5,19,5,30,173.0,36.0,1.4,12.0,53.0,116.0,81.95
2016,5,19,5,45,279.0,49.5,1.45,12.0,95.0,179.04,139.48
2016,5,19,6,0,385.0,63.0,1.5,12.0,137.0,252.62,203.53
2016,5,19,6,15,455.0,72.5,1.6,12.0,186.0,315.97,258.89
2016,5,19,6,30,525.0,82.0,1.7,12.0,235.0,384.42,317.2
2016,5,19,6,45,574.5,89.0,1.8,12.5,286.5,443.87,366.16
2016,5,19,7,0,624.0,96.0,1.9,13.0,338.0,506.55,416.13
2016,5,19,7,15,658.5,101.5,1.9,13.5,389.0,560.65,457.45
2016,5,19,7,30,693.0,107.0,1.9,14.0,440.0,616.11,498.5
2016,5,19,7,45,724.0,109.0,1.9,14.5,491.0,666.07,533.98
2016,5,19,8,0,755.0,111.0,1.9,15.0,542.0,713.8,565.86
2016,5,19,8,15,775.0,114.5,1.8,15.0,589.5,757.5,594.42
2016,5,19,8,30,795.0,118.0,1.7,15.0,637.0,800.35,621.76
2016,5,19,8,45,816.5,118.0,1.6,15.5,682.0,839.52,644.73
2016,5,19,9,0,838.0,118.0,1.5,16.0,727.0,877.42,666.27
2016,5,19,9,15,851.0,120.0,1.5,16.5,767.5,902.9,680.32
2016,5,19,9,30,864.0,122.0,1.5,17.0,808.0,931.7,696.6
2016,5,19,9,45,678.0,221.0,1.55,17.5,773.5,883.83,662.6
2016,5,19,10,0,492.0,320.0,1.6,18.0,739.0,814.48,609.51
2016,5,19,10,15,692.5,227.5,1.6,18.0,836.5,914.95,682.22
2016,5,19,10,30,893.0,135.0,1.6,18.0,934.0,1005.32,739.35
2016,5,19,10,45,908.0,131.0,1.6,18.0,958.5,1016.78,744.89
2016,5,19,11,0,923.0,127.0,1.6,18.0,983.0,1025.35,749.67
2016,5,19,11,15,927.0,127.5,1.6,18.0,997.0,1024.8,748.77
2016,5,19,11,30,931.0,128.0,1.6,18.0,1011.0,1021.2,746.14
2016,5,19,11,45,934.0,128.0,1.6,18.5,1018.0,1013.11,739.41
2016,5,19,12,0,937.0,128.0,1.6,19.0,1025.0,1002.04,730.94
2016,5,19,12,15,936.5,128.0,1.65,19.0,1022.0,984.82,720.75
2016,5,19,12,30,936.0,128.0,1.7,19.0,1019.0,964.85,708.85
2016,5,19,12,45,935.5,126.5,1.75,19.0,1009.0,940.78,694.26
2016,5,19,13,0,935.0,125.0,1.8,19.0,999.0,914.14,677.94
2016,5,19,13,15,931.0,124.0,1.85,18.5,980.5,882.62,659.51
2016,5,19,13,30,927.0,123.0,1.9,18.0,962.0,848.92,639.4
2016,5,19,13,45,923.5,120.0,1.95,18.0,937.0,811.74,615.43
2016,5,19,14,0,920.0,117.0,2.0,18.0,912.0,772.66,589.88
2016,5,19,14,15,721.0,202.5,2.1,17.5,811.5,676.36,520.97
2016,5,19,14,30,522.0,288.0,2.2,17.0,711.0,596.12,460.63
2016,5,19,14,45,551.5,260.0,2.3,17.0,688.5,564.42,438.3
2016,5,19,15,0,581.0,232.0,2.4,17.0,666.0,529.64,412.5
2016,5,19,15,15,716.5,170.0,2.4,16.5,674.0,514.42,401.45
2016,5,19,15,30,852.0,108.0,2.4,16.0,682.0,490.08,381.4
2016,5,19,15,45,827.5,107.5,2.4,16.0,633.0,437.91,337.78
2016,5,19,16,0,803.0,107.0,2.4,16.0,584.0,387.37,294.61
2016,5,19,16,15,751.5,101.5,2.4,15.5,517.0,325.62,242.94
2016,5,19,16,30,700.0,96.0,2.4,15.0,450.0,265.38,192.0
2016,5,19,16,45,415.0,132.5,2.45,14.5,336.5,199.15,144.73
2016,5,19,17,0,130.0,169.0,2.5,14.0,223.0,167.29,129.23
2016,5,19,17,15,114.0,148.5,2.5,13.5,191.0,139.75,107.6
2016,5,19,17,30,98.0,128.0,2.5,13.0,159.0,113.97,87.83
2016,5,19,17,45,81.5,105.5,2.5,12.5,128.5,88.57,68.86
2016,5,19,18,0,65.0,83.0,2.5,12.0,98.0,72.16,58.98
2016,5,19,18,15,44.5,62.0,2.4,12.0,71.0,54.92,43.09
2016,5,19,18,30,24.0,41.0,2.3,12.0,44.0,37.32,26.66
2016,5,19,18,45,12.0,23.5,2.25,12.0,25.0,22.03,9.66
2016,5,19,19,0,0.0,6.0,2.2,12.0,6.0,5.9,0.0
2016,5,19,19,15,0.0,3.0,2.2,11.5,3.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,15,29.0,17.5,2.3,11.0,20.0,29.24,0.0
2016,5,20,5,30,58.0,35.0,2.3,11.0,40.0,63.95,44.08
2016,5,20,5,45,105.5,54.5,2.3,11.0,72.0,106.83,82.87
2016,5,20,6,0,153.0,74.0,2.3,11.0,104.0,159.44,129.04
2016,5,20,6,15,183.0,94.5,2.3,11.5,140.5,203.39,167.46
2016,5,20,6,30,213.0,115.0,2.3,12.0,177.0,249.68,207.0
2016,5,20,6,45,251.0,129.0,2.3,12.5,216.5,294.99,244.92
2016,5,20,7,0,289.0,143.0,2.3,13.0,256.0,343.34,284.37
2016,5,20,7,15,367.0,150.5,2.25,13.0,314.5,421.86,347.85
2016,5,20,7,30,445.0,158.0,2.2,13.0,373.0,497.87,407.75
2016,5,20,7,45,601.5,136.0,2.2,13.5,460.0,607.4,492.69
2016,5,20,8,0,758.0,114.0,2.2,14.0,547.0,723.0,577.25
2016,5,20,8,15,517.0,199.5,2.15,14.0,506.0,644.72,513.22
2016,5,20,8,30,276.0,285.0,2.1,14.0,465.0,543.75,430.74
2016,5,20,8,45,552.5,206.5,2.1,14.5,598.5,709.73,559.79
2016,5,20,9,0,829.0,128.0,2.1,15.0,732.0,881.2,679.34
2016,5,20,9,15,522.5,253.5,2.1,15.0,641.5,755.78,584.91
2016,5,20,9,30,216.0,379.0,2.1,15.0,551.0,597.9,461.87
2016,5,20,9,45,297.5,373.5,2.1,15.5,621.0,677.75,521.34
2016,5,20,10,0,379.0,368.0,2.1,16.0,691.0,750.4,572.58
2016,5,20,10,15,415.0,364.0,2.1,16.0,728.0,788.2,598.45
2016,5,20,10,30,451.0,360.0,2.1,16.0,765.0,818.39,619.31
2016,5,20,10,45,301.0,413.5,2.15,16.0,686.5,720.24,545.97
2016,5,20,11,0,151.0,467.0,2.2,16.0,608.0,620.36,470.58
2016,5,20,11,15,536.5,297.0,2.2,16.0,805.0,826.73,629.83
2016,5,20,11,30,922.0,127.0,2.2,16.0,1002.0,1012.48,756.43
2016,5,20,11,45,924.5,126.0,2.2,16.0,1007.5,1003.07,747.93
2016,5,20,12,0,927.0,125.0,2.2,16.0,1013.0,990.74,739.79
2016,5,20,12,15,926.5,125.0,2.2,16.0,1010.5,973.75,728.67
2016,5,20,12,30,926.0,125.0,2.2,16.0,1008.0,954.03,715.83
2016,5,20,12,45,924.5,124.0,2.2,16.0,997.5,929.85,700.05
2016,5,20,13,0,923.0,123.0,2.2,16.0,987.0,903.17,682.61
2016,5,20,13,15,707.0,241.0,2.15,16.0,896.0,810.39,618.27
2016,5,20,13,30,491.0,359.0,2.1,16.0,805.0,725.69,553.13
2016,5,20,13,45,700.0,237.5,2.1,16.0,853.5,751.3,577.68
2016,5,20,14,0,909.0,116.0,2.1,16.0,902.0,765.11,590.31
2016,5,20,14,15,901.0,114.5,2.1,15.5,870.0,723.06,562.11
2016,5,20,14,30,893.0,113.0,2.1,15.0,838.0,679.8,531.09
2016,5,20,14,45,880.5,112.0,2.1,15.0,799.5,633.27,495.86
2016,5,20,15,0,868.0,111.0,2.1,15.0,761.0,586.3,459.43
2016,5,20,15,15,515.5,211.0,2.1,15.0,591.0,450.34,353.28
2016,5,20,15,30,163.0,311.0,2.1,15.0,421.0,354.98,278.29
2016,5,20,15,45,478.0,208.5,2.1,15.0,499.0,380.17,296.65
2016,5,20,16,0,793.0,106.0,2.1,15.0,577.0,384.34,293.46
2016,5,20,16,15,769.5,102.0,2.05,14.5,527.0,333.36,249.31
2016,5,20,16,30,746.0,98.0,2.0,14.0,477.0,284.38,206.38
2016,5,20,16,45,707.5,95.5,2.0,14.0,423.5,231.95,160.88
2016,5,20,17,0,669.0,93.0,2.0,14.0,370.0,186.71,122.33
2016,5,20,17,15,625.0,86.5,1.95,13.5,318.0,141.39,86.54
2016,5,20,17,30,581.0,80.0,1.9,13.0,266.0,100.73,58.68
2016,5,20,17,45,509.5,73.5,1.85,12.5,215.0,64.23,40.99
2016,5,20,18,0,438.0,67.0,1.8,12.0,164.0,48.99,38.38
2016,5,20,18,15,346.0,55.5,1.7,11.5,120.0,41.4,31.26
2016,5,20,18,30,254.0,44.0,1.6,11.0,76.0,33.7,23.73
2016,5,20,18,45,138.5,28.0,1.55,11.0,44.5,21.8,10.1
2016,5,20,19,0,23.0,12.0,1.5,11.0,13.0,11.8,0.0
2016,5,20,19,15,11.5,6.0,1.45,11.0,6.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,15,17.5,16.5,0.85,11.0,18.5,21.95,0.0
2016,5,21,5,30,35.0,33.0,0.9,11.0,37.0,52.95,36.05
2016,5,21,5,45,67.0,53.0,0.95,11.5,64.5,89.73,68.94
2016,5,21,6,0,99.0,73.0,1.0,12.0,92.0,128.66,102.91
2016,5,21,6,15,119.5,94.5,1.0,12.0,124.5,166.46,135.82
2016,5,21,6,30,140.0,116.0,1.0,12.0,157.0,205.69,169.26
2016,5,21,6,45,160.0,135.5,1.05,12.5,191.0,243.64,200.63
2016,5,21,7,0,180.0,155.0,1.1,13.0,225.0,283.0,232.36
2016,5,21,7,15,268.5,166.0,1.1,13.5,287.5,366.75,299.48
2016,5,21,7,30,357.0,177.0,1.1,14.0,350.0,449.58,363.62
2016,5,21,7,45,544.0,147.0,1.1,14.5,442.5,573.86,458.92
2016,5,21,8,0,731.0,117.0,1.1,15.0,535.0,706.4,554.36
2016,5,21,8,15,751.0,121.0,1.1,15.0,582.5,749.73,581.79
2016,5,21,8,30,771.0,125.0,1.1,15.0,630.0,789.53,607.37
2016,5,21,8,45,425.0,226.5,1.15,15.5,508.5,622.6,482.69
2016,5,21,9,0,79.0,328.0,1.2,16.0,387.0,409.09,316.12
2016,5,21,9,15,159.0,351.5,1.2,16.0,476.0,515.26,397.64
2016,5,21,9,30,239.0,375.0,1.2,16.0,565.0,614.97,469.7
2016,5,21,9,45,369.5,347.0,1.25,16.0,655.0,717.37,544.13
2016,5,21,10,0,500.0,319.0,1.3,16.0,745.0,821.9,617.76
2016,5,21,10,15,341.0,382.0,1.3,16.0,677.0,729.68,548.12
2016,5,21,10,30,182.0,445.0,1.3,16.0,609.0,633.53,476.26
2016,5,21,10,45,190.0,455.5,1.3,16.5,629.5,649.68,487.24
2016,5,21,11,0,198.0,466.0,1.3,17.0,650.0,665.01,496.52
2016,5,21,11,15,208.0,471.5,1.3,17.0,667.0,676.29,504.08
2016,5,21,11,30,218.0,477.0,1.3,17.0,684.0,686.62,511.05
2016,5,21,11,45,198.0,481.5,1.35,17.0,670.5,666.47,496.65
2016,5,21,12,0,178.0,486.0,1.4,17.0,657.0,646.03,482.29
2016,5,21,12,15,130.0,473.0,1.4,17.0,598.0,582.84,436.9
2016,5,21,12,30,82.0,460.0,1.4,17.0,539.0,520.04,391.42
2016,5,21,12,45,264.5,423.5,1.45,17.0,672.5,641.23,484.1
2016,5,21,13,0,447.0,387.0,1.5,17.0,806.0,751.2,564.35
2016,5,21,13,15,648.5,268.5,1.5,16.5,863.5,788.89,596.32
2016,5,21,13,30,850.0,150.0,1.5,16.0,921.0,815.19,617.89
2016,5,21,13,45,846.5,147.0,1.55,16.0,897.0,780.17,594.65
2016,5,21,14,0,843.0,144.0,1.6,16.0,873.0,743.26,570.5
2016,5,21,14,15,560.5,260.5,1.6,16.0,738.5,621.72,478.79
2016,5,21,14,30,278.0,377.0,1.6,16.0,604.0,522.93,401.92
2016,5,21,14,45,175.0,356.5,1.6,16.0,497.0,432.09,334.19
2016,5,21,15,0,72.0,336.0,1.6,16.0,390.0,350.31,272.01
2016,5,21,15,15,202.0,310.0,1.55,15.5,449.5,384.85,300.47
2016,5,21,15,30,332.0,284.0,1.5,15.0,509.0,406.95,317.28
2016,5,21,15,45,541.5,199.0,1.5,15.0,535.5,399.55,309.55
2016,5,21,16,0,751.0,114.0,1.5,15.0,562.0,377.46,287.45
2016,5,21,16,15,727.0,110.0,1.45,15.0,513.0,324.96,242.38
2016,5,21,16,30,703.0,106.0,1.4,15.0,464.0,277.7,201.05
2016,5,21,16,45,578.5,116.5,1.4,15.0,390.5,222.88,157.32
2016,5,21,17,0,454.0,127.0,1.4,15.0,317.0,180.78,125.81
2016,5,21,17,15,510.5,103.5,1.35,14.5,289.5,144.12,93.26
2016,5,21,17,30,567.0,80.0,1.3,14.0,262.0,101.06,58.87
2016,5,21,17,45,515.5,70.5,1.3,13.5,213.5,62.97,38.92
2016,5,21,18,0,464.0,61.0,1.3,13.0,165.0,43.32,33.19
2016,5,21,18,15,378.5,51.0,1.2,12.5,121.0,37.73,27.92
2016,5,21,18,30,293.0,41.0,1.1,12.0,77.0,31.19,21.52
2016,5,21,18,45,176.0,26.5,1.05,11.5,45.5,20.51,9.57
2016,5,21,19,0,59.0,12.0,1.0,11.0,14.0,11.8,0.0
2016,5,21,19,15,29.5,6.0,1.0,11.0,7.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,5,15,105.5,18.0,0.7,11.0,28.5,59.96,2.9
2016,5,22,5,30,211.0,36.0,0.7,11.0,57.0,129.03,93.3
2016,5,22,5,45,306.5,49.0,0.75,11.5,99.0,189.82,148.28
2016,5,22,6,0,402.0,62.0,0.8,12.0,141.0,260.02,208.87
2016,5,22,6,15,468.0,71.5,0.8,12.0,189.5,322.92,262.97
2016,5,22,6,30,534.0,81.0,0.8,12.0,238.0,389.97,318.87
2016,5,22,6,45,394.5,114.5,0.8,12.5,243.0,368.64,301.53
2016,5,22,7,0,255.0,148.0,0.8,13.0,248.0,328.73,268.38
2016,5,22,7,15,296.0,164.5,0.75,13.5,296.5,383.29,311.18
2016,5,22,7,30,337.0,181.0,0.7,14.0,345.0,440.51,353.96
2016,5,22,7,45,542.5,147.5,0.7,14.5,444.0,573.8,455.6
2016,5,22,8,0,748.0,114.0,0.7,15.0,543.0,716.67,556.8
2016,5,22,8,15,767.5,117.5,0.7,15.0,590.5,756.9,581.19
2016,5,22,8,30,787.0,121.0,0.7,15.0,638.0,799.11,607.92
2016,5,22,8,45,805.0,122.5,0.7,15.5,682.0,836.72,629.97
2016,5,22,9,0,823.0,124.0,0.7,16.0,726.0,872.9,650.78
2016,5,22,9,15,834.5,126.5,0.7,16.5,764.0,902.64,667.1
2016,5,22,9,30,846.0,129.0,0.7,17.0,802.0,930.25,681.97
2016,5,22,9,45,872.0,120.5,0.75,17.5,839.5,952.0,694.05
2016,5,22,10,0,898.0,112.0,0.8,18.0,877.0,977.4,708.52
2016,5,22,10,15,904.0,113.0,0.85,18.0,903.5,991.33,717.05
2016,5,22,10,30,910.0,114.0,0.9,18.0,930.0,1002.41,724.04
2016,5,22,10,45,913.5,115.0,0.95,18.0,949.5,1008.11,727.82
2016,5,22,11,0,917.0,116.0,1.0,18.0,969.0,1010.82,729.89
2016,5,22,11,15,919.5,116.5,1.05,17.5,981.5,1009.03,730.65
2016,5,22,11,30,922.0,117.0,1.1,17.0,994.0,1004.23,729.66
2016,5,22,11,45,921.5,117.5,1.15,17.0,998.0,993.61,723.71
2016,5,22,12,0,921.0,118.0,1.2,17.0,1002.0,980.11,716.05
2016,5,22,12,15,920.5,118.0,1.2,17.0,999.5,963.35,705.49
2016,5,22,12,30,920.0,118.0,1.2,17.0,997.0,943.89,693.29
2016,5,22,12,45,913.5,120.0,1.3,17.0,985.0,918.44,678.78
2016,5,22,13,0,907.0,122.0,1.4,17.0,973.0,890.72,662.6
2016,5,22,13,15,902.5,121.5,1.45,17.0,955.0,860.19,643.67
2016,5,22,13,30,898.0,121.0,1.5,17.0,937.0,827.6,623.18
2016,5,22,13,45,892.5,119.5,1.55,17.0,912.0,791.41,600.0
2016,5,22,14,0,887.0,118.0,1.6,17.0,887.0,753.52,575.37
2016,5,22,14,15,879.0,116.5,1.6,17.0,855.5,712.38,547.62
2016,5,22,14,30,871.0,115.0,1.6,17.0,824.0,670.08,516.85
2016,5,22,14,45,860.5,113.0,1.65,17.0,786.5,624.85,483.56
2016,5,22,15,0,850.0,111.0,1.7,17.0,749.0,579.04,448.92
2016,5,22,15,15,836.5,108.5,1.7,16.5,707.0,530.88,412.05
2016,5,22,15,30,823.0,106.0,1.7,16.0,665.0,479.24,371.47
2016,5,22,15,45,803.0,104.0,1.7,16.0,618.0,429.04,330.05
2016,5,22,16,0,783.0,102.0,1.7,16.0,571.0,380.05,288.54
2016,5,22,16,15,760.5,98.5,1.7,15.5,521.5,330.35,246.13
2016,5,22,16,30,738.0,95.0,1.7,15.0,472.0,282.53,204.49
2016,5,22,16,45,706.0,91.0,1.7,15.0,420.5,230.81,159.57
2016,5,22,17,0,674.0,87.0,1.7,15.0,369.0,185.43,120.69
2016,5,22,17,15,633.5,81.0,1.7,14.5,318.0,140.61,85.03
2016,5,22,17,30,593.0,75.0,1.7,14.0,267.0,100.07,56.79
2016,5,22,17,45,538.0,67.5,1.7,13.5,218.0,62.23,37.18
2016,5,22,18,0,483.0,60.0,1.7,13.0,169.0,42.29,32.28
2016,5,22,18,15,399.0,50.0,1.6,12.5,124.5,36.65,26.98
2016,5,22,18,30,315.0,40.0,1.5,12.0,80.0,30.62,21.06
2016,5,22,18,45,197.0,26.5,1.45,12.0,47.5,20.46,9.85
2016,5,22,19,0,79.0,13.0,1.4,12.0,15.0,12.78,0.0
2016,5,22,19,15,39.5,6.5,1.35,11.5,7.5,6.39,0.0
2016,5,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
