Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,5,15,86.5,18.5,0.95,12.0,27.5,55.39,6.27
2016,5,23,5,30,173.0,37.0,1.0,12.0,55.0,117.48,85.02
2016,5,23,5,45,265.5,51.0,1.05,12.0,95.5,176.64,138.18
2016,5,23,6,0,358.0,65.0,1.1,12.0,136.0,244.85,197.46
2016,5,23,6,15,422.0,75.5,1.1,12.0,183.0,303.57,248.41
2016,5,23,6,30,486.0,86.0,1.1,12.0,230.0,370.48,304.59
2016,5,23,6,45,318.5,122.0,1.1,12.5,224.0,325.94,268.2
2016,5,23,7,0,151.0,158.0,1.1,13.0,218.0,268.83,219.95
2016,5,23,7,15,407.0,133.5,1.1,13.5,325.0,429.91,351.6
2016,5,23,7,30,663.0,109.0,1.1,14.0,432.0,600.11,482.17
2016,5,23,7,45,696.0,111.5,1.1,14.5,482.0,651.03,516.63
2016,5,23,8,0,729.0,114.0,1.1,15.0,532.0,702.65,550.67
2016,5,23,8,15,748.5,117.5,1.1,15.0,578.5,742.27,576.5
2016,5,23,8,30,768.0,121.0,1.1,15.0,625.0,783.9,603.48
2016,5,23,8,45,787.0,122.0,1.1,15.5,669.0,821.3,625.99
2016,5,23,9,0,806.0,123.0,1.1,16.0,713.0,857.39,647.3
2016,5,23,9,15,646.0,207.0,1.1,16.0,696.0,822.57,621.97
2016,5,23,9,30,486.0,291.0,1.1,16.0,679.0,770.93,581.36
2016,5,23,9,45,399.5,342.0,1.1,16.0,669.5,748.26,562.58
2016,5,23,10,0,313.0,393.0,1.1,16.0,660.0,714.77,536.1
2016,5,23,10,15,594.5,258.5,1.1,16.0,785.5,854.85,640.15
2016,5,23,10,30,876.0,124.0,1.1,16.0,911.0,980.52,721.37
2016,5,23,10,45,879.5,125.5,1.1,16.5,930.5,986.55,721.43
2016,5,23,11,0,883.0,127.0,1.1,17.0,950.0,989.69,721.46
2016,5,23,11,15,886.0,127.5,1.05,17.0,962.0,988.42,719.24
2016,5,23,11,30,889.0,128.0,1.0,17.0,974.0,984.25,715.34
2016,5,23,11,45,891.0,127.5,1.0,17.0,979.0,975.27,709.5
2016,5,23,12,0,893.0,127.0,1.0,17.0,984.0,963.5,702.03
2016,5,23,12,15,892.5,127.0,1.0,17.0,982.0,947.15,691.76
2016,5,23,12,30,892.0,127.0,1.0,17.0,980.0,928.2,679.92
2016,5,23,12,45,667.5,258.0,1.0,17.0,892.5,837.83,620.48
2016,5,23,13,0,443.0,389.0,1.0,17.0,805.0,750.74,556.28
2016,5,23,13,15,632.5,275.5,1.0,17.0,857.5,783.8,585.48
2016,5,23,13,30,822.0,162.0,1.0,17.0,910.0,806.57,603.53
2016,5,23,13,45,823.5,155.5,1.05,17.0,887.5,772.81,581.7
2016,5,23,14,0,825.0,149.0,1.1,17.0,865.0,737.14,558.99
2016,5,23,14,15,816.5,147.0,1.1,17.0,834.5,696.94,531.05
2016,5,23,14,30,808.0,145.0,1.1,17.0,804.0,655.81,501.6
2016,5,23,14,45,803.0,139.0,1.15,17.0,768.5,612.38,470.35
2016,5,23,15,0,798.0,133.0,1.2,17.0,733.0,568.11,437.55
2016,5,23,15,15,784.0,130.0,1.2,17.0,691.5,521.23,401.42
2016,5,23,15,30,770.0,127.0,1.2,17.0,650.0,474.65,364.55
2016,5,23,15,45,758.0,120.5,1.25,17.0,605.5,426.27,325.53
2016,5,23,16,0,746.0,114.0,1.3,17.0,561.0,378.41,285.74
2016,5,23,16,15,723.0,109.5,1.3,16.5,512.5,326.09,242.05
2016,5,23,16,30,700.0,105.0,1.3,16.0,464.0,278.88,201.54
2016,5,23,16,45,676.0,98.0,1.3,16.0,414.5,231.43,160.34
2016,5,23,17,0,652.0,91.0,1.3,16.0,365.0,186.38,121.8
2016,5,23,17,15,611.0,85.0,1.3,15.5,314.5,142.54,87.13
2016,5,23,17,30,570.0,79.0,1.3,15.0,264.0,103.05,59.6
2016,5,23,17,45,518.0,70.0,1.3,15.0,216.0,65.05,39.06
2016,5,23,18,0,466.0,61.0,1.3,15.0,168.0,43.01,32.66
2016,5,23,18,15,383.0,51.0,1.25,14.5,124.0,37.42,27.45
2016,5,23,18,30,300.0,41.0,1.2,14.0,80.0,31.06,21.3
2016,5,23,18,45,183.5,27.0,1.2,13.5,47.5,20.82,10.35
2016,5,23,19,0,67.0,13.0,1.2,13.0,15.0,12.78,0.0
2016,5,23,19,15,33.5,6.5,1.2,12.5,7.5,6.39,0.0
2016,5,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,15,118.0,17.5,1.05,11.5,29.5,63.49,11.77
2016,5,24,5,30,236.0,35.0,1.1,12.0,59.0,136.39,99.22
2016,5,24,5,45,333.5,46.0,1.15,12.5,101.5,198.61,155.18
2016,5,24,6,0,431.0,57.0,1.2,13.0,144.0,269.63,216.62
2016,5,24,6,15,495.0,65.5,1.2,13.0,192.0,330.44,269.31
2016,5,24,6,30,559.0,74.0,1.2,13.0,240.0,396.49,324.73
2016,5,24,6,45,604.0,80.0,1.2,13.5,291.0,453.66,370.76
2016,5,24,7,0,649.0,86.0,1.2,14.0,342.0,513.7,417.34
2016,5,24,7,15,682.0,91.0,1.2,14.0,393.5,567.22,458.11
2016,5,24,7,30,715.0,96.0,1.2,14.0,445.0,621.99,498.65
2016,5,24,7,45,739.5,100.0,1.2,14.5,494.5,667.87,529.57
2016,5,24,8,0,764.0,104.0,1.2,15.0,544.0,716.31,561.27
2016,5,24,8,15,783.0,107.5,1.15,15.0,591.5,759.48,589.0
2016,5,24,8,30,802.0,111.0,1.1,15.0,639.0,801.74,615.57
2016,5,24,8,45,447.0,223.0,1.1,15.5,520.5,638.65,494.02
2016,5,24,9,0,92.0,335.0,1.1,16.0,402.0,428.28,330.1
2016,5,24,9,15,217.5,343.0,1.1,16.0,513.5,559.36,430.71
2016,5,24,9,30,343.0,351.0,1.1,16.0,625.0,694.61,527.36
2016,5,24,9,45,380.0,350.0,1.1,16.5,665.5,731.24,550.31
2016,5,24,10,0,417.0,349.0,1.1,17.0,706.0,774.94,578.59
2016,5,24,10,15,648.5,240.0,1.1,17.0,814.0,888.31,660.53
2016,5,24,10,30,880.0,131.0,1.1,17.0,922.0,992.22,725.66
2016,5,24,10,45,450.0,230.5,1.1,17.0,636.0,686.4,517.79
2016,5,24,11,0,20.0,330.0,1.1,17.0,350.0,342.92,259.75
2016,5,24,11,15,458.0,231.5,1.1,17.0,668.5,687.74,525.43
2016,5,24,11,30,896.0,133.0,1.1,17.0,987.0,996.64,729.43
2016,5,24,11,45,511.5,308.0,1.15,17.5,796.5,800.21,592.29
2016,5,24,12,0,127.0,483.0,1.2,18.0,606.0,595.89,441.34
2016,5,24,12,15,513.5,307.0,1.2,18.0,799.5,779.01,582.09
2016,5,24,12,30,900.0,131.0,1.2,18.0,993.0,940.09,690.65
2016,5,24,12,45,902.5,127.5,1.2,18.0,984.0,917.77,674.26
2016,5,24,13,0,905.0,124.0,1.2,18.0,975.0,892.88,658.63
2016,5,24,13,15,901.5,123.0,1.2,18.0,957.0,862.84,639.6
2016,5,24,13,30,898.0,122.0,1.2,18.0,939.0,830.7,619.12
2016,5,24,13,45,894.0,119.5,1.25,18.0,915.0,794.81,596.6
2016,5,24,14,0,890.0,117.0,1.3,18.0,891.0,757.13,572.59
2016,5,24,14,15,882.5,115.5,1.3,18.0,859.5,716.32,545.56
2016,5,24,14,30,875.0,114.0,1.3,18.0,828.0,674.3,515.52
2016,5,24,14,45,867.5,110.5,1.3,18.0,791.5,629.45,482.71
2016,5,24,15,0,860.0,107.0,1.3,18.0,755.0,583.79,448.45
2016,5,24,15,15,847.0,104.5,1.3,17.5,712.5,535.53,412.07
2016,5,24,15,30,834.0,102.0,1.3,17.0,670.0,483.69,371.92
2016,5,24,15,45,820.0,98.0,1.35,17.0,624.5,433.78,331.43
2016,5,24,16,0,806.0,94.0,1.4,17.0,579.0,384.5,290.18
2016,5,24,16,15,784.5,91.0,1.4,16.5,529.5,334.48,247.77
2016,5,24,16,30,763.0,88.0,1.4,16.0,480.0,286.2,205.93
2016,5,24,16,45,520.5,124.0,1.4,16.0,379.0,219.86,156.71
2016,5,24,17,0,278.0,160.0,1.4,16.0,278.0,184.11,135.42
2016,5,24,17,15,261.0,141.0,1.4,15.5,240.0,150.43,108.8
2016,5,24,17,30,244.0,122.0,1.4,15.0,202.0,118.65,84.96
2016,5,24,17,45,385.5,88.5,1.45,15.0,189.0,77.83,52.05
2016,5,24,18,0,527.0,55.0,1.5,15.0,176.0,37.71,27.96
2016,5,24,18,15,444.5,46.5,1.45,14.5,131.0,33.23,23.77
2016,5,24,18,30,362.0,38.0,1.4,14.0,86.0,28.44,19.07
2016,5,24,18,45,233.5,26.0,1.4,13.5,52.0,19.91,9.89
2016,5,24,19,0,105.0,14.0,1.4,13.0,18.0,13.76,0.0
2016,5,24,19,15,52.5,7.0,1.35,12.5,9.0,6.88,0.0
2016,5,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,10.0,1.0,11.0,10.0,9.64,0.0
2016,5,25,5,30,0.0,20.0,1.0,11.0,20.0,19.3,10.05
2016,5,25,5,45,0.0,34.5,1.05,11.5,34.5,33.32,22.56
2016,5,25,6,0,0.0,49.0,1.1,12.0,49.0,47.78,35.24
2016,5,25,6,15,0.0,65.5,1.1,12.5,65.5,64.54,49.71
2016,5,25,6,30,0.0,82.0,1.1,13.0,82.0,81.17,63.8
2016,5,25,6,45,0.0,99.0,1.1,13.5,99.0,98.25,77.96
2016,5,25,7,0,0.0,116.0,1.1,14.0,116.0,115.27,91.77
2016,5,25,7,15,8.5,144.5,1.1,14.0,148.5,150.12,120.43
2016,5,25,7,30,17.0,173.0,1.1,14.0,181.0,185.55,149.02
2016,5,25,7,45,22.5,195.0,1.1,14.5,207.5,212.28,169.75
2016,5,25,8,0,28.0,217.0,1.1,15.0,234.0,247.08,196.5
2016,5,25,8,15,24.5,228.5,1.1,15.5,244.0,248.19,196.14
2016,5,25,8,30,21.0,240.0,1.1,16.0,254.0,256.88,201.85
2016,5,25,8,45,60.5,288.5,1.1,16.5,332.5,350.35,273.82
2016,5,25,9,0,100.0,337.0,1.1,17.0,411.0,437.57,338.18
2016,5,25,9,15,148.0,359.5,1.1,17.0,475.0,514.28,394.09
2016,5,25,9,30,196.0,382.0,1.1,17.0,539.0,583.26,443.29
2016,5,25,9,45,268.0,383.5,1.15,17.5,607.5,661.65,498.42
2016,5,25,10,0,340.0,385.0,1.2,18.0,676.0,732.51,547.07
2016,5,25,10,15,622.5,247.5,1.2,18.0,800.5,871.42,648.28
2016,5,25,10,30,905.0,110.0,1.2,18.0,925.0,995.41,726.96
2016,5,25,10,45,909.5,111.0,1.3,18.5,945.0,1002.17,729.25
2016,5,25,11,0,914.0,112.0,1.4,19.0,965.0,1005.96,731.32
2016,5,25,11,15,916.5,112.5,1.4,19.0,977.5,1004.3,729.78
2016,5,25,11,30,919.0,113.0,1.4,19.0,990.0,999.66,726.53
2016,5,25,11,45,921.0,112.5,1.45,19.0,995.5,990.58,721.39
2016,5,25,12,0,923.0,112.0,1.5,19.0,1001.0,978.61,714.51
2016,5,25,12,15,922.5,112.0,1.5,19.0,998.0,961.98,703.96
2016,5,25,12,30,922.0,112.0,1.5,19.0,995.0,942.65,691.77
2016,5,25,12,45,913.5,116.0,1.5,19.0,983.0,917.47,675.81
2016,5,25,13,0,905.0,120.0,1.5,19.0,971.0,890.08,658.44
2016,5,25,13,15,901.0,119.0,1.55,19.0,953.5,859.7,639.64
2016,5,25,13,30,897.0,118.0,1.6,19.0,936.0,827.24,619.28
2016,5,25,13,45,894.0,115.5,1.65,19.0,912.0,792.21,596.96
2016,5,25,14,0,891.0,113.0,1.7,19.0,888.0,755.33,573.1
2016,5,25,14,15,883.5,111.5,1.7,19.0,857.0,714.55,545.82
2016,5,25,14,30,876.0,110.0,1.7,19.0,826.0,672.56,515.74
2016,5,25,14,45,868.0,107.0,1.75,19.0,789.5,627.88,483.08
2016,5,25,15,0,860.0,104.0,1.8,19.0,753.0,582.42,448.93
2016,5,25,15,15,847.5,102.0,1.8,18.5,711.0,534.93,412.8
2016,5,25,15,30,835.0,100.0,1.8,18.0,669.0,487.43,375.51
2016,5,25,15,45,819.5,96.5,1.8,18.0,623.5,433.66,331.75
2016,5,25,16,0,804.0,93.0,1.8,18.0,578.0,384.32,290.19
2016,5,25,16,15,783.0,90.0,1.8,17.5,529.0,334.57,247.9
2016,5,25,16,30,762.0,87.0,1.8,17.0,480.0,286.51,206.16
2016,5,25,16,45,735.0,83.0,1.85,16.5,429.5,238.08,164.12
2016,5,25,17,0,708.0,79.0,1.9,16.0,379.0,192.32,124.84
2016,5,25,17,15,670.0,74.0,1.9,15.5,328.0,143.72,85.62
2016,5,25,17,30,632.0,69.0,1.9,15.0,277.0,102.27,56.07
2016,5,25,17,45,574.5,63.0,1.9,14.5,227.0,63.42,35.28
2016,5,25,18,0,517.0,57.0,1.9,14.0,177.0,39.29,29.49
2016,5,25,18,15,434.5,48.5,1.8,13.5,132.5,34.88,25.35
2016,5,25,18,30,352.0,40.0,1.7,13.0,88.0,30.18,20.7
2016,5,25,18,45,218.0,28.0,1.65,13.0,53.5,21.55,11.43
2016,5,25,19,0,84.0,16.0,1.6,13.0,19.0,12.52,0.0
2016,5,25,19,15,42.0,8.0,1.6,12.5,9.5,7.86,0.0
2016,5,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,94.5,19.5,1.1,12.0,29.5,59.94,16.56
2016,5,26,5,30,189.0,39.0,1.1,12.0,59.0,125.75,92.23
2016,5,26,5,45,280.5,52.5,1.1,12.0,100.5,184.94,145.17
2016,5,26,6,0,372.0,66.0,1.1,12.0,142.0,253.07,204.34
2016,5,26,6,15,190.5,85.0,1.05,12.0,124.5,195.65,160.04
2016,5,26,6,30,9.0,104.0,1.0,12.0,107.0,110.29,88.44
2016,5,26,6,45,15.5,123.5,1.0,12.5,129.5,134.02,108.43
2016,5,26,7,0,22.0,143.0,1.0,13.0,152.0,158.19,128.1
2016,5,26,7,15,23.0,161.5,1.0,13.5,172.0,178.08,143.73
2016,5,26,7,30,24.0,180.0,1.0,14.0,192.0,197.97,159.06
2016,5,26,7,45,47.5,212.0,1.0,14.5,238.5,257.0,205.87
2016,5,26,8,0,71.0,244.0,1.0,15.0,285.0,310.42,246.92
2016,5,26,8,15,50.0,248.5,0.95,15.5,279.0,298.55,235.49
2016,5,26,8,30,29.0,253.0,0.9,16.0,273.0,285.57,223.61
2016,5,26,8,45,28.5,267.5,0.9,16.5,288.0,299.98,233.68
2016,5,26,9,0,28.0,282.0,0.9,17.0,303.0,314.26,243.37
2016,5,26,9,15,39.5,314.0,0.9,17.5,345.5,357.95,275.37
2016,5,26,9,30,51.0,346.0,0.9,18.0,388.0,401.72,306.59
2016,5,26,9,45,82.0,379.5,0.9,18.5,449.0,465.4,352.28
2016,5,26,10,0,113.0,413.0,0.9,19.0,510.0,537.49,402.44
2016,5,26,10,15,79.0,401.5,0.9,19.0,470.5,483.38,362.04
2016,5,26,10,30,45.0,390.0,0.9,19.0,431.0,437.01,327.76
2016,5,26,10,45,56.5,413.0,0.95,19.5,465.5,470.12,351.41
2016,5,26,11,0,68.0,436.0,1.0,20.0,500.0,502.75,373.8
2016,5,26,11,15,234.0,423.5,1.0,20.0,647.0,658.96,487.14
2016,5,26,11,30,400.0,411.0,1.0,20.0,794.0,800.96,584.63
2016,5,26,11,45,418.0,396.0,1.05,20.5,798.0,798.62,581.4
2016,5,26,12,0,436.0,381.0,1.1,21.0,802.0,791.25,576.73
2016,5,26,12,15,424.5,395.0,1.1,21.0,803.5,782.82,570.58
2016,5,26,12,30,413.0,409.0,1.1,21.0,805.0,773.26,563.74
2016,5,26,12,45,643.5,275.5,1.15,21.5,885.0,835.36,611.61
2016,5,26,13,0,874.0,142.0,1.2,22.0,965.0,885.07,644.63
2016,5,26,13,15,870.5,141.0,1.2,22.0,948.0,855.88,625.46
2016,5,26,13,30,867.0,140.0,1.2,22.0,931.0,824.67,605.85
2016,5,26,13,45,864.0,137.0,1.25,22.0,907.5,790.12,584.5
2016,5,26,14,0,861.0,134.0,1.3,22.0,884.0,753.79,561.69
2016,5,26,14,15,853.5,132.0,1.3,21.5,853.5,713.61,536.04
2016,5,26,14,30,846.0,130.0,1.3,21.0,823.0,672.3,507.84
2016,5,26,14,45,836.5,127.5,1.35,21.0,786.5,625.9,474.8
2016,5,26,15,0,827.0,125.0,1.4,21.0,750.0,580.99,441.83
2016,5,26,15,15,813.5,122.5,1.4,20.5,708.5,533.64,406.56
2016,5,26,15,30,800.0,120.0,1.4,20.0,667.0,486.49,370.33
2016,5,26,15,45,782.5,116.5,1.45,20.0,621.5,437.14,330.88
2016,5,26,16,0,765.0,113.0,1.5,20.0,576.0,388.8,291.09
2016,5,26,16,15,742.0,109.0,1.5,19.5,527.0,336.08,247.49
2016,5,26,16,30,719.0,105.0,1.5,19.0,478.0,288.37,206.93
2016,5,26,16,45,689.5,100.0,1.55,18.5,427.0,240.4,166.14
2016,5,26,17,0,660.0,95.0,1.6,18.0,376.0,195.35,128.21
2016,5,26,17,15,619.0,89.0,1.6,17.5,325.0,150.99,93.0
2016,5,26,17,30,578.0,83.0,1.6,17.0,274.0,110.96,64.66
2016,5,26,17,45,519.0,75.5,1.6,16.5,224.5,73.41,44.07
2016,5,26,18,0,460.0,68.0,1.6,16.0,175.0,48.87,37.71
2016,5,26,18,15,376.0,57.0,1.55,15.0,130.5,42.16,31.6
2016,5,26,18,30,292.0,46.0,1.5,14.0,86.0,34.93,24.76
2016,5,26,18,45,173.0,31.0,1.5,13.5,52.0,23.97,13.52
2016,5,26,19,0,54.0,16.0,1.5,13.0,18.0,13.6,0.0
2016,5,26,19,15,27.0,8.0,1.45,12.5,9.0,7.86,0.0
2016,5,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,5,15,99.5,20.0,0.8,11.5,30.5,62.37,19.79
2016,5,27,5,30,199.0,40.0,0.8,12.0,61.0,130.57,96.06
2016,5,27,5,45,297.5,52.5,0.85,12.5,103.5,191.79,150.18
2016,5,27,6,0,396.0,65.0,0.9,13.0,146.0,262.68,210.98
2016,5,27,6,15,198.0,70.5,0.85,13.5,111.0,181.46,147.49
2016,5,27,6,30,0.0,76.0,0.8,14.0,76.0,74.66,57.82
2016,5,27,6,45,0.0,92.0,0.8,14.5,92.0,90.71,71.33
2016,5,27,7,0,0.0,108.0,0.8,15.0,108.0,106.71,84.28
2016,5,27,7,15,0.0,127.5,0.75,15.5,127.5,126.35,99.94
2016,5,27,7,30,0.0,147.0,0.7,16.0,147.0,145.93,115.22
2016,5,27,7,45,3.5,164.5,0.65,16.5,166.5,165.94,130.66
2016,5,27,8,0,7.0,182.0,0.6,17.0,186.0,186.15,145.99
2016,5,27,8,15,33.0,231.5,0.55,17.5,253.0,266.13,208.11
2016,5,27,8,30,59.0,281.0,0.5,18.0,320.0,341.31,263.95
2016,5,27,8,45,116.0,313.0,0.5,19.0,396.5,433.98,331.3
2016,5,27,9,0,173.0,345.0,0.5,20.0,473.0,520.06,391.13
2016,5,27,9,15,514.5,235.0,0.45,20.5,642.0,731.14,542.95
2016,5,27,9,30,856.0,125.0,0.4,21.0,811.0,932.42,669.53
2016,5,27,9,45,869.5,124.0,0.4,22.0,845.5,956.19,677.31
2016,5,27,10,0,883.0,123.0,0.4,23.0,880.0,977.62,686.43
2016,5,27,10,15,889.5,124.0,0.4,23.5,906.5,991.87,692.5
2016,5,27,10,30,896.0,125.0,0.4,24.0,933.0,1003.33,697.06
2016,5,27,10,45,902.5,124.5,0.45,24.5,953.5,1010.38,700.26
2016,5,27,11,0,909.0,124.0,0.5,25.0,974.0,1014.52,701.89
2016,5,27,11,15,911.0,124.5,0.55,25.0,986.5,1012.33,701.25
2016,5,27,11,30,913.0,125.0,0.6,25.0,999.0,1007.18,699.04
2016,5,27,11,45,915.0,125.0,0.65,25.5,1004.0,998.61,693.54
2016,5,27,12,0,917.0,125.0,0.7,26.0,1009.0,987.17,686.42
2016,5,27,12,15,916.0,125.0,0.75,26.0,1006.0,970.13,677.32
2016,5,27,12,30,915.0,125.0,0.8,26.0,1003.0,950.45,666.65
2016,5,27,12,45,911.5,125.5,0.9,26.0,992.0,926.48,654.19
2016,5,27,13,0,908.0,126.0,1.0,26.0,981.0,900.13,640.07
2016,5,27,13,15,903.5,125.0,1.05,26.0,963.0,869.31,622.1
2016,5,27,13,30,899.0,124.0,1.1,26.0,945.0,836.44,602.64
2016,5,27,13,45,891.0,124.0,1.15,26.0,919.5,799.89,580.56
2016,5,27,14,0,883.0,124.0,1.2,26.0,894.0,761.81,557.17
2016,5,27,14,15,875.0,122.5,1.2,25.5,862.5,721.01,532.15
2016,5,27,14,30,867.0,121.0,1.2,25.0,831.0,679.06,504.1
2016,5,27,14,45,855.0,119.5,1.25,25.0,793.5,633.69,472.35
2016,5,27,15,0,843.0,118.0,1.3,25.0,756.0,587.88,439.36
2016,5,27,15,15,829.5,115.5,1.3,24.5,714.0,536.96,402.33
2016,5,27,15,30,816.0,113.0,1.3,24.0,672.0,489.12,366.26
2016,5,27,15,45,799.0,109.5,1.35,23.5,626.0,439.27,327.73
2016,5,27,16,0,782.0,106.0,1.4,23.0,580.0,390.34,288.62
2016,5,27,16,15,759.5,102.0,1.35,22.5,530.5,340.28,247.36
2016,5,27,16,30,737.0,98.0,1.3,22.0,481.0,292.08,206.8
2016,5,27,16,45,708.5,93.5,1.3,22.0,430.5,240.65,163.39
2016,5,27,17,0,680.0,89.0,1.3,22.0,380.0,195.26,125.29
2016,5,27,17,15,640.5,83.0,1.25,21.0,329.0,150.06,89.93
2016,5,27,17,30,601.0,77.0,1.2,20.0,278.0,109.01,61.12
2016,5,27,17,45,547.0,70.0,1.15,19.5,228.5,70.81,40.15
2016,5,27,18,0,493.0,63.0,1.1,19.0,179.0,44.23,33.2
2016,5,27,18,15,412.0,53.0,1.0,18.0,134.0,38.69,28.21
2016,5,27,18,30,331.0,43.0,0.9,17.0,89.0,32.77,22.63
2016,5,27,18,45,214.0,29.5,0.85,16.0,54.5,22.69,12.53
2016,5,27,19,0,97.0,16.0,0.8,15.0,20.0,12.46,0.0
2016,5,27,19,15,48.5,8.0,0.75,14.5,10.0,7.86,0.0
2016,5,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,5,15,105.5,19.5,0.5,12.5,31.0,63.66,22.13
2016,5,28,5,30,211.0,39.0,0.4,13.0,62.0,133.45,97.87
2016,5,28,5,45,308.0,51.0,0.35,14.0,104.0,194.2,150.67
2016,5,28,6,0,405.0,63.0,0.3,15.0,146.0,264.44,209.41
2016,5,28,6,15,469.0,71.5,0.25,15.5,194.0,325.95,260.19
2016,5,28,6,30,533.0,80.0,0.2,16.0,242.0,391.05,311.95
2016,5,28,6,45,584.0,86.0,0.2,17.0,293.0,450.7,357.22
2016,5,28,7,0,635.0,92.0,0.2,18.0,344.0,513.72,403.06
2016,5,28,7,15,668.0,97.0,0.2,18.5,395.5,566.71,440.5
2016,5,28,7,30,701.0,102.0,0.2,19.0,447.0,620.97,477.61
2016,5,28,7,45,727.5,106.0,0.25,20.0,497.0,670.23,508.97
2016,5,28,8,0,754.0,110.0,0.3,21.0,547.0,717.1,537.35
2016,5,28,8,15,773.5,113.5,0.3,21.5,594.0,760.36,562.95
2016,5,28,8,30,793.0,117.0,0.3,22.0,641.0,802.75,587.48
2016,5,28,8,45,807.5,119.5,0.35,23.0,684.5,838.63,607.08
2016,5,28,9,0,822.0,122.0,0.4,24.0,728.0,872.92,625.48
2016,5,28,9,15,833.5,124.5,0.45,24.5,766.5,902.69,642.07
2016,5,28,9,30,845.0,127.0,0.5,25.0,805.0,924.78,653.89
2016,5,28,9,45,852.5,129.5,0.55,25.5,837.5,946.41,665.53
2016,5,28,10,0,860.0,132.0,0.6,26.0,870.0,965.52,675.65
2016,5,28,10,15,866.5,133.5,0.65,26.0,896.5,980.01,684.37
2016,5,28,10,30,873.0,135.0,0.7,26.0,923.0,991.77,691.59
2016,5,28,10,45,875.5,137.5,0.8,26.5,942.5,997.83,695.19
2016,5,28,11,0,878.0,140.0,0.9,27.0,962.0,1000.99,697.15
2016,5,28,11,15,881.0,140.5,0.95,27.0,974.5,999.75,696.92
2016,5,28,11,30,884.0,141.0,1.0,27.0,987.0,995.64,695.09
2016,5,28,11,45,883.0,143.0,1.05,27.0,991.0,986.32,690.2
2016,5,28,12,0,882.0,145.0,1.1,27.0,995.0,974.27,683.74
2016,5,28,12,15,881.0,144.5,1.1,27.0,992.5,957.19,673.4
2016,5,28,12,30,880.0,144.0,1.1,27.0,990.0,937.6,661.6
2016,5,28,12,45,874.0,146.0,1.15,27.0,978.5,913.49,647.81
2016,5,28,13,0,868.0,148.0,1.2,27.0,967.0,887.23,632.61
2016,5,28,13,15,863.5,147.0,1.2,26.5,949.5,857.44,615.57
2016,5,28,13,30,859.0,146.0,1.2,26.0,932.0,825.7,597.14
2016,5,28,13,45,850.5,146.0,1.3,26.0,906.5,789.99,575.94
2016,5,28,14,0,842.0,146.0,1.4,26.0,881.0,752.07,552.87
2016,5,28,14,15,833.5,144.0,1.4,25.5,850.0,711.45,526.94
2016,5,28,14,30,825.0,142.0,1.4,25.0,819.0,669.85,498.95
2016,5,28,14,45,812.5,140.0,1.4,25.0,782.0,625.01,467.0
2016,5,28,15,0,800.0,138.0,1.4,25.0,745.0,579.92,434.1
2016,5,28,15,15,786.0,135.0,1.35,24.5,703.5,533.07,399.62
2016,5,28,15,30,772.0,132.0,1.3,24.0,662.0,486.53,364.36
2016,5,28,15,45,754.0,128.0,1.3,24.0,616.5,437.86,326.11
2016,5,28,16,0,736.0,124.0,1.3,24.0,571.0,386.84,285.2
2016,5,28,16,15,712.5,119.5,1.25,23.5,522.0,337.98,245.42
2016,5,28,16,30,689.0,115.0,1.2,23.0,473.0,291.12,206.46
2016,5,28,16,45,660.0,108.5,1.2,22.5,423.0,243.41,166.83
2016,5,28,17,0,631.0,102.0,1.2,22.0,373.0,198.6,129.86
2016,5,28,17,15,589.0,95.5,1.1,21.0,322.5,155.02,96.04
2016,5,28,17,30,547.0,89.0,1.0,20.0,272.0,115.9,68.63
2016,5,28,17,45,492.5,79.5,0.95,19.5,223.5,78.12,47.04
2016,5,28,18,0,438.0,70.0,0.9,19.0,175.0,50.37,38.55
2016,5,28,18,15,357.5,59.0,0.8,18.0,131.0,43.59,32.49
2016,5,28,18,30,277.0,48.0,0.7,17.0,87.0,36.42,25.8
2016,5,28,18,45,173.0,32.5,0.65,16.0,53.5,25.1,14.64
2016,5,28,19,0,69.0,17.0,0.6,15.0,20.0,14.43,0.0
2016,5,28,19,15,34.5,8.5,0.55,14.5,10.0,8.36,0.0
2016,5,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,116.0,19.0,0.65,11.5,31.5,66.27,25.05
2016,5,29,5,30,232.0,38.0,0.6,12.0,63.0,139.46,102.96
2016,5,29,5,45,328.0,49.5,0.55,13.0,105.5,200.34,156.36
2016,5,29,6,0,424.0,61.0,0.5,14.0,148.0,272.6,217.22
2016,5,29,6,15,212.0,49.5,0.45,14.5,93.0,170.27,137.49
2016,5,29,6,30,0.0,38.0,0.4,15.0,38.0,36.69,25.59
2016,5,29,6,45,0.0,46.0,0.4,15.5,46.0,44.43,32.25
2016,5,29,7,0,0.0,54.0,0.4,16.0,54.0,52.17,38.61
2016,5,29,7,15,0.0,64.5,0.4,16.5,64.5,62.35,46.87
2016,5,29,7,30,0.0,75.0,0.4,17.0,75.0,72.53,55.01
2016,5,29,7,45,0.0,94.5,0.45,17.5,94.5,91.61,70.3
2016,5,29,8,0,0.0,114.0,0.5,18.0,114.0,111.04,85.59
2016,5,29,8,15,0.0,123.0,0.55,18.5,123.0,119.91,92.21
2016,5,29,8,30,0.0,132.0,0.6,19.0,132.0,128.78,98.8
2016,5,29,8,45,2.0,156.0,0.65,19.5,157.5,154.41,118.61
2016,5,29,9,0,4.0,180.0,0.7,20.0,183.0,180.14,138.14
2016,5,29,9,15,17.5,248.5,0.7,20.5,263.0,261.5,200.04
2016,5,29,9,30,31.0,317.0,0.7,21.0,343.0,352.37,266.43
2016,5,29,9,45,32.0,332.0,0.75,21.5,359.5,368.08,276.4
2016,5,29,10,0,33.0,347.0,0.8,22.0,376.0,383.6,286.72
2016,5,29,10,15,41.0,372.0,0.85,22.0,409.0,416.06,309.93
2016,5,29,10,30,49.0,397.0,0.9,22.0,442.0,448.22,332.6
2016,5,29,10,45,50.5,408.0,0.95,22.5,455.0,459.26,339.43
2016,5,29,11,0,52.0,419.0,1.0,23.0,468.0,469.99,346.2
2016,5,29,11,15,72.5,443.5,1.0,23.0,512.5,512.48,376.14
2016,5,29,11,30,93.0,468.0,1.0,23.0,557.0,554.1,404.82
2016,5,29,11,45,110.5,476.5,1.05,23.0,583.0,575.86,420.08
2016,5,29,12,0,128.0,485.0,1.1,23.0,609.0,599.5,436.73
2016,5,29,12,15,309.0,441.5,1.1,23.0,739.5,720.75,523.84
2016,5,29,12,30,490.0,398.0,1.1,23.0,870.0,833.82,601.32
2016,5,29,12,45,461.0,396.0,1.15,23.0,836.0,791.29,572.43
2016,5,29,13,0,432.0,394.0,1.2,23.0,802.0,748.96,545.09
2016,5,29,13,15,446.5,373.0,1.2,23.0,788.0,725.69,530.76
2016,5,29,13,30,461.0,352.0,1.2,23.0,774.0,700.82,514.98
2016,5,29,13,45,508.0,332.5,1.2,23.0,786.5,700.6,516.1
2016,5,29,14,0,555.0,313.0,1.2,23.0,799.0,696.34,514.04
2016,5,29,14,15,698.0,225.0,1.2,23.0,813.5,691.05,513.68
2016,5,29,14,30,841.0,137.0,1.2,23.0,828.0,676.85,506.37
2016,5,29,14,45,830.0,135.0,1.2,23.0,791.5,632.32,474.36
2016,5,29,15,0,819.0,133.0,1.2,23.0,755.0,587.38,441.54
2016,5,29,15,15,805.5,130.0,1.15,22.5,713.5,539.99,406.59
2016,5,29,15,30,792.0,127.0,1.1,22.0,672.0,492.83,370.77
2016,5,29,15,45,775.0,123.5,1.1,22.0,626.5,444.12,332.37
2016,5,29,16,0,758.0,120.0,1.1,22.0,581.0,396.37,293.67
2016,5,29,16,15,735.0,115.5,1.1,21.5,532.0,343.35,250.71
2016,5,29,16,30,712.0,111.0,1.1,21.0,483.0,295.54,210.83
2016,5,29,16,45,684.0,105.5,1.1,21.0,432.5,247.78,170.43
2016,5,29,17,0,656.0,100.0,1.1,21.0,382.0,202.81,132.74
2016,5,29,17,15,615.0,93.5,1.05,20.0,331.0,158.08,97.75
2016,5,29,17,30,574.0,87.0,1.0,19.0,280.0,117.69,69.12
2016,5,29,17,45,520.0,78.5,0.95,18.5,231.0,79.41,47.15
2016,5,29,18,0,466.0,70.0,0.9,18.0,182.0,50.23,38.6
2016,5,29,18,15,383.5,59.0,0.85,17.0,136.5,43.54,32.61
2016,5,29,18,30,301.0,48.0,0.8,16.0,91.0,36.37,25.9
2016,5,29,18,45,189.5,33.0,0.75,15.5,56.5,25.47,15.12
2016,5,29,19,0,78.0,18.0,0.7,15.0,22.0,15.25,0.0
2016,5,29,19,15,39.0,9.0,0.7,14.5,11.0,8.85,0.0
2016,5,29,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,5,15,129.0,19.0,0.65,11.5,33.0,70.35,28.41
2016,5,30,5,30,258.0,38.0,0.6,12.0,66.0,148.56,109.92
2016,5,30,5,45,357.0,48.0,0.6,12.5,109.5,211.69,165.59
2016,5,30,6,0,456.0,58.0,0.6,13.0,153.0,283.82,227.14
2016,5,30,6,15,228.0,68.0,0.55,13.5,115.5,201.37,163.36
2016,5,30,6,30,0.0,78.0,0.5,14.0,78.0,76.74,59.44
2016,5,30,6,45,0.0,94.5,0.5,15.0,94.5,93.32,73.31
2016,5,30,7,0,0.0,111.0,0.5,16.0,111.0,109.83,86.42
2016,5,30,7,15,0.5,131.5,0.5,16.5,132.0,130.86,103.09
2016,5,30,7,30,1.0,152.0,0.5,17.0,153.0,151.86,119.38
2016,5,30,7,45,11.0,181.0,0.5,17.5,188.0,188.82,148.34
2016,5,30,8,0,21.0,210.0,0.5,18.0,223.0,226.39,177.05
2016,5,30,8,15,27.0,234.5,0.5,18.5,252.5,264.55,205.43
2016,5,30,8,30,33.0,259.0,0.5,19.0,282.0,295.41,227.72
2016,5,30,8,45,52.5,293.5,0.55,20.0,331.5,348.91,266.59
2016,5,30,9,0,72.0,328.0,0.6,21.0,381.0,403.01,304.69
2016,5,30,9,15,129.5,356.5,0.6,21.5,458.5,494.47,369.85
2016,5,30,9,30,187.0,385.0,0.6,22.0,536.0,578.56,427.35
2016,5,30,9,45,296.0,370.5,0.65,22.5,620.0,674.96,493.9
2016,5,30,10,0,405.0,356.0,0.7,23.0,704.0,772.16,558.64
2016,5,30,10,15,315.5,399.5,0.75,23.5,676.0,725.36,522.98
2016,5,30,10,30,226.0,443.0,0.8,24.0,648.0,675.36,486.61
2016,5,30,10,45,225.0,454.0,0.85,24.5,661.5,683.54,491.56
2016,5,30,11,0,224.0,465.0,0.9,25.0,675.0,690.76,495.26
2016,5,30,11,15,231.5,470.5,0.9,25.0,690.0,699.7,500.89
2016,5,30,11,30,239.0,476.0,0.9,25.0,705.0,707.65,505.88
2016,5,30,11,45,166.5,475.0,0.95,25.5,635.0,631.69,453.0
2016,5,30,12,0,94.0,474.0,1.0,26.0,565.0,553.93,398.7
2016,5,30,12,15,104.5,477.0,1.0,26.0,577.5,562.48,405.46
2016,5,30,12,30,115.0,480.0,1.0,26.0,590.0,571.4,411.72
2016,5,30,12,45,121.5,476.0,1.05,26.0,592.0,567.31,409.53
2016,5,30,13,0,128.0,472.0,1.1,26.0,594.0,562.66,407.09
2016,5,30,13,15,253.5,436.5,1.1,26.0,671.0,625.77,453.74
2016,5,30,13,30,379.0,401.0,1.1,26.0,748.0,682.29,494.23
2016,5,30,13,45,332.5,406.5,1.15,26.0,705.5,635.91,462.04
2016,5,30,14,0,286.0,412.0,1.2,26.0,663.0,591.84,431.97
2016,5,30,14,15,311.5,389.0,1.2,26.0,653.5,575.02,421.56
2016,5,30,14,30,337.0,366.0,1.2,26.0,644.0,555.97,409.11
2016,5,30,14,45,338.0,347.5,1.2,26.0,615.5,523.47,386.61
2016,5,30,15,0,339.0,329.0,1.2,26.0,587.0,490.57,363.52
2016,5,30,15,15,579.5,222.0,1.2,25.5,634.0,502.47,374.64
2016,5,30,15,30,820.0,115.0,1.2,25.0,681.0,496.7,370.31
2016,5,30,15,45,611.0,172.0,1.2,25.0,577.5,413.92,307.66
2016,5,30,16,0,402.0,229.0,1.2,25.0,474.0,352.41,261.72
2016,5,30,16,15,371.0,214.5,1.15,24.0,426.0,312.19,231.36
2016,5,30,16,30,340.0,200.0,1.1,23.0,378.0,270.69,199.57
2016,5,30,16,45,254.0,188.5,1.1,22.5,314.0,221.41,163.03
2016,5,30,17,0,168.0,177.0,1.1,22.0,250.0,185.11,137.36
2016,5,30,17,15,154.0,156.5,1.05,21.0,217.0,155.7,115.03
2016,5,30,17,30,140.0,136.0,1.0,20.0,184.0,127.85,94.29
2016,5,30,17,45,322.5,100.0,0.95,19.5,185.0,89.56,60.19
2016,5,30,18,0,505.0,64.0,0.9,19.0,186.0,44.72,33.62
2016,5,30,18,15,423.5,54.5,0.8,18.0,140.5,39.67,29.12
2016,5,30,18,30,342.0,45.0,0.7,17.0,95.0,34.27,24.02
2016,5,30,18,45,225.0,32.0,0.6,16.5,59.5,24.6,14.48
2016,5,30,19,0,108.0,19.0,0.5,16.0,24.0,14.85,0.0
2016,5,30,19,15,54.0,9.5,0.5,15.5,12.0,9.34,0.0
2016,5,30,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,146.5,18.0,0.55,12.5,34.5,74.29,31.41
2016,5,31,5,30,293.0,36.0,0.5,13.0,69.0,159.16,117.39
2016,5,31,5,45,388.0,46.0,0.45,13.5,112.5,222.05,172.71
2016,5,31,6,0,483.0,56.0,0.4,14.0,156.0,293.84,233.46
2016,5,31,6,15,544.5,63.0,0.4,14.5,205.5,354.27,284.0
2016,5,31,6,30,606.0,70.0,0.4,15.0,255.0,419.64,336.55
2016,5,31,6,45,308.0,103.5,0.4,16.0,198.0,307.92,247.9
2016,5,31,7,0,10.0,137.0,0.4,17.0,141.0,144.02,113.15
2016,5,31,7,15,13.0,155.0,0.4,17.5,161.0,164.29,129.69
2016,5,31,7,30,16.0,173.0,0.4,18.0,181.0,184.73,145.24
2016,5,31,7,45,21.0,194.5,0.45,19.0,206.5,210.55,164.53
2016,5,31,8,0,26.0,216.0,0.5,20.0,232.0,236.61,183.58
2016,5,31,8,15,32.5,241.0,0.5,20.5,262.5,276.12,212.71
2016,5,31,8,30,39.0,266.0,0.5,21.0,293.0,308.08,235.53
2016,5,31,8,45,74.5,304.0,0.55,22.0,358.5,379.4,287.41
2016,5,31,9,0,110.0,342.0,0.6,23.0,424.0,452.05,338.27
2016,5,31,9,15,157.0,363.0,0.65,23.5,486.0,526.58,390.04
2016,5,31,9,30,204.0,384.0,0.7,24.0,548.0,593.35,435.24
2016,5,31,9,45,190.5,402.5,0.75,25.0,560.5,601.03,437.21
2016,5,31,10,0,177.0,421.0,0.8,26.0,573.0,607.49,438.98
2016,5,31,10,15,164.5,435.0,0.85,26.0,580.0,609.08,439.34
2016,5,31,10,30,152.0,449.0,0.9,26.0,587.0,609.71,439.17
2016,5,31,10,45,228.0,447.5,0.95,26.5,659.0,679.92,487.32
2016,5,31,11,0,304.0,446.0,1.0,27.0,731.0,755.38,536.91
2016,5,31,11,15,310.0,450.5,1.0,27.0,745.0,761.02,539.47
2016,5,31,11,30,316.0,455.0,1.0,27.0,759.0,765.4,542.05
2016,5,31,11,45,250.0,472.5,1.05,27.5,713.5,712.51,505.17
2016,5,31,12,0,184.0,490.0,1.1,28.0,668.0,657.46,467.03
2016,5,31,12,15,192.0,488.0,1.1,28.0,673.0,656.37,467.05
2016,5,31,12,30,200.0,486.0,1.1,28.0,678.0,654.44,466.03
2016,5,31,12,45,208.0,473.5,1.1,28.5,671.5,641.68,457.15
2016,5,31,13,0,216.0,461.0,1.1,29.0,665.0,628.21,447.91
2016,5,31,13,15,234.0,454.0,1.1,29.0,672.0,627.45,448.12
2016,5,31,13,30,252.0,447.0,1.1,29.0,679.0,623.24,445.94
2016,5,31,13,45,281.5,426.5,1.15,29.0,679.0,615.35,442.09
2016,5,31,14,0,311.0,406.0,1.2,29.0,679.0,605.17,436.58
2016,5,31,14,15,335.0,383.0,1.2,29.0,667.5,586.46,424.7
2016,5,31,14,30,359.0,360.0,1.2,29.0,656.0,565.59,411.15
2016,5,31,14,45,335.5,349.0,1.2,29.0,615.5,523.76,382.14
2016,5,31,15,0,312.0,338.0,1.2,29.0,575.0,483.48,353.95
2016,5,31,15,15,227.0,328.0,1.2,28.5,496.0,417.48,307.37
2016,5,31,15,30,142.0,318.0,1.2,28.0,417.0,354.69,262.7
2016,5,31,15,45,124.5,294.0,1.2,28.0,376.5,317.32,235.8
2016,5,31,16,0,107.0,270.0,1.2,28.0,336.0,286.19,213.1
2016,5,31,16,15,68.5,234.0,1.15,27.0,275.0,235.33,176.44
2016,5,31,16,30,30.0,198.0,1.1,26.0,214.0,188.5,142.49
2016,5,31,16,45,16.5,169.0,1.1,25.5,177.5,161.68,122.81
2016,5,31,17,0,3.0,140.0,1.1,25.0,141.0,131.69,100.36
2016,5,31,17,15,1.5,122.0,1.05,24.0,122.5,114.38,87.36
2016,5,31,17,30,0.0,104.0,1.0,23.0,104.0,97.32,74.22
2016,5,31,17,45,269.0,82.5,0.95,22.5,148.0,73.87,47.92
2016,5,31,18,0,538.0,61.0,0.9,22.0,192.0,42.01,30.87
2016,5,31,18,15,457.5,52.5,0.8,20.5,145.5,37.74,27.14
2016,5,31,18,30,377.0,44.0,0.7,19.0,99.0,33.19,22.9
2016,5,31,18,45,253.5,31.5,0.65,18.0,62.5,24.37,14.29
2016,5,31,19,0,130.0,19.0,0.6,17.0,26.0,14.82,0.0
2016,5,31,19,15,65.0,9.5,0.65,16.5,13.0,9.34,0.0
2016,5,31,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,45,14.5,4.5,0.9,11.5,5.0,0.0,0.0
2016,6,1,5,0,29.0,9.0,0.9,12.0,10.0,16.23,0.0
2016,6,1,5,15,157.5,23.5,0.9,12.5,40.0,85.76,38.57
2016,6,1,5,30,286.0,38.0,0.9,13.0,70.0,158.45,117.27
2016,6,1,5,45,380.0,48.5,0.95,14.0,114.0,221.72,173.01
2016,6,1,6,0,474.0,59.0,1.0,15.0,158.0,293.35,233.92
2016,6,1,6,15,237.0,61.0,0.95,15.5,110.5,197.27,159.56
2016,6,1,6,30,0.0,63.0,0.9,16.0,63.0,60.93,45.86
2016,6,1,6,45,0.0,76.0,0.85,16.5,76.0,73.88,56.77
2016,6,1,7,0,0.0,89.0,0.8,17.0,89.0,86.81,67.22
2016,6,1,7,15,0.0,97.0,0.8,17.5,97.0,94.59,73.25
2016,6,1,7,30,0.0,105.0,0.8,18.0,105.0,102.41,79.21
2016,6,1,7,45,0.0,126.0,0.85,19.0,126.0,123.46,95.61
2016,6,1,8,0,0.0,147.0,0.9,20.0,147.0,144.51,111.63
2016,6,1,8,15,1.5,162.0,0.9,20.5,163.0,160.6,123.73
2016,6,1,8,30,3.0,177.0,0.9,21.0,179.0,176.76,135.75
2016,6,1,8,45,8.0,208.0,0.9,21.5,214.0,212.32,162.67
2016,6,1,9,0,13.0,239.0,0.9,22.0,249.0,248.07,189.15
2016,6,1,9,15,15.0,256.5,0.9,22.5,268.5,267.39,202.76
2016,6,1,9,30,17.0,274.0,0.9,23.0,288.0,286.7,216.29
2016,6,1,9,45,21.5,301.5,0.9,23.5,319.5,318.49,238.89
2016,6,1,10,0,26.0,329.0,0.9,24.0,351.0,358.15,266.72
2016,6,1,10,15,36.5,361.5,0.9,24.5,394.0,400.85,296.42
2016,6,1,10,30,47.0,394.0,0.9,25.0,437.0,443.26,325.32
2016,6,1,10,45,55.0,414.0,0.95,25.5,465.0,469.92,343.06
2016,6,1,11,0,63.0,434.0,1.0,26.0,493.0,496.15,360.45
2016,6,1,11,15,143.5,456.5,1.0,26.0,594.0,600.28,433.47
2016,6,1,11,30,224.0,479.0,1.0,26.0,695.0,696.52,498.28
2016,6,1,11,45,290.0,460.0,1.05,26.5,740.5,738.62,526.16
2016,6,1,12,0,356.0,441.0,1.1,27.0,786.0,774.38,550.19
2016,6,1,12,15,252.0,464.0,1.1,27.0,708.0,690.55,492.27
2016,6,1,12,30,148.0,487.0,1.1,27.0,630.0,608.37,435.4
2016,6,1,12,45,148.5,479.0,1.15,27.0,621.5,594.39,427.31
2016,6,1,13,0,149.0,471.0,1.2,27.0,613.0,580.14,418.36
2016,6,1,13,15,134.5,462.0,1.2,26.5,588.5,552.2,400.11
2016,6,1,13,30,120.0,453.0,1.2,26.0,564.0,524.93,382.24
2016,6,1,13,45,185.5,437.5,1.2,26.0,603.5,554.17,404.56
2016,6,1,14,0,251.0,422.0,1.2,26.0,643.0,575.9,420.95
2016,6,1,14,15,250.5,407.0,1.15,26.0,621.0,549.41,402.44
2016,6,1,14,30,250.0,392.0,1.1,26.0,599.0,522.69,384.0
2016,6,1,14,45,369.0,335.0,1.1,26.0,625.0,532.59,393.2
2016,6,1,15,0,488.0,278.0,1.1,26.0,651.0,528.95,391.8
2016,6,1,15,15,496.0,254.5,1.05,25.5,615.5,488.52,363.01
2016,6,1,15,30,504.0,231.0,1.0,25.0,580.0,447.02,332.88
2016,6,1,15,45,363.0,250.0,0.95,25.0,492.5,380.15,283.03
2016,6,1,16,0,222.0,269.0,0.9,25.0,405.0,326.04,243.21
2016,6,1,16,15,133.0,238.5,0.85,24.5,318.0,256.88,192.83
2016,6,1,16,30,44.0,208.0,0.8,24.0,231.0,201.01,152.55
2016,6,1,16,45,246.0,172.0,0.8,23.5,281.0,207.02,151.56
2016,6,1,17,0,448.0,136.0,0.8,23.0,331.0,197.56,135.69
2016,6,1,17,15,399.5,130.0,0.75,22.0,287.5,161.73,108.8
2016,6,1,17,30,351.0,124.0,0.7,21.0,244.0,130.75,87.53
2016,6,1,17,45,322.0,106.5,0.65,20.5,202.0,96.17,64.81
2016,6,1,18,0,293.0,89.0,0.6,20.0,160.0,64.8,50.87
2016,6,1,18,15,242.0,71.5,0.6,19.0,121.5,56.74,43.78
2016,6,1,18,30,191.0,54.0,0.6,18.0,83.0,43.65,32.0
2016,6,1,18,45,117.0,37.0,0.65,17.0,52.5,30.47,19.47
