Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,0,43.0,20.0,0.7,16.0,22.0,17.87,0.0
2016,6,1,19,15,21.5,10.0,0.7,15.5,11.0,9.83,0.0
2016,6,1,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,15.0,4.5,0.75,10.5,5.0,0.0,0.0
2016,6,2,5,0,30.0,9.0,0.7,11.0,10.0,16.5,0.0
2016,6,2,5,15,155.5,24.0,0.65,11.5,40.5,86.03,40.1
2016,6,2,5,30,281.0,39.0,0.6,12.0,71.0,158.09,117.5
2016,6,2,5,45,376.5,49.5,0.55,13.0,115.0,221.52,173.05
2016,6,2,6,0,472.0,60.0,0.5,14.0,159.0,293.72,233.83
2016,6,2,6,15,236.0,63.0,0.45,14.5,112.5,199.32,160.99
2016,6,2,6,30,0.0,66.0,0.4,15.0,66.0,64.04,48.56
2016,6,2,6,45,0.0,80.0,0.4,15.5,80.0,78.02,60.44
2016,6,2,7,0,0.0,94.0,0.4,16.0,94.0,91.98,71.7
2016,6,2,7,15,0.0,114.0,0.35,16.5,114.0,112.13,87.8
2016,6,2,7,30,0.0,134.0,0.3,17.0,134.0,132.25,103.49
2016,6,2,7,45,7.5,168.0,0.3,18.0,172.5,172.5,134.88
2016,6,2,8,0,15.0,202.0,0.3,19.0,211.0,213.26,165.68
2016,6,2,8,15,17.5,220.5,0.3,19.5,232.0,234.07,180.63
2016,6,2,8,30,20.0,239.0,0.3,20.0,253.0,254.96,195.54
2016,6,2,8,45,68.0,291.0,0.35,21.0,341.0,359.59,273.4
2016,6,2,9,0,116.0,343.0,0.4,22.0,429.0,467.49,349.41
2016,6,2,9,15,112.0,361.5,0.45,22.5,448.0,484.05,358.63
2016,6,2,9,30,108.0,380.0,0.5,23.0,467.0,491.18,362.3
2016,6,2,9,45,502.5,254.0,0.55,24.0,683.0,755.38,551.21
2016,6,2,10,0,897.0,128.0,0.6,25.0,899.0,998.68,701.37
2016,6,2,10,15,713.0,235.5,0.65,25.5,860.0,949.31,666.39
2016,6,2,10,30,529.0,343.0,0.7,26.0,821.0,880.94,619.01
2016,6,2,10,45,478.5,366.5,0.75,26.5,806.5,854.04,600.79
2016,6,2,11,0,428.0,390.0,0.8,27.0,792.0,824.83,580.47
2016,6,2,11,15,674.5,262.0,0.8,27.0,904.5,932.0,655.05
2016,6,2,11,30,921.0,134.0,0.8,27.0,1017.0,1027.32,711.07
2016,6,2,11,45,920.5,135.0,0.85,27.5,1022.0,1017.39,703.21
2016,6,2,12,0,920.0,136.0,0.9,28.0,1027.0,1004.63,695.24
2016,6,2,12,15,693.0,261.0,0.9,28.0,931.5,904.52,634.36
2016,6,2,12,30,466.0,386.0,0.9,28.0,836.0,802.37,564.71
2016,6,2,12,45,460.5,389.5,0.9,28.5,830.0,786.5,554.52
2016,6,2,13,0,455.0,393.0,0.9,29.0,824.0,769.63,542.67
2016,6,2,13,15,467.5,373.5,0.9,29.0,809.5,745.6,528.11
2016,6,2,13,30,480.0,354.0,0.9,29.0,795.0,720.02,512.45
2016,6,2,13,45,335.0,392.5,0.95,29.0,696.5,626.25,448.39
2016,6,2,14,0,190.0,431.0,1.0,29.0,598.0,542.29,389.87
2016,6,2,14,15,214.5,411.5,1.0,29.0,594.0,531.85,384.3
2016,6,2,14,30,239.0,392.0,1.0,29.0,590.0,519.38,376.52
2016,6,2,14,45,263.5,368.0,1.0,29.0,577.5,496.91,361.73
2016,6,2,15,0,288.0,344.0,1.0,29.0,565.0,475.85,347.55
2016,6,2,15,15,318.5,316.0,1.0,28.5,547.5,452.26,331.88
2016,6,2,15,30,349.0,288.0,1.0,28.0,530.0,425.85,313.53
2016,6,2,15,45,272.5,280.0,1.0,27.5,461.0,366.57,270.9
2016,6,2,16,0,196.0,272.0,1.0,27.0,392.0,318.77,236.57
2016,6,2,16,15,155.5,249.0,1.0,26.5,339.5,273.53,203.71
2016,6,2,16,30,115.0,226.0,1.0,26.0,287.0,232.34,173.69
2016,6,2,16,45,79.5,197.0,1.0,25.5,237.5,196.13,147.28
2016,6,2,17,0,44.0,168.0,1.0,25.0,188.0,159.21,120.27
2016,6,2,17,15,38.0,148.0,0.95,24.0,163.5,137.53,104.14
2016,6,2,17,30,32.0,128.0,0.9,23.0,139.0,116.58,88.36
2016,6,2,17,45,288.5,95.0,0.85,22.0,168.0,85.9,56.87
2016,6,2,18,0,545.0,62.0,0.8,21.0,197.0,43.64,32.42
2016,6,2,18,15,466.5,53.5,0.75,20.0,150.0,38.41,27.81
2016,6,2,18,30,388.0,45.0,0.7,19.0,103.0,33.89,23.56
2016,6,2,18,45,270.0,32.5,0.65,18.0,66.0,25.12,15.09
2016,6,2,19,0,152.0,20.0,0.6,17.0,29.0,15.59,0.0
2016,6,2,19,15,76.0,10.0,0.55,16.5,14.5,9.83,0.0
2016,6,2,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,0.1,14.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,0.1,15.0,11.0,23.11,0.0
2016,6,3,5,15,188.5,23.0,0.1,15.0,42.0,95.8,45.34
2016,6,3,5,30,325.0,36.0,0.1,15.0,73.0,170.75,124.91
2016,6,3,5,45,415.5,45.5,0.1,15.5,117.5,232.9,178.99
2016,6,3,6,0,506.0,55.0,0.1,16.0,162.0,303.49,238.02
2016,6,3,6,15,566.0,62.0,0.1,16.5,211.5,364.24,287.95
2016,6,3,6,30,626.0,69.0,0.1,17.0,261.0,429.79,339.66
2016,6,3,6,45,667.5,74.5,0.1,17.5,313.0,487.31,383.27
2016,6,3,7,0,709.0,80.0,0.1,18.0,365.0,547.34,427.0
2016,6,3,7,15,739.5,84.0,0.1,19.0,417.0,598.27,461.7
2016,6,3,7,30,770.0,88.0,0.1,20.0,469.0,652.56,496.8
2016,6,3,7,45,724.0,106.5,0.1,21.5,494.5,669.71,503.33
2016,6,3,8,0,678.0,125.0,0.1,23.0,520.0,679.4,505.18
2016,6,3,8,15,544.5,190.5,0.15,24.0,525.0,660.82,487.5
2016,6,3,8,30,411.0,256.0,0.2,25.0,530.0,635.3,464.64
2016,6,3,8,45,477.5,247.5,0.25,26.0,585.5,693.47,502.9
2016,6,3,9,0,544.0,239.0,0.3,27.0,641.0,753.6,540.35
2016,6,3,9,15,719.5,173.5,0.3,28.0,734.5,857.03,603.95
2016,6,3,9,30,895.0,108.0,0.3,29.0,828.0,952.91,657.14
2016,6,3,9,45,909.5,105.5,0.35,30.0,863.0,976.91,667.22
2016,6,3,10,0,924.0,103.0,0.4,31.0,898.0,998.54,676.99
2016,6,3,10,15,929.0,104.0,0.45,31.5,924.5,1012.09,683.45
2016,6,3,10,30,934.0,105.0,0.5,32.0,951.0,1022.74,688.43
2016,6,3,10,45,936.5,106.5,0.55,32.5,970.0,1028.47,690.7
2016,6,3,11,0,939.0,108.0,0.6,33.0,989.0,1031.14,691.38
2016,6,3,11,15,941.0,108.5,0.65,33.0,1001.5,1029.25,690.96
2016,6,3,11,30,943.0,109.0,0.7,33.0,1014.0,1024.32,688.93
2016,6,3,11,45,942.0,110.0,0.75,33.0,1018.5,1014.01,683.87
2016,6,3,12,0,941.0,111.0,0.8,33.0,1023.0,1000.79,677.23
2016,6,3,12,15,940.5,111.5,0.85,33.0,1020.5,984.74,668.95
2016,6,3,12,30,940.0,112.0,0.9,33.0,1018.0,965.96,659.07
2016,6,3,12,45,926.5,118.5,0.95,33.0,1004.5,938.67,644.06
2016,6,3,13,0,913.0,125.0,1.0,33.0,991.0,909.33,627.77
2016,6,3,13,15,909.0,124.5,1.0,32.5,973.5,879.59,611.55
2016,6,3,13,30,905.0,124.0,1.0,32.0,956.0,847.74,593.85
2016,6,3,13,45,899.5,122.5,1.05,32.0,931.0,811.86,572.92
2016,6,3,14,0,894.0,121.0,1.1,32.0,906.0,774.26,550.62
2016,6,3,14,15,771.5,181.0,1.1,32.0,841.5,708.17,507.0
2016,6,3,14,30,649.0,241.0,1.1,32.0,777.0,648.08,464.98
2016,6,3,14,45,752.5,177.5,1.1,32.0,773.5,626.11,452.02
2016,6,3,15,0,856.0,114.0,1.1,32.0,770.0,599.99,434.74
2016,6,3,15,15,843.0,111.5,1.1,31.5,728.0,552.2,401.07
2016,6,3,15,30,830.0,109.0,1.1,31.0,686.0,500.96,364.13
2016,6,3,15,45,811.5,107.0,1.1,30.5,639.5,451.29,327.03
2016,6,3,16,0,793.0,105.0,1.1,30.0,593.0,402.64,289.46
2016,6,3,16,15,771.0,101.5,1.05,29.5,544.0,352.69,249.79
2016,6,3,16,30,749.0,98.0,1.0,29.0,495.0,304.53,210.64
2016,6,3,16,45,468.0,138.0,1.0,28.5,378.0,229.54,158.77
2016,6,3,17,0,187.0,178.0,1.0,28.0,261.0,191.25,138.05
2016,6,3,17,15,173.0,158.0,0.95,27.0,227.0,161.24,115.73
2016,6,3,17,30,159.0,138.0,0.9,26.0,193.0,132.78,94.97
2016,6,3,17,45,330.0,101.5,0.85,25.5,191.5,93.85,60.99
2016,6,3,18,0,501.0,65.0,0.8,25.0,190.0,47.06,34.75
2016,6,3,18,15,424.0,56.0,0.75,23.5,144.5,40.53,29.19
2016,6,3,18,30,347.0,47.0,0.7,22.0,99.0,35.67,24.75
2016,6,3,18,45,235.0,33.5,0.65,21.0,63.0,25.65,15.37
2016,6,3,19,0,123.0,20.0,0.6,20.0,27.0,15.55,0.0
2016,6,3,19,15,61.5,10.0,0.6,19.5,13.5,9.83,0.0
2016,6,3,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.55,18.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.6,18.0,5.0,4.91,0.0
2016,6,4,5,15,7.5,21.0,0.55,18.0,22.0,24.26,8.1
2016,6,4,5,30,15.0,37.0,0.5,18.0,39.0,45.48,30.67
2016,6,4,5,45,34.0,57.0,0.5,18.5,63.5,75.89,56.6
2016,6,4,6,0,53.0,77.0,0.5,19.0,88.0,107.34,83.16
2016,6,4,6,15,66.0,98.5,0.5,19.0,116.0,139.04,109.76
2016,6,4,6,30,79.0,120.0,0.5,19.0,144.0,171.53,136.49
2016,6,4,6,45,90.0,141.0,0.55,19.5,173.5,203.1,161.65
2016,6,4,7,0,101.0,162.0,0.6,20.0,203.0,242.63,192.4
2016,6,4,7,15,64.0,173.0,0.6,20.0,200.5,224.76,177.09
2016,6,4,7,30,27.0,184.0,0.6,20.0,198.0,211.35,165.22
2016,6,4,7,45,113.5,219.0,0.6,20.5,284.5,321.94,251.67
2016,6,4,8,0,200.0,254.0,0.6,21.0,371.0,430.25,332.03
2016,6,4,8,15,278.5,262.0,0.6,21.0,439.0,515.81,393.72
2016,6,4,8,30,357.0,270.0,0.6,21.0,507.0,596.78,450.68
2016,6,4,8,45,185.0,255.0,0.6,21.5,378.5,430.44,326.88
2016,6,4,9,0,13.0,240.0,0.6,22.0,250.0,249.09,188.08
2016,6,4,9,15,14.5,255.0,0.6,22.0,267.0,265.41,200.98
2016,6,4,9,30,16.0,270.0,0.6,22.0,284.0,281.71,212.65
2016,6,4,9,45,29.5,318.0,0.65,22.5,343.5,351.06,263.08
2016,6,4,10,0,43.0,366.0,0.7,23.0,403.0,413.16,306.68
2016,6,4,10,15,160.0,399.5,0.7,23.0,543.5,567.86,417.52
2016,6,4,10,30,277.0,433.0,0.7,23.0,684.0,722.35,521.64
2016,6,4,10,45,178.0,440.5,0.75,23.5,603.0,624.32,451.24
2016,6,4,11,0,79.0,448.0,0.8,24.0,522.0,526.22,381.79
2016,6,4,11,15,152.0,463.5,0.85,24.5,609.0,615.94,445.18
2016,6,4,11,30,225.0,479.0,0.9,25.0,696.0,697.97,499.99
2016,6,4,11,45,202.0,484.5,0.95,25.5,680.0,675.83,483.19
2016,6,4,12,0,179.0,490.0,1.0,26.0,664.0,653.39,467.3
2016,6,4,12,15,194.0,487.5,1.0,26.5,675.5,658.47,470.38
2016,6,4,12,30,209.0,485.0,1.0,27.0,687.0,662.47,472.48
2016,6,4,12,45,234.5,475.0,1.0,27.5,699.5,667.52,475.68
2016,6,4,13,0,260.0,465.0,1.0,28.0,712.0,670.26,477.32
2016,6,4,13,15,173.0,453.0,1.0,28.0,616.0,576.55,413.17
2016,6,4,13,30,86.0,441.0,1.0,28.0,520.0,488.54,352.13
2016,6,4,13,45,206.0,422.0,1.05,28.5,605.0,556.61,402.28
2016,6,4,14,0,326.0,403.0,1.1,29.0,690.0,615.12,443.35
2016,6,4,14,15,280.0,398.5,1.1,29.0,639.0,563.53,407.27
2016,6,4,14,30,234.0,394.0,1.1,29.0,588.0,518.52,376.17
2016,6,4,14,45,187.5,378.5,1.1,29.0,529.5,463.51,337.92
2016,6,4,15,0,141.0,363.0,1.1,29.0,471.0,412.23,301.86
2016,6,4,15,15,479.0,237.0,1.1,28.5,575.5,466.15,344.51
2016,6,4,15,30,817.0,111.0,1.1,28.0,680.0,497.55,366.89
2016,6,4,15,45,801.5,108.0,1.1,28.0,635.0,448.92,328.81
2016,6,4,16,0,786.0,105.0,1.1,28.0,590.0,401.05,290.86
2016,6,4,16,15,599.0,146.0,1.05,27.0,498.0,330.2,238.49
2016,6,4,16,30,412.0,187.0,1.0,26.0,406.0,279.85,202.54
2016,6,4,16,45,550.5,138.0,1.0,25.5,399.5,250.84,174.61
2016,6,4,17,0,689.0,89.0,1.0,25.0,393.0,206.97,133.18
2016,6,4,17,15,652.0,83.5,0.95,24.0,342.0,161.8,97.63
2016,6,4,17,30,615.0,78.0,0.9,23.0,291.0,120.5,67.73
2016,6,4,17,45,563.0,71.0,0.85,22.5,241.5,81.1,44.17
2016,6,4,18,0,511.0,64.0,0.8,22.0,192.0,47.15,35.32
2016,6,4,18,15,437.0,55.0,0.7,21.0,147.0,39.51,28.66
2016,6,4,18,30,363.0,46.0,0.6,20.0,102.0,34.59,24.09
2016,6,4,18,45,252.5,33.0,0.55,19.0,65.5,25.37,15.37
2016,6,4,19,0,142.0,20.0,0.5,18.0,29.0,15.52,0.59
2016,6,4,19,15,71.0,10.0,0.45,17.5,14.5,9.83,0.0
2016,6,4,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.0,4.5,0.65,12.5,5.5,0.0,0.0
2016,6,5,5,0,64.0,9.0,0.6,13.0,11.0,25.23,0.0
2016,6,5,5,15,192.0,22.5,0.55,13.5,42.0,96.71,47.79
2016,6,5,5,30,320.0,36.0,0.5,14.0,73.0,169.16,124.89
2016,6,5,5,45,409.0,45.5,0.45,14.5,116.5,230.5,178.81
2016,6,5,6,0,498.0,55.0,0.4,15.0,160.0,300.13,237.63
2016,6,5,6,15,249.0,70.5,0.4,15.5,123.0,215.03,172.84
2016,6,5,6,30,0.0,86.0,0.4,16.0,86.0,85.27,65.97
2016,6,5,6,45,0.0,103.0,0.4,16.5,103.0,102.34,80.26
2016,6,5,7,0,0.0,120.0,0.4,17.0,120.0,119.34,93.76
2016,6,5,7,15,0.0,125.5,0.4,17.5,125.5,124.14,97.11
2016,6,5,7,30,0.0,131.0,0.4,18.0,131.0,129.11,100.58
2016,6,5,7,45,7.0,165.0,0.45,19.0,169.0,168.97,131.76
2016,6,5,8,0,14.0,199.0,0.5,20.0,207.0,209.31,162.36
2016,6,5,8,15,15.5,215.5,0.5,20.5,225.5,227.21,175.12
2016,6,5,8,30,17.0,232.0,0.5,21.0,244.0,245.14,187.86
2016,6,5,8,45,31.5,270.5,0.55,22.0,293.5,305.78,232.43
2016,6,5,9,0,46.0,309.0,0.6,23.0,343.0,359.32,270.3
2016,6,5,9,15,103.0,348.0,0.6,23.5,429.5,452.41,337.14
2016,6,5,9,30,160.0,387.0,0.6,24.0,516.0,555.92,408.16
2016,6,5,9,45,147.0,403.5,0.65,24.5,525.5,561.24,409.13
2016,6,5,10,0,134.0,420.0,0.7,25.0,535.0,565.53,410.46
2016,6,5,10,15,224.0,421.0,0.75,25.0,621.5,652.41,471.53
2016,6,5,10,30,314.0,422.0,0.8,25.0,708.0,747.13,535.15
2016,6,5,10,45,368.0,407.5,0.85,25.5,748.5,782.81,557.86
2016,6,5,11,0,422.0,393.0,0.9,26.0,789.0,822.64,583.53
2016,6,5,11,15,678.5,253.0,0.95,26.0,900.0,927.95,657.76
2016,6,5,11,30,935.0,113.0,1.0,26.0,1011.0,1021.53,714.45
2016,6,5,11,45,935.0,114.0,1.05,26.0,1016.0,1012.29,708.29
2016,6,5,12,0,935.0,115.0,1.1,26.0,1021.0,1000.16,701.84
2016,6,5,12,15,935.0,115.0,1.1,26.0,1019.0,984.24,692.25
2016,6,5,12,30,935.0,115.0,1.1,26.0,1017.0,965.59,681.08
2016,6,5,12,45,928.0,117.5,1.15,26.5,1006.0,940.45,665.43
2016,6,5,13,0,921.0,120.0,1.2,27.0,995.0,913.02,648.38
2016,6,5,13,15,657.5,253.0,1.2,26.5,872.0,792.3,571.65
2016,6,5,13,30,394.0,386.0,1.2,26.0,749.0,681.53,493.59
2016,6,5,13,45,382.0,386.0,1.2,26.0,730.5,657.85,478.5
2016,6,5,14,0,370.0,386.0,1.2,26.0,712.0,632.64,461.41
2016,6,5,14,15,328.5,384.5,1.2,26.0,667.0,585.41,428.69
2016,6,5,14,30,287.0,383.0,1.2,26.0,622.0,540.68,397.49
2016,6,5,14,45,263.0,369.5,1.2,26.0,581.0,499.06,368.48
2016,6,5,15,0,239.0,356.0,1.2,26.0,540.0,463.26,343.14
2016,6,5,15,15,157.5,332.0,1.2,25.5,450.5,385.55,287.62
2016,6,5,15,30,76.0,308.0,1.2,25.0,361.0,319.47,239.89
2016,6,5,15,45,51.0,269.0,1.2,25.0,303.5,269.11,203.06
2016,6,5,16,0,26.0,230.0,1.2,25.0,246.0,226.04,171.22
2016,6,5,16,15,16.5,201.0,1.15,24.5,211.0,194.47,147.96
2016,6,5,16,30,7.0,172.0,1.1,24.0,176.0,163.94,125.19
2016,6,5,16,45,3.5,145.5,1.1,23.5,147.5,138.17,105.72
2016,6,5,17,0,0.0,119.0,1.1,23.0,119.0,112.84,86.24
2016,6,5,17,15,0.0,104.0,1.05,22.0,104.0,98.68,75.46
2016,6,5,17,30,0.0,89.0,1.0,21.0,89.0,84.57,64.44
2016,6,5,17,45,0.0,74.0,0.95,20.5,74.0,70.52,53.08
2016,6,5,18,0,0.0,59.0,0.9,20.0,59.0,56.54,43.81
2016,6,5,18,15,0.0,45.0,0.8,19.0,45.0,43.47,32.36
2016,6,5,18,30,0.0,31.0,0.7,18.0,31.0,29.93,20.31
2016,6,5,18,45,0.0,20.0,0.65,17.0,20.0,19.3,10.52
2016,6,5,19,0,0.0,9.0,0.6,16.0,9.0,8.68,0.0
2016,6,5,19,15,0.0,4.5,0.6,15.5,4.5,4.42,0.0
2016,6,5,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,45,29.5,5.0,0.8,11.5,5.5,0.0,0.0
2016,6,6,5,0,59.0,10.0,0.8,12.0,11.0,24.95,0.0
2016,6,6,5,15,186.0,22.5,0.8,12.5,41.5,95.03,47.73
2016,6,6,5,30,313.0,35.0,0.8,13.0,72.0,165.71,123.06
2016,6,6,5,45,402.0,44.5,0.85,14.0,115.5,226.65,176.89
2016,6,6,6,0,491.0,54.0,0.9,15.0,159.0,295.92,235.91
2016,6,6,6,15,245.5,75.5,0.85,15.5,128.0,219.39,177.23
2016,6,6,6,30,0.0,97.0,0.8,16.0,97.0,97.31,76.1
2016,6,6,6,45,2.5,115.5,0.8,16.5,116.5,117.36,92.77
2016,6,6,7,0,5.0,134.0,0.8,17.0,136.0,137.54,108.87
2016,6,6,7,15,11.5,155.0,0.75,17.5,160.5,163.22,129.14
2016,6,6,7,30,18.0,176.0,0.7,18.0,185.0,189.3,149.3
2016,6,6,7,45,12.5,180.5,0.7,18.5,187.0,189.35,148.28
2016,6,6,8,0,7.0,185.0,0.7,19.0,189.0,189.21,147.22
2016,6,6,8,15,7.5,194.5,0.7,19.5,199.5,198.88,154.05
2016,6,6,8,30,8.0,204.0,0.7,20.0,210.0,208.61,160.81
2016,6,6,8,45,11.0,223.0,0.75,20.5,231.5,230.28,176.83
2016,6,6,9,0,14.0,242.0,0.8,21.0,253.0,252.03,192.65
2016,6,6,9,15,16.5,263.0,0.8,21.5,276.5,275.41,209.37
2016,6,6,9,30,19.0,284.0,0.8,22.0,300.0,298.77,225.85
2016,6,6,9,45,71.5,351.0,0.85,22.5,412.5,425.57,318.98
2016,6,6,10,0,124.0,418.0,0.9,23.0,525.0,553.87,408.28
2016,6,6,10,15,126.5,432.5,0.95,23.5,544.5,570.07,417.2
2016,6,6,10,30,129.0,447.0,1.0,24.0,564.0,585.66,426.74
2016,6,6,10,45,126.5,457.0,1.05,24.5,574.0,591.08,429.25
2016,6,6,11,0,124.0,467.0,1.1,25.0,584.0,595.88,431.47
2016,6,6,11,15,248.5,447.0,1.1,25.0,685.0,698.67,504.08
2016,6,6,11,30,373.0,427.0,1.1,25.0,786.0,793.89,568.62
2016,6,6,11,45,408.0,419.5,1.1,25.0,814.0,815.41,582.09
2016,6,6,12,0,443.0,412.0,1.1,25.0,842.0,831.7,593.06
2016,6,6,12,15,440.0,410.5,1.1,25.0,836.5,816.08,582.73
2016,6,6,12,30,437.0,409.0,1.1,25.0,831.0,799.29,572.01
2016,6,6,12,45,340.0,439.5,1.15,25.0,766.0,728.19,523.71
2016,6,6,13,0,243.0,470.0,1.2,25.0,701.0,660.76,477.37
2016,6,6,13,15,287.0,450.5,1.2,25.0,718.5,668.86,484.87
2016,6,6,13,30,331.0,431.0,1.2,25.0,736.0,674.12,489.63
2016,6,6,13,45,295.0,427.0,1.2,25.0,693.5,628.31,458.07
2016,6,6,14,0,259.0,423.0,1.2,25.0,651.0,584.35,427.88
2016,6,6,14,15,297.5,396.5,1.2,24.5,650.0,574.76,423.58
2016,6,6,14,30,336.0,370.0,1.2,24.0,649.0,562.06,416.52
2016,6,6,14,45,383.0,334.0,1.2,24.0,638.5,542.93,404.06
2016,6,6,15,0,430.0,298.0,1.2,24.0,628.0,516.25,385.81
2016,6,6,15,15,285.5,310.0,1.15,23.5,524.5,431.21,323.67
2016,6,6,15,30,141.0,322.0,1.1,23.0,421.0,359.23,270.87
2016,6,6,15,45,239.5,286.0,1.1,23.0,440.0,358.77,270.89
2016,6,6,16,0,338.0,250.0,1.1,23.0,459.0,353.57,265.54
2016,6,6,16,15,225.5,239.5,1.1,22.5,374.0,291.42,219.55
2016,6,6,16,30,113.0,229.0,1.1,22.0,289.0,235.23,178.83
2016,6,6,16,45,85.5,202.0,1.1,21.5,245.0,202.51,154.54
2016,6,6,17,0,58.0,175.0,1.1,21.0,201.0,168.26,128.89
2016,6,6,17,15,52.0,154.0,1.1,20.0,175.0,145.0,111.26
2016,6,6,17,30,46.0,133.0,1.1,19.0,149.0,122.49,94.03
2016,6,6,17,45,278.0,98.5,1.1,18.5,171.0,95.41,65.22
2016,6,6,18,0,510.0,64.0,1.1,18.0,193.0,48.89,37.47
2016,6,6,18,15,435.5,55.0,1.1,17.5,148.0,39.29,28.93
2016,6,6,18,30,361.0,46.0,1.1,17.0,103.0,34.35,24.24
2016,6,6,18,45,254.5,34.0,1.1,16.5,67.0,25.94,16.15
2016,6,6,19,0,148.0,22.0,1.1,16.0,31.0,17.12,2.81
2016,6,6,19,15,74.0,11.0,1.1,15.5,15.5,10.81,0.0
2016,6,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.0,0.7,13.0,5.5,0.0,0.0
2016,6,7,5,0,46.0,10.0,0.7,13.0,11.0,21.62,0.0
2016,6,7,5,15,163.0,23.5,0.7,13.5,40.0,88.11,44.28
2016,6,7,5,30,280.0,37.0,0.7,14.0,69.0,156.22,115.64
2016,6,7,5,45,371.5,46.5,0.7,14.5,111.5,216.72,168.78
2016,6,7,6,0,463.0,56.0,0.7,15.0,154.0,285.73,227.53
2016,6,7,6,15,522.0,63.0,0.65,15.5,202.0,344.01,276.37
2016,6,7,6,30,581.0,70.0,0.6,16.0,250.0,407.04,327.08
2016,6,7,6,45,295.0,103.5,0.6,16.5,195.5,300.65,242.62
2016,6,7,7,0,9.0,137.0,0.6,17.0,141.0,143.3,112.81
2016,6,7,7,15,21.0,162.5,0.6,17.5,172.5,177.66,140.81
2016,6,7,7,30,33.0,188.0,0.6,18.0,204.0,220.07,173.79
2016,6,7,7,45,30.5,203.5,0.6,18.5,220.0,234.72,184.01
2016,6,7,8,0,28.0,219.0,0.6,19.0,236.0,249.12,194.03
2016,6,7,8,15,35.0,244.0,0.6,19.5,266.5,281.4,217.8
2016,6,7,8,30,42.0,269.0,0.6,20.0,297.0,313.86,241.15
2016,6,7,8,45,38.5,282.0,0.65,21.0,309.0,324.3,247.16
2016,6,7,9,0,35.0,295.0,0.7,22.0,321.0,334.44,253.04
2016,6,7,9,15,37.5,314.0,0.7,22.0,343.5,356.18,268.36
2016,6,7,9,30,40.0,333.0,0.7,22.0,366.0,377.78,283.37
2016,6,7,9,45,56.0,365.0,0.75,22.5,412.5,425.72,317.21
2016,6,7,10,0,72.0,397.0,0.8,23.0,459.0,473.64,350.2
2016,6,7,10,15,148.5,420.5,0.85,23.0,554.0,578.87,424.96
2016,6,7,10,30,225.0,444.0,0.9,23.0,649.0,676.26,491.72
2016,6,7,10,45,253.5,448.5,0.95,23.5,684.0,713.22,514.96
2016,6,7,11,0,282.0,453.0,1.0,24.0,719.0,742.16,533.46
2016,6,7,11,15,596.0,285.5,1.0,24.0,856.0,880.46,632.91
2016,6,7,11,30,910.0,118.0,1.0,24.0,993.0,1003.13,709.42
2016,6,7,11,45,911.5,118.5,1.05,24.5,999.0,995.11,702.14
2016,6,7,12,0,913.0,119.0,1.1,25.0,1005.0,984.25,695.0
2016,6,7,12,15,913.0,119.0,1.1,24.5,1003.0,968.73,686.89
2016,6,7,12,30,913.0,119.0,1.1,24.0,1001.0,950.56,677.19
2016,6,7,12,45,905.0,123.0,1.15,24.0,990.0,926.47,663.3
2016,6,7,13,0,897.0,127.0,1.2,24.0,979.0,900.2,647.99
2016,6,7,13,15,893.5,126.0,1.2,24.0,962.5,871.02,629.99
2016,6,7,13,30,890.0,125.0,1.2,24.0,946.0,839.75,610.58
2016,6,7,13,45,882.5,125.5,1.2,24.0,922.0,804.81,588.65
2016,6,7,14,0,875.0,126.0,1.2,24.0,898.0,768.31,565.52
2016,6,7,14,15,867.5,124.5,1.2,23.5,868.0,728.61,541.07
2016,6,7,14,30,860.0,123.0,1.2,23.0,838.0,687.72,514.16
2016,6,7,14,45,848.0,122.5,1.2,23.0,801.5,643.91,483.01
2016,6,7,15,0,836.0,122.0,1.2,23.0,765.0,596.86,448.92
2016,6,7,15,15,823.5,119.5,1.2,22.5,724.0,549.99,414.84
2016,6,7,15,30,811.0,117.0,1.2,22.0,683.0,503.18,379.69
2016,6,7,15,45,611.0,174.0,1.2,21.5,584.5,422.89,319.08
2016,6,7,16,0,411.0,231.0,1.2,21.0,486.0,362.89,274.01
2016,6,7,16,15,571.5,167.5,1.2,20.5,491.0,342.88,255.45
2016,6,7,16,30,732.0,104.0,1.2,20.0,496.0,305.92,220.78
2016,6,7,16,45,582.5,123.0,1.2,19.5,415.5,247.62,175.79
2016,6,7,17,0,433.0,142.0,1.2,19.0,335.0,204.12,144.23
2016,6,7,17,15,398.0,132.0,1.2,18.5,292.0,167.41,115.29
2016,6,7,17,30,363.0,122.0,1.2,18.0,249.0,134.26,90.71
2016,6,7,17,45,422.0,97.0,1.2,17.5,221.5,98.0,62.81
2016,6,7,18,0,481.0,72.0,1.2,17.0,194.0,56.49,38.32
2016,6,7,18,15,405.0,62.0,1.15,16.5,149.0,45.61,34.6
2016,6,7,18,30,329.0,52.0,1.1,16.0,104.0,39.09,28.49
2016,6,7,18,45,220.0,38.0,1.05,15.5,67.5,29.17,19.0
2016,6,7,19,0,111.0,24.0,1.0,15.0,31.0,18.74,4.32
2016,6,7,19,15,55.5,12.0,1.0,14.5,15.5,11.8,0.0
2016,6,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,35.5,5.5,1.1,13.0,6.0,0.0,0.0
2016,6,8,5,0,71.0,11.0,1.1,13.0,12.0,29.02,0.0
2016,6,8,5,15,201.5,23.5,1.1,13.0,43.5,100.94,51.69
2016,6,8,5,30,332.0,36.0,1.1,13.0,75.0,173.45,129.09
2016,6,8,5,45,422.5,44.5,1.15,13.5,119.0,234.84,183.94
2016,6,8,6,0,513.0,53.0,1.2,14.0,163.0,304.6,244.22
2016,6,8,6,15,322.5,87.0,1.2,14.5,162.5,270.98,220.15
2016,6,8,6,30,132.0,121.0,1.2,15.0,162.0,207.6,168.74
2016,6,8,6,45,144.0,141.5,1.2,15.5,194.0,241.91,196.96
2016,6,8,7,0,156.0,162.0,1.2,16.0,226.0,276.9,224.58
2016,6,8,7,15,101.5,178.5,1.2,16.0,222.5,263.63,212.38
2016,6,8,7,30,47.0,195.0,1.2,16.0,219.0,237.87,190.07
2016,6,8,7,45,85.0,225.5,1.25,16.5,273.5,299.89,239.09
2016,6,8,8,0,123.0,256.0,1.3,17.0,328.0,372.78,294.72
2016,6,8,8,15,169.0,277.5,1.3,17.5,385.0,435.68,341.56
2016,6,8,8,30,215.0,299.0,1.3,18.0,442.0,500.87,388.93
2016,6,8,8,45,230.0,318.5,1.3,18.5,481.0,538.92,414.67
2016,6,8,9,0,245.0,338.0,1.3,19.0,520.0,586.02,446.42
2016,6,8,9,15,302.0,343.0,1.3,19.0,578.5,646.4,489.26
2016,6,8,9,30,359.0,348.0,1.3,19.0,637.0,708.17,532.08
2016,6,8,9,45,415.5,339.0,1.3,19.5,687.0,763.07,568.47
2016,6,8,10,0,472.0,330.0,1.3,20.0,737.0,810.86,599.61
2016,6,8,10,15,685.5,225.0,1.35,20.0,836.0,913.08,672.22
2016,6,8,10,30,899.0,120.0,1.4,20.0,935.0,1005.56,730.48
2016,6,8,10,45,899.5,123.5,1.45,20.0,953.5,1011.28,733.03
2016,6,8,11,0,900.0,127.0,1.5,20.0,972.0,1014.03,734.93
2016,6,8,11,15,747.0,235.0,1.55,20.0,943.5,977.6,711.97
2016,6,8,11,30,594.0,343.0,1.6,20.0,915.0,928.88,677.59
2016,6,8,11,45,747.5,237.5,1.65,20.0,961.0,962.72,704.29
2016,6,8,12,0,901.0,132.0,1.7,20.0,1007.0,985.96,719.45
2016,6,8,12,15,900.5,132.0,1.7,20.0,1004.5,970.09,708.95
2016,6,8,12,30,900.0,132.0,1.7,20.0,1002.0,951.64,697.3
2016,6,8,12,45,873.0,148.0,1.75,20.0,985.0,922.05,679.03
2016,6,8,13,0,846.0,164.0,1.8,20.0,968.0,893.0,661.1
2016,6,8,13,15,842.0,162.5,1.8,20.0,951.0,863.51,642.18
2016,6,8,13,30,838.0,161.0,1.8,20.0,934.0,832.14,621.92
2016,6,8,13,45,834.0,158.0,1.85,20.0,911.0,797.63,599.85
2016,6,8,14,0,830.0,155.0,1.9,20.0,888.0,761.52,576.46
2016,6,8,14,15,821.5,153.0,1.85,20.0,858.0,721.71,548.87
2016,6,8,14,30,813.0,151.0,1.8,20.0,828.0,680.94,519.36
2016,6,8,14,45,803.0,148.0,1.8,20.0,792.5,637.53,487.74
2016,6,8,15,0,793.0,145.0,1.8,20.0,757.0,593.67,455.06
2016,6,8,15,15,779.5,142.0,1.8,19.5,716.0,547.65,420.79
2016,6,8,15,30,766.0,139.0,1.8,19.0,675.0,501.87,385.67
2016,6,8,15,45,751.5,134.0,1.8,18.5,631.0,451.06,345.79
2016,6,8,16,0,737.0,129.0,1.8,18.0,587.0,403.94,307.49
2016,6,8,16,15,575.0,159.0,1.75,17.5,498.5,336.77,254.77
2016,6,8,16,30,413.0,189.0,1.7,17.0,410.0,284.41,214.67
2016,6,8,16,45,553.5,134.0,1.7,17.0,399.0,250.85,181.65
2016,6,8,17,0,694.0,79.0,1.7,17.0,388.0,206.77,138.05
2016,6,8,17,15,620.5,87.5,1.65,16.5,338.5,164.37,104.45
2016,6,8,17,30,547.0,96.0,1.6,16.0,289.0,132.79,82.49
2016,6,8,17,45,507.5,85.0,1.6,16.0,241.5,93.72,56.63
2016,6,8,18,0,468.0,74.0,1.6,16.0,194.0,58.88,40.09
2016,6,8,18,15,394.5,63.5,1.55,15.5,149.0,46.48,35.52
2016,6,8,18,30,321.0,53.0,1.5,15.0,104.0,39.85,29.28
2016,6,8,18,45,225.5,38.5,1.45,14.5,68.5,29.54,19.44
2016,6,8,19,0,130.0,24.0,1.4,14.0,33.0,18.71,4.92
2016,6,8,19,15,65.0,12.0,1.3,14.0,16.5,11.8,0.0
2016,6,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.5,1.45,13.0,6.0,0.0,0.0
2016,6,9,5,0,38.0,11.0,1.5,13.0,12.0,20.56,0.0
2016,6,9,5,15,149.5,25.5,1.5,13.0,41.5,86.87,44.41
2016,6,9,5,30,261.0,40.0,1.5,13.0,71.0,152.41,113.7
2016,6,9,5,45,354.5,50.5,1.55,13.5,114.0,214.15,168.32
2016,6,9,6,0,448.0,61.0,1.6,14.0,157.0,284.48,229.02
2016,6,9,6,15,224.0,65.0,1.55,14.0,113.0,195.93,159.94
2016,6,9,6,30,0.0,69.0,1.5,14.0,69.0,67.15,51.55
2016,6,9,6,45,0.0,83.0,1.5,14.5,83.0,81.12,63.33
2016,6,9,7,0,0.0,97.0,1.5,15.0,97.0,95.07,74.68
2016,6,9,7,15,2.0,127.5,1.45,15.0,128.5,127.56,101.37
2016,6,9,7,30,4.0,158.0,1.4,15.0,160.0,160.24,127.7
2016,6,9,7,45,3.5,164.5,1.4,15.5,166.5,165.84,131.46
2016,6,9,8,0,3.0,171.0,1.4,16.0,173.0,171.54,135.32
2016,6,9,8,15,91.5,236.5,1.3,16.5,297.5,318.82,253.29
2016,6,9,8,30,180.0,302.0,1.2,17.0,422.0,474.87,370.64
2016,6,9,8,45,176.5,324.0,1.2,17.5,448.5,498.68,384.97
2016,6,9,9,0,173.0,346.0,1.2,18.0,475.0,521.62,399.52
2016,6,9,9,15,209.5,361.5,1.2,18.5,525.0,573.12,435.58
2016,6,9,9,30,246.0,377.0,1.2,19.0,575.0,634.1,477.08
2016,6,9,9,45,282.5,385.0,1.2,19.5,621.5,678.46,506.43
2016,6,9,10,0,319.0,393.0,1.2,20.0,668.0,722.86,535.42
2016,6,9,10,15,610.0,255.0,1.2,20.0,801.0,870.98,642.67
2016,6,9,10,30,901.0,117.0,1.2,20.0,934.0,1004.62,727.1
2016,6,9,10,45,909.5,115.0,1.2,20.5,955.0,1012.62,728.23
2016,6,9,11,0,918.0,113.0,1.2,21.0,976.0,1017.76,729.39
2016,6,9,11,15,920.5,113.5,1.2,21.0,989.0,1016.61,728.17
2016,6,9,11,30,923.0,114.0,1.2,21.0,1002.0,1012.5,725.29
2016,6,9,11,45,925.0,113.5,1.3,21.5,1007.5,1003.98,720.16
2016,6,9,12,0,927.0,113.0,1.4,22.0,1013.0,992.59,713.27
2016,6,9,12,15,926.5,113.0,1.45,22.0,1011.0,976.53,704.03
2016,6,9,12,30,926.0,113.0,1.5,22.0,1009.0,957.79,693.13
2016,6,9,12,45,924.0,112.5,1.55,22.0,999.0,934.63,679.4
2016,6,9,13,0,922.0,112.0,1.6,22.0,989.0,909.03,664.04
2016,6,9,13,15,918.5,111.5,1.65,21.5,972.5,879.81,647.46
2016,6,9,13,30,915.0,111.0,1.7,21.0,956.0,848.44,629.25
2016,6,9,13,45,909.5,110.5,1.75,21.0,932.0,813.48,607.21
2016,6,9,14,0,904.0,110.0,1.8,21.0,908.0,776.78,583.74
2016,6,9,14,15,897.0,108.5,1.8,20.5,878.0,736.52,558.18
2016,6,9,14,30,890.0,107.0,1.8,20.0,848.0,694.97,530.75
2016,6,9,14,45,880.5,105.5,1.85,20.0,812.0,650.75,498.78
2016,6,9,15,0,871.0,104.0,1.9,20.0,776.0,605.82,465.43
2016,6,9,15,15,859.5,102.0,1.9,19.5,735.0,558.84,430.22
2016,6,9,15,30,848.0,100.0,1.9,19.0,694.0,511.73,393.81
2016,6,9,15,45,832.0,97.5,1.95,18.5,648.5,462.22,354.61
2016,6,9,16,0,816.0,95.0,2.0,18.0,603.0,409.45,311.72
2016,6,9,16,15,796.5,92.0,2.0,17.5,555.0,359.74,269.83
2016,6,9,16,30,777.0,89.0,2.0,17.0,507.0,311.54,228.17
2016,6,9,16,45,619.0,113.0,2.0,17.0,425.5,249.82,179.13
2016,6,9,17,0,461.0,137.0,2.0,17.0,344.0,207.02,147.26
2016,6,9,17,15,432.0,126.0,1.95,16.5,300.5,169.03,116.4
2016,6,9,17,30,403.0,115.0,1.9,16.0,257.0,134.03,89.6
2016,6,9,17,45,477.5,88.5,1.9,15.5,230.5,95.93,59.39
2016,6,9,18,0,552.0,62.0,1.9,15.0,204.0,50.13,31.53
2016,6,9,18,15,480.0,54.0,1.8,14.5,158.0,38.14,28.31
2016,6,9,18,30,408.0,46.0,1.7,14.0,112.0,34.07,24.36
2016,6,9,18,45,295.5,35.0,1.65,14.0,74.0,26.82,17.23
2016,6,9,19,0,183.0,24.0,1.6,14.0,36.0,18.7,5.4
2016,6,9,19,15,91.5,12.0,1.55,13.5,18.0,11.8,0.0
2016,6,9,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,45,42.0,5.5,1.1,12.5,6.5,0.0,0.0
2016,6,10,5,0,84.0,11.0,1.1,13.0,13.0,32.35,0.0
2016,6,10,5,15,216.5,22.5,1.15,13.0,44.0,104.46,53.93
2016,6,10,5,30,349.0,34.0,1.2,13.0,75.0,177.22,131.88
2016,6,10,5,45,439.5,42.0,1.3,13.5,119.0,238.67,187.01
2016,6,10,6,0,530.0,50.0,1.4,14.0,163.0,308.55,247.69
2016,6,10,6,15,585.5,56.0,1.4,14.5,212.0,366.86,297.77
2016,6,10,6,30,641.0,62.0,1.4,15.0,261.0,429.62,349.6
2016,6,10,6,45,682.0,66.0,1.45,15.5,312.0,483.65,393.06
2016,6,10,7,0,723.0,70.0,1.5,16.0,363.0,542.37,438.52
2016,6,10,7,15,599.0,112.5,1.5,16.5,377.0,539.88,433.58
2016,6,10,7,30,475.0,155.0,1.5,17.0,391.0,519.06,414.58
2016,6,10,7,45,450.0,182.0,1.5,17.5,424.0,547.21,433.49
2016,6,10,8,0,425.0,209.0,1.5,18.0,457.0,572.14,449.07
2016,6,10,8,15,638.5,149.0,1.5,18.5,556.0,695.47,541.08
2016,6,10,8,30,852.0,89.0,1.5,19.0,655.0,817.82,622.7
2016,6,10,8,45,862.5,91.5,1.5,19.5,697.5,852.11,641.84
2016,6,10,9,0,873.0,94.0,1.5,20.0,740.0,884.55,660.47
2016,6,10,9,15,882.5,95.5,1.5,20.0,778.0,912.96,677.52
2016,6,10,9,30,892.0,97.0,1.5,20.0,816.0,939.14,693.08
2016,6,10,9,45,902.0,97.0,1.5,20.5,849.0,961.8,704.99
2016,6,10,10,0,912.0,97.0,1.5,21.0,882.0,981.97,715.29
2016,6,10,10,15,917.0,98.0,1.55,21.0,908.5,995.7,723.65
2016,6,10,10,30,922.0,99.0,1.6,21.0,935.0,1006.58,730.35
2016,6,10,10,45,924.5,100.5,1.65,21.5,954.0,1012.6,732.7
2016,6,10,11,0,927.0,102.0,1.7,22.0,973.0,1015.61,733.29
2016,6,10,11,15,929.5,102.5,1.7,22.0,986.0,1014.6,732.17
2016,6,10,11,30,932.0,103.0,1.7,22.0,999.0,1010.59,729.32
2016,6,10,11,45,932.0,103.5,1.75,22.0,1004.5,1001.21,723.88
2016,6,10,12,0,932.0,104.0,1.8,22.0,1010.0,988.95,716.73
2016,6,10,12,15,932.0,104.0,1.85,22.0,1008.0,973.4,707.54
2016,6,10,12,30,932.0,104.0,1.9,22.0,1006.0,955.14,696.64
2016,6,10,12,45,912.0,116.0,1.95,22.0,991.5,927.81,679.84
2016,6,10,13,0,892.0,128.0,2.0,22.0,977.0,898.65,661.81
2016,6,10,13,15,889.0,127.5,2.0,21.5,961.0,870.61,645.16
2016,6,10,13,30,886.0,127.0,2.0,21.0,945.0,840.47,626.94
2016,6,10,13,45,880.5,126.0,2.0,21.0,922.0,805.94,604.42
2016,6,10,14,0,875.0,125.0,2.0,21.0,899.0,769.74,580.61
2016,6,10,14,15,868.5,124.0,2.0,20.5,870.0,731.31,556.11
2016,6,10,14,30,862.0,123.0,2.0,20.0,841.0,691.61,529.21
2016,6,10,14,45,852.0,121.5,2.05,20.0,805.5,648.16,497.63
2016,6,10,15,0,842.0,120.0,2.1,20.0,770.0,604.08,464.78
2016,6,10,15,15,830.0,117.5,2.1,19.5,729.5,554.5,427.71
2016,6,10,15,30,818.0,115.0,2.1,19.0,689.0,507.72,391.53
2016,6,10,15,45,801.5,112.5,2.1,19.0,644.0,459.12,352.19
2016,6,10,16,0,785.0,110.0,2.1,19.0,599.0,411.36,312.49
2016,6,10,16,15,764.5,106.5,2.05,18.5,551.0,362.33,271.41
2016,6,10,16,30,744.0,103.0,2.0,18.0,503.0,314.93,230.77
2016,6,10,16,45,716.5,98.5,2.0,17.5,453.0,263.17,186.5
2016,6,10,17,0,689.0,94.0,2.0,17.0,403.0,217.34,147.05
2016,6,10,17,15,652.0,88.5,1.95,16.5,352.0,171.95,109.45
2016,6,10,17,30,615.0,83.0,1.9,16.0,301.0,130.43,77.55
2016,6,10,17,45,563.0,76.0,1.9,15.5,251.0,90.66,51.87
2016,6,10,18,0,511.0,69.0,1.9,15.0,201.0,56.36,36.7
2016,6,10,18,15,437.0,60.0,1.8,14.5,155.5,43.43,32.99
2016,6,10,18,30,363.0,51.0,1.7,14.0,110.0,38.72,28.45
2016,6,10,18,45,256.0,38.0,1.65,14.0,72.5,29.06,19.17
2016,6,10,19,0,149.0,25.0,1.6,14.0,35.0,19.49,6.32
2016,6,10,19,15,74.5,12.5,1.55,13.5,17.5,12.29,0.0
2016,6,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,12.0,5.0,0.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,24.0,10.0,0.9,12.0,11.0,15.98,0.0
2016,6,11,5,15,130.5,26.0,0.8,12.5,40.5,81.77,41.9
2016,6,11,5,30,237.0,42.0,0.7,13.0,70.0,146.52,109.12
2016,6,11,5,45,332.0,53.5,0.65,13.5,113.0,207.47,162.31
2016,6,11,6,0,427.0,65.0,0.6,14.0,156.0,279.17,222.97
2016,6,11,6,15,490.0,73.5,0.55,14.5,204.5,339.75,273.47
2016,6,11,6,30,553.0,82.0,0.5,15.0,253.0,405.34,326.04
2016,6,11,6,45,604.0,87.0,0.45,15.5,305.0,464.79,371.83
2016,6,11,7,0,655.0,92.0,0.4,16.0,357.0,527.55,418.2
2016,6,11,7,15,687.5,97.5,0.35,17.0,408.5,581.62,455.32
2016,6,11,7,30,720.0,103.0,0.3,18.0,460.0,636.9,491.73
2016,6,11,7,45,747.5,106.0,0.25,19.0,510.5,686.5,521.78
2016,6,11,8,0,775.0,109.0,0.2,20.0,561.0,733.86,548.89
2016,6,11,8,15,794.0,112.0,0.2,20.5,608.5,776.95,574.15
2016,6,11,8,30,813.0,115.0,0.2,21.0,656.0,819.14,598.34
2016,6,11,8,45,829.5,117.0,0.2,22.0,700.0,856.93,618.08
2016,6,11,9,0,846.0,119.0,0.2,23.0,744.0,893.23,636.49
2016,6,11,9,15,856.5,121.0,0.3,23.5,783.0,916.84,649.91
2016,6,11,9,30,867.0,123.0,0.4,24.0,822.0,943.8,665.73
2016,6,11,9,45,680.5,223.5,0.5,25.0,786.0,895.76,634.08
2016,6,11,10,0,494.0,324.0,0.6,26.0,750.0,825.98,584.56
2016,6,11,10,15,694.0,227.0,0.65,26.0,845.5,923.77,651.86
2016,6,11,10,30,894.0,130.0,0.7,26.0,941.0,1011.5,704.21
2016,6,11,10,45,898.0,131.0,0.75,26.5,961.0,1018.09,705.9
2016,6,11,11,0,902.0,132.0,0.8,27.0,981.0,1021.78,707.16
2016,6,11,11,15,904.5,132.5,0.85,27.0,993.5,1020.57,707.01
2016,6,11,11,30,907.0,133.0,0.9,27.0,1006.0,1016.45,705.27
2016,6,11,11,45,906.0,134.5,1.0,27.0,1010.5,1007.05,701.41
2016,6,11,12,0,905.0,136.0,1.1,27.0,1015.0,994.87,695.88
2016,6,11,12,15,903.5,136.0,1.1,27.0,1012.0,978.1,685.78
2016,6,11,12,30,902.0,136.0,1.1,27.0,1009.0,958.78,674.22
2016,6,11,12,45,902.0,133.5,1.1,27.0,1000.0,935.97,660.54
2016,6,11,13,0,902.0,131.0,1.1,27.0,991.0,910.71,645.37
2016,6,11,13,15,897.5,130.5,1.15,26.5,973.0,881.16,629.44
2016,6,11,13,30,893.0,130.0,1.2,26.0,955.0,849.58,611.99
2016,6,11,13,45,881.5,131.5,1.25,25.5,929.0,812.46,590.65
2016,6,11,14,0,870.0,133.0,1.3,25.0,903.0,774.03,568.09
2016,6,11,14,15,862.0,131.5,1.35,24.5,872.5,734.27,544.18
2016,6,11,14,30,854.0,130.0,1.4,24.0,842.0,693.36,517.66
2016,6,11,14,45,703.0,191.5,1.45,24.0,761.0,614.38,460.31
2016,6,11,15,0,552.0,253.0,1.5,24.0,680.0,550.46,412.85
2016,6,11,15,15,546.0,237.5,1.45,23.5,640.5,507.14,381.88
2016,6,11,15,30,540.0,222.0,1.4,23.0,601.0,463.82,349.95
2016,6,11,15,45,648.5,171.0,1.4,22.5,596.5,440.1,331.64
2016,6,11,16,0,757.0,120.0,1.4,22.0,592.0,409.98,306.43
2016,6,11,16,15,673.5,128.5,1.35,21.5,523.5,346.96,256.7
2016,6,11,16,30,590.0,137.0,1.3,21.0,455.0,294.94,215.28
2016,6,11,16,45,498.5,143.5,1.3,20.5,394.0,247.65,178.17
2016,6,11,17,0,407.0,150.0,1.3,20.0,333.0,207.86,147.89
2016,6,11,17,15,374.0,138.5,1.25,19.5,290.5,171.3,119.06
2016,6,11,17,30,341.0,127.0,1.2,19.0,248.0,138.12,94.23
2016,6,11,17,45,410.0,100.0,1.15,18.5,223.0,102.2,65.68
