Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,0,479.0,73.0,1.1,18.0,198.0,60.09,39.23
2016,6,11,18,15,408.0,62.5,1.05,17.5,153.0,45.63,34.51
2016,6,11,18,30,337.0,52.0,1.0,17.0,108.0,38.91,28.28
2016,6,11,18,45,240.0,38.5,0.95,16.5,71.5,29.43,19.31
2016,6,11,19,0,143.0,25.0,0.9,16.0,35.0,19.46,6.6
2016,6,11,19,15,71.5,12.5,0.9,15.5,17.5,12.29,0.0
2016,6,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,2.5,0.9,12.5,2.5,0.0,0.0
2016,6,12,5,0,0.0,5.0,0.9,13.0,5.0,4.91,0.0
2016,6,12,5,15,0.0,19.0,0.95,13.5,19.0,18.34,5.52
2016,6,12,5,30,0.0,33.0,1.0,14.0,33.0,32.73,21.1
2016,6,12,5,45,4.0,52.5,1.05,14.5,53.5,54.98,40.42
2016,6,12,6,0,8.0,72.0,1.1,15.0,74.0,77.1,59.45
2016,6,12,6,15,16.5,92.0,1.1,15.0,97.0,102.06,80.77
2016,6,12,6,30,25.0,112.0,1.1,15.0,120.0,132.71,106.52
2016,6,12,6,45,33.5,132.5,1.1,15.5,145.0,160.04,128.85
2016,6,12,7,0,42.0,153.0,1.1,16.0,170.0,187.91,151.14
2016,6,12,7,15,30.5,165.0,1.1,16.5,178.5,193.26,154.42
2016,6,12,7,30,19.0,177.0,1.1,17.0,187.0,191.07,151.57
2016,6,12,7,45,19.5,193.0,1.1,17.5,204.0,207.79,164.09
2016,6,12,8,0,20.0,209.0,1.1,18.0,221.0,224.51,176.34
2016,6,12,8,15,14.0,205.5,1.05,18.5,214.0,215.56,168.18
2016,6,12,8,30,8.0,202.0,1.0,19.0,207.0,206.55,160.14
2016,6,12,8,45,8.0,207.5,1.0,19.5,213.5,211.81,163.52
2016,6,12,9,0,8.0,213.0,1.0,20.0,220.0,217.1,166.87
2016,6,12,9,15,9.5,226.0,1.0,20.5,234.0,231.37,177.14
2016,6,12,9,30,11.0,239.0,1.0,21.0,248.0,245.65,187.27
2016,6,12,9,45,17.0,278.5,1.05,21.5,293.0,290.95,220.77
2016,6,12,10,0,23.0,318.0,1.1,22.0,338.0,336.28,253.5
2016,6,12,10,15,37.5,360.0,1.1,22.0,394.0,400.47,299.99
2016,6,12,10,30,52.0,402.0,1.1,22.0,450.0,456.71,339.75
2016,6,12,10,45,80.0,432.0,1.15,22.5,507.0,513.32,379.27
2016,6,12,11,0,108.0,462.0,1.2,23.0,564.0,569.35,417.61
2016,6,12,11,15,125.5,473.0,1.2,23.0,592.5,600.39,438.55
2016,6,12,11,30,143.0,484.0,1.2,23.0,621.0,624.42,454.86
2016,6,12,11,45,133.0,485.0,1.3,23.5,613.5,611.06,444.94
2016,6,12,12,0,123.0,486.0,1.4,24.0,606.0,597.42,435.12
2016,6,12,12,15,256.0,454.0,1.4,24.0,702.5,686.82,500.23
2016,6,12,12,30,389.0,422.0,1.4,24.0,799.0,768.94,557.84
2016,6,12,12,45,646.5,273.5,1.45,24.0,892.5,845.07,615.82
2016,6,12,13,0,904.0,125.0,1.5,24.0,986.0,907.37,657.6
2016,6,12,13,15,900.0,124.0,1.5,23.5,969.0,877.8,639.39
2016,6,12,13,30,896.0,123.0,1.5,23.0,952.0,846.16,620.71
2016,6,12,13,45,891.5,121.5,1.5,23.0,928.5,811.73,598.82
2016,6,12,14,0,887.0,120.0,1.5,23.0,905.0,775.53,575.6
2016,6,12,14,15,879.5,118.5,1.5,23.0,875.0,735.6,549.63
2016,6,12,14,30,872.0,117.0,1.5,23.0,845.0,694.44,521.73
2016,6,12,14,45,864.0,114.5,1.5,23.0,809.5,651.03,490.72
2016,6,12,15,0,856.0,112.0,1.5,23.0,774.0,606.81,458.39
2016,6,12,15,15,843.5,110.0,1.45,22.5,733.0,559.97,423.83
2016,6,12,15,30,831.0,108.0,1.4,22.0,692.0,509.63,385.82
2016,6,12,15,45,816.0,105.0,1.35,22.0,647.5,460.7,346.99
2016,6,12,16,0,801.0,102.0,1.3,22.0,603.0,412.44,307.65
2016,6,12,16,15,781.0,98.5,1.25,21.5,554.5,362.82,266.97
2016,6,12,16,30,761.0,95.0,1.2,21.0,506.0,314.76,226.58
2016,6,12,16,45,734.5,91.0,1.2,21.0,456.0,266.31,185.25
2016,6,12,17,0,708.0,87.0,1.2,21.0,406.0,217.1,143.52
2016,6,12,17,15,672.5,82.0,1.15,20.5,355.0,171.39,106.2
2016,6,12,17,30,637.0,77.0,1.1,20.0,304.0,129.37,74.26
2016,6,12,17,45,586.5,71.0,1.05,19.5,254.5,89.35,48.66
2016,6,12,18,0,536.0,65.0,1.0,19.0,205.0,54.62,33.39
2016,6,12,18,15,465.0,56.5,0.9,18.0,159.0,40.1,29.62
2016,6,12,18,30,394.0,48.0,0.8,17.0,113.0,35.68,25.5
2016,6,12,18,45,285.0,36.5,0.75,16.5,75.0,28.02,18.16
2016,6,12,19,0,176.0,25.0,0.7,16.0,37.0,19.44,6.93
2016,6,12,19,15,88.0,12.5,0.7,15.5,18.5,12.29,0.0
2016,6,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.0,5.0,0.95,12.5,5.5,0.0,0.0
2016,6,13,5,0,46.0,10.0,1.0,13.0,11.0,21.6,0.0
2016,6,13,5,15,157.5,24.5,1.0,13.0,40.5,87.74,44.68
2016,6,13,5,30,269.0,39.0,1.0,13.0,70.0,153.67,114.36
2016,6,13,5,45,361.5,49.0,1.0,13.5,112.5,215.05,168.47
2016,6,13,6,0,454.0,59.0,1.0,14.0,155.0,284.57,228.08
2016,6,13,6,15,227.0,51.0,0.9,14.5,99.0,179.67,145.88
2016,6,13,6,30,0.0,43.0,0.8,15.0,43.0,41.52,29.7
2016,6,13,6,45,0.0,52.5,0.7,15.5,52.5,50.72,37.54
2016,6,13,7,0,0.0,62.0,0.6,16.0,62.0,59.92,45.08
2016,6,13,7,15,0.0,83.5,0.6,16.5,83.5,80.86,62.23
2016,6,13,7,30,0.0,105.0,0.6,17.0,105.0,102.4,79.51
2016,6,13,7,45,0.0,122.5,0.6,17.5,122.5,119.88,93.19
2016,6,13,8,0,0.0,140.0,0.6,18.0,140.0,137.35,106.64
2016,6,13,8,15,10.5,189.5,0.65,18.5,197.0,196.13,152.83
2016,6,13,8,30,21.0,239.0,0.7,19.0,254.0,255.8,198.25
2016,6,13,8,45,15.5,230.5,0.8,19.5,242.0,241.9,186.44
2016,6,13,9,0,10.0,222.0,0.9,20.0,230.0,228.04,175.08
2016,6,13,9,15,10.5,229.5,0.95,20.0,238.0,235.83,180.81
2016,6,13,9,30,11.0,237.0,1.0,20.0,246.0,243.63,186.45
2016,6,13,9,45,23.0,293.5,1.1,20.5,313.0,311.85,237.58
2016,6,13,10,0,35.0,350.0,1.2,21.0,380.0,388.88,293.53
2016,6,13,10,15,77.5,397.0,1.2,21.0,467.0,477.83,358.1
2016,6,13,10,30,120.0,444.0,1.2,21.0,554.0,574.13,425.72
2016,6,13,10,45,115.5,453.5,1.3,21.0,561.0,577.13,426.95
2016,6,13,11,0,111.0,463.0,1.4,21.0,568.0,573.36,424.41
2016,6,13,11,15,141.0,474.0,1.45,21.0,608.5,616.62,455.3
2016,6,13,11,30,171.0,485.0,1.5,21.0,649.0,652.7,480.68
2016,6,13,11,45,275.0,456.5,1.55,21.0,723.0,723.0,531.91
2016,6,13,12,0,379.0,428.0,1.6,21.0,797.0,786.3,577.28
2016,6,13,12,15,410.5,417.5,1.65,20.5,816.5,797.2,586.31
2016,6,13,12,30,442.0,407.0,1.7,20.0,836.0,804.09,593.26
2016,6,13,12,45,682.0,261.5,1.8,20.0,915.5,865.81,643.44
2016,6,13,13,0,922.0,116.0,1.9,20.0,995.0,915.09,677.36
2016,6,13,13,15,918.5,115.5,1.9,19.5,978.5,886.01,659.2
2016,6,13,13,30,915.0,115.0,1.9,19.0,962.0,854.78,640.27
2016,6,13,13,45,911.5,113.0,1.9,19.0,938.5,820.14,617.67
2016,6,13,14,0,908.0,111.0,1.9,19.0,915.0,783.62,593.63
2016,6,13,14,15,900.5,110.0,1.9,18.5,885.0,743.45,567.92
2016,6,13,14,30,893.0,109.0,1.9,18.0,855.0,702.01,540.47
2016,6,13,14,45,887.0,105.5,1.9,18.0,819.5,658.16,508.29
2016,6,13,15,0,881.0,102.0,1.9,18.0,784.0,613.32,474.6
2016,6,13,15,15,869.0,100.0,1.9,18.0,743.0,565.73,437.95
2016,6,13,15,30,857.0,98.0,1.9,18.0,702.0,518.03,400.24
2016,6,13,15,45,838.5,97.0,1.95,18.0,655.5,468.36,360.18
2016,6,13,16,0,820.0,96.0,2.0,18.0,609.0,415.65,316.77
2016,6,13,16,15,800.0,93.0,2.0,17.5,560.5,365.57,274.71
2016,6,13,16,30,780.0,90.0,2.0,17.0,512.0,317.03,232.88
2016,6,13,16,45,752.5,86.5,2.0,16.5,461.0,267.82,190.17
2016,6,13,17,0,725.0,83.0,2.0,16.0,410.0,221.25,149.69
2016,6,13,17,15,691.0,78.5,1.95,15.5,359.5,172.25,108.57
2016,6,13,17,30,657.0,74.0,1.9,15.0,309.0,129.89,75.43
2016,6,13,17,45,613.5,67.0,1.9,15.0,259.5,88.47,47.74
2016,6,13,18,0,570.0,60.0,1.9,15.0,210.0,51.66,30.55
2016,6,13,18,15,500.5,53.0,1.85,14.5,163.5,36.98,27.3
2016,6,13,18,30,431.0,46.0,1.8,14.0,117.0,33.76,24.14
2016,6,13,18,45,317.0,35.5,1.75,13.5,78.5,26.99,17.54
2016,6,13,19,0,203.0,25.0,1.7,13.0,40.0,19.72,7.54
2016,6,13,19,15,101.5,12.5,1.65,13.0,20.0,12.29,0.0
2016,6,13,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.0,1.3,12.0,6.0,0.0,0.0
2016,6,14,5,0,0.0,12.0,1.3,12.0,12.0,11.8,0.0
2016,6,14,5,15,133.0,26.0,1.35,12.0,41.5,82.33,41.79
2016,6,14,5,30,266.0,40.0,1.4,12.0,71.0,153.86,115.08
2016,6,14,5,45,360.5,49.5,1.45,12.5,113.5,215.04,169.45
2016,6,14,6,0,455.0,59.0,1.5,13.0,156.0,284.85,229.93
2016,6,14,6,15,515.0,66.5,1.5,13.5,204.0,343.84,280.63
2016,6,14,6,30,575.0,74.0,1.5,14.0,252.0,407.64,333.57
2016,6,14,6,45,625.5,77.5,1.5,14.5,303.0,465.8,380.35
2016,6,14,7,0,676.0,81.0,1.5,15.0,354.0,527.28,428.05
2016,6,14,7,15,706.5,85.5,1.5,15.5,404.5,579.66,467.09
2016,6,14,7,30,737.0,90.0,1.5,16.0,455.0,630.95,503.91
2016,6,14,7,45,765.5,91.5,1.5,16.5,505.5,680.4,537.01
2016,6,14,8,0,794.0,93.0,1.5,17.0,556.0,730.12,569.49
2016,6,14,8,15,811.0,96.0,1.5,17.0,602.5,772.25,597.01
2016,6,14,8,30,828.0,99.0,1.5,17.0,649.0,813.37,623.49
2016,6,14,8,45,844.5,99.5,1.5,17.5,693.0,844.96,641.92
2016,6,14,9,0,861.0,100.0,1.5,18.0,737.0,880.12,662.63
2016,6,14,9,15,871.0,102.0,1.5,18.0,775.0,909.32,680.33
2016,6,14,9,30,881.0,104.0,1.5,18.0,813.0,936.35,696.58
2016,6,14,9,45,893.5,102.5,1.55,18.5,847.0,959.66,709.74
2016,6,14,10,0,906.0,101.0,1.6,19.0,881.0,980.62,721.39
2016,6,14,10,15,911.5,102.5,1.6,19.0,908.0,995.41,729.76
2016,6,14,10,30,917.0,104.0,1.6,19.0,935.0,1007.38,736.46
2016,6,14,10,45,922.0,104.0,1.65,19.5,955.5,1014.39,739.46
2016,6,14,11,0,927.0,104.0,1.7,20.0,976.0,1018.45,740.72
2016,6,14,11,15,929.5,104.5,1.7,20.0,989.0,1017.59,739.67
2016,6,14,11,30,932.0,105.0,1.7,20.0,1002.0,1013.73,736.88
2016,6,14,11,45,933.0,105.0,1.75,20.0,1007.5,1004.97,731.8
2016,6,14,12,0,934.0,105.0,1.8,20.0,1013.0,993.32,724.99
2016,6,14,12,15,933.5,105.0,1.85,19.5,1011.5,977.44,716.88
2016,6,14,12,30,933.0,105.0,1.9,19.0,1010.0,958.86,707.03
2016,6,14,12,45,930.0,106.0,1.95,19.0,1000.0,936.37,693.24
2016,6,14,13,0,927.0,107.0,2.0,19.0,990.0,911.43,677.82
2016,6,14,13,15,924.0,106.0,2.05,19.0,974.0,882.27,659.49
2016,6,14,13,30,921.0,105.0,2.1,19.0,958.0,850.91,639.56
2016,6,14,13,45,916.5,104.0,2.15,19.0,934.5,816.31,617.25
2016,6,14,14,0,912.0,103.0,2.2,19.0,911.0,779.87,593.45
2016,6,14,14,15,905.5,101.5,2.2,18.5,881.5,739.88,567.62
2016,6,14,14,30,899.0,100.0,2.2,18.0,852.0,698.54,540.33
2016,6,14,14,45,891.5,98.0,2.25,18.0,816.5,654.94,508.28
2016,6,14,15,0,884.0,96.0,2.3,18.0,781.0,610.43,474.73
2016,6,14,15,15,873.0,94.0,2.3,17.5,740.5,563.31,438.92
2016,6,14,15,30,862.0,92.0,2.3,17.0,700.0,515.98,401.85
2016,6,14,15,45,848.5,89.0,2.35,17.0,655.0,466.63,361.54
2016,6,14,16,0,835.0,86.0,2.4,17.0,610.0,417.71,320.44
2016,6,14,16,15,816.5,83.5,2.4,16.5,562.0,368.07,278.23
2016,6,14,16,30,798.0,81.0,2.4,16.0,514.0,315.49,232.78
2016,6,14,16,45,772.5,78.0,2.4,16.0,463.5,266.35,189.22
2016,6,14,17,0,747.0,75.0,2.4,16.0,413.0,219.63,147.87
2016,6,14,17,15,714.0,71.0,2.4,15.5,362.5,173.4,108.71
2016,6,14,17,30,681.0,67.0,2.4,15.0,312.0,130.63,75.02
2016,6,14,17,45,627.0,63.0,2.4,14.5,261.0,86.75,45.74
2016,6,14,18,0,573.0,59.0,2.4,14.0,210.0,51.52,30.13
2016,6,14,18,15,504.0,52.0,2.3,13.5,164.0,36.05,26.59
2016,6,14,18,30,435.0,45.0,2.2,13.0,118.0,32.77,23.38
2016,6,14,18,45,310.5,35.5,2.15,12.5,79.0,26.91,17.59
2016,6,14,19,0,186.0,26.0,2.1,12.0,40.0,20.23,8.19
2016,6,14,19,15,93.0,13.0,2.05,12.0,20.0,12.78,0.0
2016,6,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,45,16.5,5.5,1.3,11.5,6.0,0.0,0.0
2016,6,15,5,0,33.0,11.0,1.3,12.0,12.0,19.23,0.0
2016,6,15,5,15,149.0,25.5,1.35,12.0,41.5,86.36,43.56
2016,6,15,5,30,265.0,40.0,1.4,12.0,71.0,153.42,114.67
2016,6,15,5,45,368.5,48.5,1.45,12.5,114.5,217.01,170.93
2016,6,15,6,0,472.0,57.0,1.5,13.0,158.0,290.01,233.99
2016,6,15,6,15,531.5,64.0,1.5,13.5,206.0,348.88,284.64
2016,6,15,6,30,591.0,71.0,1.5,14.0,254.0,412.52,337.47
2016,6,15,6,45,640.0,74.5,1.55,14.5,305.0,470.44,384.26
2016,6,15,7,0,689.0,78.0,1.6,15.0,356.0,531.56,431.95
2016,6,15,7,15,718.5,82.5,1.6,15.0,406.5,581.69,470.3
2016,6,15,7,30,748.0,87.0,1.6,15.0,457.0,635.03,509.51
2016,6,15,7,45,772.5,89.5,1.6,15.5,506.5,683.05,541.72
2016,6,15,8,0,797.0,92.0,1.6,16.0,556.0,731.06,573.18
2016,6,15,8,15,814.0,94.5,1.6,16.0,602.5,772.74,600.58
2016,6,15,8,30,831.0,97.0,1.6,16.0,649.0,808.44,623.48
2016,6,15,8,45,846.5,98.0,1.65,16.5,692.5,844.85,646.03
2016,6,15,9,0,862.0,99.0,1.7,17.0,736.0,879.76,667.3
2016,6,15,9,15,872.0,101.0,1.75,17.0,774.0,909.02,685.85
2016,6,15,9,30,882.0,103.0,1.8,17.0,812.0,936.11,702.98
2016,6,15,9,45,894.0,101.5,1.85,17.5,846.0,959.01,715.98
2016,6,15,10,0,906.0,100.0,1.9,18.0,880.0,979.53,727.46
2016,6,15,10,15,911.5,101.0,1.9,18.0,906.5,993.85,735.66
2016,6,15,10,30,917.0,102.0,1.9,18.0,933.0,1005.34,742.17
2016,6,15,10,45,923.5,101.5,1.95,18.0,954.0,1013.37,747.21
2016,6,15,11,0,930.0,101.0,2.0,18.0,975.0,1018.46,750.49
2016,6,15,11,15,933.0,101.5,2.0,18.0,988.5,1018.16,749.78
2016,6,15,11,30,936.0,102.0,2.0,18.0,1002.0,1014.84,747.29
2016,6,15,11,45,938.5,101.0,2.0,18.0,1008.5,1006.57,741.72
2016,6,15,12,0,941.0,100.0,2.0,18.0,1015.0,995.37,734.4
2016,6,15,12,15,941.0,100.0,2.0,18.0,1014.0,979.94,724.44
2016,6,15,12,30,941.0,100.0,2.0,18.0,1013.0,961.76,712.77
2016,6,15,12,45,933.0,105.0,2.0,18.0,1002.5,938.54,697.83
2016,6,15,13,0,925.0,110.0,2.0,18.0,992.0,913.01,681.41
2016,6,15,13,15,922.0,109.0,2.0,18.0,976.0,883.92,662.58
2016,6,15,13,30,919.0,108.0,2.0,18.0,960.0,852.65,642.21
2016,6,15,13,45,917.5,105.5,2.0,18.0,938.0,819.08,620.18
2016,6,15,14,0,916.0,103.0,2.0,18.0,916.0,783.49,596.61
2016,6,15,14,15,910.0,102.0,1.95,18.0,886.5,744.2,569.88
2016,6,15,14,30,904.0,101.0,1.9,18.0,857.0,703.51,541.87
2016,6,15,14,45,897.5,98.5,1.9,18.0,822.0,659.9,509.82
2016,6,15,15,0,891.0,96.0,1.9,18.0,787.0,615.3,476.28
2016,6,15,15,15,880.0,94.0,1.85,17.5,746.5,567.89,440.36
2016,6,15,15,30,869.0,92.0,1.8,17.0,706.0,520.26,403.21
2016,6,15,15,45,856.5,89.0,1.8,17.0,661.0,471.05,363.23
2016,6,15,16,0,844.0,86.0,1.8,17.0,616.0,422.17,322.4
2016,6,15,16,15,825.5,83.5,1.75,16.5,568.0,372.1,280.09
2016,6,15,16,30,807.0,81.0,1.7,16.0,520.0,319.08,234.56
2016,6,15,16,45,784.5,77.5,1.7,16.0,469.5,269.84,191.11
2016,6,15,17,0,762.0,74.0,1.7,16.0,419.0,222.71,149.49
2016,6,15,17,15,729.0,70.0,1.65,15.5,367.5,175.72,109.78
2016,6,15,17,30,696.0,66.0,1.6,15.0,316.0,132.18,75.51
2016,6,15,17,45,653.5,60.5,1.55,15.0,266.0,90.26,47.44
2016,6,15,18,0,611.0,55.0,1.5,15.0,216.0,49.63,27.46
2016,6,15,18,15,543.5,48.5,1.4,14.5,169.0,33.07,23.85
2016,6,15,18,30,476.0,42.0,1.3,14.0,122.0,30.05,20.91
2016,6,15,18,45,375.5,32.5,1.2,13.5,82.5,24.07,15.11
2016,6,15,19,0,275.0,23.0,1.1,13.0,43.0,17.67,6.61
2016,6,15,19,15,137.5,11.5,1.05,12.5,21.5,11.3,0.0
2016,6,15,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,45,34.5,5.0,0.4,12.0,6.0,0.0,0.0
2016,6,16,5,0,69.0,10.0,0.4,12.0,12.0,27.41,0.0
2016,6,16,5,15,196.5,22.0,0.35,12.5,42.0,97.2,48.52
2016,6,16,5,30,324.0,34.0,0.3,13.0,72.0,167.79,123.95
2016,6,16,5,45,416.0,42.0,0.25,14.0,115.0,228.47,176.93
2016,6,16,6,0,508.0,50.0,0.2,15.0,158.0,297.73,234.87
2016,6,16,6,15,564.5,56.0,0.15,15.5,206.0,355.41,282.59
2016,6,16,6,30,621.0,62.0,0.1,16.0,254.0,417.65,331.96
2016,6,16,6,45,662.0,66.5,0.1,17.0,304.0,471.31,372.5
2016,6,16,7,0,703.0,71.0,0.1,18.0,354.0,529.72,414.72
2016,6,16,7,15,731.5,74.5,0.15,18.0,404.5,580.86,452.0
2016,6,16,7,30,760.0,78.0,0.2,18.0,455.0,632.85,488.12
2016,6,16,7,45,782.5,81.0,0.25,18.5,504.0,680.39,518.66
2016,6,16,8,0,805.0,84.0,0.3,19.0,553.0,727.8,548.5
2016,6,16,8,15,821.0,86.5,0.35,19.5,599.0,764.23,570.43
2016,6,16,8,30,837.0,89.0,0.4,20.0,645.0,804.28,594.6
2016,6,16,8,45,850.0,91.0,0.5,20.5,687.5,839.89,616.43
2016,6,16,9,0,863.0,93.0,0.6,21.0,730.0,873.85,637.11
2016,6,16,9,15,872.5,95.0,0.65,21.0,768.0,902.77,654.75
2016,6,16,9,30,882.0,97.0,0.7,21.0,806.0,929.49,671.03
2016,6,16,9,45,896.0,94.5,0.75,21.0,840.5,953.29,685.51
2016,6,16,10,0,910.0,92.0,0.8,21.0,875.0,974.78,698.61
2016,6,16,10,15,915.0,93.0,0.85,21.0,901.5,988.78,707.14
2016,6,16,10,30,920.0,94.0,0.9,21.0,928.0,999.93,714.1
2016,6,16,10,45,924.0,94.5,1.0,21.5,947.5,1006.68,718.08
2016,6,16,11,0,928.0,95.0,1.1,22.0,967.0,1010.46,720.31
2016,6,16,11,15,930.0,95.5,1.15,22.0,980.0,1009.29,720.01
2016,6,16,11,30,932.0,96.0,1.2,22.0,993.0,1005.13,718.0
2016,6,16,11,45,933.0,96.0,1.3,22.0,998.5,996.54,714.19
2016,6,16,12,0,934.0,96.0,1.4,22.0,1004.0,985.06,708.57
2016,6,16,12,15,934.0,96.0,1.4,22.0,1002.5,969.82,699.06
2016,6,16,12,30,934.0,96.0,1.4,22.0,1001.0,951.85,687.92
2016,6,16,12,45,933.0,95.0,1.45,22.0,992.0,929.36,674.64
2016,6,16,13,0,932.0,94.0,1.5,22.0,983.0,904.34,659.71
2016,6,16,13,15,929.5,93.5,1.5,22.0,967.0,876.1,641.97
2016,6,16,13,30,927.0,93.0,1.5,22.0,951.0,845.61,622.7
2016,6,16,13,45,923.5,91.5,1.5,22.0,928.5,811.26,600.77
2016,6,16,14,0,920.0,90.0,1.5,22.0,906.0,775.0,577.41
2016,6,16,14,15,914.5,89.0,1.5,22.0,877.0,736.02,551.98
2016,6,16,14,30,909.0,88.0,1.5,22.0,848.0,695.58,525.3
2016,6,16,14,45,902.0,86.0,1.5,22.0,813.0,652.0,494.34
2016,6,16,15,0,895.0,84.0,1.5,22.0,778.0,607.46,461.57
2016,6,16,15,15,885.0,82.0,1.45,21.5,738.0,560.5,426.7
2016,6,16,15,30,875.0,80.0,1.4,21.0,698.0,513.23,390.54
2016,6,16,15,45,863.0,77.5,1.4,21.0,654.0,464.49,351.71
2016,6,16,16,0,851.0,75.0,1.4,21.0,610.0,416.04,311.97
2016,6,16,16,15,834.0,73.0,1.4,20.5,562.5,366.69,271.06
2016,6,16,16,30,817.0,71.0,1.4,20.0,515.0,318.48,229.98
2016,6,16,16,45,795.0,68.0,1.4,20.0,465.5,269.41,187.33
2016,6,16,17,0,773.0,65.0,1.4,20.0,416.0,217.98,142.94
2016,6,16,17,15,742.5,61.5,1.3,19.5,365.5,171.28,103.85
2016,6,16,17,30,712.0,58.0,1.2,19.0,315.0,127.76,69.9
2016,6,16,17,45,670.5,53.5,1.2,18.5,265.5,85.94,42.38
2016,6,16,18,0,629.0,49.0,1.2,18.0,216.0,48.57,25.59
2016,6,16,18,15,565.5,43.5,1.05,17.5,169.5,31.61,22.25
2016,6,16,18,30,502.0,38.0,0.9,17.0,123.0,26.55,17.59
2016,6,16,18,45,399.5,30.0,0.8,16.5,83.5,21.78,12.97
2016,6,16,19,0,297.0,22.0,0.7,16.0,44.0,16.68,5.97
2016,6,16,19,15,148.5,11.0,0.65,15.5,22.0,10.81,0.0
2016,6,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,17,4,45,50.5,5.0,0.5,14.0,6.5,0.0,0.0
2016,6,17,5,0,101.0,10.0,0.5,14.0,13.0,35.5,0.0
2016,6,17,5,15,230.5,20.5,0.45,14.5,43.0,105.51,51.61
2016,6,17,5,30,360.0,31.0,0.4,15.0,73.0,176.76,129.37
2016,6,17,5,45,443.5,38.5,0.4,15.5,115.0,234.98,181.03
2016,6,17,6,0,527.0,46.0,0.4,16.0,157.0,301.08,237.24
2016,6,17,6,15,580.5,51.5,0.4,16.5,204.5,357.48,284.48
2016,6,17,6,30,634.0,57.0,0.4,17.0,252.0,416.3,331.87
2016,6,17,6,45,413.5,108.0,0.45,17.5,244.0,373.7,298.28
2016,6,17,7,0,193.0,159.0,0.5,18.0,236.0,296.06,235.88
2016,6,17,7,15,479.5,115.0,0.5,18.5,342.5,457.84,364.03
2016,6,17,7,30,766.0,71.0,0.5,19.0,449.0,628.54,488.67
2016,6,17,7,45,788.0,73.0,0.55,19.5,497.5,670.38,513.99
2016,6,17,8,0,810.0,75.0,0.6,20.0,546.0,716.4,543.34
2016,6,17,8,15,825.5,77.0,0.65,20.5,592.0,756.78,568.26
2016,6,17,8,30,841.0,79.0,0.7,21.0,638.0,796.09,592.14
2016,6,17,8,45,854.5,80.5,0.75,21.5,680.5,831.8,613.34
2016,6,17,9,0,868.0,82.0,0.8,22.0,723.0,865.9,633.29
2016,6,17,9,15,877.5,83.5,0.85,22.0,760.5,894.51,650.8
2016,6,17,9,30,887.0,85.0,0.9,22.0,798.0,920.93,666.96
2016,6,17,9,45,601.5,238.5,0.95,22.5,731.5,836.46,609.77
2016,6,17,10,0,316.0,392.0,1.0,23.0,665.0,719.18,522.97
2016,6,17,10,15,253.5,419.5,1.05,23.0,643.0,687.75,501.06
2016,6,17,10,30,191.0,447.0,1.1,23.0,621.0,646.75,471.62
2016,6,17,10,45,128.0,441.0,1.2,23.5,558.5,576.69,421.91
2016,6,17,11,0,65.0,435.0,1.3,24.0,496.0,499.79,366.62
2016,6,17,11,15,152.5,455.5,1.3,24.0,601.5,609.43,445.49
2016,6,17,11,30,240.0,476.0,1.3,24.0,707.0,711.11,515.09
2016,6,17,11,45,168.5,476.5,1.35,24.0,639.0,637.25,462.69
2016,6,17,12,0,97.0,477.0,1.4,24.0,571.0,561.22,409.35
2016,6,17,12,15,148.5,482.0,1.45,24.0,626.0,612.43,446.94
2016,6,17,12,30,200.0,487.0,1.5,24.0,681.0,658.25,479.43
2016,6,17,12,45,115.5,434.5,1.55,24.0,546.5,524.69,385.79
2016,6,17,13,0,31.0,382.0,1.6,24.0,412.0,395.16,292.7
2016,6,17,13,15,105.0,421.5,1.6,24.0,519.5,491.8,364.71
2016,6,17,13,30,179.0,461.0,1.6,24.0,627.0,582.77,429.41
2016,6,17,13,45,176.5,449.0,1.6,24.0,609.0,560.9,413.73
2016,6,17,14,0,174.0,437.0,1.6,24.0,591.0,538.97,398.79
2016,6,17,14,15,514.5,274.0,1.55,23.5,709.0,619.47,464.68
2016,6,17,14,30,855.0,111.0,1.5,23.0,827.0,680.86,513.65
2016,6,17,14,45,848.5,108.0,1.5,23.0,793.0,638.78,482.56
2016,6,17,15,0,842.0,105.0,1.5,23.0,759.0,595.8,451.05
2016,6,17,15,15,489.5,215.5,1.45,22.5,591.0,459.82,349.13
2016,6,17,15,30,137.0,326.0,1.4,22.0,423.0,362.87,275.29
2016,6,17,15,45,108.5,299.0,1.4,22.0,373.0,322.27,245.54
2016,6,17,16,0,80.0,272.0,1.4,22.0,323.0,280.13,214.13
2016,6,17,16,15,58.5,241.5,1.4,21.5,277.0,240.48,184.72
2016,6,17,16,30,37.0,211.0,1.4,21.0,231.0,203.14,156.78
2016,6,17,16,45,189.0,188.0,1.4,20.5,275.5,215.89,163.09
2016,6,17,17,0,341.0,165.0,1.4,20.0,320.0,213.5,155.17
2016,6,17,17,15,490.5,117.5,1.35,19.5,311.0,175.83,118.01
2016,6,17,17,30,640.0,70.0,1.3,19.0,302.0,127.2,72.48
2016,6,17,17,45,596.0,64.0,1.3,18.5,253.5,87.23,45.98
2016,6,17,18,0,552.0,58.0,1.3,18.0,205.0,51.89,29.26
2016,6,17,18,15,485.5,51.0,1.3,17.5,160.5,35.03,25.26
2016,6,17,18,30,419.0,44.0,1.3,17.0,116.0,31.69,22.07
2016,6,17,18,45,318.5,34.0,1.3,16.5,78.5,25.34,15.99
2016,6,17,19,0,218.0,24.0,1.3,16.0,41.0,18.52,7.39
2016,6,17,19,15,109.0,12.0,1.3,15.5,20.5,11.8,0.0
2016,6,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,45,47.0,5.0,0.85,11.5,6.0,0.0,0.0
2016,6,18,5,0,94.0,10.0,0.9,12.0,12.0,33.68,0.0
2016,6,18,5,15,226.0,20.5,0.95,12.5,42.5,103.92,50.42
2016,6,18,5,30,358.0,31.0,1.0,13.0,73.0,175.87,130.04
2016,6,18,5,45,444.0,38.5,1.05,13.5,115.5,234.94,183.38
2016,6,18,6,0,530.0,46.0,1.1,14.0,158.0,302.12,241.75
2016,6,18,6,15,585.5,51.5,1.05,14.5,206.0,359.61,290.92
2016,6,18,6,30,641.0,57.0,1.0,15.0,254.0,419.7,340.32
2016,6,18,6,45,680.0,61.5,1.0,16.0,304.5,475.28,383.73
2016,6,18,7,0,719.0,66.0,1.0,17.0,355.0,533.16,427.01
2016,6,18,7,15,748.0,69.5,0.95,17.5,405.5,585.26,464.64
2016,6,18,7,30,777.0,73.0,0.9,18.0,456.0,638.25,500.36
2016,6,18,7,45,798.0,76.0,0.9,18.5,505.5,685.35,530.73
2016,6,18,8,0,819.0,79.0,0.9,19.0,555.0,727.62,557.04
2016,6,18,8,15,836.0,81.0,0.9,19.5,602.0,769.49,582.55
2016,6,18,8,30,853.0,83.0,0.9,20.0,649.0,810.35,606.87
2016,6,18,8,45,866.0,85.5,0.9,20.5,692.5,847.08,628.01
2016,6,18,9,0,879.0,88.0,0.9,21.0,736.0,882.1,647.76
2016,6,18,9,15,739.5,168.5,0.9,21.5,733.5,869.75,636.68
2016,6,18,9,30,600.0,249.0,0.9,22.0,731.0,837.8,612.11
2016,6,18,9,45,501.0,302.0,0.95,22.5,716.0,805.49,587.05
2016,6,18,10,0,402.0,355.0,1.0,23.0,701.0,769.85,559.56
2016,6,18,10,15,275.5,401.0,1.0,23.5,642.0,689.73,501.36
2016,6,18,10,30,149.0,447.0,1.0,24.0,583.0,605.76,439.93
2016,6,18,10,45,270.0,425.5,1.0,24.5,677.5,706.6,510.85
2016,6,18,11,0,391.0,404.0,1.0,25.0,772.0,800.15,572.85
2016,6,18,11,15,418.5,402.5,1.0,25.0,801.5,825.65,588.31
2016,6,18,11,30,446.0,401.0,1.0,25.0,831.0,844.51,600.38
2016,6,18,11,45,694.0,251.0,1.05,25.5,924.0,927.32,659.48
2016,6,18,12,0,942.0,101.0,1.1,26.0,1017.0,998.1,701.64
2016,6,18,12,15,942.0,100.5,1.15,26.0,1015.5,982.28,691.85
2016,6,18,12,30,942.0,100.0,1.2,26.0,1014.0,963.72,681.5
2016,6,18,12,45,942.0,99.0,1.25,26.0,1005.5,942.01,669.18
2016,6,18,13,0,942.0,98.0,1.3,26.0,997.0,917.71,655.18
2016,6,18,13,15,939.5,97.0,1.35,26.0,981.0,888.77,638.15
2016,6,18,13,30,937.0,96.0,1.4,26.0,965.0,857.56,619.53
2016,6,18,13,45,931.0,96.5,1.45,26.0,941.5,822.86,598.44
2016,6,18,14,0,925.0,97.0,1.5,26.0,918.0,786.36,575.93
2016,6,18,14,15,919.0,96.0,1.5,25.5,889.0,746.86,551.73
2016,6,18,14,30,913.0,95.0,1.5,25.0,860.0,705.93,526.19
2016,6,18,14,45,904.0,94.0,1.5,25.0,824.5,661.84,495.18
2016,6,18,15,0,895.0,93.0,1.5,25.0,789.0,616.93,462.62
2016,6,18,15,15,884.5,91.0,1.5,24.5,748.5,569.68,428.38
2016,6,18,15,30,874.0,89.0,1.5,24.0,708.0,522.16,392.81
2016,6,18,15,45,859.5,87.5,1.5,24.0,663.5,473.17,354.3
2016,6,18,16,0,845.0,86.0,1.5,24.0,619.0,424.68,315.07
2016,6,18,16,15,827.5,83.5,1.45,23.5,571.0,374.92,274.33
2016,6,18,16,30,810.0,81.0,1.4,23.0,523.0,322.11,230.34
2016,6,18,16,45,785.5,78.0,1.4,23.0,472.5,272.59,188.02
2016,6,18,17,0,761.0,75.0,1.4,23.0,422.0,225.38,147.59
2016,6,18,17,15,729.0,71.0,1.4,22.5,370.5,178.52,109.02
2016,6,18,17,30,697.0,67.0,1.4,22.0,319.0,135.02,75.52
2016,6,18,17,45,653.5,61.5,1.4,21.5,269.0,92.87,47.85
2016,6,18,18,0,610.0,56.0,1.4,21.0,219.0,52.04,27.8
2016,6,18,18,15,543.5,49.5,1.3,20.0,172.0,33.77,23.88
2016,6,18,18,30,477.0,43.0,1.2,19.0,125.0,30.79,21.09
2016,6,18,18,45,375.5,33.5,1.2,18.0,85.0,24.85,15.48
2016,6,18,19,0,274.0,24.0,1.2,17.0,45.0,18.49,7.46
2016,6,18,19,15,137.0,12.0,1.15,16.5,22.5,11.8,0.0
2016,6,18,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,49.5,5.0,0.65,13.5,6.0,0.0,0.0
2016,6,19,5,0,99.0,10.0,0.6,14.0,12.0,34.88,0.0
2016,6,19,5,15,236.5,21.0,0.6,14.5,43.5,107.35,50.69
2016,6,19,5,30,374.0,32.0,0.6,15.0,75.0,182.36,133.38
2016,6,19,5,45,460.0,40.0,0.65,16.0,119.0,242.78,186.94
2016,6,19,6,0,546.0,48.0,0.7,17.0,163.0,311.28,244.97
2016,6,19,6,15,601.5,54.0,0.7,17.5,212.0,370.12,294.31
2016,6,19,6,30,657.0,60.0,0.7,18.0,261.0,431.27,343.63
2016,6,19,6,45,695.5,64.5,0.7,19.0,312.0,487.31,386.35
2016,6,19,7,0,734.0,69.0,0.7,20.0,363.0,545.56,428.8
2016,6,19,7,15,762.0,72.5,0.7,20.5,414.0,597.63,465.82
2016,6,19,7,30,790.0,76.0,0.7,21.0,465.0,650.47,501.08
2016,6,19,7,45,810.5,79.0,0.7,22.0,515.0,697.69,529.74
2016,6,19,8,0,831.0,82.0,0.7,23.0,565.0,739.96,554.22
2016,6,19,8,15,847.0,84.5,0.7,23.5,612.0,781.98,579.04
2016,6,19,8,30,863.0,87.0,0.7,24.0,659.0,822.89,602.62
2016,6,19,8,45,876.0,88.5,0.7,24.5,702.5,858.76,622.53
2016,6,19,9,0,889.0,90.0,0.7,25.0,746.0,892.93,641.11
2016,6,19,9,15,898.5,92.0,0.7,25.5,784.5,922.55,656.6
2016,6,19,9,30,908.0,94.0,0.7,26.0,823.0,949.91,670.59
2016,6,19,9,45,921.5,91.5,0.7,26.5,858.0,973.78,682.36
2016,6,19,10,0,935.0,89.0,0.7,27.0,893.0,995.26,692.67
2016,6,19,10,15,940.5,90.0,0.75,27.0,920.0,1010.14,701.48
2016,6,19,10,30,946.0,91.0,0.8,27.0,947.0,1022.12,708.73
2016,6,19,10,45,948.5,92.5,0.85,27.5,967.5,1028.69,711.48
2016,6,19,11,0,951.0,94.0,0.9,28.0,988.0,1032.19,712.56
2016,6,19,11,15,953.5,94.5,0.95,28.0,1001.5,1031.59,712.73
2016,6,19,11,30,956.0,95.0,1.0,28.0,1015.0,1027.92,711.2
2016,6,19,11,45,953.0,97.5,1.05,28.5,1019.5,1017.89,704.57
2016,6,19,12,0,950.0,100.0,1.1,29.0,1024.0,1004.94,696.31
2016,6,19,12,15,950.0,100.0,1.15,29.0,1023.0,989.54,688.03
2016,6,19,12,30,950.0,100.0,1.2,29.0,1022.0,971.36,678.06
2016,6,19,12,45,942.5,104.0,1.3,29.0,1011.5,947.59,665.4
2016,6,19,13,0,935.0,108.0,1.4,29.0,1001.0,921.47,651.14
2016,6,19,13,15,932.0,107.0,1.45,29.0,984.5,892.28,634.09
2016,6,19,13,30,929.0,106.0,1.5,29.0,968.0,860.85,615.48
2016,6,19,13,45,607.0,262.5,1.55,29.0,820.0,722.26,523.17
2016,6,19,14,0,285.0,419.0,1.6,29.0,672.0,603.48,436.46
2016,6,19,14,15,597.5,259.5,1.6,28.5,767.5,665.02,487.75
2016,6,19,14,30,910.0,100.0,1.6,28.0,863.0,709.03,523.68
2016,6,19,14,45,902.5,98.0,1.65,28.0,827.5,665.1,492.56
2016,6,19,15,0,895.0,96.0,1.7,28.0,792.0,620.23,460.65
2016,6,19,15,15,884.5,94.0,1.7,27.5,751.5,572.98,426.7
2016,6,19,15,30,874.0,92.0,1.7,27.0,711.0,525.45,391.44
2016,6,19,15,45,858.5,90.0,1.75,26.5,665.5,475.55,353.49
2016,6,19,16,0,843.0,88.0,1.8,26.0,620.0,426.23,314.68
2016,6,19,16,15,824.5,85.5,1.8,25.5,571.5,372.05,271.0
2016,6,19,16,30,806.0,83.0,1.8,25.0,523.0,323.21,230.21
2016,6,19,16,45,779.0,80.5,1.8,25.0,472.0,273.64,188.07
2016,6,19,17,0,752.0,78.0,1.8,25.0,421.0,226.63,148.06
2016,6,19,17,15,719.5,74.0,1.75,24.0,370.0,180.11,110.19
2016,6,19,17,30,687.0,70.0,1.7,23.0,319.0,137.0,77.26
2016,6,19,17,45,640.5,64.5,1.7,22.5,268.5,91.74,47.09
2016,6,19,18,0,594.0,59.0,1.7,22.0,218.0,54.56,29.77
2016,6,19,18,15,527.0,52.0,1.65,21.0,171.0,35.82,25.54
2016,6,19,18,30,460.0,45.0,1.6,20.0,124.0,32.52,22.48
2016,6,19,18,45,356.0,35.0,1.55,19.5,84.5,26.2,16.5
2016,6,19,19,0,252.0,25.0,1.5,19.0,45.0,19.42,8.12
2016,6,19,19,15,126.0,12.5,1.45,18.5,22.5,12.29,0.0
2016,6,19,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,45,49.5,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,20,5,0,99.0,11.0,1.2,13.0,13.0,35.8,0.0
2016,6,20,5,15,242.5,22.0,1.15,13.5,45.0,109.92,51.05
2016,6,20,5,30,386.0,33.0,1.1,14.0,77.0,187.39,137.79
2016,6,20,5,45,479.0,40.0,1.1,14.5,122.0,249.97,194.07
2016,6,20,6,0,572.0,47.0,1.1,15.0,167.0,321.19,255.44
2016,6,20,6,15,627.0,52.5,1.05,15.5,217.0,378.09,304.01
2016,6,20,6,30,682.0,58.0,1.0,16.0,267.0,441.9,355.96
2016,6,20,6,45,723.0,61.5,1.0,17.0,319.0,499.28,400.38
2016,6,20,7,0,764.0,65.0,1.0,18.0,371.0,559.05,444.63
2016,6,20,7,15,790.5,68.0,1.0,18.5,422.5,610.76,481.94
2016,6,20,7,30,817.0,71.0,1.0,19.0,474.0,663.09,517.06
2016,6,20,7,45,838.0,73.5,1.05,20.0,524.0,706.7,544.17
2016,6,20,8,0,859.0,76.0,1.1,21.0,574.0,754.31,573.44
2016,6,20,8,15,873.5,78.0,1.1,21.5,621.0,795.54,598.14
2016,6,20,8,30,888.0,80.0,1.1,22.0,668.0,835.53,621.59
2016,6,20,8,45,899.5,81.5,1.15,22.5,711.0,870.89,642.34
2016,6,20,9,0,911.0,83.0,1.2,23.0,754.0,904.41,661.72
2016,6,20,9,15,919.5,84.5,1.2,23.5,792.0,933.16,677.1
2016,6,20,9,30,928.0,86.0,1.2,24.0,830.0,959.56,690.91
2016,6,20,9,45,915.5,97.5,1.25,24.5,858.0,974.38,698.21
2016,6,20,10,0,903.0,109.0,1.3,25.0,886.0,985.72,703.53
2016,6,20,10,15,908.0,110.5,1.35,25.5,912.5,1000.16,710.9
2016,6,20,10,30,913.0,112.0,1.4,26.0,939.0,1011.77,716.52
2016,6,20,10,45,917.0,112.5,1.45,26.5,959.0,1018.47,719.22
2016,6,20,11,0,921.0,113.0,1.5,27.0,979.0,1022.23,720.25
2016,6,20,11,15,923.5,113.5,1.5,27.0,992.0,1021.55,719.34
2016,6,20,11,30,926.0,114.0,1.5,27.0,1005.0,1017.89,716.76
2016,6,20,11,45,929.5,113.0,1.55,27.0,1011.5,1010.77,712.93
2016,6,20,12,0,933.0,112.0,1.6,27.0,1018.0,1000.73,707.41
2016,6,20,12,15,668.0,263.5,1.65,27.0,912.5,890.05,638.11
2016,6,20,12,30,403.0,415.0,1.7,27.0,807.0,777.42,558.1
2016,6,20,12,45,436.5,405.0,1.75,27.5,825.5,785.24,564.48
2016,6,20,13,0,470.0,395.0,1.8,28.0,844.0,790.59,568.04
2016,6,20,13,15,411.0,407.0,1.8,27.5,795.0,735.32,531.28
2016,6,20,13,30,352.0,419.0,1.8,27.0,746.0,683.9,496.95
2016,6,20,13,45,408.0,383.5,1.85,27.0,753.0,678.85,496.05
2016,6,20,14,0,464.0,348.0,1.9,27.0,760.0,671.33,492.81
2016,6,20,14,15,689.5,224.0,1.9,26.5,813.5,698.61,517.81
2016,6,20,14,30,915.0,100.0,1.9,26.0,867.0,712.92,532.37
2016,6,20,14,45,907.0,98.5,1.9,26.0,832.0,668.94,500.74
2016,6,20,15,0,899.0,97.0,1.9,26.0,797.0,624.05,468.08
2016,6,20,15,15,888.0,95.0,1.9,25.5,756.0,576.35,433.42
2016,6,20,15,30,877.0,93.0,1.9,25.0,715.0,528.41,397.48
2016,6,20,15,45,863.5,90.5,1.9,25.0,670.0,478.85,358.48
2016,6,20,16,0,850.0,88.0,1.9,25.0,625.0,429.68,318.69
2016,6,20,16,15,832.0,85.5,1.85,24.5,576.5,379.47,277.6
2016,6,20,16,30,814.0,83.0,1.8,24.0,528.0,326.28,233.32
2016,6,20,16,45,789.5,79.5,1.8,23.5,477.5,276.09,190.83
2016,6,20,17,0,765.0,76.0,1.8,23.0,427.0,228.21,150.07
2016,6,20,17,15,732.5,72.0,1.75,22.0,375.0,181.02,111.3
2016,6,20,17,30,700.0,68.0,1.7,21.0,323.0,137.24,77.51
2016,6,20,17,45,653.5,63.0,1.65,20.5,272.5,91.87,47.02
2016,6,20,18,0,607.0,58.0,1.6,20.0,222.0,54.45,29.5
2016,6,20,18,15,540.5,51.5,1.5,19.0,174.5,35.37,25.39
2016,6,20,18,30,474.0,45.0,1.4,18.0,127.0,32.49,22.67
2016,6,20,18,45,368.5,35.0,1.3,17.5,86.5,26.16,16.66
2016,6,20,19,0,263.0,25.0,1.2,17.0,46.0,19.38,8.31
2016,6,20,19,15,131.5,12.5,1.2,16.5,23.0,12.29,0.0
2016,6,20,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.0,0.6,13.5,6.0,0.0,0.0
2016,6,21,5,0,94.0,10.0,0.6,14.0,12.0,33.49,0.0
2016,6,21,5,15,232.0,21.0,0.6,14.5,43.0,105.35,47.12
2016,6,21,5,30,370.0,32.0,0.6,15.0,74.0,180.46,131.62
2016,6,21,5,45,463.5,39.5,0.6,15.5,118.5,242.93,187.08
2016,6,21,6,0,557.0,47.0,0.6,16.0,163.0,314.18,247.62
2016,6,21,6,15,613.0,52.5,0.6,16.5,212.5,373.09,297.11
2016,6,21,6,30,669.0,58.0,0.6,17.0,262.0,434.51,346.72
2016,6,21,6,45,712.0,61.0,0.65,18.0,314.0,491.87,390.92
2016,6,21,7,0,755.0,64.0,0.7,19.0,366.0,551.81,435.2
2016,6,21,7,15,782.0,67.5,0.75,19.5,417.5,604.07,472.96
2016,6,21,7,30,809.0,71.0,0.8,20.0,469.0,657.01,508.75
2016,6,21,7,45,830.5,73.5,0.85,21.0,519.0,700.71,535.72
2016,6,21,8,0,852.0,76.0,0.9,22.0,569.0,748.47,564.88
2016,6,21,8,15,866.5,78.0,0.9,22.5,616.0,789.49,589.19
2016,6,21,8,30,881.0,80.0,0.9,23.0,663.0,829.29,612.29
2016,6,21,8,45,892.5,82.0,0.95,23.5,706.0,865.05,633.15
2016,6,21,9,0,904.0,84.0,1.0,24.0,749.0,898.98,652.65
2016,6,21,9,15,912.5,85.5,1.0,24.5,787.5,927.59,667.77
2016,6,21,9,30,921.0,87.0,1.0,25.0,826.0,953.89,681.36
2016,6,21,9,45,920.5,92.0,1.05,25.5,856.5,972.97,691.3
2016,6,21,10,0,920.0,97.0,1.1,26.0,887.0,989.1,699.53
2016,6,21,10,15,924.5,98.0,1.15,26.5,913.5,1002.87,706.38
2016,6,21,10,30,929.0,99.0,1.2,27.0,940.0,1013.76,711.56
2016,6,21,10,45,930.5,101.0,1.25,27.5,959.0,1019.8,713.9
2016,6,21,11,0,932.0,103.0,1.3,28.0,978.0,1022.81,714.53
2016,6,21,11,15,934.0,103.0,1.3,28.0,991.0,1021.25,713.1
2016,6,21,11,30,936.0,103.0,1.3,28.0,1004.0,1016.7,710.01
2016,6,21,11,45,935.0,104.5,1.35,28.5,1009.0,1007.78,703.82
2016,6,21,12,0,934.0,106.0,1.4,29.0,1014.0,995.97,695.99
2016,6,21,12,15,934.0,105.5,1.4,29.0,1012.5,980.35,686.53
2016,6,21,12,30,934.0,105.0,1.4,29.0,1011.0,962.01,675.5
2016,6,21,12,45,930.5,106.0,1.45,29.5,1001.5,939.31,661.19
2016,6,21,13,0,927.0,107.0,1.5,30.0,992.0,914.18,645.39
2016,6,21,13,15,924.0,106.5,1.55,30.0,976.5,885.74,628.72
2016,6,21,13,30,921.0,106.0,1.6,30.0,961.0,855.09,610.52
