Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,45,916.5,105.0,1.65,30.0,938.0,820.7,589.73
2016,6,21,14,0,912.0,104.0,1.7,30.0,915.0,784.47,567.52
2016,6,21,14,15,906.0,103.0,1.7,29.5,886.0,745.47,543.88
2016,6,21,14,30,900.0,102.0,1.7,29.0,857.0,705.07,518.94
2016,6,21,14,45,892.0,100.5,1.75,28.5,822.0,661.7,489.9
2016,6,21,15,0,884.0,99.0,1.8,28.0,787.0,617.45,459.27
2016,6,21,15,15,873.5,97.0,1.8,27.5,747.0,570.68,425.59
2016,6,21,15,30,863.0,95.0,1.8,27.0,707.0,523.64,390.63
2016,6,21,15,45,850.0,92.5,1.8,26.5,663.0,474.93,353.33
2016,6,21,16,0,837.0,90.0,1.8,26.0,619.0,426.59,315.1
2016,6,21,16,15,819.5,87.0,1.8,25.5,571.5,372.62,271.61
2016,6,21,16,30,802.0,84.0,1.8,25.0,524.0,323.87,230.93
2016,6,21,16,45,780.5,80.0,1.8,24.5,474.0,274.61,189.27
2016,6,21,17,0,759.0,76.0,1.8,24.0,424.0,227.37,149.09
2016,6,21,17,15,727.5,72.0,1.75,23.0,373.5,180.61,110.76
2016,6,21,17,30,696.0,68.0,1.7,22.0,323.0,137.17,77.29
2016,6,21,17,45,654.5,62.5,1.65,21.0,273.0,91.92,46.84
2016,6,21,18,0,613.0,57.0,1.6,20.0,223.0,54.13,28.93
2016,6,21,18,15,547.5,50.5,1.5,19.0,175.5,34.5,24.63
2016,6,21,18,30,482.0,44.0,1.4,18.0,128.0,31.57,21.88
2016,6,21,18,45,380.0,34.5,1.3,17.5,87.5,25.67,16.25
2016,6,21,19,0,278.0,25.0,1.2,17.0,47.0,19.35,8.38
2016,6,21,19,15,139.0,12.5,1.1,16.5,23.5,12.29,0.0
2016,6,21,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,52.0,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,22,5,0,104.0,11.0,1.2,13.0,13.0,36.91,0.0
2016,6,22,5,15,251.5,21.5,1.2,13.0,45.0,111.33,48.67
2016,6,22,5,30,399.0,32.0,1.2,13.0,77.0,190.18,139.92
2016,6,22,5,45,487.0,39.5,1.3,13.5,122.0,251.81,196.18
2016,6,22,6,0,575.0,47.0,1.4,14.0,167.0,321.68,257.18
2016,6,22,6,15,630.5,52.0,1.4,14.5,216.5,378.31,306.25
2016,6,22,6,30,686.0,57.0,1.4,15.0,266.0,441.91,358.95
2016,6,22,6,45,346.5,95.5,1.4,15.5,201.5,319.27,260.97
2016,6,22,7,0,7.0,134.0,1.4,16.0,137.0,138.94,110.21
2016,6,22,7,15,46.0,168.5,1.35,16.5,191.0,207.62,166.79
2016,6,22,7,30,85.0,203.0,1.3,17.0,245.0,273.67,219.08
2016,6,22,7,45,72.5,221.0,1.3,17.5,259.5,285.49,226.6
2016,6,22,8,0,60.0,239.0,1.3,18.0,274.0,296.23,233.35
2016,6,22,8,15,106.0,269.5,1.3,18.5,337.5,366.92,287.51
2016,6,22,8,30,152.0,300.0,1.3,19.0,401.0,448.92,348.06
2016,6,22,8,45,256.5,303.0,1.35,19.5,486.5,553.39,425.2
2016,6,22,9,0,361.0,306.0,1.4,20.0,572.0,653.72,496.74
2016,6,22,9,15,275.5,344.0,1.4,20.0,553.5,623.02,470.55
2016,6,22,9,30,190.0,382.0,1.4,20.0,535.0,578.6,435.86
2016,6,22,9,45,195.0,399.0,1.4,20.5,561.5,602.16,451.21
2016,6,22,10,0,200.0,416.0,1.4,21.0,588.0,625.06,465.36
2016,6,22,10,15,304.5,396.0,1.4,21.0,667.0,712.61,527.96
2016,6,22,10,30,409.0,376.0,1.4,21.0,746.0,799.44,587.81
2016,6,22,10,45,688.5,233.5,1.4,21.5,873.0,927.85,677.47
2016,6,22,11,0,968.0,91.0,1.4,22.0,1000.0,1045.77,748.71
2016,6,22,11,15,970.5,91.0,1.4,22.0,1013.5,1044.78,746.06
2016,6,22,11,30,973.0,91.0,1.4,22.0,1027.0,1040.67,743.17
2016,6,22,11,45,974.0,91.5,1.45,22.5,1033.5,1032.52,737.32
2016,6,22,12,0,975.0,92.0,1.5,23.0,1040.0,1021.34,729.71
2016,6,22,12,15,975.0,92.0,1.5,22.5,1038.5,1005.75,721.46
2016,6,22,12,30,975.0,92.0,1.5,22.0,1037.0,987.3,711.48
2016,6,22,12,45,964.5,97.5,1.55,22.0,1025.5,961.93,696.48
2016,6,22,13,0,954.0,103.0,1.6,22.0,1014.0,934.25,679.97
2016,6,22,13,15,951.0,102.5,1.6,21.5,998.0,905.15,663.07
2016,6,22,13,30,948.0,102.0,1.6,21.0,982.0,873.76,644.52
2016,6,22,13,45,943.5,101.5,1.6,21.0,958.5,839.02,622.38
2016,6,22,14,0,939.0,101.0,1.6,21.0,935.0,802.38,598.81
2016,6,22,14,15,933.0,99.5,1.6,20.5,905.5,761.97,573.56
2016,6,22,14,30,927.0,98.0,1.6,20.0,876.0,720.11,546.94
2016,6,22,14,45,918.5,96.5,1.6,20.0,840.5,675.37,515.0
2016,6,22,15,0,910.0,95.0,1.6,20.0,805.0,629.73,481.35
2016,6,22,15,15,899.5,93.5,1.55,19.5,764.0,582.31,446.05
2016,6,22,15,30,889.0,92.0,1.5,19.0,723.0,534.58,409.46
2016,6,22,15,45,875.0,90.0,1.5,19.0,677.5,484.68,369.65
2016,6,22,16,0,861.0,88.0,1.5,19.0,632.0,435.2,329.04
2016,6,22,16,15,843.0,85.0,1.5,18.5,583.0,384.02,286.65
2016,6,22,16,30,825.0,82.0,1.5,18.0,534.0,329.83,240.87
2016,6,22,16,45,801.0,79.0,1.55,18.0,483.0,279.65,197.21
2016,6,22,17,0,777.0,76.0,1.6,18.0,432.0,231.72,155.33
2016,6,22,17,15,745.0,72.0,1.6,17.5,380.5,183.97,115.13
2016,6,22,17,30,713.0,68.0,1.6,17.0,329.0,139.59,80.07
2016,6,22,17,45,667.5,63.0,1.6,16.5,277.5,96.84,51.27
2016,6,22,18,0,622.0,58.0,1.6,16.0,226.0,55.48,30.25
2016,6,22,18,15,555.0,51.5,1.55,15.5,178.0,35.32,25.75
2016,6,22,18,30,488.0,45.0,1.5,15.0,130.0,32.43,22.95
2016,6,22,18,45,377.5,35.5,1.45,14.5,88.5,26.57,17.27
2016,6,22,19,0,267.0,26.0,1.4,14.0,47.0,20.3,9.31
2016,6,22,19,15,133.5,13.0,1.35,13.5,23.5,12.78,0.0
2016,6,22,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,51.0,5.0,1.2,11.5,6.0,0.0,0.0
2016,6,23,5,0,102.0,10.0,1.2,12.0,12.0,35.35,0.0
2016,6,23,5,15,247.5,20.5,1.2,12.5,43.5,108.64,45.58
2016,6,23,5,30,393.0,31.0,1.2,13.0,75.0,186.65,137.03
2016,6,23,5,45,484.5,38.0,1.3,13.5,120.0,248.64,193.58
2016,6,23,6,0,576.0,45.0,1.4,14.0,165.0,316.74,253.23
2016,6,23,6,15,631.5,50.5,1.4,14.5,214.5,376.59,304.88
2016,6,23,6,30,687.0,56.0,1.4,15.0,264.0,440.76,358.04
2016,6,23,6,45,475.5,102.5,1.4,15.5,259.0,401.43,326.61
2016,6,23,7,0,264.0,149.0,1.4,16.0,254.0,335.33,272.2
2016,6,23,7,15,261.0,172.5,1.35,16.5,288.0,369.47,298.34
2016,6,23,7,30,258.0,196.0,1.3,17.0,322.0,402.65,322.32
2016,6,23,7,45,345.0,199.5,1.3,17.5,387.5,478.32,380.06
2016,6,23,8,0,432.0,203.0,1.3,18.0,453.0,568.99,446.55
2016,6,23,8,15,392.0,235.0,1.3,18.5,476.5,575.9,447.87
2016,6,23,8,30,352.0,267.0,1.3,19.0,500.0,588.15,453.42
2016,6,23,8,45,365.5,283.5,1.3,20.0,539.5,625.82,477.48
2016,6,23,9,0,379.0,300.0,1.3,21.0,579.0,663.02,500.41
2016,6,23,9,15,422.5,298.0,1.3,21.5,624.5,715.43,535.17
2016,6,23,9,30,466.0,296.0,1.3,22.0,670.0,760.03,563.99
2016,6,23,9,45,706.0,193.5,1.3,22.5,786.5,887.21,650.92
2016,6,23,10,0,946.0,91.0,1.3,23.0,903.0,1007.2,723.72
2016,6,23,10,15,693.5,227.0,1.3,23.0,832.5,923.12,667.96
2016,6,23,10,30,441.0,363.0,1.3,23.0,762.0,817.42,592.7
2016,6,23,10,45,702.0,228.5,1.35,23.5,880.0,935.9,676.51
2016,6,23,11,0,963.0,94.0,1.4,24.0,998.0,1043.9,741.69
2016,6,23,11,15,964.0,94.5,1.45,24.0,1011.0,1041.98,739.46
2016,6,23,11,30,965.0,95.0,1.5,24.0,1024.0,1036.96,736.84
2016,6,23,11,45,965.0,95.5,1.55,24.0,1029.0,1027.91,731.83
2016,6,23,12,0,965.0,96.0,1.6,24.0,1034.0,1015.88,725.07
2016,6,23,12,15,963.5,96.0,1.65,24.0,1031.0,999.04,715.35
2016,6,23,12,30,962.0,96.0,1.7,24.0,1028.0,979.43,703.93
2016,6,23,12,45,957.5,96.5,1.75,24.5,1017.5,954.9,688.03
2016,6,23,13,0,953.0,97.0,1.8,25.0,1007.0,927.91,670.58
2016,6,23,13,15,949.0,96.5,1.8,24.5,990.0,898.06,653.23
2016,6,23,13,30,945.0,96.0,1.8,24.0,973.0,865.97,634.28
2016,6,23,13,45,940.5,94.5,1.85,24.0,949.5,830.45,612.16
2016,6,23,14,0,936.0,93.0,1.9,24.0,926.0,793.04,588.52
2016,6,23,14,15,929.5,92.0,1.9,23.5,896.0,752.91,563.45
2016,6,23,14,30,923.0,91.0,1.9,23.0,866.0,711.35,537.03
2016,6,23,14,45,916.0,89.0,1.95,23.0,831.0,667.32,506.17
2016,6,23,15,0,909.0,87.0,2.0,23.0,796.0,622.28,473.23
2016,6,23,15,15,899.5,85.0,2.0,22.5,755.5,575.05,438.37
2016,6,23,15,30,890.0,83.0,2.0,22.0,715.0,527.42,402.1
2016,6,23,15,45,881.0,79.5,2.0,22.0,671.5,478.49,362.97
2016,6,23,16,0,872.0,76.0,2.0,22.0,628.0,429.54,322.68
2016,6,23,16,15,855.5,74.0,1.95,21.5,580.0,379.33,280.88
2016,6,23,16,30,839.0,72.0,1.9,21.0,532.0,330.18,238.88
2016,6,23,16,45,820.5,68.0,1.9,20.5,482.0,280.01,195.53
2016,6,23,17,0,802.0,64.0,1.9,20.0,432.0,231.49,153.33
2016,6,23,17,15,772.0,60.5,1.85,19.5,380.5,178.94,109.2
2016,6,23,17,30,742.0,57.0,1.8,19.0,329.0,133.86,73.55
2016,6,23,17,45,700.0,53.0,1.75,18.5,278.0,90.75,44.55
2016,6,23,18,0,658.0,49.0,1.7,18.0,227.0,52.14,26.41
2016,6,23,18,15,595.5,43.5,1.6,17.0,179.0,31.41,22.13
2016,6,23,18,30,533.0,38.0,1.5,16.0,131.0,28.73,19.61
2016,6,23,18,45,424.0,31.0,1.45,15.5,90.0,22.47,13.68
2016,6,23,19,0,315.0,24.0,1.4,15.0,49.0,18.36,7.88
2016,6,23,19,15,157.5,12.0,1.3,14.5,24.5,11.8,0.0
2016,6,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,4,45,54.0,4.5,1.05,12.5,5.5,0.0,0.0
2016,6,24,5,0,108.0,9.0,1.1,13.0,11.0,35.77,0.0
2016,6,24,5,15,256.5,19.5,1.15,13.5,43.0,109.73,43.6
2016,6,24,5,30,405.0,30.0,1.2,14.0,75.0,189.28,138.07
2016,6,24,5,45,490.5,37.5,1.3,14.5,119.5,249.96,193.69
2016,6,24,6,0,576.0,45.0,1.4,15.0,164.0,316.23,251.75
2016,6,24,6,15,632.5,50.0,1.4,15.5,214.0,375.97,303.18
2016,6,24,6,30,689.0,55.0,1.4,16.0,264.0,440.1,356.16
2016,6,24,6,45,726.0,59.5,1.4,16.5,316.0,496.56,401.18
2016,6,24,7,0,763.0,64.0,1.4,17.0,368.0,555.13,446.03
2016,6,24,7,15,440.5,134.5,1.35,17.0,315.5,452.65,363.61
2016,6,24,7,30,118.0,205.0,1.3,17.0,263.0,306.93,244.66
2016,6,24,7,45,175.0,225.5,1.3,17.5,321.5,374.19,297.7
2016,6,24,8,0,232.0,246.0,1.3,18.0,380.0,445.09,350.89
2016,6,24,8,15,236.5,268.5,1.3,18.5,415.0,479.29,374.18
2016,6,24,8,30,241.0,291.0,1.3,19.0,450.0,522.07,403.37
2016,6,24,8,45,228.5,314.5,1.35,19.5,473.5,532.64,408.83
2016,6,24,9,0,216.0,338.0,1.4,20.0,497.0,550.76,419.76
2016,6,24,9,15,577.5,214.5,1.4,20.5,669.5,770.38,582.3
2016,6,24,9,30,939.0,91.0,1.4,21.0,842.0,974.05,713.6
2016,6,24,9,45,945.5,92.5,1.4,21.5,876.5,996.35,722.64
2016,6,24,10,0,952.0,94.0,1.4,22.0,911.0,1015.92,732.24
2016,6,24,10,15,957.5,95.0,1.4,22.0,938.5,1031.13,740.57
2016,6,24,10,30,963.0,96.0,1.4,22.0,966.0,1043.39,747.19
2016,6,24,10,45,966.5,97.0,1.45,22.5,987.0,1050.65,750.24
2016,6,24,11,0,970.0,98.0,1.5,23.0,1008.0,1054.8,751.51
2016,6,24,11,15,972.0,98.5,1.5,23.0,1022.0,1053.84,750.38
2016,6,24,11,30,974.0,99.0,1.5,23.0,1036.0,1049.75,747.5
2016,6,24,11,45,974.5,99.5,1.55,23.5,1041.5,1041.11,741.31
2016,6,24,12,0,975.0,100.0,1.6,24.0,1047.0,1029.44,733.37
2016,6,24,12,15,974.5,100.0,1.6,24.0,1045.5,1013.38,723.47
2016,6,24,12,30,974.0,100.0,1.6,24.0,1044.0,994.48,711.89
2016,6,24,12,45,966.0,103.5,1.65,24.5,1033.0,969.44,695.82
2016,6,24,13,0,958.0,107.0,1.7,25.0,1022.0,942.02,678.25
2016,6,24,13,15,954.5,106.5,1.7,25.0,1005.5,912.42,659.95
2016,6,24,13,30,951.0,106.0,1.7,25.0,989.0,880.54,640.11
2016,6,24,13,45,946.0,105.0,1.75,25.0,965.0,844.88,618.19
2016,6,24,14,0,941.0,104.0,1.8,25.0,941.0,807.33,594.78
2016,6,24,14,15,934.5,103.0,1.8,25.0,911.0,766.98,568.78
2016,6,24,14,30,928.0,102.0,1.8,25.0,881.0,725.19,541.52
2016,6,24,14,45,918.5,100.5,1.8,25.0,844.5,679.77,509.52
2016,6,24,15,0,909.0,99.0,1.8,25.0,808.0,633.54,475.98
2016,6,24,15,15,898.0,97.0,1.8,24.5,767.0,585.42,441.07
2016,6,24,15,30,887.0,95.0,1.8,24.0,726.0,537.04,404.84
2016,6,24,15,45,871.5,93.5,1.8,24.0,680.0,486.96,365.47
2016,6,24,16,0,856.0,92.0,1.8,24.0,634.0,437.43,325.42
2016,6,24,16,15,838.0,89.0,1.75,23.5,585.5,382.35,280.72
2016,6,24,16,30,820.0,86.0,1.7,23.0,537.0,332.5,238.86
2016,6,24,16,45,794.0,83.0,1.7,22.5,485.5,281.99,196.07
2016,6,24,17,0,768.0,80.0,1.7,22.0,434.0,233.93,155.12
2016,6,24,17,15,735.5,76.0,1.65,21.0,382.0,186.5,116.03
2016,6,24,17,30,703.0,72.0,1.6,20.0,330.0,142.5,81.88
2016,6,24,17,45,655.5,67.0,1.55,19.5,278.5,96.53,50.69
2016,6,24,18,0,608.0,62.0,1.5,19.0,227.0,58.88,32.69
2016,6,24,18,15,539.5,54.5,1.4,18.0,178.5,37.82,27.66
2016,6,24,18,30,471.0,47.0,1.3,17.0,130.0,34.18,24.27
2016,6,24,18,45,362.5,37.0,1.2,16.5,89.0,27.93,18.29
2016,6,24,19,0,254.0,27.0,1.1,16.0,48.0,21.24,10.0
2016,6,24,19,15,127.0,13.5,1.05,15.5,24.0,13.27,0.0
2016,6,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,5,15,167.0,17.5,0.55,12.5,35.5,80.5,29.25
2016,6,25,5,30,334.0,35.0,0.5,13.0,71.0,170.03,124.14
2016,6,25,5,45,435.5,43.0,0.5,14.0,116.0,234.49,181.08
2016,6,25,6,0,537.0,51.0,0.5,15.0,161.0,308.33,243.3
2016,6,25,6,15,596.0,57.0,0.5,15.5,211.0,368.33,293.68
2016,6,25,6,30,655.0,63.0,0.5,16.0,261.0,433.08,345.88
2016,6,25,6,45,701.0,66.5,0.55,17.0,313.5,489.71,389.63
2016,6,25,7,0,747.0,70.0,0.6,18.0,366.0,551.65,435.48
2016,6,25,7,15,776.0,73.5,0.65,19.0,418.5,604.95,473.14
2016,6,25,7,30,805.0,77.0,0.7,20.0,471.0,659.08,509.16
2016,6,25,7,45,828.5,79.5,0.8,21.0,522.0,708.58,540.66
2016,6,25,8,0,852.0,82.0,0.9,22.0,573.0,753.32,568.22
2016,6,25,8,15,868.5,84.5,0.9,22.5,621.5,796.56,593.99
2016,6,25,8,30,885.0,87.0,0.9,23.0,670.0,838.71,618.51
2016,6,25,8,45,898.5,88.5,0.95,23.5,714.5,875.8,640.11
2016,6,25,9,0,912.0,90.0,1.0,24.0,759.0,911.17,660.42
2016,6,25,9,15,921.5,92.0,1.05,24.5,799.0,941.51,677.37
2016,6,25,9,30,931.0,94.0,1.1,25.0,839.0,969.54,692.82
2016,6,25,9,45,933.0,98.0,1.15,26.0,871.5,990.16,702.24
2016,6,25,10,0,935.0,102.0,1.2,27.0,904.0,1007.89,709.94
2016,6,25,10,15,940.5,103.5,1.2,27.5,932.0,1023.42,716.86
2016,6,25,10,30,946.0,105.0,1.2,28.0,960.0,1036.03,722.07
2016,6,25,10,45,950.0,105.5,1.25,28.5,981.0,1043.15,724.97
2016,6,25,11,0,954.0,106.0,1.3,29.0,1002.0,1047.21,726.18
2016,6,25,11,15,956.5,107.0,1.3,29.0,1015.5,1047.24,725.68
2016,6,25,11,30,959.0,108.0,1.3,29.0,1029.0,1044.17,723.49
2016,6,25,11,45,959.5,108.5,1.35,29.5,1035.5,1035.6,717.55
2016,6,25,12,0,960.0,109.0,1.4,30.0,1042.0,1024.06,709.95
2016,6,25,12,15,959.5,109.0,1.4,30.0,1040.5,1008.18,700.45
2016,6,25,12,30,959.0,109.0,1.4,30.0,1039.0,989.51,689.35
2016,6,25,12,45,958.0,108.0,1.45,30.0,1030.0,966.72,676.51
2016,6,25,13,0,957.0,107.0,1.5,30.0,1021.0,941.33,662.03
2016,6,25,13,15,953.5,106.5,1.55,29.5,1005.0,911.78,646.14
2016,6,25,13,30,950.0,106.0,1.6,29.0,989.0,879.96,628.61
2016,6,25,13,45,945.5,105.0,1.65,29.0,965.0,844.75,607.42
2016,6,25,14,0,941.0,104.0,1.7,29.0,941.0,807.61,584.74
2016,6,25,14,15,934.0,103.0,1.7,28.5,911.0,766.91,560.1
2016,6,25,14,30,927.0,102.0,1.7,28.0,881.0,724.81,534.15
2016,6,25,14,45,919.0,100.5,1.7,28.0,845.0,680.4,503.31
2016,6,25,15,0,911.0,99.0,1.7,28.0,809.0,635.05,470.86
2016,6,25,15,15,899.5,97.0,1.7,27.5,767.5,586.57,436.21
2016,6,25,15,30,888.0,95.0,1.7,27.0,726.0,537.86,400.28
2016,6,25,15,45,874.5,92.0,1.7,26.5,680.5,487.33,361.84
2016,6,25,16,0,861.0,89.0,1.7,26.0,635.0,437.17,322.42
2016,6,25,16,15,843.0,86.5,1.65,25.5,586.0,386.38,281.23
2016,6,25,16,30,825.0,84.0,1.6,25.0,537.0,332.61,236.83
2016,6,25,16,45,802.0,80.5,1.6,24.5,486.0,282.2,194.4
2016,6,25,17,0,779.0,77.0,1.6,24.0,435.0,233.94,153.48
2016,6,25,17,15,747.0,73.0,1.5,23.0,383.0,186.03,114.22
2016,6,25,17,30,715.0,69.0,1.4,22.0,331.0,141.49,79.84
2016,6,25,17,45,671.5,63.5,1.35,21.5,279.5,98.25,51.04
2016,6,25,18,0,628.0,58.0,1.3,21.0,228.0,56.23,29.77
2016,6,25,18,15,561.5,51.5,1.2,20.0,179.5,35.27,25.19
2016,6,25,18,30,495.0,45.0,1.1,19.0,131.0,32.38,22.5
2016,6,25,18,45,391.5,35.5,1.0,18.0,90.0,26.52,16.97
2016,6,25,19,0,288.0,26.0,0.9,17.0,49.0,20.25,9.26
2016,6,25,19,15,144.0,13.0,0.85,16.5,24.5,12.78,0.0
2016,6,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,19.0,18.0,0.5,13.5,20.0,26.81,5.75
2016,6,26,5,30,38.0,36.0,0.5,14.0,40.0,57.18,39.76
2016,6,26,5,45,56.5,55.5,0.5,14.5,65.0,88.12,67.12
2016,6,26,6,0,75.0,75.0,0.5,15.0,90.0,120.05,94.68
2016,6,26,6,15,86.0,95.5,0.5,15.5,118.0,150.91,120.89
2016,6,26,6,30,97.0,116.0,0.5,16.0,146.0,182.41,146.95
2016,6,26,6,45,107.0,137.0,0.55,17.0,175.5,214.62,172.59
2016,6,26,7,0,117.0,158.0,0.6,18.0,205.0,247.37,197.9
2016,6,26,7,15,126.5,181.5,0.6,18.5,238.5,283.22,225.14
2016,6,26,7,30,136.0,205.0,0.6,19.0,272.0,319.4,251.92
2016,6,26,7,45,123.5,227.5,0.65,20.0,293.0,338.57,264.36
2016,6,26,8,0,111.0,250.0,0.7,21.0,314.0,356.4,275.58
2016,6,26,8,15,127.5,274.0,0.7,21.5,353.5,397.88,305.14
2016,6,26,8,30,144.0,298.0,0.7,22.0,393.0,439.89,334.26
2016,6,26,8,45,155.5,320.0,0.75,23.0,429.0,475.76,357.91
2016,6,26,9,0,167.0,342.0,0.8,24.0,465.0,511.62,381.14
2016,6,26,9,15,191.5,360.0,0.8,24.5,508.0,554.81,409.83
2016,6,26,9,30,216.0,378.0,0.8,25.0,551.0,598.3,438.09
2016,6,26,9,45,240.0,391.0,0.85,25.5,590.5,644.55,468.09
2016,6,26,10,0,264.0,404.0,0.9,26.0,630.0,681.79,491.76
2016,6,26,10,15,351.5,383.5,0.95,26.5,695.0,744.88,534.43
2016,6,26,10,30,439.0,363.0,1.0,27.0,760.0,815.31,580.43
2016,6,26,10,45,694.5,230.0,1.05,27.5,874.0,929.86,657.79
2016,6,26,11,0,950.0,97.0,1.1,28.0,988.0,1033.94,718.97
2016,6,26,11,15,951.5,97.5,1.15,28.0,1001.5,1032.62,717.25
2016,6,26,11,30,953.0,98.0,1.2,28.0,1015.0,1028.25,715.18
2016,6,26,11,45,953.5,98.5,1.25,28.5,1020.5,1019.88,709.41
2016,6,26,12,0,954.0,99.0,1.3,29.0,1026.0,1008.54,701.94
2016,6,26,12,15,953.0,99.0,1.35,29.0,1024.0,992.41,693.03
2016,6,26,12,30,952.0,99.0,1.4,29.0,1022.0,973.52,682.47
2016,6,26,12,45,937.5,107.0,1.45,29.5,1009.0,947.48,666.14
2016,6,26,13,0,923.0,115.0,1.5,30.0,996.0,919.33,648.52
2016,6,26,13,15,919.0,114.0,1.55,30.0,979.5,889.76,631.2
2016,6,26,13,30,915.0,113.0,1.6,30.0,963.0,858.05,612.36
2016,6,26,13,45,909.0,112.5,1.65,30.0,939.0,823.2,591.31
2016,6,26,14,0,903.0,112.0,1.7,30.0,915.0,786.62,568.88
2016,6,26,14,15,895.5,110.5,1.7,29.5,885.0,746.46,544.48
2016,6,26,14,30,888.0,109.0,1.7,29.0,855.0,705.01,518.71
2016,6,26,14,45,878.0,107.5,1.75,29.0,819.0,660.86,488.18
2016,6,26,15,0,868.0,106.0,1.8,29.0,783.0,616.01,456.34
2016,6,26,15,15,856.0,104.0,1.8,28.5,742.5,569.09,422.75
2016,6,26,15,30,844.0,102.0,1.8,28.0,702.0,522.04,388.01
2016,6,26,15,45,828.5,99.5,1.8,28.0,657.5,473.01,350.03
2016,6,26,16,0,813.0,97.0,1.8,28.0,613.0,420.67,308.7
2016,6,26,16,15,794.0,94.0,1.75,27.5,565.0,371.2,268.87
2016,6,26,16,30,775.0,91.0,1.7,27.0,517.0,323.14,229.16
2016,6,26,16,45,751.0,87.0,1.7,26.5,467.5,274.43,188.55
2016,6,26,17,0,727.0,83.0,1.7,26.0,418.0,228.0,149.6
2016,6,26,17,15,694.0,78.5,1.65,25.0,367.5,178.81,109.84
2016,6,26,17,30,661.0,74.0,1.6,24.0,317.0,136.07,77.17
2016,6,26,17,45,616.5,68.0,1.55,23.0,267.5,94.75,49.86
2016,6,26,18,0,572.0,62.0,1.5,22.0,218.0,58.14,32.18
2016,6,26,18,15,506.0,54.5,1.4,21.0,171.5,37.76,27.24
2016,6,26,18,30,440.0,47.0,1.3,20.0,125.0,34.13,23.9
2016,6,26,18,45,340.5,36.5,1.2,19.5,85.5,27.43,17.6
2016,6,26,19,0,241.0,26.0,1.1,19.0,46.0,20.23,9.14
2016,6,26,19,15,120.5,13.0,1.05,18.0,23.0,12.78,0.0
2016,6,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,27,5,15,184.5,15.5,0.45,13.5,35.0,82.29,25.01
2016,6,27,5,30,369.0,31.0,0.4,14.0,70.0,177.03,127.75
2016,6,27,5,45,458.0,38.5,0.4,14.5,114.0,237.18,182.07
2016,6,27,6,0,547.0,46.0,0.4,15.0,158.0,305.75,240.64
2016,6,27,6,15,603.5,52.0,0.4,15.5,206.5,364.82,290.37
2016,6,27,6,30,660.0,58.0,0.4,16.0,255.0,426.4,340.19
2016,6,27,6,45,467.5,102.0,0.4,17.0,254.5,394.75,314.8
2016,6,27,7,0,275.0,146.0,0.4,18.0,254.0,337.88,268.77
2016,6,27,7,15,231.0,174.0,0.45,19.0,274.0,350.91,277.4
2016,6,27,7,30,187.0,202.0,0.5,20.0,294.0,351.33,275.39
2016,6,27,7,45,171.0,226.5,0.6,21.0,317.5,372.19,289.27
2016,6,27,8,0,155.0,251.0,0.7,22.0,341.0,391.3,301.3
2016,6,27,8,15,155.0,274.0,0.75,23.0,370.5,419.87,320.16
2016,6,27,8,30,155.0,297.0,0.8,24.0,400.0,447.88,338.15
2016,6,27,8,45,184.5,317.0,0.9,25.0,447.0,497.33,372.15
2016,6,27,9,0,214.0,337.0,1.0,26.0,494.0,547.7,405.87
2016,6,27,9,15,259.5,348.0,1.0,26.5,548.0,612.43,449.18
2016,6,27,9,30,305.0,359.0,1.0,27.0,602.0,669.13,486.04
2016,6,27,9,45,320.0,371.0,1.0,27.5,636.5,698.69,503.52
2016,6,27,10,0,335.0,383.0,1.0,28.0,671.0,727.52,520.57
2016,6,27,10,15,362.0,383.5,1.05,28.5,703.5,754.98,537.66
2016,6,27,10,30,389.0,384.0,1.1,29.0,736.0,781.71,554.15
2016,6,27,10,45,650.5,250.5,1.15,29.5,854.0,907.64,640.72
2016,6,27,11,0,912.0,117.0,1.2,30.0,972.0,1016.99,705.16
2016,6,27,11,15,914.5,117.5,1.2,30.5,985.5,1016.57,701.64
2016,6,27,11,30,917.0,118.0,1.2,31.0,999.0,1013.2,697.88
2016,6,27,11,45,916.5,119.5,1.25,31.5,1004.5,1004.99,692.2
2016,6,27,12,0,916.0,121.0,1.3,32.0,1010.0,993.94,684.94
2016,6,27,12,15,916.0,121.0,1.35,32.0,1009.0,979.14,676.88
2016,6,27,12,30,916.0,121.0,1.4,32.0,1008.0,961.67,667.24
2016,6,27,12,45,915.5,119.5,1.45,32.0,1000.0,939.72,654.85
2016,6,27,13,0,915.0,118.0,1.5,32.0,992.0,915.28,640.89
2016,6,27,13,15,912.5,117.5,1.55,32.0,977.0,887.67,624.87
2016,6,27,13,30,910.0,117.0,1.6,32.0,962.0,857.84,607.34
2016,6,27,13,45,905.5,116.0,1.65,32.0,939.5,823.87,586.99
2016,6,27,14,0,901.0,115.0,1.7,32.0,917.0,788.06,565.26
2016,6,27,14,15,894.5,113.5,1.75,31.5,888.0,748.69,541.99
2016,6,27,14,30,888.0,112.0,1.8,31.0,859.0,707.95,517.17
2016,6,27,14,45,881.0,110.0,1.85,31.0,824.5,665.25,487.82
2016,6,27,15,0,874.0,108.0,1.9,31.0,790.0,621.6,457.02
2016,6,27,15,15,863.0,105.5,1.9,30.5,750.0,574.51,423.57
2016,6,27,15,30,852.0,103.0,1.9,30.0,710.0,527.2,388.9
2016,6,27,15,45,840.0,99.5,1.9,29.5,666.0,478.51,352.14
2016,6,27,16,0,828.0,96.0,1.9,29.0,622.0,426.19,311.59
2016,6,27,16,15,809.5,93.0,1.85,28.5,573.5,376.17,271.44
2016,6,27,16,30,791.0,90.0,1.8,28.0,525.0,327.5,231.33
2016,6,27,16,45,769.0,85.5,1.8,27.5,475.5,278.09,190.18
2016,6,27,17,0,747.0,81.0,1.8,27.0,426.0,230.75,150.5
2016,6,27,17,15,714.0,76.5,1.7,26.0,374.5,183.76,112.5
2016,6,27,17,30,681.0,72.0,1.6,25.0,323.0,136.93,76.69
2016,6,27,17,45,638.5,66.0,1.55,24.5,272.5,94.78,48.76
2016,6,27,18,0,596.0,60.0,1.5,24.0,222.0,57.15,30.63
2016,6,27,18,15,529.5,53.0,1.35,23.0,174.5,36.49,25.9
2016,6,27,18,30,463.0,46.0,1.2,22.0,127.0,33.24,22.91
2016,6,27,18,45,363.5,36.0,1.1,21.0,87.0,26.96,17.08
2016,6,27,19,0,264.0,26.0,1.0,20.0,47.0,20.23,9.1
2016,6,27,19,15,132.0,13.0,0.95,19.5,23.5,12.78,0.0
2016,6,27,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,5,15,138.5,17.0,0.5,14.5,32.0,68.33,17.51
2016,6,28,5,30,277.0,34.0,0.5,15.0,64.0,148.6,106.74
2016,6,28,5,45,370.0,44.0,0.5,15.5,106.0,208.91,160.29
2016,6,28,6,0,463.0,54.0,0.5,16.0,148.0,278.01,218.87
2016,6,28,6,15,523.0,61.5,0.5,16.5,195.5,336.78,268.19
2016,6,28,6,30,583.0,69.0,0.5,17.0,243.0,400.45,319.61
2016,6,28,6,45,629.0,73.5,0.55,18.0,293.5,457.22,363.56
2016,6,28,7,0,675.0,78.0,0.6,19.0,344.0,517.0,408.04
2016,6,28,7,15,705.5,82.5,0.6,19.5,394.5,569.34,445.63
2016,6,28,7,30,736.0,87.0,0.6,20.0,445.0,620.73,481.31
2016,6,28,7,45,760.5,90.0,0.6,21.0,494.5,669.02,511.21
2016,6,28,8,0,785.0,93.0,0.6,22.0,544.0,717.37,540.23
2016,6,28,8,15,802.5,96.0,0.6,22.5,591.0,759.9,565.57
2016,6,28,8,30,820.0,99.0,0.6,23.0,638.0,801.51,589.84
2016,6,28,8,45,834.0,101.5,0.65,24.0,681.5,833.3,606.98
2016,6,28,9,0,848.0,104.0,0.7,25.0,725.0,868.56,626.22
2016,6,28,9,15,858.5,106.0,0.75,25.5,763.5,898.35,642.92
2016,6,28,9,30,869.0,108.0,0.8,26.0,802.0,926.04,658.28
2016,6,28,9,45,880.5,108.0,0.85,26.5,836.5,950.29,671.44
2016,6,28,10,0,892.0,108.0,0.9,27.0,871.0,972.17,683.17
2016,6,28,10,15,898.0,109.0,0.95,27.5,898.0,987.27,690.78
2016,6,28,10,30,904.0,110.0,1.0,28.0,925.0,999.61,696.85
2016,6,28,10,45,908.0,111.0,1.1,28.5,946.0,1007.13,701.03
2016,6,28,11,0,912.0,112.0,1.2,29.0,967.0,1011.73,703.53
2016,6,28,11,15,914.5,112.5,1.2,29.0,980.5,1011.4,702.82
2016,6,28,11,30,917.0,113.0,1.2,29.0,994.0,1008.12,700.49
2016,6,28,11,45,917.5,113.5,1.25,29.0,1000.0,999.98,696.2
2016,6,28,12,0,918.0,114.0,1.3,29.0,1006.0,988.98,690.29
2016,6,28,12,15,918.0,114.0,1.35,29.0,1005.0,974.25,682.14
2016,6,28,12,30,918.0,114.0,1.4,29.0,1004.0,956.83,672.39
2016,6,28,12,45,908.0,119.5,1.45,29.0,993.5,933.04,658.67
2016,6,28,13,0,898.0,125.0,1.5,29.0,983.0,907.09,643.57
2016,6,28,13,15,895.0,124.0,1.5,29.0,967.5,879.01,626.43
2016,6,28,13,30,892.0,123.0,1.5,29.0,952.0,848.8,607.87
2016,6,28,13,45,887.5,122.0,1.55,29.0,929.5,815.37,587.66
2016,6,28,14,0,883.0,121.0,1.6,29.0,907.0,780.16,566.06
2016,6,28,14,15,876.5,119.5,1.6,28.5,878.0,741.42,542.5
2016,6,28,14,30,870.0,118.0,1.6,28.0,849.0,701.35,517.24
2016,6,28,14,45,862.0,115.5,1.6,28.0,814.5,658.26,487.1
2016,6,28,15,0,854.0,113.0,1.6,28.0,780.0,614.33,455.65
2016,6,28,15,15,842.5,110.5,1.6,27.5,740.0,567.81,422.4
2016,6,28,15,30,831.0,108.0,1.6,27.0,700.0,517.71,385.63
2016,6,28,15,45,818.0,104.5,1.6,27.0,656.0,469.26,348.12
2016,6,28,16,0,805.0,101.0,1.6,27.0,612.0,421.25,309.87
2016,6,28,16,15,785.5,98.0,1.55,26.5,564.0,371.95,270.17
2016,6,28,16,30,766.0,95.0,1.5,26.0,516.0,324.1,230.65
2016,6,28,16,45,743.5,90.0,1.45,25.5,467.0,275.31,189.9
2016,6,28,17,0,721.0,85.0,1.4,25.0,418.0,228.65,150.69
2016,6,28,17,15,687.5,80.5,1.3,24.0,367.0,179.52,110.95
2016,6,28,17,30,654.0,76.0,1.2,23.0,316.0,136.99,78.41
2016,6,28,17,45,611.0,69.5,1.2,22.0,267.0,95.66,50.96
2016,6,28,18,0,568.0,63.0,1.2,21.0,218.0,58.9,33.0
2016,6,28,18,15,501.5,55.5,1.15,20.0,171.0,38.61,28.11
2016,6,28,18,30,435.0,48.0,1.1,19.0,124.0,35.03,24.8
2016,6,28,18,45,337.0,37.5,1.05,18.5,85.0,28.36,18.49
2016,6,28,19,0,239.0,27.0,1.0,18.0,46.0,21.21,9.93
2016,6,28,19,15,119.5,13.5,0.95,17.5,23.0,13.27,0.0
2016,6,28,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,15,185.5,15.0,0.8,12.5,34.5,81.12,18.55
2016,6,29,5,30,371.0,30.0,0.8,13.0,69.0,175.8,126.77
2016,6,29,5,45,463.0,38.0,0.8,13.5,113.0,237.57,183.41
2016,6,29,6,0,555.0,46.0,0.8,14.0,157.0,308.09,244.35
2016,6,29,6,15,612.5,51.5,0.8,14.5,206.5,364.99,293.26
2016,6,29,6,30,670.0,57.0,0.8,15.0,256.0,429.19,345.99
2016,6,29,6,45,335.0,82.0,0.85,15.5,181.5,294.73,240.1
2016,6,29,7,0,0.0,107.0,0.9,16.0,107.0,105.79,82.73
2016,6,29,7,15,0.0,119.0,0.9,16.5,119.0,117.54,92.43
2016,6,29,7,30,0.0,131.0,0.9,17.0,131.0,129.3,101.49
2016,6,29,7,45,2.5,154.0,0.95,17.5,155.5,154.34,121.18
2016,6,29,8,0,5.0,177.0,1.0,18.0,180.0,179.5,140.6
2016,6,29,8,15,17.0,213.0,1.0,18.5,224.0,225.94,176.65
2016,6,29,8,30,29.0,249.0,1.0,19.0,268.0,281.36,218.61
2016,6,29,8,45,22.0,247.5,1.05,19.5,263.0,265.18,204.87
2016,6,29,9,0,15.0,246.0,1.1,20.0,258.0,257.14,197.76
2016,6,29,9,15,28.5,288.5,1.1,20.0,311.0,321.04,246.0
2016,6,29,9,30,42.0,331.0,1.1,20.0,364.0,377.81,287.57
2016,6,29,9,45,125.5,372.0,1.15,20.5,478.0,507.62,382.93
2016,6,29,10,0,209.0,413.0,1.2,21.0,592.0,630.34,468.86
2016,6,29,10,15,149.0,421.0,1.2,21.0,550.5,580.36,430.55
2016,6,29,10,30,89.0,429.0,1.2,21.0,509.0,521.22,387.09
2016,6,29,10,45,82.5,435.5,1.25,21.5,511.5,519.81,385.46
2016,6,29,11,0,76.0,442.0,1.3,22.0,514.0,518.04,383.14
2016,6,29,11,15,134.5,461.5,1.3,22.0,590.5,598.35,440.53
2016,6,29,11,30,193.0,481.0,1.3,22.0,667.0,670.99,490.74
2016,6,29,11,45,578.5,291.0,1.35,22.0,852.0,856.07,626.76
2016,6,29,12,0,964.0,101.0,1.4,22.0,1037.0,1019.95,732.4
2016,6,29,12,15,964.5,101.0,1.45,22.0,1036.5,1005.16,721.76
2016,6,29,12,30,965.0,101.0,1.5,22.0,1036.0,987.5,711.65
2016,6,29,12,45,956.0,106.0,1.55,22.0,1025.5,963.32,697.38
2016,6,29,13,0,947.0,111.0,1.6,22.0,1015.0,936.79,681.6
2016,6,29,13,15,944.5,110.5,1.6,21.5,999.5,908.41,665.17
2016,6,29,13,30,942.0,110.0,1.6,21.0,984.0,877.72,647.1
2016,6,29,13,45,938.0,108.5,1.6,21.0,961.5,842.74,624.8
2016,6,29,14,0,934.0,107.0,1.6,21.0,939.0,805.8,601.06
2016,6,29,14,15,928.0,106.0,1.6,20.5,909.5,766.11,576.33
2016,6,29,14,30,922.0,105.0,1.6,20.0,880.0,724.93,550.22
2016,6,29,14,45,915.0,103.0,1.6,20.0,845.0,680.91,518.73
2016,6,29,15,0,908.0,101.0,1.6,20.0,810.0,635.86,485.59
2016,6,29,15,15,897.0,99.0,1.55,19.5,769.0,587.77,449.92
2016,6,29,15,30,886.0,97.0,1.5,19.0,728.0,539.4,412.98
2016,6,29,15,45,873.0,94.5,1.5,19.0,683.0,489.59,373.35
2016,6,29,16,0,860.0,92.0,1.5,19.0,638.0,440.09,332.81
2016,6,29,16,15,842.0,89.0,1.45,18.5,589.0,384.75,287.27
2016,6,29,16,30,824.0,86.0,1.4,18.0,540.0,334.64,244.58
2016,6,29,16,45,801.0,82.5,1.4,17.5,489.0,284.2,201.11
2016,6,29,17,0,778.0,79.0,1.4,17.0,438.0,235.91,159.19
2016,6,29,17,15,746.0,75.0,1.3,16.5,385.5,187.96,118.68
2016,6,29,17,30,714.0,71.0,1.2,16.0,333.0,143.38,83.31
2016,6,29,17,45,669.5,65.5,1.2,15.5,281.5,96.64,50.99
2016,6,29,18,0,625.0,60.0,1.2,15.0,230.0,57.85,31.95
2016,6,29,18,15,557.5,53.0,1.15,14.5,181.5,36.51,26.94
2016,6,29,18,30,490.0,46.0,1.1,14.0,133.0,33.25,23.8
2016,6,29,18,45,381.5,36.5,1.05,13.5,91.0,27.44,18.14
2016,6,29,19,0,273.0,27.0,1.0,13.0,49.0,21.23,10.22
2016,6,29,19,15,136.5,13.5,0.95,12.5,24.5,13.27,0.0
2016,6,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,161.5,16.5,0.9,12.5,33.5,75.69,13.51
2016,6,30,5,30,323.0,33.0,0.9,13.0,67.0,162.42,116.87
2016,6,30,5,45,419.5,42.0,0.95,13.5,110.5,224.92,173.9
2016,6,30,6,0,516.0,51.0,1.0,14.0,154.0,296.5,235.76
2016,6,30,6,15,577.5,57.5,1.0,14.5,203.5,357.12,287.67
2016,6,30,6,30,639.0,64.0,1.0,15.0,253.0,422.75,341.72
2016,6,30,6,45,319.5,73.5,1.0,15.5,168.0,275.34,225.11
2016,6,30,7,0,0.0,83.0,1.0,16.0,83.0,80.75,62.13
2016,6,30,7,15,0.0,92.5,0.95,16.5,92.5,90.09,69.91
2016,6,30,7,30,0.0,102.0,0.9,17.0,102.0,99.43,77.19
2016,6,30,7,45,0.0,123.0,0.9,17.5,123.0,120.5,93.88
2016,6,30,8,0,0.0,144.0,0.9,18.0,144.0,141.56,110.25
2016,6,30,8,15,0.0,149.0,0.9,18.5,149.0,146.25,113.36
2016,6,30,8,30,0.0,154.0,0.9,19.0,154.0,150.99,116.53
2016,6,30,8,45,1.5,166.0,0.9,20.0,167.5,164.11,126.11
2016,6,30,9,0,3.0,178.0,0.9,21.0,181.0,177.3,135.56
2016,6,30,9,15,8.0,213.5,0.9,21.5,220.0,217.41,165.93
2016,6,30,9,30,13.0,249.0,0.9,22.0,259.0,257.71,195.7
2016,6,30,9,45,22.0,294.0,0.9,22.5,312.5,311.5,235.0
2016,6,30,10,0,31.0,339.0,0.9,23.0,366.0,373.81,279.4
2016,6,30,10,15,44.0,372.0,0.9,23.5,411.0,419.58,311.13
2016,6,30,10,30,57.0,405.0,0.9,24.0,456.0,465.09,342.16
2016,6,30,10,45,161.5,429.0,0.95,24.5,579.5,597.39,435.61
2016,6,30,11,0,266.0,453.0,1.0,25.0,703.0,727.85,522.99
2016,6,30,11,15,221.5,468.0,1.0,25.0,677.5,689.99,494.97
2016,6,30,11,30,177.0,483.0,1.0,25.0,652.0,657.45,472.02
2016,6,30,11,45,182.0,481.0,1.05,25.5,656.5,655.4,470.54
2016,6,30,12,0,187.0,479.0,1.1,26.0,661.0,652.63,468.32
2016,6,30,12,15,229.0,476.0,1.1,26.0,698.5,682.84,489.52
2016,6,30,12,30,271.0,473.0,1.1,26.0,736.0,712.11,509.56
2016,6,30,12,45,262.0,471.0,1.15,26.0,723.0,692.27,496.5
2016,6,30,13,0,253.0,469.0,1.2,26.0,710.0,672.2,483.7
2016,6,30,13,15,202.5,465.5,1.2,26.0,657.0,616.51,445.46
2016,6,30,13,30,152.0,462.0,1.2,26.0,604.0,562.72,408.3
2016,6,30,13,45,238.5,435.0,1.25,26.0,651.0,595.84,434.29
2016,6,30,14,0,325.0,408.0,1.3,26.0,698.0,624.92,456.34
2016,6,30,14,15,234.5,407.5,1.3,26.0,613.5,544.56,399.29
2016,6,30,14,30,144.0,407.0,1.3,26.0,529.0,473.91,348.88
2016,6,30,14,45,166.0,388.5,1.35,26.0,523.0,462.91,342.51
2016,6,30,15,0,188.0,370.0,1.4,26.0,517.0,450.02,334.13
2016,6,30,15,15,156.5,349.0,1.4,25.5,467.0,403.38,301.13
2016,6,30,15,30,125.0,328.0,1.4,25.0,417.0,359.53,269.89
2016,6,30,15,45,115.5,304.5,1.4,24.5,383.0,326.64,246.43
2016,6,30,16,0,106.0,281.0,1.4,24.0,349.0,299.2,226.61
2016,6,30,16,15,435.0,192.5,1.35,23.5,437.0,324.01,241.9
2016,6,30,16,30,764.0,104.0,1.3,23.0,525.0,331.57,238.87
2016,6,30,16,45,408.5,142.5,1.3,23.0,365.5,228.47,164.74
2016,6,30,17,0,53.0,181.0,1.3,23.0,206.0,174.0,132.59
2016,6,30,17,15,27.5,150.5,1.25,22.0,163.5,139.97,107.35
2016,6,30,17,30,2.0,120.0,1.2,21.0,121.0,112.01,86.6
2016,6,30,17,45,268.5,96.0,1.2,20.5,169.5,98.49,66.19
2016,6,30,18,0,535.0,72.0,1.2,20.0,218.0,65.62,39.4
2016,6,30,18,15,463.5,63.0,1.1,19.0,170.5,45.27,34.03
2016,6,30,18,30,392.0,54.0,1.0,18.0,123.0,40.67,29.8
2016,6,30,18,45,285.5,41.5,0.95,17.0,83.5,31.59,21.37
2016,6,30,19,0,179.0,29.0,0.9,16.0,44.0,22.56,11.0
2016,6,30,19,15,89.5,14.5,0.85,15.5,22.0,14.25,0.0
2016,6,30,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,5,15,126.0,17.5,0.8,12.5,30.5,64.58,7.29
2016,7,1,5,30,252.0,35.0,0.8,13.0,61.0,139.98,100.3
2016,7,1,5,45,350.0,45.5,0.8,13.5,103.0,201.51,155.75
2016,7,1,6,0,448.0,56.0,0.8,14.0,145.0,272.17,216.33
2016,7,1,6,15,512.0,64.0,0.8,14.5,193.5,332.67,267.82
2016,7,1,6,30,576.0,72.0,0.8,15.0,242.0,398.42,321.77
2016,7,1,6,45,288.0,79.5,0.8,15.5,164.5,264.43,215.58
2016,7,1,7,0,0.0,87.0,0.8,16.0,87.0,84.89,65.52
2016,7,1,7,15,0.0,115.5,0.8,16.5,115.5,113.91,89.51
2016,7,1,7,30,0.0,144.0,0.8,17.0,144.0,142.97,112.56
2016,7,1,7,45,5.5,166.5,0.85,17.5,169.5,169.68,133.47
2016,7,1,8,0,11.0,189.0,0.9,18.0,195.0,196.7,154.29
2016,7,1,8,15,11.5,201.5,0.9,18.5,208.5,209.55,163.49
2016,7,1,8,30,12.0,214.0,0.9,19.0,222.0,222.43,172.66
2016,7,1,8,45,13.5,228.5,0.9,20.0,238.0,238.23,183.66
2016,7,1,9,0,15.0,243.0,0.9,21.0,254.0,254.07,194.51
2016,7,1,9,15,28.5,287.0,0.9,21.5,309.0,319.47,242.99
2016,7,1,9,30,42.0,331.0,0.9,22.0,364.0,377.84,284.75
