Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,45,74.5,369.5,0.9,22.5,432.0,448.29,334.89
2016,7,1,10,0,107.0,408.0,0.9,23.0,500.0,519.15,383.77
2016,7,1,10,15,289.5,381.0,0.9,23.5,640.0,681.93,498.78
2016,7,1,10,30,472.0,354.0,0.9,24.0,780.0,837.78,602.1
2016,7,1,10,45,516.0,350.0,0.95,24.5,825.0,875.78,624.34
2016,7,1,11,0,560.0,346.0,1.0,25.0,870.0,912.21,646.83
2016,7,1,11,15,740.0,234.5,1.05,25.0,937.5,972.03,688.4
2016,7,1,11,30,920.0,123.0,1.1,25.0,1005.0,1020.58,718.03
2016,7,1,11,45,921.0,123.5,1.15,25.0,1012.0,1012.88,713.33
2016,7,1,12,0,922.0,124.0,1.2,25.0,1019.0,1002.31,707.68
2016,7,1,12,15,922.0,124.0,1.2,25.0,1018.0,987.51,698.65
2016,7,1,12,30,922.0,124.0,1.2,25.0,1017.0,970.01,688.06
2016,7,1,12,45,917.5,125.0,1.25,25.0,1007.5,946.78,674.74
2016,7,1,13,0,913.0,126.0,1.3,25.0,998.0,921.2,659.91
2016,7,1,13,15,909.5,125.5,1.3,25.0,982.0,892.81,642.5
2016,7,1,13,30,906.0,125.0,1.3,25.0,966.0,862.25,623.66
2016,7,1,13,45,901.0,123.5,1.35,25.0,943.0,827.55,602.62
2016,7,1,14,0,896.0,122.0,1.4,25.0,920.0,791.06,580.17
2016,7,1,14,15,889.0,120.5,1.4,24.5,890.5,751.5,555.94
2016,7,1,14,30,882.0,119.0,1.4,24.0,861.0,710.61,530.0
2016,7,1,14,45,873.5,117.0,1.45,24.0,825.5,667.17,499.77
2016,7,1,15,0,865.0,115.0,1.5,24.0,790.0,622.89,468.12
2016,7,1,15,15,852.5,113.0,1.45,23.5,749.5,575.75,433.74
2016,7,1,15,30,840.0,111.0,1.4,23.0,709.0,525.15,395.95
2016,7,1,15,45,825.5,107.5,1.4,22.5,664.0,475.54,357.94
2016,7,1,16,0,811.0,104.0,1.4,22.0,619.0,426.51,319.1
2016,7,1,16,15,791.0,101.0,1.35,21.5,570.5,376.68,278.39
2016,7,1,16,30,771.0,98.0,1.3,21.0,522.0,328.35,237.89
2016,7,1,16,45,745.0,93.5,1.3,20.5,471.5,278.77,196.03
2016,7,1,17,0,719.0,89.0,1.3,20.0,421.0,228.33,153.38
2016,7,1,17,15,684.0,84.5,1.25,19.5,369.5,182.1,115.12
2016,7,1,17,30,649.0,80.0,1.2,19.0,318.0,139.5,81.95
2016,7,1,17,45,601.0,73.5,1.15,18.5,267.5,98.0,54.07
2016,7,1,18,0,553.0,67.0,1.1,18.0,217.0,61.57,36.11
2016,7,1,18,15,483.5,59.0,1.0,17.0,170.0,41.69,31.19
2016,7,1,18,30,414.0,51.0,0.9,16.0,123.0,37.84,27.59
2016,7,1,18,45,309.0,39.5,0.85,15.5,83.5,30.31,20.43
2016,7,1,19,0,204.0,28.0,0.8,15.0,44.0,21.74,10.42
2016,7,1,19,15,102.0,14.0,0.75,14.5,22.0,13.76,0.0
2016,7,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,5,15,113.0,17.0,0.7,13.5,28.5,59.83,2.51
2016,7,2,5,30,226.0,34.0,0.7,14.0,57.0,129.75,92.04
2016,7,2,5,45,315.0,46.0,0.75,14.5,97.5,187.0,143.82
2016,7,2,6,0,404.0,58.0,0.8,15.0,138.0,254.84,201.93
2016,7,2,6,15,466.0,67.5,0.8,15.5,185.0,314.03,252.17
2016,7,2,6,30,528.0,77.0,0.8,16.0,232.0,378.34,304.87
2016,7,2,6,45,264.0,97.5,0.85,16.5,175.0,263.41,213.74
2016,7,2,7,0,0.0,118.0,0.9,17.0,118.0,117.63,92.19
2016,7,2,7,15,5.0,140.0,0.9,17.5,142.5,143.18,113.07
2016,7,2,7,30,10.0,162.0,0.9,18.0,167.0,169.03,133.32
2016,7,2,7,45,12.5,179.5,0.9,18.5,186.5,188.56,148.11
2016,7,2,8,0,15.0,197.0,0.9,19.0,206.0,208.2,162.78
2016,7,2,8,15,27.5,229.0,0.9,19.5,246.5,259.17,201.72
2016,7,2,8,30,40.0,261.0,0.9,20.0,287.0,303.68,234.69
2016,7,2,8,45,23.5,233.0,0.95,20.5,249.0,258.77,199.05
2016,7,2,9,0,7.0,205.0,1.0,21.0,211.0,208.17,159.27
2016,7,2,9,15,14.0,246.0,1.0,21.5,258.0,255.9,195.37
2016,7,2,9,30,21.0,287.0,1.0,22.0,305.0,303.84,230.42
2016,7,2,9,45,19.5,289.5,1.05,22.5,306.5,304.58,229.9
2016,7,2,10,0,18.0,292.0,1.1,23.0,308.0,305.29,229.66
2016,7,2,10,15,38.0,348.5,1.1,23.0,382.5,389.33,291.23
2016,7,2,10,30,58.0,405.0,1.1,23.0,457.0,466.09,345.5
2016,7,2,10,45,66.0,422.5,1.15,23.5,483.5,490.28,361.31
2016,7,2,11,0,74.0,440.0,1.2,24.0,510.0,514.07,377.11
2016,7,2,11,15,60.5,431.0,1.2,24.0,489.0,489.44,359.09
2016,7,2,11,30,47.0,422.0,1.2,24.0,468.0,464.87,341.44
2016,7,2,11,45,64.0,444.0,1.25,24.5,506.5,500.75,366.59
2016,7,2,12,0,81.0,466.0,1.3,25.0,545.0,535.68,390.34
2016,7,2,12,15,92.5,471.5,1.35,24.5,562.0,548.17,400.0
2016,7,2,12,30,104.0,477.0,1.4,24.0,579.0,559.87,409.36
2016,7,2,12,45,123.5,477.5,1.45,24.0,597.0,573.79,419.78
2016,7,2,13,0,143.0,478.0,1.5,24.0,615.0,584.95,428.3
2016,7,2,13,15,125.5,466.0,1.5,24.0,585.0,551.7,404.97
2016,7,2,13,30,108.0,454.0,1.5,24.0,555.0,520.74,383.4
2016,7,2,13,45,152.5,445.0,1.5,24.0,583.5,539.54,398.26
2016,7,2,14,0,197.0,436.0,1.5,24.0,612.0,556.62,411.33
2016,7,2,14,15,240.5,412.5,1.5,23.5,620.0,553.4,411.08
2016,7,2,14,30,284.0,389.0,1.5,23.0,628.0,549.52,410.24
2016,7,2,14,45,215.0,379.5,1.5,23.0,556.5,486.31,364.28
2016,7,2,15,0,146.0,370.0,1.5,23.0,485.0,424.96,319.57
2016,7,2,15,15,198.5,344.5,1.45,22.5,491.5,422.74,319.56
2016,7,2,15,30,251.0,319.0,1.4,22.0,498.0,411.49,312.04
2016,7,2,15,45,257.5,296.0,1.4,21.5,469.0,380.53,289.36
2016,7,2,16,0,264.0,273.0,1.4,21.0,440.0,348.95,265.7
2016,7,2,16,15,305.0,242.0,1.3,20.5,420.5,322.72,244.82
2016,7,2,16,30,346.0,211.0,1.2,20.0,401.0,292.69,219.95
2016,7,2,16,45,322.0,193.0,1.2,20.0,356.5,252.1,187.45
2016,7,2,17,0,298.0,175.0,1.2,20.0,312.0,213.93,156.88
2016,7,2,17,15,474.0,127.0,1.15,19.5,315.0,183.11,124.5
2016,7,2,17,30,650.0,79.0,1.1,19.0,318.0,138.58,81.14
2016,7,2,17,45,604.0,72.5,1.1,18.5,268.0,97.16,53.31
2016,7,2,18,0,558.0,66.0,1.1,18.0,218.0,60.62,35.35
2016,7,2,18,15,490.5,57.5,1.0,17.5,171.0,40.38,29.98
2016,7,2,18,30,423.0,49.0,0.9,17.0,124.0,35.99,25.86
2016,7,2,18,45,321.5,38.0,0.8,16.5,84.5,28.89,19.11
2016,7,2,19,0,220.0,27.0,0.7,16.0,45.0,21.27,9.95
2016,7,2,19,15,110.0,13.5,0.65,15.5,22.5,13.27,0.0
2016,7,2,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,5,15,121.0,16.5,0.6,12.5,29.0,61.11,0.0
2016,7,3,5,30,242.0,33.0,0.6,13.0,58.0,133.57,94.55
2016,7,3,5,45,334.0,44.5,0.65,14.0,99.0,193.46,148.74
2016,7,3,6,0,426.0,56.0,0.7,15.0,140.0,261.63,206.84
2016,7,3,6,15,213.0,73.0,0.7,15.5,115.0,189.53,152.23
2016,7,3,6,30,0.0,90.0,0.7,16.0,90.0,90.24,70.26
2016,7,3,6,45,1.5,108.5,0.75,16.5,109.0,109.73,86.52
2016,7,3,7,0,3.0,127.0,0.8,17.0,128.0,129.25,102.18
2016,7,3,7,15,4.5,141.5,0.8,17.5,143.5,144.5,114.05
2016,7,3,7,30,6.0,156.0,0.8,18.0,159.0,159.89,125.82
2016,7,3,7,45,19.0,186.5,0.8,18.5,197.0,200.77,157.92
2016,7,3,8,0,32.0,217.0,0.8,19.0,235.0,250.34,195.92
2016,7,3,8,15,59.0,251.5,0.8,19.5,288.5,309.19,240.45
2016,7,3,8,30,86.0,286.0,0.8,20.0,342.0,369.37,284.72
2016,7,3,8,45,190.5,302.5,0.85,20.5,437.5,486.05,371.49
2016,7,3,9,0,295.0,319.0,0.9,21.0,533.0,607.98,457.9
2016,7,3,9,15,303.0,336.5,0.9,21.5,567.0,638.69,476.02
2016,7,3,9,30,311.0,354.0,0.9,22.0,601.0,668.61,494.28
2016,7,3,9,45,349.0,356.5,0.95,22.5,645.0,709.85,521.51
2016,7,3,10,0,387.0,359.0,1.0,23.0,689.0,751.15,548.27
2016,7,3,10,15,652.5,232.0,1.05,23.5,810.0,886.66,643.0
2016,7,3,10,30,918.0,105.0,1.1,24.0,931.0,1006.46,715.47
2016,7,3,10,45,921.5,106.5,1.15,24.5,952.0,1014.31,717.48
2016,7,3,11,0,925.0,108.0,1.2,25.0,973.0,1019.18,719.28
2016,7,3,11,15,927.5,108.5,1.2,25.0,987.0,1019.04,718.66
2016,7,3,11,30,930.0,109.0,1.2,25.0,1001.0,1015.9,716.37
2016,7,3,11,45,682.5,258.5,1.25,25.0,915.5,924.04,659.79
2016,7,3,12,0,435.0,408.0,1.3,25.0,830.0,823.95,589.36
2016,7,3,12,15,426.5,409.0,1.3,25.0,822.0,806.21,578.68
2016,7,3,12,30,418.0,410.0,1.3,25.0,814.0,787.43,566.39
2016,7,3,12,45,355.5,433.5,1.35,25.0,775.5,740.52,534.47
2016,7,3,13,0,293.0,457.0,1.4,25.0,737.0,695.92,503.88
2016,7,3,13,15,241.5,459.0,1.4,25.0,687.5,642.48,467.16
2016,7,3,13,30,190.0,461.0,1.4,25.0,638.0,592.98,432.69
2016,7,3,13,45,163.5,448.5,1.45,25.0,598.5,551.41,404.38
2016,7,3,14,0,137.0,436.0,1.5,25.0,559.0,511.4,376.71
2016,7,3,14,15,201.0,415.0,1.5,24.5,587.5,530.41,392.88
2016,7,3,14,30,265.0,394.0,1.5,24.0,616.0,541.06,402.5
2016,7,3,14,45,275.0,373.5,1.5,24.0,596.0,515.55,384.71
2016,7,3,15,0,285.0,353.0,1.5,24.0,576.0,489.03,366.14
2016,7,3,15,15,296.5,330.0,1.45,23.5,551.0,460.12,346.0
2016,7,3,15,30,308.0,307.0,1.4,23.0,526.0,430.07,324.5
2016,7,3,15,45,239.0,295.5,1.4,23.0,459.0,371.52,280.93
2016,7,3,16,0,170.0,284.0,1.4,23.0,392.0,323.72,245.34
2016,7,3,16,15,145.0,260.5,1.35,22.5,348.0,284.05,215.88
2016,7,3,16,30,120.0,237.0,1.3,22.0,304.0,246.91,188.07
2016,7,3,16,45,96.0,211.5,1.3,22.0,261.5,215.47,164.21
2016,7,3,17,0,72.0,186.0,1.3,22.0,219.0,182.1,138.86
2016,7,3,17,15,38.0,154.0,1.25,21.0,171.5,144.49,110.96
2016,7,3,17,30,4.0,122.0,1.2,20.0,124.0,113.91,88.4
2016,7,3,17,45,278.5,94.0,1.2,19.5,170.0,92.02,60.82
2016,7,3,18,0,553.0,66.0,1.2,19.0,216.0,60.22,35.11
2016,7,3,18,15,485.5,57.5,1.1,18.0,169.0,40.4,29.93
2016,7,3,18,30,418.0,49.0,1.0,17.0,122.0,36.02,25.88
2016,7,3,18,45,318.5,38.0,0.95,16.5,83.0,28.92,19.12
2016,7,3,19,0,219.0,27.0,0.9,16.0,44.0,21.3,9.89
2016,7,3,19,15,109.5,13.5,0.85,15.5,22.0,13.27,0.0
2016,7,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,141.0,15.5,0.7,13.5,29.5,66.84,0.0
2016,7,4,5,30,282.0,31.0,0.7,14.0,59.0,145.1,101.73
2016,7,4,5,45,378.0,40.5,0.75,14.5,100.5,205.42,157.33
2016,7,4,6,0,474.0,50.0,0.8,15.0,142.0,274.95,217.15
2016,7,4,6,15,535.5,57.0,0.75,15.5,189.5,333.97,267.39
2016,7,4,6,30,597.0,64.0,0.7,16.0,237.0,398.09,319.78
2016,7,4,6,45,298.5,90.5,0.7,16.5,177.0,282.67,228.76
2016,7,4,7,0,0.0,117.0,0.7,17.0,117.0,116.63,91.22
2016,7,4,7,15,36.5,156.0,0.7,17.5,173.5,187.35,149.36
2016,7,4,7,30,73.0,195.0,0.7,18.0,230.0,256.16,203.49
2016,7,4,7,45,88.5,220.0,0.75,18.5,267.0,296.04,233.45
2016,7,4,8,0,104.0,245.0,0.8,19.0,304.0,336.7,263.57
2016,7,4,8,15,72.5,253.0,0.8,19.5,296.0,321.61,249.74
2016,7,4,8,30,41.0,261.0,0.8,20.0,288.0,304.55,234.76
2016,7,4,8,45,28.0,251.5,0.85,20.5,270.5,282.55,216.98
2016,7,4,9,0,15.0,242.0,0.9,21.0,253.0,253.07,193.56
2016,7,4,9,15,28.5,285.5,0.95,21.5,308.0,317.92,242.01
2016,7,4,9,30,42.0,329.0,1.0,22.0,363.0,375.75,283.64
2016,7,4,9,45,38.0,336.5,1.05,22.5,368.0,378.98,284.54
2016,7,4,10,0,34.0,344.0,1.1,23.0,373.0,381.98,285.67
2016,7,4,10,15,65.0,387.0,1.15,23.0,445.0,455.57,339.16
2016,7,4,10,30,96.0,430.0,1.2,23.0,517.0,529.09,390.95
2016,7,4,10,45,248.0,413.0,1.25,23.5,643.5,672.07,492.62
2016,7,4,11,0,400.0,396.0,1.3,24.0,770.0,805.6,583.05
2016,7,4,11,15,655.0,259.5,1.3,24.0,882.5,913.69,659.51
2016,7,4,11,30,910.0,123.0,1.3,24.0,995.0,1010.2,718.77
2016,7,4,11,45,910.5,124.0,1.35,24.0,1001.0,1002.68,713.42
2016,7,4,12,0,911.0,125.0,1.4,24.0,1007.0,992.32,707.71
2016,7,4,12,15,910.5,125.0,1.4,24.0,1006.5,977.27,698.37
2016,7,4,12,30,910.0,125.0,1.4,24.0,1006.0,959.56,687.48
2016,7,4,12,45,503.0,294.5,1.45,24.0,781.0,740.9,542.29
2016,7,4,13,0,96.0,464.0,1.5,24.0,556.0,530.65,388.21
2016,7,4,13,15,85.0,449.5,1.45,23.5,530.0,502.59,370.55
2016,7,4,13,30,74.0,435.0,1.4,23.0,504.0,475.15,351.83
2016,7,4,13,45,84.0,429.5,1.4,23.0,506.0,473.27,351.23
2016,7,4,14,0,94.0,424.0,1.4,23.0,508.0,470.57,349.84
2016,7,4,14,15,120.5,415.0,1.35,23.0,519.0,472.66,352.11
2016,7,4,14,30,147.0,406.0,1.3,23.0,530.0,475.06,354.4
2016,7,4,14,45,119.5,383.0,1.3,23.0,481.0,428.36,320.77
2016,7,4,15,0,92.0,360.0,1.3,23.0,432.0,387.89,291.6
2016,7,4,15,15,99.0,342.0,1.25,22.5,416.0,369.61,279.26
2016,7,4,15,30,106.0,324.0,1.2,22.0,400.0,350.69,266.07
2016,7,4,15,45,82.0,294.5,1.2,22.0,351.0,306.99,233.73
2016,7,4,16,0,58.0,265.0,1.2,22.0,302.0,265.72,203.06
2016,7,4,16,15,65.5,247.5,1.15,21.5,286.0,248.56,190.57
2016,7,4,16,30,73.0,230.0,1.1,21.0,270.0,230.68,177.1
2016,7,4,16,45,54.0,202.0,1.1,20.5,230.0,196.44,151.33
2016,7,4,17,0,35.0,174.0,1.1,20.0,190.0,164.31,127.07
2016,7,4,17,15,17.5,141.5,1.05,19.5,149.5,134.65,104.5
2016,7,4,17,30,0.0,109.0,1.0,19.0,109.0,102.36,79.46
2016,7,4,17,45,297.5,84.5,1.0,18.5,165.0,85.67,55.16
2016,7,4,18,0,595.0,60.0,1.0,18.0,221.0,55.89,31.09
2016,7,4,18,15,528.5,53.0,0.9,17.0,173.5,36.56,26.69
2016,7,4,18,30,462.0,46.0,0.8,16.0,126.0,33.33,23.65
2016,7,4,18,45,356.5,36.0,0.75,15.5,86.0,27.06,17.62
2016,7,4,19,0,251.0,26.0,0.7,15.0,46.0,20.35,9.17
2016,7,4,19,15,125.5,13.0,0.7,14.5,23.0,12.78,0.0
2016,7,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,5,5,15,132.5,15.5,0.8,13.0,28.5,63.98,0.0
2016,7,5,5,30,265.0,31.0,0.8,13.0,57.0,139.1,97.26
2016,7,5,5,45,364.5,41.0,0.85,13.5,98.5,200.37,153.97
2016,7,5,6,0,464.0,51.0,0.9,14.0,140.0,271.22,215.11
2016,7,5,6,15,526.5,58.0,0.85,14.5,188.0,330.23,265.66
2016,7,5,6,30,589.0,65.0,0.8,15.0,236.0,394.41,318.51
2016,7,5,6,45,302.0,99.5,0.8,15.5,188.0,294.96,239.53
2016,7,5,7,0,15.0,134.0,0.8,16.0,140.0,144.3,114.53
2016,7,5,7,15,24.5,157.5,0.8,16.5,168.5,174.93,139.6
2016,7,5,7,30,34.0,181.0,0.8,17.0,197.0,213.3,169.66
2016,7,5,7,45,100.5,213.5,0.8,17.5,269.0,297.33,236.17
2016,7,5,8,0,167.0,246.0,0.8,18.0,341.0,394.25,309.76
2016,7,5,8,15,164.5,269.5,0.8,18.5,369.5,421.89,327.92
2016,7,5,8,30,162.0,293.0,0.8,19.0,398.0,448.76,345.73
2016,7,5,8,45,181.0,314.0,0.85,19.5,439.0,490.46,374.92
2016,7,5,9,0,200.0,335.0,0.9,20.0,480.0,532.52,403.73
2016,7,5,9,15,273.5,338.5,0.9,20.5,549.0,613.92,460.77
2016,7,5,9,30,347.0,342.0,0.9,21.0,618.0,688.63,511.25
2016,7,5,9,45,631.0,219.0,0.95,21.5,746.0,840.18,618.87
2016,7,5,10,0,915.0,96.0,1.0,22.0,874.0,978.46,704.16
2016,7,5,10,15,921.0,97.0,1.05,22.0,902.0,994.19,712.03
2016,7,5,10,30,927.0,98.0,1.1,22.0,930.0,1007.08,719.95
2016,7,5,10,45,570.0,280.0,1.15,22.5,795.5,857.41,621.33
2016,7,5,11,0,213.0,462.0,1.2,23.0,661.0,678.93,492.32
2016,7,5,11,15,282.5,448.5,1.2,23.0,716.5,734.98,533.29
2016,7,5,11,30,352.0,435.0,1.2,23.0,772.0,783.66,566.56
2016,7,5,11,45,347.5,441.0,1.25,23.0,775.5,778.6,562.81
2016,7,5,12,0,343.0,447.0,1.3,23.0,779.0,772.32,558.89
2016,7,5,12,15,379.0,428.5,1.3,23.0,795.5,778.94,564.44
2016,7,5,12,30,415.0,410.0,1.3,23.0,812.0,784.58,569.18
2016,7,5,12,45,671.0,261.0,1.35,23.0,904.0,858.72,626.53
2016,7,5,13,0,927.0,112.0,1.4,23.0,996.0,919.75,666.64
2016,7,5,13,15,924.0,111.5,1.4,22.5,980.5,891.54,649.35
2016,7,5,13,30,921.0,111.0,1.4,22.0,965.0,861.09,631.5
2016,7,5,13,45,702.5,227.5,1.45,22.0,870.0,766.93,569.08
2016,7,5,14,0,484.0,344.0,1.5,22.0,775.0,684.22,508.2
2016,7,5,14,15,692.0,225.0,1.5,21.5,818.5,703.25,528.13
2016,7,5,14,30,900.0,106.0,1.5,21.0,862.0,710.59,537.98
2016,7,5,14,45,892.0,103.5,1.55,21.0,827.0,666.33,506.2
2016,7,5,15,0,884.0,101.0,1.6,21.0,792.0,621.15,473.38
2016,7,5,15,15,873.0,99.5,1.6,20.5,751.5,574.49,439.05
2016,7,5,15,30,862.0,98.0,1.6,20.0,711.0,527.57,403.41
2016,7,5,15,45,848.0,95.0,1.6,20.0,666.0,477.87,363.87
2016,7,5,16,0,834.0,92.0,1.6,20.0,621.0,428.59,323.56
2016,7,5,16,15,549.0,159.0,1.55,19.5,496.5,335.46,252.72
2016,7,5,16,30,264.0,226.0,1.5,19.0,372.0,278.78,212.11
2016,7,5,16,45,176.5,207.0,1.5,18.5,300.5,228.86,174.79
2016,7,5,17,0,89.0,188.0,1.5,18.0,229.0,187.3,144.67
2016,7,5,17,15,147.0,164.0,1.5,17.5,222.5,166.45,125.84
2016,7,5,17,30,205.0,140.0,1.5,17.0,216.0,139.98,102.23
2016,7,5,17,45,404.0,99.5,1.5,16.5,219.0,105.11,67.93
2016,7,5,18,0,603.0,59.0,1.5,16.0,222.0,54.86,30.56
2016,7,5,18,15,537.0,52.0,1.45,15.5,174.5,35.75,26.13
2016,7,5,18,30,471.0,45.0,1.4,15.0,127.0,32.46,22.97
2016,7,5,18,45,364.0,35.5,1.4,14.5,86.5,26.63,17.3
2016,7,5,19,0,257.0,26.0,1.4,14.0,46.0,20.39,9.12
2016,7,5,19,15,128.5,13.0,1.35,13.5,23.0,12.78,0.0
2016,7,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,5,15,120.0,16.5,1.2,13.0,28.0,59.87,0.0
2016,7,6,5,30,240.0,33.0,1.2,13.0,56.0,132.43,92.05
2016,7,6,5,45,335.0,44.0,1.25,13.5,96.5,191.9,147.65
2016,7,6,6,0,430.0,55.0,1.3,14.0,137.0,260.54,207.24
2016,7,6,6,15,215.0,75.0,1.25,14.5,116.0,192.41,155.55
2016,7,6,6,30,0.0,95.0,1.2,15.0,95.0,96.04,75.48
2016,7,6,6,45,5.5,113.5,1.2,15.5,115.5,117.69,93.62
2016,7,6,7,0,11.0,132.0,1.2,16.0,136.0,139.72,111.49
2016,7,6,7,15,21.5,155.5,1.15,16.0,165.0,170.83,136.75
2016,7,6,7,30,32.0,179.0,1.1,16.0,194.0,209.68,167.74
2016,7,6,7,45,29.0,194.5,1.1,16.5,209.5,224.01,178.03
2016,7,6,8,0,26.0,210.0,1.1,17.0,225.0,230.46,182.07
2016,7,6,8,15,41.5,241.0,1.1,17.5,267.0,283.66,222.97
2016,7,6,8,30,57.0,272.0,1.1,18.0,309.0,329.92,257.42
2016,7,6,8,45,74.5,300.0,1.1,18.5,352.0,375.12,290.45
2016,7,6,9,0,92.0,328.0,1.1,19.0,395.0,420.85,323.19
2016,7,6,9,15,96.0,348.5,1.1,19.0,422.0,446.62,341.01
2016,7,6,9,30,100.0,369.0,1.1,19.0,449.0,472.13,358.63
2016,7,6,9,45,285.0,345.5,1.15,19.5,585.0,637.53,480.61
2016,7,6,10,0,470.0,322.0,1.2,20.0,721.0,798.51,592.15
2016,7,6,10,15,683.5,217.5,1.2,20.0,819.0,900.53,662.44
2016,7,6,10,30,897.0,113.0,1.2,20.0,917.0,993.16,719.83
2016,7,6,10,45,904.5,111.5,1.25,20.5,939.0,1001.75,722.77
2016,7,6,11,0,912.0,110.0,1.3,21.0,961.0,1007.48,725.14
2016,7,6,11,15,914.5,110.5,1.35,21.0,974.5,1007.44,725.4
2016,7,6,11,30,917.0,111.0,1.4,21.0,988.0,1004.43,723.95
2016,7,6,11,45,921.0,109.0,1.45,21.5,995.5,997.42,718.73
2016,7,6,12,0,925.0,107.0,1.5,22.0,1003.0,987.52,711.79
2016,7,6,12,15,924.5,107.0,1.5,21.5,1002.0,972.46,703.67
2016,7,6,12,30,924.0,107.0,1.5,21.0,1001.0,954.69,693.89
2016,7,6,12,45,922.5,106.5,1.55,21.0,992.5,932.9,680.92
2016,7,6,13,0,921.0,106.0,1.6,21.0,984.0,908.59,666.29
2016,7,6,13,15,918.0,105.0,1.6,21.0,968.5,880.11,648.26
2016,7,6,13,30,915.0,104.0,1.6,21.0,953.0,849.41,628.71
2016,7,6,13,45,910.5,103.0,1.65,21.0,930.0,815.41,607.38
2016,7,6,14,0,906.0,102.0,1.7,21.0,907.0,779.55,584.56
2016,7,6,14,15,899.0,101.0,1.7,20.5,878.0,740.18,559.69
2016,7,6,14,30,892.0,100.0,1.7,20.0,849.0,699.44,533.52
2016,7,6,14,45,883.0,98.5,1.75,20.0,814.0,655.79,502.31
2016,7,6,15,0,874.0,97.0,1.8,20.0,779.0,611.31,469.53
2016,7,6,15,15,863.0,95.0,1.8,19.5,739.0,564.65,434.8
2016,7,6,15,30,852.0,93.0,1.8,19.0,699.0,517.74,398.79
2016,7,6,15,45,837.0,91.0,1.8,19.0,654.5,468.94,359.52
2016,7,6,16,0,822.0,89.0,1.8,19.0,610.0,420.65,319.59
2016,7,6,16,15,803.5,86.5,1.75,18.5,562.5,367.25,275.25
2016,7,6,16,30,785.0,84.0,1.7,18.0,515.0,319.16,233.94
2016,7,6,16,45,760.5,80.5,1.7,18.0,465.5,270.09,191.1
2016,7,6,17,0,736.0,77.0,1.7,18.0,416.0,223.32,150.18
2016,7,6,17,15,704.0,73.0,1.65,17.5,365.5,177.31,111.44
2016,7,6,17,30,672.0,69.0,1.6,17.0,315.0,134.65,77.81
2016,7,6,17,45,626.5,63.5,1.55,16.5,265.5,89.9,47.24
2016,7,6,18,0,581.0,58.0,1.5,16.0,216.0,53.06,29.68
2016,7,6,18,15,515.5,51.0,1.45,15.5,169.5,34.92,25.4
2016,7,6,18,30,450.0,44.0,1.4,15.0,123.0,31.59,22.2
2016,7,6,18,45,346.5,34.5,1.35,14.5,83.5,25.73,16.51
2016,7,6,19,0,243.0,25.0,1.3,14.0,44.0,19.44,8.32
2016,7,6,19,15,121.5,12.5,1.25,13.5,22.0,12.29,0.0
2016,7,6,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,14.0,0.9,13.0,28.0,65.73,0.0
2016,7,7,5,30,297.0,28.0,0.9,13.0,56.0,145.71,100.18
2016,7,7,5,45,394.5,36.0,0.95,13.5,97.0,204.98,156.91
2016,7,7,6,0,492.0,44.0,1.0,14.0,138.0,273.7,216.78
2016,7,7,6,15,552.5,50.5,0.95,14.5,185.0,332.19,267.3
2016,7,7,6,30,613.0,57.0,0.9,15.0,232.0,395.76,320.02
2016,7,7,6,45,307.5,90.5,0.9,15.5,178.5,286.78,233.47
2016,7,7,7,0,2.0,124.0,0.9,16.0,125.0,125.57,99.07
2016,7,7,7,15,8.0,144.0,0.9,16.5,148.0,149.63,118.86
2016,7,7,7,30,14.0,164.0,0.9,17.0,171.0,174.09,138.06
2016,7,7,7,45,12.5,176.0,0.95,17.5,182.5,184.96,145.92
2016,7,7,8,0,11.0,188.0,1.0,18.0,194.0,195.77,153.67
2016,7,7,8,15,26.0,223.5,1.0,18.5,240.0,244.28,191.25
2016,7,7,8,30,41.0,259.0,1.0,19.0,286.0,302.42,235.09
2016,7,7,8,45,189.5,282.0,1.05,19.5,418.0,462.25,357.65
2016,7,7,9,0,338.0,305.0,1.1,20.0,550.0,629.77,478.29
2016,7,7,9,15,614.0,196.0,1.15,20.0,670.5,779.56,587.51
2016,7,7,9,30,890.0,87.0,1.2,20.0,791.0,918.09,677.3
2016,7,7,9,45,894.0,90.5,1.25,20.5,823.5,939.93,687.94
2016,7,7,10,0,898.0,94.0,1.3,21.0,856.0,959.08,698.36
2016,7,7,10,15,904.0,95.0,1.3,21.0,884.0,974.71,707.14
2016,7,7,10,30,910.0,96.0,1.3,21.0,912.0,987.56,714.26
2016,7,7,10,45,913.5,97.5,1.35,21.0,933.0,995.6,719.29
2016,7,7,11,0,917.0,99.0,1.4,21.0,954.0,1000.69,722.62
2016,7,7,11,15,920.0,99.5,1.4,21.0,968.0,1001.26,722.43
2016,7,7,11,30,923.0,100.0,1.4,21.0,982.0,998.85,720.53
2016,7,7,11,45,923.5,101.0,1.45,21.0,989.0,991.55,716.47
2016,7,7,12,0,924.0,102.0,1.5,21.0,996.0,981.34,710.68
2016,7,7,12,15,924.0,102.0,1.55,21.0,995.5,966.83,702.23
2016,7,7,12,30,924.0,102.0,1.6,21.0,995.0,949.58,692.07
2016,7,7,12,45,912.5,108.5,1.65,21.0,984.0,925.58,677.54
2016,7,7,13,0,901.0,115.0,1.7,21.0,973.0,899.4,661.58
2016,7,7,13,15,898.0,114.5,1.7,21.0,958.0,871.87,644.07
2016,7,7,13,30,895.0,114.0,1.7,21.0,943.0,842.15,625.06
2016,7,7,13,45,891.5,112.5,1.7,21.0,921.5,809.05,603.68
2016,7,7,14,0,888.0,111.0,1.7,21.0,900.0,774.07,580.89
2016,7,7,14,15,881.5,109.5,1.7,20.5,871.5,735.19,556.3
2016,7,7,14,30,875.0,108.0,1.7,20.0,843.0,694.95,530.23
2016,7,7,14,45,868.5,105.5,1.7,20.0,809.0,652.61,499.5
2016,7,7,15,0,862.0,103.0,1.7,20.0,775.0,609.28,467.32
2016,7,7,15,15,851.0,101.0,1.7,19.5,735.5,563.09,433.01
2016,7,7,15,30,840.0,99.0,1.7,19.0,696.0,516.67,397.46
2016,7,7,15,45,828.5,95.0,1.7,19.0,652.5,468.2,358.57
2016,7,7,16,0,817.0,91.0,1.7,19.0,609.0,419.96,318.77
2016,7,7,16,15,799.0,88.5,1.7,18.5,561.5,366.97,274.92
2016,7,7,16,30,781.0,86.0,1.7,18.0,514.0,319.22,234.01
2016,7,7,16,45,759.5,81.5,1.7,17.5,465.0,270.25,191.55
2016,7,7,17,0,738.0,77.0,1.7,17.0,416.0,223.29,150.6
2016,7,7,17,15,706.0,73.0,1.7,16.5,365.5,177.16,111.66
2016,7,7,17,30,674.0,69.0,1.7,16.0,315.0,134.4,77.87
2016,7,7,17,45,632.5,63.0,1.7,16.0,266.0,89.41,46.84
2016,7,7,18,0,591.0,57.0,1.7,16.0,217.0,51.97,28.89
2016,7,7,18,15,525.0,50.5,1.65,15.5,170.0,34.54,25.06
2016,7,7,18,30,459.0,44.0,1.6,15.0,123.0,31.64,22.23
2016,7,7,18,45,359.0,34.0,1.55,14.5,83.5,25.31,16.14
2016,7,7,19,0,259.0,24.0,1.5,14.0,44.0,18.52,7.51
2016,7,7,19,15,129.5,12.0,1.45,13.5,22.0,11.8,0.0
2016,7,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,5,15,151.0,13.5,1.0,13.0,27.5,65.34,0.0
2016,7,8,5,30,302.0,27.0,1.0,13.0,55.0,145.84,99.28
2016,7,8,5,45,396.0,35.5,1.05,13.5,95.5,204.42,156.28
2016,7,8,6,0,490.0,44.0,1.1,14.0,136.0,272.21,215.58
2016,7,8,6,15,550.0,50.0,1.1,14.0,183.0,329.69,266.1
2016,7,8,6,30,610.0,56.0,1.1,14.0,230.0,392.23,319.17
2016,7,8,6,45,305.0,80.5,1.1,14.5,167.5,273.09,224.01
2016,7,8,7,0,0.0,105.0,1.1,15.0,105.0,103.93,81.7
2016,7,8,7,15,0.0,114.0,1.05,15.5,114.0,112.51,88.77
2016,7,8,7,30,0.0,123.0,1.0,16.0,123.0,121.16,95.36
2016,7,8,7,45,7.5,158.5,1.0,16.5,163.0,162.87,128.86
2016,7,8,8,0,15.0,194.0,1.0,17.0,203.0,205.16,161.95
2016,7,8,8,15,169.0,230.0,1.0,17.5,339.0,380.95,301.58
2016,7,8,8,30,323.0,266.0,1.0,18.0,475.0,560.01,434.29
2016,7,8,8,45,591.5,175.5,1.0,18.5,590.5,710.47,544.5
2016,7,8,9,0,860.0,85.0,1.0,19.0,706.0,852.33,637.16
2016,7,8,9,15,870.0,86.5,1.0,19.5,744.5,881.91,652.16
2016,7,8,9,30,880.0,88.0,1.0,20.0,783.0,909.36,667.1
2016,7,8,9,45,890.0,88.0,1.05,20.5,817.0,932.89,680.28
2016,7,8,10,0,900.0,88.0,1.1,21.0,851.0,953.99,691.94
2016,7,8,10,15,905.5,89.0,1.15,21.5,878.5,969.26,699.93
2016,7,8,10,30,911.0,90.0,1.2,22.0,906.0,981.72,706.28
2016,7,8,10,45,917.0,89.5,1.25,22.5,927.0,990.22,710.23
2016,7,8,11,0,923.0,89.0,1.3,23.0,948.0,995.8,712.49
2016,7,8,11,15,925.5,89.0,1.35,23.0,962.0,995.49,712.57
2016,7,8,11,30,928.0,89.0,1.4,23.0,976.0,992.2,710.94
2016,7,8,11,45,929.5,89.0,1.45,23.5,983.0,984.95,705.57
2016,7,8,12,0,931.0,89.0,1.5,24.0,990.0,974.77,698.48
2016,7,8,12,15,931.0,89.0,1.55,24.0,989.5,960.3,690.12
2016,7,8,12,30,931.0,89.0,1.6,24.0,989.0,943.05,680.04
2016,7,8,12,45,923.5,93.0,1.65,24.0,979.5,920.24,666.41
2016,7,8,13,0,916.0,97.0,1.7,24.0,970.0,895.08,651.24
2016,7,8,13,15,913.0,96.5,1.7,24.0,955.0,867.27,633.72
2016,7,8,13,30,910.0,96.0,1.7,24.0,940.0,837.23,614.68
2016,7,8,13,45,906.0,95.0,1.75,24.0,918.0,803.82,593.79
2016,7,8,14,0,902.0,94.0,1.8,24.0,896.0,768.52,571.4
2016,7,8,14,15,896.0,93.0,1.8,23.5,867.5,730.03,547.26
2016,7,8,14,30,890.0,92.0,1.8,23.0,839.0,690.11,521.78
2016,7,8,14,45,882.5,90.5,1.85,23.0,805.0,647.51,491.68
2016,7,8,15,0,875.0,89.0,1.9,23.0,771.0,603.95,459.72
2016,7,8,15,15,864.5,87.0,1.9,22.5,731.5,557.53,425.38
2016,7,8,15,30,854.0,85.0,1.9,22.0,692.0,510.81,389.74
2016,7,8,15,45,841.0,83.0,1.9,22.0,648.5,462.85,351.34
2016,7,8,16,0,828.0,81.0,1.9,22.0,605.0,415.21,312.13
2016,7,8,16,15,810.5,78.5,1.85,21.5,558.0,366.03,271.23
2016,7,8,16,30,793.0,76.0,1.8,21.0,511.0,313.73,227.01
2016,7,8,16,45,771.5,72.5,1.8,21.0,462.0,265.06,184.69
2016,7,8,17,0,750.0,69.0,1.8,21.0,413.0,218.37,144.01
2016,7,8,17,15,719.0,65.5,1.7,20.5,363.0,172.24,105.42
2016,7,8,17,30,688.0,62.0,1.6,20.0,313.0,129.34,71.94
2016,7,8,17,45,647.0,57.0,1.55,19.5,264.0,87.81,44.46
2016,7,8,18,0,606.0,52.0,1.5,19.0,215.0,50.7,27.54
2016,7,8,18,15,542.0,46.0,1.4,18.0,168.5,30.88,21.56
2016,7,8,18,30,478.0,40.0,1.3,17.0,122.0,28.19,19.02
2016,7,8,18,45,379.0,31.5,1.2,16.5,83.0,23.08,14.07
2016,7,8,19,0,280.0,23.0,1.1,16.0,44.0,17.62,6.62
2016,7,8,19,15,140.0,11.5,1.05,15.5,22.0,11.3,0.0
2016,7,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.5,12.0,0.45,14.5,27.5,69.15,0.0
2016,7,9,5,30,347.0,24.0,0.4,15.0,55.0,156.5,104.14
2016,7,9,5,45,438.5,31.0,0.4,15.5,96.0,214.16,161.09
2016,7,9,6,0,530.0,38.0,0.4,16.0,137.0,278.77,217.06
2016,7,9,6,15,587.5,43.0,0.45,16.5,184.0,335.98,266.18
2016,7,9,6,30,645.0,48.0,0.5,17.0,231.0,397.89,317.28
2016,7,9,6,45,684.0,52.0,0.55,18.0,280.5,452.68,360.4
2016,7,9,7,0,723.0,56.0,0.6,19.0,330.0,509.91,403.51
2016,7,9,7,15,750.5,58.5,0.65,19.5,379.5,560.06,440.52
2016,7,9,7,30,778.0,61.0,0.7,20.0,429.0,606.94,473.13
2016,7,9,7,45,799.0,63.5,0.75,20.5,478.0,653.79,503.99
2016,7,9,8,0,820.0,66.0,0.8,21.0,527.0,700.49,534.04
2016,7,9,8,15,836.0,68.0,0.85,21.5,573.5,742.22,560.09
2016,7,9,8,30,852.0,70.0,0.9,22.0,620.0,782.94,585.07
2016,7,9,8,45,864.5,71.5,1.0,22.5,663.0,818.85,607.22
2016,7,9,9,0,877.0,73.0,1.1,23.0,706.0,853.1,628.11
2016,7,9,9,15,887.0,74.5,1.15,23.0,745.0,883.22,646.69
2016,7,9,9,30,897.0,76.0,1.2,23.0,784.0,911.17,663.85
2016,7,9,9,45,897.5,81.5,1.3,23.5,816.0,932.24,676.07
2016,7,9,10,0,898.0,87.0,1.4,24.0,848.0,950.44,686.52
2016,7,9,10,15,904.0,88.0,1.45,24.0,876.0,966.21,696.11
2016,7,9,10,30,910.0,89.0,1.5,24.0,904.0,979.18,704.04
2016,7,9,10,45,915.0,89.5,1.55,24.5,925.5,987.79,707.95
2016,7,9,11,0,920.0,90.0,1.6,25.0,947.0,993.44,710.15
2016,7,9,11,15,923.0,90.5,1.6,25.0,961.5,994.16,710.05
2016,7,9,11,30,926.0,91.0,1.6,25.0,976.0,991.87,708.24
2016,7,9,11,45,928.5,90.5,1.65,25.0,983.0,985.1,704.46
2016,7,9,12,0,931.0,90.0,1.7,25.0,990.0,975.39,698.93
2016,7,9,12,15,931.5,90.0,1.7,24.5,990.0,961.38,691.48
2016,7,9,12,30,932.0,90.0,1.7,24.0,990.0,944.59,682.31
2016,7,9,12,45,930.0,90.5,1.75,24.0,982.0,923.3,669.59
2016,7,9,13,0,928.0,91.0,1.8,24.0,974.0,899.46,655.2
2016,7,9,13,15,925.0,90.5,1.8,24.0,959.0,871.37,637.45
2016,7,9,13,30,922.0,90.0,1.8,24.0,944.0,841.02,618.17
2016,7,9,13,45,920.0,88.0,1.85,24.0,923.0,807.89,597.41
2016,7,9,14,0,918.0,86.0,1.9,24.0,902.0,772.71,575.05
2016,7,9,14,15,912.5,85.0,1.9,23.5,873.5,734.03,550.74
2016,7,9,14,30,907.0,84.0,1.9,23.0,845.0,693.84,525.05
2016,7,9,14,45,902.0,81.0,1.9,23.0,811.0,650.79,494.59
2016,7,9,15,0,897.0,78.0,1.9,23.0,777.0,606.56,461.87
2016,7,9,15,15,887.0,76.5,1.9,22.5,737.5,559.95,427.34
2016,7,9,15,30,877.0,75.0,1.9,22.0,698.0,512.96,391.41
2016,7,9,15,45,866.0,72.5,1.95,22.0,654.5,464.43,352.64
2016,7,9,16,0,855.0,70.0,2.0,22.0,611.0,416.04,312.8
2016,7,9,16,15,838.5,68.0,1.95,21.5,564.0,366.42,271.31
2016,7,9,16,30,822.0,66.0,1.9,21.0,517.0,317.84,229.63
2016,7,9,16,45,800.5,63.5,1.9,20.5,467.5,268.74,187.09
2016,7,9,17,0,779.0,61.0,1.9,20.0,418.0,221.53,146.02
2016,7,9,17,15,750.0,58.0,1.85,19.5,368.0,170.36,103.05
2016,7,9,17,30,721.0,55.0,1.8,19.0,318.0,126.59,68.64
2016,7,9,17,45,678.5,51.0,1.8,18.5,268.0,84.19,40.7
2016,7,9,18,0,636.0,47.0,1.8,18.0,218.0,46.35,23.95
2016,7,9,18,15,575.5,42.0,1.8,17.0,171.5,30.23,21.08
2016,7,9,18,30,515.0,37.0,1.8,16.0,125.0,27.99,18.92
2016,7,9,18,45,411.5,29.5,1.8,15.5,85.0,21.36,12.64
2016,7,9,19,0,308.0,22.0,1.8,15.0,45.0,16.73,5.86
2016,7,9,19,15,154.0,11.0,1.75,14.5,22.5,10.81,0.0
2016,7,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.5,13.0,1.25,13.5,27.5,67.47,0.0
2016,7,10,5,30,329.0,26.0,1.3,14.0,55.0,152.62,101.14
2016,7,10,5,45,427.5,34.5,1.4,14.5,97.5,213.82,162.4
2016,7,10,6,0,526.0,43.0,1.5,15.0,140.0,284.73,224.57
2016,7,10,6,15,587.5,48.5,1.5,15.5,188.5,343.85,276.23
2016,7,10,6,30,649.0,54.0,1.5,16.0,237.0,406.1,328.73
2016,7,10,6,45,691.0,58.5,1.55,16.5,288.0,463.41,375.57
2016,7,10,7,0,733.0,63.0,1.6,17.0,339.0,523.35,422.69
2016,7,10,7,15,762.5,66.5,1.6,17.0,391.0,576.43,463.51
2016,7,10,7,30,792.0,70.0,1.6,17.0,443.0,630.49,503.32
2016,7,10,7,45,813.5,73.0,1.6,17.5,493.5,674.5,532.48
2016,7,10,8,0,835.0,76.0,1.6,18.0,544.0,722.59,563.92
2016,7,10,8,15,852.5,78.0,1.6,18.5,592.0,765.94,591.26
2016,7,10,8,30,870.0,80.0,1.6,19.0,640.0,808.33,617.41
2016,7,10,8,45,883.0,82.0,1.65,19.5,684.5,845.68,640.22
2016,7,10,9,0,896.0,84.0,1.7,20.0,729.0,881.32,661.65
2016,7,10,9,15,906.5,86.0,1.7,20.5,769.5,912.81,679.51
2016,7,10,9,30,917.0,88.0,1.7,21.0,810.0,942.08,695.76
2016,7,10,9,45,924.5,89.5,1.7,21.5,844.5,965.59,708.16
2016,7,10,10,0,932.0,91.0,1.7,22.0,879.0,986.47,718.86
2016,7,10,10,15,938.0,92.0,1.7,22.0,908.0,1002.6,727.95
2016,7,10,10,30,944.0,93.0,1.7,22.0,937.0,1015.83,735.31
2016,7,10,10,45,948.5,94.0,1.7,22.5,959.0,1024.6,738.55
2016,7,10,11,0,953.0,95.0,1.7,23.0,981.0,1030.31,739.99
2016,7,10,11,15,956.0,95.5,1.7,23.0,996.0,1030.94,739.81
2016,7,10,11,30,959.0,96.0,1.7,23.0,1011.0,1028.45,737.86
2016,7,10,11,45,961.0,96.0,1.75,23.5,1018.5,1021.39,732.48
2016,7,10,12,0,963.0,96.0,1.8,24.0,1026.0,1011.29,725.32
2016,7,10,12,15,963.0,96.0,1.85,24.0,1026.0,996.31,716.57
2016,7,10,12,30,963.0,96.0,1.9,24.0,1026.0,978.45,706.07
2016,7,10,12,45,956.5,99.5,1.95,24.0,1016.5,955.33,692.21
2016,7,10,13,0,950.0,103.0,2.0,24.0,1007.0,929.74,676.75
2016,7,10,13,15,947.5,102.5,2.0,24.0,992.0,901.41,658.91
2016,7,10,13,30,945.0,102.0,2.0,24.0,977.0,870.73,639.49
2016,7,10,13,45,943.0,100.0,2.0,24.0,955.0,836.8,617.82
2016,7,10,14,0,941.0,98.0,2.0,24.0,933.0,800.76,594.6
2016,7,10,14,15,935.0,96.5,2.0,24.0,904.0,760.35,568.21
2016,7,10,14,30,929.0,95.0,2.0,24.0,875.0,718.42,540.53
2016,7,10,14,45,923.0,93.0,2.0,24.0,840.0,674.69,509.52
2016,7,10,15,0,917.0,91.0,2.0,24.0,805.0,629.81,476.56
2016,7,10,15,15,907.0,89.5,1.95,23.5,764.5,582.22,441.38
2016,7,10,15,30,897.0,88.0,1.9,23.0,724.0,534.22,404.83
2016,7,10,15,45,885.5,85.0,1.9,23.0,679.0,483.99,364.97
2016,7,10,16,0,874.0,82.0,1.9,23.0,634.0,433.91,324.09
2016,7,10,16,15,856.5,79.5,1.85,22.5,585.5,382.45,281.58
2016,7,10,16,30,839.0,77.0,1.8,22.0,537.0,332.12,238.9
2016,7,10,16,45,817.5,73.5,1.8,22.0,486.0,276.86,191.53
2016,7,10,17,0,796.0,70.0,1.8,22.0,435.0,227.85,149.06
2016,7,10,17,15,765.5,66.5,1.75,21.0,382.5,179.5,109.03
2016,7,10,17,30,735.0,63.0,1.7,20.0,330.0,134.36,74.12
2016,7,10,17,45,691.0,58.5,1.65,19.5,278.5,90.78,45.71
2016,7,10,18,0,647.0,54.0,1.6,19.0,227.0,51.98,28.82
2016,7,10,18,15,581.0,47.5,1.5,18.0,178.0,32.22,22.73
2016,7,10,18,30,515.0,41.0,1.4,17.0,129.0,29.18,19.86
2016,7,10,18,45,405.0,32.5,1.35,16.5,87.5,24.11,14.9
2016,7,10,19,0,295.0,24.0,1.3,16.0,46.0,18.7,6.94
2016,7,10,19,15,147.5,12.0,1.25,15.5,23.0,11.8,0.0
2016,7,10,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,159.5,13.0,0.65,12.5,26.5,56.39,0.0
2016,7,11,5,30,319.0,26.0,0.6,13.0,53.0,148.96,97.47
2016,7,11,5,45,419.0,34.5,0.6,14.0,95.5,210.08,158.77
2016,7,11,6,0,519.0,43.0,0.6,15.0,138.0,281.07,219.82
2016,7,11,6,15,581.0,48.5,0.55,15.5,186.5,340.03,270.28
2016,7,11,6,30,643.0,54.0,0.5,16.0,235.0,402.15,321.31
2016,7,11,6,45,685.5,58.5,0.5,17.0,286.0,459.45,366.1
2016,7,11,7,0,728.0,63.0,0.5,18.0,337.0,519.44,410.81
2016,7,11,7,15,757.5,66.5,0.5,18.5,388.5,572.31,449.15
2016,7,11,7,30,787.0,70.0,0.5,19.0,440.0,626.17,486.37
2016,7,11,7,45,809.5,73.0,0.55,20.0,490.5,675.12,517.3
2016,7,11,8,0,832.0,76.0,0.6,21.0,541.0,719.45,544.26
2016,7,11,8,15,848.5,78.0,0.65,21.5,588.5,761.93,570.46
2016,7,11,8,30,865.0,80.0,0.7,22.0,636.0,803.4,595.56
2016,7,11,8,45,878.0,82.0,0.75,23.0,680.5,840.63,616.34
2016,7,11,9,0,891.0,84.0,0.8,24.0,725.0,876.18,635.74
2016,7,11,9,15,901.0,85.5,0.85,24.5,764.5,906.58,652.85
2016,7,11,9,30,911.0,87.0,0.9,25.0,804.0,934.77,668.52
