Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,45,907.5,94.5,0.95,25.5,835.0,954.43,678.82
2016,7,11,10,0,904.0,102.0,1.0,26.0,866.0,971.01,687.35
2016,7,11,10,15,909.5,103.5,1.05,26.0,894.0,986.8,696.83
2016,7,11,10,30,915.0,105.0,1.1,26.0,922.0,999.75,704.66
2016,7,11,10,45,918.5,106.0,1.15,26.5,943.0,1007.32,707.92
2016,7,11,11,0,922.0,107.0,1.2,27.0,964.0,1011.91,709.52
2016,7,11,11,15,925.0,107.5,1.2,27.0,978.5,1012.48,709.33
2016,7,11,11,30,928.0,108.0,1.2,27.0,993.0,1010.04,707.47
2016,7,11,11,45,928.5,109.0,1.25,27.5,999.5,1002.69,702.22
2016,7,11,12,0,929.0,110.0,1.3,28.0,1006.0,992.4,695.3
2016,7,11,12,15,929.0,110.0,1.35,28.0,1005.5,977.79,687.19
2016,7,11,12,30,929.0,110.0,1.4,28.0,1005.0,960.41,677.42
2016,7,11,12,45,930.5,107.5,1.45,28.0,998.0,939.29,665.32
2016,7,11,13,0,932.0,105.0,1.5,28.0,991.0,915.5,651.53
2016,7,11,13,15,929.5,104.5,1.55,27.5,976.0,887.63,636.32
2016,7,11,13,30,927.0,104.0,1.6,27.0,961.0,857.45,619.46
2016,7,11,13,45,923.5,102.5,1.65,27.0,939.5,823.36,598.61
2016,7,11,14,0,920.0,101.0,1.7,27.0,918.0,787.29,576.25
2016,7,11,14,15,914.5,100.0,1.7,26.5,889.0,748.43,552.41
2016,7,11,14,30,909.0,99.0,1.7,26.0,860.0,708.04,527.19
2016,7,11,14,45,902.0,97.0,1.75,26.0,825.5,664.44,496.77
2016,7,11,15,0,895.0,95.0,1.8,26.0,791.0,619.81,464.66
2016,7,11,15,15,885.0,93.0,1.8,25.5,751.5,572.68,430.42
2016,7,11,15,30,875.0,91.0,1.8,25.0,712.0,525.18,394.8
2016,7,11,15,45,864.0,88.5,1.8,25.0,668.0,476.6,356.5
2016,7,11,16,0,853.0,86.0,1.8,25.0,624.0,428.14,317.19
2016,7,11,16,15,836.0,83.0,1.75,24.5,576.0,377.38,275.62
2016,7,11,16,30,819.0,80.0,1.7,24.0,528.0,323.46,230.7
2016,7,11,16,45,799.5,76.0,1.7,23.5,478.5,273.52,188.18
2016,7,11,17,0,780.0,72.0,1.7,23.0,429.0,225.37,146.96
2016,7,11,17,15,749.5,68.5,1.65,22.0,377.5,177.8,107.82
2016,7,11,17,30,719.0,65.0,1.6,21.0,326.0,133.45,73.79
2016,7,11,17,45,679.0,59.5,1.55,20.5,275.5,90.05,45.55
2016,7,11,18,0,639.0,54.0,1.5,20.0,225.0,51.04,28.5
2016,7,11,18,15,573.0,47.5,1.4,19.0,176.0,32.27,22.66
2016,7,11,18,30,507.0,41.0,1.3,18.0,127.0,29.23,19.8
2016,7,11,18,45,401.5,32.0,1.25,17.0,86.0,23.71,14.5
2016,7,11,19,0,296.0,23.0,1.2,16.0,45.0,17.79,6.08
2016,7,11,19,15,148.0,11.5,1.2,15.5,22.5,11.3,0.0
2016,7,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,15,171.0,12.0,1.0,13.5,26.5,58.28,0.0
2016,7,12,5,30,342.0,24.0,1.0,14.0,53.0,153.22,98.21
2016,7,12,5,45,440.0,32.0,1.05,14.5,95.5,214.18,161.59
2016,7,12,6,0,538.0,40.0,1.1,15.0,138.0,281.97,221.28
2016,7,12,6,15,598.0,45.5,1.05,15.0,186.0,341.25,273.33
2016,7,12,6,30,658.0,51.0,1.0,15.0,234.0,405.42,327.5
2016,7,12,6,45,329.0,80.0,1.0,15.5,171.5,284.38,231.95
2016,7,12,7,0,0.0,109.0,1.0,16.0,109.0,108.38,85.01
2016,7,12,7,15,0.5,127.0,1.0,16.5,127.5,126.74,100.13
2016,7,12,7,30,1.0,145.0,1.0,17.0,146.0,145.08,114.48
2016,7,12,7,45,6.5,166.0,1.05,17.5,170.0,170.18,134.18
2016,7,12,8,0,12.0,187.0,1.1,18.0,194.0,195.6,153.79
2016,7,12,8,15,46.5,233.0,1.15,18.5,262.5,278.87,219.03
2016,7,12,8,30,81.0,279.0,1.2,19.0,331.0,357.45,278.42
2016,7,12,8,45,192.5,295.0,1.25,19.5,430.0,478.56,370.02
2016,7,12,9,0,304.0,311.0,1.3,20.0,529.0,605.45,461.64
2016,7,12,9,15,612.0,196.0,1.3,20.0,666.5,775.41,586.75
2016,7,12,9,30,920.0,81.0,1.3,20.0,804.0,935.71,690.56
2016,7,12,9,45,926.0,83.5,1.35,20.5,838.0,959.1,701.83
2016,7,12,10,0,932.0,86.0,1.4,21.0,872.0,979.78,713.11
2016,7,12,10,15,938.0,87.0,1.4,21.0,901.0,996.02,722.21
2016,7,12,10,30,944.0,88.0,1.4,21.0,930.0,1009.35,729.59
2016,7,12,10,45,948.5,88.5,1.45,21.5,952.0,1017.71,733.36
2016,7,12,11,0,953.0,89.0,1.5,22.0,974.0,1023.01,735.35
2016,7,12,11,15,956.0,89.5,1.5,22.0,989.0,1023.74,735.24
2016,7,12,11,30,959.0,90.0,1.5,22.0,1004.0,1021.35,733.35
2016,7,12,11,45,961.0,90.0,1.55,22.0,1011.5,1014.39,729.51
2016,7,12,12,0,963.0,90.0,1.6,22.0,1019.0,1004.36,723.86
2016,7,12,12,15,963.5,90.0,1.6,22.0,1019.0,989.92,714.79
2016,7,12,12,30,964.0,90.0,1.6,22.0,1019.0,972.57,703.97
2016,7,12,12,45,954.5,96.0,1.65,22.0,1009.5,949.23,690.06
2016,7,12,13,0,945.0,102.0,1.7,22.0,1000.0,923.49,674.58
2016,7,12,13,15,942.5,101.5,1.7,22.0,985.0,895.28,656.83
2016,7,12,13,30,940.0,101.0,1.7,22.0,970.0,864.73,637.48
2016,7,12,13,45,938.0,99.0,1.7,22.0,948.5,830.94,615.89
2016,7,12,14,0,936.0,97.0,1.7,22.0,927.0,795.04,592.75
2016,7,12,14,15,931.0,96.0,1.7,22.0,898.5,755.96,567.25
2016,7,12,14,30,926.0,95.0,1.7,22.0,870.0,715.28,540.4
2016,7,12,14,45,920.0,93.0,1.75,22.0,835.5,671.62,509.67
2016,7,12,15,0,914.0,91.0,1.8,22.0,801.0,626.81,476.96
2016,7,12,15,15,904.0,89.0,1.8,21.5,761.0,578.86,441.58
2016,7,12,15,30,894.0,87.0,1.8,21.0,721.0,530.49,404.76
2016,7,12,15,45,882.5,84.5,1.8,21.0,676.5,480.79,365.01
2016,7,12,16,0,871.0,82.0,1.8,21.0,632.0,431.24,324.21
2016,7,12,16,15,854.0,79.5,1.75,20.5,583.5,380.05,281.58
2016,7,12,16,30,837.0,77.0,1.7,20.0,535.0,329.94,238.75
2016,7,12,16,45,815.5,74.0,1.7,19.5,484.0,275.17,191.81
2016,7,12,17,0,794.0,71.0,1.7,19.0,433.0,226.65,149.68
2016,7,12,17,15,763.0,67.0,1.65,18.5,381.0,177.86,108.76
2016,7,12,17,30,732.0,63.0,1.6,18.0,329.0,132.33,73.27
2016,7,12,17,45,689.0,58.5,1.55,18.0,277.0,88.98,45.03
2016,7,12,18,0,646.0,54.0,1.5,18.0,225.0,50.33,28.66
2016,7,12,18,15,579.0,47.5,1.35,17.0,176.5,32.33,22.92
2016,7,12,18,30,512.0,41.0,1.2,16.0,128.0,29.29,20.04
2016,7,12,18,45,401.5,32.0,1.1,15.5,86.0,23.77,14.65
2016,7,12,19,0,291.0,23.0,1.0,15.0,44.0,17.86,5.87
2016,7,12,19,15,145.5,11.5,0.95,14.5,22.0,11.3,0.0
2016,7,12,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,162.5,12.5,0.75,12.5,26.0,56.2,0.0
2016,7,13,5,30,325.0,25.0,0.7,13.0,52.0,147.92,93.24
2016,7,13,5,45,429.0,33.5,0.7,14.0,94.5,211.34,159.08
2016,7,13,6,0,533.0,42.0,0.7,15.0,137.0,284.16,221.91
2016,7,13,6,15,596.0,48.0,0.7,15.5,186.5,342.26,272.23
2016,7,13,6,30,659.0,54.0,0.7,16.0,236.0,408.45,327.0
2016,7,13,6,45,334.5,90.5,0.7,16.5,183.5,299.59,241.99
2016,7,13,7,0,10.0,127.0,0.7,17.0,131.0,133.99,105.58
2016,7,13,7,15,14.5,146.5,0.7,17.5,153.0,156.79,124.27
2016,7,13,7,30,19.0,166.0,0.7,18.0,175.0,179.87,142.16
2016,7,13,7,45,18.0,180.5,0.7,19.0,190.0,193.9,152.12
2016,7,13,8,0,17.0,195.0,0.7,20.0,205.0,207.86,161.84
2016,7,13,8,15,29.5,225.5,0.7,20.5,244.0,257.22,199.34
2016,7,13,8,30,42.0,256.0,0.7,21.0,283.0,300.07,230.85
2016,7,13,8,45,87.5,293.5,0.7,22.0,354.5,378.98,288.81
2016,7,13,9,0,133.0,331.0,0.7,23.0,426.0,468.82,352.02
2016,7,13,9,15,146.5,352.0,0.7,23.5,462.0,504.51,375.12
2016,7,13,9,30,160.0,373.0,0.7,24.0,498.0,540.14,398.26
2016,7,13,9,45,174.0,390.5,0.75,25.0,532.0,572.27,418.32
2016,7,13,10,0,188.0,408.0,0.8,26.0,566.0,604.09,437.89
2016,7,13,10,15,193.0,422.5,0.85,26.5,590.0,623.65,449.65
2016,7,13,10,30,198.0,437.0,0.9,27.0,614.0,642.47,460.99
2016,7,13,10,45,188.0,449.5,0.95,27.5,621.0,643.81,460.33
2016,7,13,11,0,178.0,462.0,1.0,28.0,628.0,644.24,459.29
2016,7,13,11,15,323.5,427.5,1.0,28.0,733.5,752.68,534.26
2016,7,13,11,30,469.0,393.0,1.0,28.0,839.0,857.55,603.32
2016,7,13,11,45,708.0,251.0,1.05,28.5,930.5,938.49,658.78
2016,7,13,12,0,947.0,109.0,1.1,29.0,1022.0,1007.46,699.18
2016,7,13,12,15,947.0,108.5,1.15,29.0,1021.5,992.12,689.83
2016,7,13,12,30,947.0,108.0,1.2,29.0,1021.0,973.96,679.86
2016,7,13,12,45,945.0,108.5,1.25,29.5,1012.5,952.21,666.36
2016,7,13,13,0,943.0,109.0,1.3,30.0,1004.0,927.87,651.26
2016,7,13,13,15,939.5,108.0,1.35,30.0,988.5,898.35,634.18
2016,7,13,13,30,936.0,107.0,1.4,30.0,973.0,866.55,615.54
2016,7,13,13,45,931.0,106.5,1.45,30.0,950.0,831.88,594.87
2016,7,13,14,0,926.0,106.0,1.5,30.0,927.0,795.3,572.72
2016,7,13,14,15,919.5,105.0,1.5,29.5,897.5,755.44,548.75
2016,7,13,14,30,913.0,104.0,1.5,29.0,868.0,714.11,523.37
2016,7,13,14,45,904.0,102.5,1.55,29.0,832.0,669.46,492.72
2016,7,13,15,0,895.0,101.0,1.6,29.0,796.0,623.93,460.59
2016,7,13,15,15,883.5,99.0,1.6,28.5,755.0,575.89,426.33
2016,7,13,15,30,872.0,97.0,1.6,28.0,714.0,527.61,390.78
2016,7,13,15,45,856.5,95.0,1.6,27.5,668.5,477.46,352.7
2016,7,13,16,0,841.0,93.0,1.6,27.0,623.0,427.85,313.77
2016,7,13,16,15,610.0,147.0,1.6,26.5,515.5,343.52,250.83
2016,7,13,16,30,379.0,201.0,1.6,26.0,408.0,291.91,213.87
2016,7,13,16,45,227.5,192.5,1.6,25.5,313.5,224.2,164.99
2016,7,13,17,0,76.0,184.0,1.6,25.0,219.0,180.36,135.86
2016,7,13,17,15,49.0,156.5,1.55,24.0,178.0,147.5,111.7
2016,7,13,17,30,22.0,129.0,1.5,23.0,137.0,121.42,92.72
2016,7,13,17,45,305.5,95.0,1.45,22.5,177.0,91.6,59.5
2016,7,13,18,0,589.0,61.0,1.4,22.0,217.0,50.98,29.98
2016,7,13,18,15,518.0,53.5,1.3,21.0,169.0,37.45,26.93
2016,7,13,18,30,447.0,46.0,1.2,20.0,121.0,33.85,23.56
2016,7,13,18,45,335.5,35.0,1.1,19.0,80.5,26.64,16.76
2016,7,13,19,0,224.0,24.0,1.0,18.0,40.0,18.91,6.02
2016,7,13,19,15,112.0,12.0,0.9,17.5,20.0,11.8,0.0
2016,7,13,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,5,15,131.5,13.5,0.65,13.5,24.0,48.59,0.0
2016,7,14,5,30,263.0,27.0,0.6,14.0,48.0,129.29,79.21
2016,7,14,5,45,376.5,36.0,0.6,15.0,90.5,194.43,145.58
2016,7,14,6,0,490.0,45.0,0.6,16.0,133.0,269.18,209.29
2016,7,14,6,15,557.0,52.0,0.6,16.5,181.5,330.75,261.84
2016,7,14,6,30,624.0,59.0,0.6,17.0,230.0,398.03,317.06
2016,7,14,6,45,314.0,91.0,0.6,18.0,177.0,288.48,231.43
2016,7,14,7,0,4.0,123.0,0.6,19.0,124.0,126.08,98.21
2016,7,14,7,15,13.0,145.5,0.6,19.5,151.0,154.79,121.63
2016,7,14,7,30,22.0,168.0,0.6,20.0,178.0,184.11,144.41
2016,7,14,7,45,29.0,191.0,0.6,21.0,206.0,220.4,171.74
2016,7,14,8,0,36.0,214.0,0.6,22.0,234.0,250.37,193.5
2016,7,14,8,15,35.0,231.0,0.6,22.5,251.5,267.66,205.39
2016,7,14,8,30,34.0,248.0,0.6,23.0,269.0,284.75,217.04
2016,7,14,8,45,46.5,277.0,0.65,24.0,309.0,326.17,246.6
2016,7,14,9,0,59.0,306.0,0.7,25.0,349.0,367.92,275.57
2016,7,14,9,15,64.0,328.0,0.75,25.5,376.5,395.59,294.23
2016,7,14,9,30,69.0,350.0,0.8,26.0,404.0,423.12,312.66
2016,7,14,9,45,137.5,377.5,0.85,26.5,491.5,524.2,384.01
2016,7,14,10,0,206.0,405.0,0.9,27.0,579.0,617.86,447.39
2016,7,14,10,15,152.0,416.0,0.95,27.5,546.5,577.4,416.51
2016,7,14,10,30,98.0,427.0,1.0,28.0,514.0,527.72,380.49
2016,7,14,10,45,107.0,441.0,1.05,28.5,538.5,549.22,394.83
2016,7,14,11,0,116.0,455.0,1.1,29.0,563.0,576.66,412.39
2016,7,14,11,15,288.0,424.0,1.1,29.0,697.0,714.47,508.43
2016,7,14,11,30,460.0,393.0,1.1,29.0,831.0,848.58,596.96
2016,7,14,11,45,475.0,382.0,1.15,29.0,837.0,844.35,593.75
2016,7,14,12,0,490.0,371.0,1.2,29.0,843.0,838.36,591.04
2016,7,14,12,15,363.5,424.0,1.2,29.0,774.0,758.81,536.5
2016,7,14,12,30,237.0,477.0,1.2,29.0,705.0,682.83,483.9
2016,7,14,12,45,280.0,460.5,1.3,29.0,728.0,697.58,496.49
2016,7,14,13,0,323.0,444.0,1.4,29.0,751.0,708.75,505.83
2016,7,14,13,15,221.5,449.0,1.4,29.0,658.0,616.4,442.08
2016,7,14,13,30,120.0,454.0,1.4,29.0,565.0,528.72,380.87
2016,7,14,13,45,123.0,443.0,1.4,29.0,554.5,513.96,371.75
2016,7,14,14,0,126.0,432.0,1.4,29.0,544.0,498.88,361.83
2016,7,14,14,15,97.0,405.0,1.35,28.5,490.0,449.14,327.56
2016,7,14,14,30,68.0,378.0,1.3,28.0,436.0,399.21,292.89
2016,7,14,14,45,56.5,351.5,1.3,28.0,398.0,363.29,267.73
2016,7,14,15,0,45.0,325.0,1.3,28.0,360.0,328.5,243.04
2016,7,14,15,15,35.5,295.0,1.3,27.5,322.0,292.91,217.97
2016,7,14,15,30,26.0,265.0,1.3,27.0,284.0,258.38,193.32
2016,7,14,15,45,18.5,235.5,1.3,26.5,249.0,230.56,173.36
2016,7,14,16,0,11.0,206.0,1.3,26.0,214.0,199.02,150.28
2016,7,14,16,15,9.5,191.5,1.25,25.5,198.0,183.93,139.46
2016,7,14,16,30,8.0,177.0,1.2,25.0,182.0,169.01,128.61
2016,7,14,16,45,53.5,181.5,1.2,24.5,206.5,178.65,135.47
2016,7,14,17,0,99.0,186.0,1.2,24.0,231.0,186.62,140.37
2016,7,14,17,15,49.5,141.0,1.15,23.0,163.5,135.13,102.12
2016,7,14,17,30,0.0,96.0,1.1,22.0,96.0,90.89,69.24
2016,7,14,17,45,296.5,77.5,1.1,21.5,156.0,76.69,47.98
2016,7,14,18,0,593.0,59.0,1.1,21.0,216.0,48.47,28.63
2016,7,14,18,15,521.5,52.0,1.0,20.0,168.0,36.24,26.0
2016,7,14,18,30,450.0,45.0,0.9,19.0,120.0,33.01,22.95
2016,7,14,18,45,337.5,34.5,0.85,18.0,80.0,26.26,16.49
2016,7,14,19,0,225.0,24.0,0.8,17.0,40.0,19.0,5.68
2016,7,14,19,15,112.5,12.0,0.75,16.5,20.0,11.8,0.0
2016,7,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,0.9,12.5,7.0,6.88,0.0
2016,7,15,5,30,0.0,14.0,0.9,13.0,14.0,13.5,3.63
2016,7,15,5,45,0.0,26.0,0.95,14.0,26.0,25.1,15.05
2016,7,15,6,0,0.0,38.0,1.0,15.0,38.0,36.7,25.24
2016,7,15,6,15,0.0,52.5,0.95,15.5,52.5,51.14,37.69
2016,7,15,6,30,0.0,67.0,0.9,16.0,67.0,65.7,50.04
2016,7,15,6,45,0.0,82.5,0.9,16.5,82.5,81.26,62.97
2016,7,15,7,0,0.0,98.0,0.9,17.0,98.0,96.75,75.57
2016,7,15,7,15,0.0,112.5,0.85,17.5,112.5,111.14,87.0
2016,7,15,7,30,0.0,127.0,0.8,18.0,127.0,125.52,98.18
2016,7,15,7,45,0.0,132.5,0.8,19.0,132.5,130.52,101.44
2016,7,15,8,0,0.0,138.0,0.8,20.0,138.0,135.63,104.75
2016,7,15,8,15,2.5,162.0,0.8,20.5,164.0,161.72,124.89
2016,7,15,8,30,5.0,186.0,0.8,21.0,190.0,187.94,144.7
2016,7,15,8,45,8.0,204.5,0.85,21.5,211.0,209.0,160.31
2016,7,15,9,0,11.0,223.0,0.9,22.0,232.0,230.16,175.82
2016,7,15,9,15,19.0,260.5,0.9,22.5,275.5,275.33,209.27
2016,7,15,9,30,27.0,298.0,0.9,23.0,319.0,329.13,248.18
2016,7,15,9,45,49.0,341.0,0.95,23.5,381.5,394.13,294.93
2016,7,15,10,0,71.0,384.0,1.0,24.0,444.0,459.32,340.58
2016,7,15,10,15,107.5,410.5,1.05,24.5,504.5,520.92,383.36
2016,7,15,10,30,144.0,437.0,1.1,25.0,565.0,590.1,430.28
2016,7,15,10,45,213.5,439.5,1.15,25.5,635.0,658.02,476.74
2016,7,15,11,0,283.0,442.0,1.2,26.0,705.0,731.8,525.85
2016,7,15,11,15,362.0,418.0,1.2,26.0,759.5,780.01,558.7
2016,7,15,11,30,441.0,394.0,1.2,26.0,814.0,830.93,592.94
2016,7,15,11,45,361.5,430.0,1.25,26.0,775.5,779.62,557.15
2016,7,15,12,0,282.0,466.0,1.3,26.0,737.0,731.98,524.27
2016,7,15,12,15,352.0,435.5,1.3,25.5,774.5,759.11,545.8
2016,7,15,12,30,422.0,405.0,1.3,25.0,812.0,784.58,565.35
2016,7,15,12,45,367.0,426.5,1.3,25.0,778.0,742.61,535.88
2016,7,15,13,0,312.0,448.0,1.3,25.0,744.0,702.75,508.23
2016,7,15,13,15,627.0,276.0,1.3,25.0,858.5,793.28,578.2
2016,7,15,13,30,942.0,104.0,1.3,25.0,973.0,867.34,628.31
2016,7,15,13,45,520.0,264.0,1.3,25.0,742.0,654.68,482.43
2016,7,15,14,0,98.0,424.0,1.3,25.0,511.0,472.99,347.31
2016,7,15,14,15,100.5,408.0,1.25,24.5,494.5,454.25,336.22
2016,7,15,14,30,103.0,392.0,1.2,24.0,478.0,435.27,323.68
2016,7,15,14,45,103.5,375.5,1.2,24.0,459.0,414.33,309.13
2016,7,15,15,0,104.0,359.0,1.2,24.0,440.0,393.28,294.37
2016,7,15,15,15,497.5,224.5,1.15,23.5,579.5,471.42,356.18
2016,7,15,15,30,891.0,90.0,1.1,23.0,719.0,529.19,397.76
2016,7,15,15,45,876.5,88.0,1.1,23.0,673.5,478.6,357.35
2016,7,15,16,0,862.0,86.0,1.1,23.0,628.0,428.43,317.0
2016,7,15,16,15,844.0,83.5,1.1,22.5,579.0,377.2,275.32
2016,7,15,16,30,826.0,81.0,1.1,22.0,530.0,322.91,230.25
2016,7,15,16,45,800.5,78.0,1.1,22.0,478.5,271.84,186.66
2016,7,15,17,0,775.0,75.0,1.1,22.0,427.0,223.16,145.07
2016,7,15,17,15,742.0,71.0,1.05,21.0,374.5,174.98,105.83
2016,7,15,17,30,709.0,67.0,1.0,20.0,322.0,130.27,72.06
2016,7,15,17,45,659.0,62.5,0.95,19.5,270.0,84.38,42.76
2016,7,15,18,0,609.0,58.0,0.9,19.0,218.0,46.88,28.08
2016,7,15,18,15,537.5,51.0,0.85,18.0,169.5,35.47,25.56
2016,7,15,18,30,466.0,44.0,0.8,17.0,121.0,32.2,22.45
2016,7,15,18,45,345.5,34.0,0.75,16.5,80.5,25.88,16.25
2016,7,15,19,0,225.0,24.0,0.7,16.0,40.0,19.1,5.25
2016,7,15,19,15,112.5,12.0,0.7,15.5,20.0,11.8,0.0
2016,7,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.0,13.0,0.9,14.5,22.5,44.61,0.0
2016,7,16,5,30,240.0,26.0,0.9,15.0,45.0,119.06,68.14
2016,7,16,5,45,352.5,35.5,0.9,15.5,85.5,184.02,137.08
2016,7,16,6,0,465.0,45.0,0.9,16.0,126.0,257.44,200.45
2016,7,16,6,15,533.0,52.0,0.9,16.5,174.0,318.15,252.76
2016,7,16,6,30,601.0,59.0,0.9,17.0,222.0,384.68,308.02
2016,7,16,6,45,300.5,71.5,0.9,17.5,153.0,256.82,207.96
2016,7,16,7,0,0.0,84.0,0.9,18.0,84.0,82.06,62.8
2016,7,16,7,15,0.0,102.5,0.9,18.5,102.5,100.69,78.15
2016,7,16,7,30,0.0,121.0,0.9,19.0,121.0,119.27,92.81
2016,7,16,7,45,83.0,179.5,0.9,19.5,225.5,246.05,195.33
2016,7,16,8,0,166.0,238.0,0.9,20.0,330.0,383.37,300.37
2016,7,16,8,15,101.5,244.0,0.9,20.5,302.0,334.28,259.57
2016,7,16,8,30,37.0,250.0,0.9,21.0,274.0,289.45,222.8
2016,7,16,8,45,78.0,288.5,0.95,21.5,343.0,365.4,280.17
2016,7,16,9,0,119.0,327.0,1.0,22.0,412.0,452.07,342.8
2016,7,16,9,15,120.0,347.5,1.0,22.5,437.5,475.72,357.51
2016,7,16,9,30,121.0,368.0,1.0,23.0,463.0,498.85,372.17
2016,7,16,9,45,108.0,382.0,1.05,23.5,469.5,492.79,366.19
2016,7,16,10,0,95.0,396.0,1.1,24.0,476.0,494.73,366.02
2016,7,16,10,15,74.5,395.5,1.15,24.0,459.5,473.52,350.14
2016,7,16,10,30,54.0,395.0,1.2,24.0,443.0,451.82,334.03
2016,7,16,10,45,86.0,425.0,1.25,24.5,504.0,512.2,376.73
2016,7,16,11,0,118.0,455.0,1.3,25.0,565.0,578.49,421.93
2016,7,16,11,15,117.5,462.5,1.3,25.0,573.5,582.4,423.65
2016,7,16,11,30,117.0,470.0,1.3,25.0,582.0,585.73,425.55
2016,7,16,11,45,225.0,460.0,1.35,25.0,676.0,674.83,489.48
2016,7,16,12,0,333.0,450.0,1.4,25.0,770.0,764.24,551.19
2016,7,16,12,15,242.0,466.5,1.4,25.0,699.5,686.73,496.23
2016,7,16,12,30,151.0,483.0,1.4,25.0,629.0,609.79,442.25
2016,7,16,12,45,338.5,427.0,1.45,25.0,750.0,717.41,521.65
2016,7,16,13,0,526.0,371.0,1.5,25.0,871.0,815.62,590.82
2016,7,16,13,15,733.0,237.5,1.5,25.0,920.5,845.95,616.11
2016,7,16,13,30,940.0,104.0,1.5,25.0,970.0,864.98,628.66
2016,7,16,13,45,682.5,231.0,1.5,25.0,852.0,750.67,551.84
2016,7,16,14,0,425.0,358.0,1.5,25.0,734.0,650.05,478.1
2016,7,16,14,15,672.5,229.0,1.45,24.5,801.0,688.88,511.85
2016,7,16,14,30,920.0,100.0,1.4,24.0,868.0,712.87,532.78
2016,7,16,14,45,509.5,229.5,1.4,24.0,652.0,530.04,398.35
2016,7,16,15,0,99.0,359.0,1.4,24.0,436.0,390.19,292.0
2016,7,16,15,15,208.5,330.0,1.35,23.5,481.0,413.76,311.9
2016,7,16,15,30,318.0,301.0,1.3,23.0,526.0,427.03,322.19
2016,7,16,15,45,190.0,282.5,1.3,23.0,415.0,340.3,257.54
2016,7,16,16,0,62.0,264.0,1.3,23.0,304.0,265.55,202.16
2016,7,16,16,15,37.5,224.5,1.25,22.5,248.5,218.18,167.05
2016,7,16,16,30,13.0,185.0,1.2,22.0,193.0,177.54,136.64
2016,7,16,16,45,10.5,167.5,1.2,22.0,173.5,159.56,123.04
2016,7,16,17,0,8.0,150.0,1.2,22.0,154.0,141.88,109.47
2016,7,16,17,15,4.0,119.5,1.15,21.5,121.5,113.06,87.01
2016,7,16,17,30,0.0,89.0,1.1,21.0,89.0,84.69,64.51
2016,7,16,17,45,303.0,73.5,1.1,20.5,152.5,72.91,45.14
2016,7,16,18,0,606.0,58.0,1.1,20.0,216.0,45.79,27.82
2016,7,16,18,15,533.5,51.0,1.0,19.0,167.5,35.55,25.51
2016,7,16,18,30,461.0,44.0,0.9,18.0,119.0,32.29,22.4
2016,7,16,18,45,345.5,33.5,0.85,17.0,79.0,25.5,15.84
2016,7,16,19,0,230.0,23.0,0.8,16.0,39.0,18.2,4.13
2016,7,16,19,15,115.0,11.5,0.8,15.5,19.5,11.3,0.0
2016,7,16,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,15,155.5,11.5,0.85,13.5,23.0,52.29,0.0
2016,7,17,5,30,311.0,23.0,0.9,14.0,46.0,137.11,75.78
2016,7,17,5,45,421.5,31.0,0.95,14.5,88.0,203.07,151.12
2016,7,17,6,0,532.0,39.0,1.0,15.0,130.0,274.13,213.71
2016,7,17,6,15,595.5,45.0,0.95,15.0,179.0,335.0,267.2
2016,7,17,6,30,659.0,51.0,0.9,15.0,228.0,401.13,323.07
2016,7,17,6,45,329.5,59.0,0.9,15.5,147.5,261.72,213.71
2016,7,17,7,0,0.0,67.0,0.9,16.0,67.0,64.76,48.91
2016,7,17,7,15,0.0,93.5,0.9,16.5,93.5,91.36,71.11
2016,7,17,7,30,0.0,120.0,0.9,17.0,120.0,118.26,92.75
2016,7,17,7,45,0.0,125.5,0.9,17.5,125.5,123.33,96.29
2016,7,17,8,0,0.0,131.0,0.9,18.0,131.0,128.49,99.93
2016,7,17,8,15,0.0,145.5,0.95,18.5,146.0,142.89,110.93
2016,7,17,8,30,0.0,160.0,1.0,19.0,161.0,157.26,121.74
2016,7,17,8,45,2.5,175.0,1.05,20.0,177.0,174.23,134.32
2016,7,17,9,0,5.0,190.0,1.1,21.0,193.0,191.3,146.78
2016,7,17,9,15,11.0,227.5,1.1,21.0,236.0,234.43,179.73
2016,7,17,9,30,17.0,265.0,1.1,21.0,279.0,277.76,212.17
2016,7,17,9,45,25.0,300.0,1.15,21.5,320.5,328.46,249.26
2016,7,17,10,0,33.0,335.0,1.2,22.0,362.0,371.71,280.14
2016,7,17,10,15,38.5,357.0,1.2,22.0,390.5,398.75,299.23
2016,7,17,10,30,44.0,379.0,1.2,22.0,419.0,425.54,318.09
2016,7,17,10,45,44.0,389.0,1.3,22.5,429.5,434.3,323.54
2016,7,17,11,0,44.0,399.0,1.4,23.0,440.0,442.79,328.93
2016,7,17,11,15,99.0,437.5,1.4,23.0,531.0,533.23,394.26
2016,7,17,11,30,154.0,476.0,1.4,23.0,622.0,627.36,459.65
2016,7,17,11,45,239.5,465.5,1.45,23.0,694.5,697.86,509.48
2016,7,17,12,0,325.0,455.0,1.5,23.0,767.0,761.38,554.0
2016,7,17,12,15,412.0,423.5,1.5,23.0,819.0,804.22,584.23
2016,7,17,12,30,499.0,392.0,1.5,23.0,871.0,841.82,610.83
2016,7,17,12,45,379.5,427.0,1.55,23.0,789.5,753.7,549.54
2016,7,17,13,0,260.0,462.0,1.6,23.0,708.0,670.37,491.2
2016,7,17,13,15,594.0,285.5,1.6,22.5,836.0,773.43,573.2
2016,7,17,13,30,928.0,109.0,1.6,22.0,964.0,859.15,634.14
2016,7,17,13,45,924.0,107.5,1.65,22.0,941.5,824.5,611.25
2016,7,17,14,0,920.0,106.0,1.7,22.0,919.0,787.88,588.08
2016,7,17,14,15,913.0,105.0,1.7,21.5,889.0,747.78,562.91
2016,7,17,14,30,906.0,104.0,1.7,21.0,859.0,706.25,536.1
2016,7,17,14,45,898.5,101.5,1.7,21.0,823.5,661.81,503.99
2016,7,17,15,0,891.0,99.0,1.7,21.0,788.0,616.37,470.37
2016,7,17,15,15,879.5,97.0,1.7,20.5,747.0,568.41,434.83
2016,7,17,15,30,868.0,95.0,1.7,20.0,706.0,520.19,397.96
2016,7,17,15,45,855.5,91.5,1.7,20.0,661.0,470.16,357.84
2016,7,17,16,0,843.0,88.0,1.7,20.0,616.0,420.39,316.78
2016,7,17,16,15,824.0,85.0,1.7,19.5,567.0,365.07,271.05
2016,7,17,16,30,805.0,82.0,1.7,19.0,518.0,315.12,228.32
2016,7,17,16,45,782.5,78.0,1.7,18.5,467.5,264.95,184.88
2016,7,17,17,0,760.0,74.0,1.7,18.0,417.0,216.89,143.18
2016,7,17,17,15,726.5,70.0,1.7,17.5,365.0,169.38,103.63
2016,7,17,17,30,693.0,66.0,1.7,17.0,313.0,125.4,69.94
2016,7,17,17,45,649.5,60.5,1.7,16.5,262.5,79.96,40.66
2016,7,17,18,0,606.0,55.0,1.7,16.0,212.0,42.24,31.93
2016,7,17,18,15,535.0,48.0,1.65,15.5,164.0,33.08,23.71
2016,7,17,18,30,464.0,41.0,1.6,15.0,116.0,29.67,20.38
2016,7,17,18,45,350.0,31.5,1.55,14.5,76.5,23.7,14.45
2016,7,17,19,0,236.0,22.0,1.5,14.0,37.0,17.31,3.03
2016,7,17,19,15,118.0,11.0,1.45,13.5,18.5,10.81,0.0
2016,7,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,128.5,12.0,1.1,13.0,21.5,45.45,0.0
2016,7,18,5,30,257.0,24.0,1.1,13.0,43.0,120.38,63.4
2016,7,18,5,45,374.5,32.5,1.15,13.5,84.0,187.39,139.81
2016,7,18,6,0,492.0,41.0,1.2,14.0,125.0,262.27,205.52
2016,7,18,6,15,557.5,47.5,1.15,14.5,173.0,322.23,258.08
2016,7,18,6,30,623.0,54.0,1.1,15.0,221.0,385.55,311.61
2016,7,18,6,45,311.5,86.0,1.1,15.5,169.5,279.59,227.92
2016,7,18,7,0,0.0,118.0,1.1,16.0,118.0,118.49,93.43
2016,7,18,7,15,2.0,133.0,1.05,16.0,134.0,134.45,106.73
2016,7,18,7,30,4.0,148.0,1.0,16.0,150.0,150.57,119.53
2016,7,18,7,45,31.0,185.5,1.0,16.5,202.5,215.8,171.97
2016,7,18,8,0,58.0,223.0,1.0,17.0,255.0,277.09,219.66
2016,7,18,8,15,75.5,250.0,1.0,17.5,296.0,320.64,252.27
2016,7,18,8,30,93.0,277.0,1.0,18.0,337.0,364.94,284.83
2016,7,18,8,45,492.5,177.5,1.0,18.5,524.0,619.41,481.37
2016,7,18,9,0,892.0,78.0,1.0,19.0,711.0,864.44,646.96
2016,7,18,9,15,901.5,79.5,1.0,19.5,751.0,894.67,660.84
2016,7,18,9,30,911.0,81.0,1.0,20.0,791.0,922.65,675.98
2016,7,18,9,45,913.0,85.5,1.05,20.5,824.0,944.52,687.98
2016,7,18,10,0,915.0,90.0,1.1,21.0,857.0,963.51,698.24
2016,7,18,10,15,920.5,91.0,1.15,21.0,885.0,979.18,707.8
2016,7,18,10,30,926.0,92.0,1.2,21.0,913.0,991.97,715.68
2016,7,18,10,45,930.5,93.0,1.25,21.5,934.5,1000.83,719.84
2016,7,18,11,0,935.0,94.0,1.3,22.0,956.0,1006.66,722.24
2016,7,18,11,15,937.5,94.5,1.35,22.0,970.5,1006.96,722.68
2016,7,18,11,30,940.0,95.0,1.4,22.0,985.0,1004.19,721.37
2016,7,18,11,45,941.5,95.0,1.45,22.5,992.5,996.89,715.95
2016,7,18,12,0,943.0,95.0,1.5,23.0,1000.0,986.58,708.77
2016,7,18,12,15,943.0,95.0,1.5,22.5,999.5,971.91,700.91
2016,7,18,12,30,943.0,95.0,1.5,22.0,999.0,954.39,691.32
2016,7,18,12,45,944.5,93.0,1.55,22.0,992.0,933.49,678.96
2016,7,18,13,0,946.0,91.0,1.6,22.0,985.0,909.85,664.8
2016,7,18,13,15,943.5,90.5,1.6,22.0,970.5,881.6,646.98
2016,7,18,13,30,941.0,90.0,1.6,22.0,956.0,850.97,627.57
2016,7,18,13,45,939.0,87.5,1.65,22.0,934.5,816.6,606.07
2016,7,18,14,0,937.0,85.0,1.7,22.0,913.0,780.1,582.92
2016,7,18,14,15,932.0,84.0,1.7,21.5,884.0,740.89,558.27
2016,7,18,14,30,927.0,83.0,1.7,21.0,855.0,700.06,532.14
2016,7,18,14,45,921.5,81.0,1.7,21.0,820.5,656.55,500.97
2016,7,18,15,0,916.0,79.0,1.7,21.0,786.0,611.84,467.71
2016,7,18,15,15,906.0,77.5,1.65,21.0,746.0,564.12,431.08
2016,7,18,15,30,896.0,76.0,1.6,21.0,706.0,515.99,393.18
2016,7,18,15,45,885.5,73.0,1.6,21.0,662.0,466.07,353.13
2016,7,18,16,0,875.0,70.0,1.6,21.0,618.0,416.2,311.93
2016,7,18,16,15,858.5,68.0,1.55,20.5,569.5,365.36,269.32
2016,7,18,16,30,842.0,66.0,1.5,20.0,521.0,315.54,226.49
2016,7,18,16,45,821.5,63.0,1.5,20.0,471.0,265.06,182.35
2016,7,18,17,0,801.0,60.0,1.5,20.0,421.0,216.4,139.9
2016,7,18,17,15,771.5,57.0,1.45,19.5,369.0,163.94,96.4
2016,7,18,17,30,742.0,54.0,1.4,19.0,317.0,118.98,62.15
2016,7,18,17,45,700.5,49.5,1.4,18.5,266.0,75.31,35.22
2016,7,18,18,0,659.0,45.0,1.4,18.0,215.0,36.15,26.3
2016,7,18,18,15,593.5,40.0,1.35,17.0,167.0,29.0,19.96
2016,7,18,18,30,528.0,35.0,1.3,16.0,119.0,26.73,17.72
2016,7,18,18,45,416.5,27.0,1.3,15.5,78.5,21.42,12.4
2016,7,18,19,0,305.0,19.0,1.3,15.0,38.0,15.78,1.49
2016,7,18,19,15,152.5,9.5,1.25,14.5,19.0,9.34,0.0
2016,7,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,167.5,10.0,1.0,12.5,22.0,53.41,0.0
2016,7,19,5,30,335.0,20.0,1.0,13.0,44.0,136.26,67.42
2016,7,19,5,45,444.5,27.5,1.0,13.5,86.0,202.93,150.34
2016,7,19,6,0,554.0,35.0,1.0,14.0,128.0,276.84,215.91
2016,7,19,6,15,616.5,40.0,0.95,14.5,176.5,336.8,268.65
2016,7,19,6,30,679.0,45.0,0.9,15.0,225.0,402.0,323.54
2016,7,19,6,45,721.0,48.5,0.9,15.5,276.5,459.13,370.19
2016,7,19,7,0,763.0,52.0,0.9,16.0,328.0,515.14,414.13
2016,7,19,7,15,503.5,116.0,0.9,16.5,310.0,459.72,368.59
2016,7,19,7,30,244.0,180.0,0.9,17.0,292.0,369.53,295.0
2016,7,19,7,45,297.0,194.0,0.9,17.5,345.5,430.51,341.98
2016,7,19,8,0,350.0,208.0,0.9,18.0,399.0,494.8,388.98
2016,7,19,8,15,621.5,137.0,0.9,18.5,514.5,651.59,506.36
2016,7,19,8,30,893.0,66.0,0.9,19.0,630.0,802.86,607.06
2016,7,19,8,45,904.5,67.5,0.95,19.5,674.5,839.43,627.52
2016,7,19,9,0,916.0,69.0,1.0,20.0,719.0,874.17,648.02
2016,7,19,9,15,925.0,70.5,1.05,20.5,759.0,904.64,665.57
2016,7,19,9,30,934.0,72.0,1.1,21.0,799.0,932.77,681.53
2016,7,19,9,45,932.5,79.0,1.15,21.5,832.0,954.67,693.46
2016,7,19,10,0,931.0,86.0,1.2,22.0,865.0,973.46,703.5
2016,7,19,10,15,936.5,87.0,1.2,22.0,893.5,989.36,712.3
2016,7,19,10,30,942.0,88.0,1.2,22.0,922.0,1002.34,719.36
2016,7,19,10,45,944.5,89.5,1.3,22.5,943.0,1009.92,723.53
2016,7,19,11,0,947.0,91.0,1.4,23.0,964.0,1014.4,725.87
2016,7,19,11,15,949.5,91.5,1.4,23.0,978.5,1014.72,725.51
2016,7,19,11,30,952.0,92.0,1.4,23.0,993.0,1011.92,723.37
2016,7,19,11,45,953.0,92.5,1.45,23.0,1000.5,1004.58,719.33
2016,7,19,12,0,954.0,93.0,1.5,23.0,1008.0,994.18,713.5
2016,7,19,12,15,954.0,93.0,1.55,23.0,1007.5,979.37,704.95
2016,7,19,12,30,954.0,93.0,1.6,23.0,1007.0,961.66,694.63
2016,7,19,12,45,947.5,96.0,1.65,23.5,998.0,938.24,679.34
2016,7,19,13,0,941.0,99.0,1.7,24.0,989.0,912.35,662.49
2016,7,19,13,15,938.5,98.5,1.7,23.5,973.5,884.15,646.07
2016,7,19,13,30,936.0,98.0,1.7,23.0,958.0,853.59,627.98
2016,7,19,13,45,933.0,96.5,1.7,23.0,936.0,819.47,606.16
2016,7,19,14,0,930.0,95.0,1.7,23.0,914.0,783.28,582.83
2016,7,19,14,15,924.0,93.5,1.7,22.5,885.0,743.06,557.62
2016,7,19,14,30,918.0,92.0,1.7,22.0,856.0,701.32,531.0
2016,7,19,14,45,912.0,89.5,1.7,22.0,821.5,657.32,499.27
2016,7,19,15,0,906.0,87.0,1.7,22.0,787.0,612.18,465.87
2016,7,19,15,15,896.0,85.5,1.65,22.0,746.5,564.82,429.67
2016,7,19,15,30,886.0,84.0,1.6,22.0,706.0,517.05,392.22
2016,7,19,15,45,875.5,80.5,1.6,22.0,661.5,467.07,352.32
2016,7,19,16,0,865.0,77.0,1.6,22.0,617.0,417.15,311.3
2016,7,19,16,15,847.5,74.5,1.6,21.5,568.5,365.91,268.77
2016,7,19,16,30,830.0,72.0,1.6,21.0,520.0,315.81,226.05
2016,7,19,16,45,810.0,68.5,1.6,20.5,469.5,265.54,182.64
2016,7,19,17,0,790.0,65.0,1.6,20.0,419.0,212.67,137.27
2016,7,19,17,15,759.0,61.5,1.55,19.5,367.5,164.48,97.36
2016,7,19,17,30,728.0,58.0,1.5,19.0,316.0,119.56,63.36
2016,7,19,17,45,686.5,53.0,1.5,18.5,265.0,76.19,36.84
2016,7,19,18,0,645.0,48.0,1.5,18.0,214.0,37.34,27.34
2016,7,19,18,15,577.5,42.5,1.4,17.0,166.0,31.34,22.0
2016,7,19,18,30,510.0,37.0,1.3,16.0,118.0,28.75,19.46
2016,7,19,18,45,399.0,28.0,1.25,15.5,77.5,20.69,11.73
2016,7,19,19,0,288.0,19.0,1.2,15.0,37.0,14.6,0.12
2016,7,19,19,15,144.0,9.5,1.15,14.5,18.5,9.34,0.0
2016,7,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,168.5,10.0,0.95,12.5,21.5,53.38,0.0
2016,7,20,5,30,337.0,20.0,1.0,13.0,43.0,135.76,62.16
2016,7,20,5,45,443.0,27.0,1.05,14.0,84.0,201.09,148.13
2016,7,20,6,0,549.0,34.0,1.1,15.0,125.0,272.76,211.82
2016,7,20,6,15,611.5,39.0,1.05,15.5,173.5,332.38,264.29
2016,7,20,6,30,674.0,44.0,1.0,16.0,222.0,397.25,318.98
2016,7,20,6,45,716.5,47.5,1.0,16.5,273.5,454.4,365.7
2016,7,20,7,0,759.0,51.0,1.0,17.0,325.0,510.47,409.76
2016,7,20,7,15,788.0,54.0,1.0,17.5,376.5,563.58,449.67
2016,7,20,7,30,817.0,57.0,1.0,18.0,428.0,617.71,488.06
2016,7,20,7,45,838.5,59.0,1.0,18.5,479.0,666.03,519.8
2016,7,20,8,0,860.0,61.0,1.0,19.0,530.0,714.18,550.61
2016,7,20,8,15,876.0,63.0,1.0,19.5,578.5,757.58,577.36
2016,7,20,8,30,892.0,65.0,1.0,20.0,627.0,799.87,602.84
2016,7,20,8,45,904.0,66.5,1.0,20.5,671.5,836.87,624.29
2016,7,20,9,0,916.0,68.0,1.0,21.0,716.0,872.06,644.27
2016,7,20,9,15,925.5,69.5,1.0,21.5,756.5,903.01,661.24
2016,7,20,9,30,935.0,71.0,1.0,22.0,797.0,931.64,676.58
2016,7,20,9,45,933.0,78.0,1.05,23.0,830.0,953.13,686.86
2016,7,20,10,0,931.0,85.0,1.1,24.0,863.0,971.5,695.22
2016,7,20,10,15,937.0,86.0,1.15,24.0,892.0,987.91,705.12
2016,7,20,10,30,943.0,87.0,1.2,24.0,921.0,1001.39,713.3
2016,7,20,10,45,948.5,87.0,1.25,24.5,943.5,1010.33,717.41
2016,7,20,11,0,954.0,87.0,1.3,25.0,966.0,1016.2,719.75
2016,7,20,11,15,957.0,87.5,1.35,25.0,981.0,1017.04,720.53
2016,7,20,11,30,960.0,88.0,1.4,25.0,996.0,1014.73,719.52
2016,7,20,11,45,962.5,87.5,1.45,25.5,1003.5,1007.78,714.37
2016,7,20,12,0,965.0,87.0,1.5,26.0,1011.0,997.74,707.42
2016,7,20,12,15,965.0,87.0,1.5,26.0,1011.0,982.81,698.19
2016,7,20,12,30,965.0,87.0,1.5,26.0,1011.0,964.94,687.24
2016,7,20,12,45,962.5,88.0,1.55,26.0,1003.0,942.96,674.45
2016,7,20,13,0,960.0,89.0,1.6,26.0,995.0,918.3,659.93
2016,7,20,13,15,957.5,88.5,1.6,26.0,980.0,889.65,642.18
2016,7,20,13,30,955.0,88.0,1.6,26.0,965.0,858.57,622.83
2016,7,20,13,45,951.5,87.0,1.65,26.0,943.0,823.95,601.57
2016,7,20,14,0,948.0,86.0,1.7,26.0,921.0,787.24,578.7
2016,7,20,14,15,942.5,85.0,1.7,25.5,892.0,747.2,553.97
2016,7,20,14,30,937.0,84.0,1.7,25.0,863.0,705.55,527.78
2016,7,20,14,45,930.0,82.5,1.7,25.0,827.5,661.07,496.29
2016,7,20,15,0,923.0,81.0,1.7,25.0,792.0,615.49,462.91
2016,7,20,15,15,913.0,79.5,1.7,24.5,751.5,567.37,427.64
2016,7,20,15,30,903.0,78.0,1.7,24.0,711.0,518.83,390.87
2016,7,20,15,45,890.5,76.0,1.7,24.0,666.0,468.49,350.84
2016,7,20,16,0,878.0,74.0,1.7,24.0,621.0,418.37,309.82
2016,7,20,16,15,861.0,71.5,1.7,23.5,572.0,366.67,267.1
2016,7,20,16,30,844.0,69.0,1.7,23.0,523.0,316.05,224.14
2016,7,20,16,45,822.0,66.0,1.7,22.5,472.0,265.02,180.38
2016,7,20,17,0,800.0,63.0,1.7,22.0,421.0,215.94,138.32
2016,7,20,17,15,769.0,60.0,1.65,21.0,369.0,163.3,95.39
2016,7,20,17,30,738.0,57.0,1.6,20.0,317.0,118.31,61.83
2016,7,20,17,45,694.0,52.5,1.6,19.5,265.5,74.77,35.77
2016,7,20,18,0,650.0,48.0,1.6,19.0,214.0,36.01,26.05
2016,7,20,18,15,582.0,42.0,1.55,18.0,165.5,30.97,21.57
2016,7,20,18,30,514.0,36.0,1.5,17.0,117.0,27.88,18.59
2016,7,20,18,45,400.0,27.5,1.45,16.5,76.5,20.33,11.3
2016,7,20,19,0,286.0,19.0,1.4,16.0,36.0,14.7,0.0
2016,7,20,19,15,143.0,9.5,1.35,15.5,18.0,9.34,0.0
2016,7,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,21,5,15,156.0,10.0,1.2,13.0,20.5,49.88,0.0
2016,7,21,5,30,312.0,20.0,1.2,13.0,41.0,129.87,53.83
2016,7,21,5,45,424.0,28.0,1.3,13.5,82.5,194.65,143.27
2016,7,21,6,0,536.0,36.0,1.4,14.0,124.0,268.87,209.76
2016,7,21,6,15,600.5,41.5,1.35,14.5,172.5,329.4,263.43
