Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,30,665.0,47.0,1.3,15.0,221.0,395.34,319.53
2016,7,21,6,45,348.5,89.0,1.3,15.5,182.0,301.94,246.18
2016,7,21,7,0,32.0,131.0,1.3,16.0,143.0,157.68,126.23
2016,7,21,7,15,92.5,159.0,1.25,16.5,199.5,226.87,183.5
2016,7,21,7,30,153.0,187.0,1.2,17.0,256.0,308.35,248.16
2016,7,21,7,45,200.0,206.5,1.2,17.5,308.0,367.32,293.4
2016,7,21,8,0,247.0,226.0,1.2,18.0,360.0,437.97,346.23
2016,7,21,8,15,565.5,148.0,1.2,18.5,492.5,618.72,485.04
2016,7,21,8,30,884.0,70.0,1.2,19.0,625.0,798.11,608.3
2016,7,21,8,45,896.0,71.5,1.25,20.0,669.5,834.85,627.68
2016,7,21,9,0,908.0,73.0,1.3,21.0,714.0,869.79,647.24
2016,7,21,9,15,917.5,74.5,1.3,21.0,754.0,900.52,665.59
2016,7,21,9,30,927.0,76.0,1.3,21.0,794.0,928.95,682.38
2016,7,21,9,45,933.0,78.0,1.3,21.5,828.5,952.21,694.47
2016,7,21,10,0,939.0,80.0,1.3,22.0,863.0,972.71,704.8
2016,7,21,10,15,944.5,80.5,1.3,22.0,891.5,988.26,713.39
2016,7,21,10,30,950.0,81.0,1.3,22.0,920.0,1000.87,720.26
2016,7,21,10,45,954.5,81.5,1.35,22.5,942.0,1009.47,724.19
2016,7,21,11,0,959.0,82.0,1.4,23.0,964.0,1014.96,726.31
2016,7,21,11,15,962.0,82.5,1.45,23.0,979.5,1015.85,727.09
2016,7,21,11,30,965.0,83.0,1.5,23.0,995.0,1013.56,726.05
2016,7,21,11,45,966.5,83.0,1.55,23.5,1002.5,1006.17,720.53
2016,7,21,12,0,968.0,83.0,1.6,24.0,1010.0,995.68,713.2
2016,7,21,12,15,968.5,83.0,1.65,24.0,1010.0,981.19,704.83
2016,7,21,12,30,969.0,83.0,1.7,24.0,1010.0,963.74,694.64
2016,7,21,12,45,959.5,89.0,1.75,24.0,1000.5,940.33,680.65
2016,7,21,13,0,950.0,95.0,1.8,24.0,991.0,914.47,665.07
2016,7,21,13,15,947.5,94.5,1.8,23.5,976.0,886.01,648.44
2016,7,21,13,30,945.0,94.0,1.8,23.0,961.0,855.15,630.1
2016,7,21,13,45,943.0,92.0,1.85,23.0,939.5,821.0,608.68
2016,7,21,14,0,941.0,90.0,1.9,23.0,918.0,784.7,585.6
2016,7,21,14,15,935.5,89.0,1.9,22.5,889.0,744.85,560.52
2016,7,21,14,30,930.0,88.0,1.9,22.0,860.0,703.41,533.97
2016,7,21,14,45,925.0,85.5,1.9,22.0,825.5,659.49,502.14
2016,7,21,15,0,920.0,83.0,1.9,22.0,791.0,614.32,468.51
2016,7,21,15,15,910.5,81.0,1.85,21.5,750.5,566.1,432.34
2016,7,21,15,30,901.0,79.0,1.8,21.0,710.0,517.42,394.69
2016,7,21,15,45,891.5,76.0,1.8,21.0,665.5,467.57,354.46
2016,7,21,16,0,882.0,73.0,1.8,21.0,621.0,417.68,312.99
2016,7,21,16,15,865.5,70.5,1.75,20.5,572.0,365.93,269.5
2016,7,21,16,30,849.0,68.0,1.7,20.0,523.0,315.22,225.8
2016,7,21,16,45,830.5,64.0,1.7,20.0,472.5,263.94,180.84
2016,7,21,17,0,812.0,60.0,1.7,20.0,422.0,214.29,137.5
2016,7,21,17,15,781.5,57.0,1.65,19.5,369.5,165.48,97.15
2016,7,21,17,30,751.0,54.0,1.6,19.0,317.0,115.56,59.45
2016,7,21,17,45,710.5,49.5,1.55,18.5,266.0,71.59,33.32
2016,7,21,18,0,670.0,45.0,1.5,18.0,215.0,32.05,22.68
2016,7,21,18,15,603.5,39.5,1.4,17.0,166.0,28.82,19.77
2016,7,21,18,30,537.0,34.0,1.3,16.0,117.0,26.07,17.09
2016,7,21,18,45,424.5,26.0,1.25,15.5,76.5,20.73,11.63
2016,7,21,19,0,312.0,18.0,1.2,15.0,36.0,15.05,0.0
2016,7,21,19,15,156.0,9.0,1.15,14.5,18.0,8.85,0.0
2016,7,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,5,15,158.5,9.5,0.8,12.5,20.0,49.76,0.0
2016,7,22,5,30,317.0,19.0,0.8,13.0,40.0,126.62,45.64
2016,7,22,5,45,428.0,27.5,0.85,14.0,81.0,194.77,142.09
2016,7,22,6,0,539.0,36.0,0.9,15.0,122.0,269.13,208.07
2016,7,22,6,15,604.5,41.5,0.9,15.5,171.0,330.19,261.69
2016,7,22,6,30,670.0,47.0,0.9,16.0,220.0,396.75,317.77
2016,7,22,6,45,714.0,50.5,0.95,17.0,272.5,454.52,364.52
2016,7,22,7,0,758.0,54.0,1.0,18.0,325.0,515.16,411.38
2016,7,22,7,15,788.0,57.0,1.0,18.5,377.5,564.99,448.79
2016,7,22,7,30,818.0,60.0,1.0,19.0,430.0,619.74,487.8
2016,7,22,7,45,840.5,62.5,1.05,19.5,481.0,669.38,520.85
2016,7,22,8,0,863.0,65.0,1.1,20.0,532.0,718.91,553.06
2016,7,22,8,15,879.5,67.0,1.1,20.5,581.0,762.8,580.08
2016,7,22,8,30,896.0,69.0,1.1,21.0,630.0,805.6,605.83
2016,7,22,8,45,908.0,70.5,1.15,22.0,675.5,842.72,626.8
2016,7,22,9,0,920.0,72.0,1.2,23.0,721.0,878.01,646.27
2016,7,22,9,15,930.0,73.5,1.2,23.0,761.5,909.5,664.83
2016,7,22,9,30,940.0,75.0,1.2,23.0,802.0,938.67,681.81
2016,7,22,9,45,932.0,85.5,1.25,23.5,833.5,958.52,692.3
2016,7,22,10,0,924.0,96.0,1.3,24.0,865.0,974.94,700.75
2016,7,22,10,15,930.0,97.0,1.35,24.5,894.5,991.18,709.18
2016,7,22,10,30,936.0,98.0,1.4,25.0,924.0,1004.51,715.84
2016,7,22,10,45,941.0,98.5,1.45,25.5,946.5,1013.35,719.81
2016,7,22,11,0,946.0,99.0,1.5,26.0,969.0,1019.12,722.02
2016,7,22,11,15,949.0,99.5,1.5,26.0,984.0,1019.85,721.89
2016,7,22,11,30,952.0,100.0,1.5,26.0,999.0,1017.44,720.0
2016,7,22,11,45,954.5,99.5,1.55,26.5,1006.5,1010.43,714.77
2016,7,22,12,0,957.0,99.0,1.6,27.0,1014.0,1000.34,707.75
2016,7,22,12,15,957.0,99.0,1.65,27.0,1014.0,985.38,699.2
2016,7,22,12,30,957.0,99.0,1.7,27.0,1014.0,967.51,688.89
2016,7,22,12,45,956.5,98.0,1.75,27.5,1006.0,945.4,674.58
2016,7,22,13,0,956.0,97.0,1.8,28.0,998.0,920.56,658.58
2016,7,22,13,15,953.0,96.5,1.8,27.5,982.5,891.48,641.87
2016,7,22,13,30,950.0,96.0,1.8,27.0,967.0,860.01,623.49
2016,7,22,13,45,945.5,95.0,1.8,27.0,944.0,824.66,601.19
2016,7,22,14,0,941.0,94.0,1.8,27.0,921.0,787.29,577.42
2016,7,22,14,15,935.0,93.0,1.8,26.5,891.0,747.03,552.57
2016,7,22,14,30,929.0,92.0,1.8,26.0,861.0,705.21,526.18
2016,7,22,14,45,921.0,90.0,1.85,25.5,825.5,659.85,495.11
2016,7,22,15,0,913.0,88.0,1.9,25.0,790.0,613.48,462.31
2016,7,22,15,15,902.0,86.5,1.85,24.5,748.5,565.16,426.47
2016,7,22,15,30,891.0,85.0,1.8,24.0,707.0,516.49,389.29
2016,7,22,15,45,857.0,90.5,1.8,24.0,657.0,463.7,347.41
2016,7,22,16,0,823.0,96.0,1.8,24.0,607.0,409.11,303.33
2016,7,22,16,15,803.0,93.0,1.75,23.5,558.0,358.28,261.41
2016,7,22,16,30,783.0,90.0,1.7,23.0,509.0,308.94,219.72
2016,7,22,16,45,740.5,90.5,1.7,22.5,455.0,258.83,177.71
2016,7,22,17,0,698.0,91.0,1.7,22.0,401.0,209.26,136.62
2016,7,22,17,15,660.5,85.5,1.65,21.5,349.0,162.84,99.33
2016,7,22,17,30,623.0,80.0,1.6,21.0,297.0,120.37,68.27
2016,7,22,17,45,570.5,73.0,1.55,20.5,246.5,79.96,44.52
2016,7,22,18,0,518.0,66.0,1.5,20.0,196.0,46.03,34.65
2016,7,22,18,15,442.5,56.5,1.4,19.0,149.5,41.12,30.27
2016,7,22,18,30,367.0,47.0,1.3,18.0,103.0,35.88,25.34
2016,7,22,18,45,252.0,33.5,1.25,17.5,65.5,25.76,15.53
2016,7,22,19,0,137.0,20.0,1.2,17.0,28.0,15.64,0.0
2016,7,22,19,15,68.5,10.0,1.15,16.5,14.0,9.83,0.0
2016,7,22,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,5,15,52.5,11.5,0.65,13.5,14.5,24.6,0.0
2016,7,23,5,30,105.0,23.0,0.6,14.0,29.0,68.49,18.67
2016,7,23,5,45,206.5,39.0,0.6,15.0,66.5,132.86,96.46
2016,7,23,6,0,308.0,55.0,0.6,16.0,104.0,200.36,154.74
2016,7,23,6,15,381.0,67.0,0.6,16.5,150.0,260.07,205.71
2016,7,23,6,30,454.0,79.0,0.6,17.0,196.0,326.51,260.76
2016,7,23,6,45,285.5,109.0,0.6,18.0,188.5,282.96,226.73
2016,7,23,7,0,117.0,139.0,0.6,19.0,181.0,223.74,178.23
2016,7,23,7,15,165.0,160.0,0.6,19.5,229.0,280.6,223.55
2016,7,23,7,30,213.0,181.0,0.6,20.0,277.0,341.03,269.7
2016,7,23,7,45,279.0,193.5,0.6,21.0,334.5,416.01,325.08
2016,7,23,8,0,345.0,206.0,0.6,22.0,392.0,487.31,375.77
2016,7,23,8,15,552.0,165.5,0.65,22.5,496.0,621.99,473.93
2016,7,23,8,30,759.0,125.0,0.7,23.0,600.0,764.77,570.19
2016,7,23,8,45,772.0,130.5,0.75,24.0,644.0,799.91,588.54
2016,7,23,9,0,785.0,136.0,0.8,25.0,688.0,836.52,608.94
2016,7,23,9,15,578.5,230.0,0.85,25.5,649.5,772.17,562.94
2016,7,23,9,30,372.0,324.0,0.9,26.0,611.0,687.3,500.27
2016,7,23,9,45,603.5,234.0,0.95,27.0,725.0,821.28,593.28
2016,7,23,10,0,835.0,144.0,1.0,28.0,839.0,946.97,669.43
2016,7,23,10,15,842.0,146.0,1.05,28.5,867.0,963.69,676.65
2016,7,23,10,30,849.0,148.0,1.1,29.0,895.0,977.71,683.7
2016,7,23,10,45,801.5,181.5,1.2,30.0,901.0,968.93,676.39
2016,7,23,11,0,754.0,215.0,1.3,31.0,907.0,960.08,669.35
2016,7,23,11,15,758.0,216.5,1.3,31.0,921.5,961.56,669.88
2016,7,23,11,30,762.0,218.0,1.3,31.0,936.0,960.39,668.79
2016,7,23,11,45,737.5,235.0,1.35,31.5,934.5,944.98,658.49
2016,7,23,12,0,713.0,252.0,1.4,32.0,933.0,927.21,646.95
2016,7,23,12,15,713.0,252.0,1.45,32.0,933.0,913.54,639.31
2016,7,23,12,30,713.0,252.0,1.5,32.0,933.0,897.68,630.26
2016,7,23,12,45,733.0,236.5,1.55,32.0,932.0,882.59,621.71
2016,7,23,13,0,753.0,221.0,1.6,32.0,931.0,864.76,611.43
2016,7,23,13,15,749.0,219.5,1.65,31.5,916.0,837.31,596.21
2016,7,23,13,30,745.0,218.0,1.7,31.0,901.0,808.16,579.7
2016,7,23,13,45,726.0,223.5,1.75,31.0,875.0,772.33,556.44
2016,7,23,14,0,707.0,229.0,1.8,31.0,849.0,736.0,532.5
2016,7,23,14,15,697.5,225.5,1.8,30.5,820.5,697.84,507.88
2016,7,23,14,30,688.0,222.0,1.8,30.0,792.0,659.04,482.27
2016,7,23,14,45,705.0,203.0,1.8,30.0,765.0,622.19,456.95
2016,7,23,15,0,722.0,184.0,1.8,30.0,738.0,582.9,429.2
2016,7,23,15,15,707.0,180.0,1.8,29.5,698.5,537.53,396.79
2016,7,23,15,30,692.0,176.0,1.8,29.0,659.0,492.59,363.79
2016,7,23,15,45,708.5,156.5,1.8,29.0,622.0,448.42,329.74
2016,7,23,16,0,725.0,137.0,1.8,29.0,585.0,402.18,292.95
2016,7,23,16,15,702.0,132.0,1.75,28.0,537.0,352.99,254.2
2016,7,23,16,30,679.0,127.0,1.7,27.0,489.0,305.72,216.01
2016,7,23,16,45,671.5,114.5,1.7,26.5,442.5,257.78,176.04
2016,7,23,17,0,664.0,102.0,1.7,26.0,396.0,210.57,136.62
2016,7,23,17,15,625.5,95.5,1.6,25.0,344.5,164.9,100.98
2016,7,23,17,30,587.0,89.0,1.5,24.0,293.0,123.32,71.4
2016,7,23,17,45,546.5,79.0,1.45,23.5,244.0,82.77,47.4
2016,7,23,18,0,506.0,69.0,1.4,23.0,195.0,48.85,36.61
2016,7,23,18,15,429.5,58.5,1.3,22.0,148.5,43.14,31.59
2016,7,23,18,30,353.0,48.0,1.2,21.0,102.0,37.03,25.94
2016,7,23,18,45,235.5,34.0,1.1,20.0,64.0,26.22,15.58
2016,7,23,19,0,118.0,20.0,1.0,19.0,26.0,15.69,0.0
2016,7,23,19,15,59.0,10.0,0.95,18.0,13.0,9.83,0.0
2016,7,23,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,33.5,11.0,0.65,13.5,13.0,19.24,0.0
2016,7,24,5,30,67.0,22.0,0.6,14.0,26.0,50.78,8.64
2016,7,24,5,45,154.5,41.0,0.6,15.0,62.0,111.39,80.13
2016,7,24,6,0,242.0,60.0,0.6,16.0,98.0,180.02,139.02
2016,7,24,6,15,313.5,75.0,0.6,16.5,143.0,239.25,189.33
2016,7,24,6,30,385.0,90.0,0.6,17.0,188.0,305.09,243.8
2016,7,24,6,45,198.5,106.0,0.65,17.5,157.0,232.39,186.72
2016,7,24,7,0,12.0,122.0,0.7,18.0,126.0,130.37,102.57
2016,7,24,7,15,13.5,139.0,0.7,18.5,144.5,148.55,117.27
2016,7,24,7,30,15.0,156.0,0.7,19.0,163.0,166.82,131.32
2016,7,24,7,45,17.5,174.5,0.75,20.0,183.5,187.49,146.78
2016,7,24,8,0,20.0,193.0,0.8,21.0,204.0,208.28,162.01
2016,7,24,8,15,32.5,222.5,0.8,21.5,242.5,256.6,198.63
2016,7,24,8,30,45.0,252.0,0.8,22.0,281.0,298.33,229.28
2016,7,24,8,45,58.0,280.0,0.85,23.0,319.5,339.24,258.4
2016,7,24,9,0,71.0,308.0,0.9,24.0,358.0,380.49,287.11
2016,7,24,9,15,94.5,335.0,0.9,24.5,405.5,430.16,321.98
2016,7,24,9,30,118.0,362.0,0.9,25.0,453.0,489.13,362.44
2016,7,24,9,45,116.0,379.5,0.9,26.0,472.5,505.69,371.17
2016,7,24,10,0,114.0,397.0,0.9,27.0,492.0,521.6,379.7
2016,7,24,10,15,139.0,414.5,0.9,27.5,534.0,562.49,406.75
2016,7,24,10,30,164.0,432.0,0.9,28.0,576.0,603.16,432.95
2016,7,24,10,45,246.0,430.5,0.95,28.5,653.0,685.32,488.26
2016,7,24,11,0,328.0,429.0,1.0,29.0,730.0,759.8,536.86
2016,7,24,11,15,499.5,355.5,1.05,29.0,822.0,851.37,599.72
2016,7,24,11,30,671.0,282.0,1.1,29.0,914.0,936.43,656.86
2016,7,24,11,45,638.5,305.5,1.15,29.5,910.5,919.61,643.47
2016,7,24,12,0,606.0,329.0,1.2,30.0,907.0,901.8,630.72
2016,7,24,12,15,606.0,329.0,1.2,30.0,907.0,889.28,622.99
2016,7,24,12,30,606.0,329.0,1.2,30.0,907.0,874.87,614.01
2016,7,24,12,45,636.0,307.0,1.25,30.0,909.0,863.01,608.37
2016,7,24,13,0,666.0,285.0,1.3,30.0,911.0,849.62,601.58
2016,7,24,13,15,661.0,283.0,1.3,30.0,895.5,822.68,584.47
2016,7,24,13,30,656.0,281.0,1.3,30.0,880.0,794.38,566.44
2016,7,24,13,45,618.5,295.0,1.35,30.0,849.0,754.5,540.38
2016,7,24,14,0,581.0,309.0,1.4,30.0,818.0,716.58,515.27
2016,7,24,14,15,570.0,303.5,1.4,29.5,789.0,679.59,491.7
2016,7,24,14,30,559.0,298.0,1.4,29.0,760.0,642.35,467.44
2016,7,24,14,45,558.5,284.0,1.45,29.0,729.0,603.95,441.51
2016,7,24,15,0,558.0,270.0,1.5,29.0,698.0,564.8,414.39
2016,7,24,15,15,540.5,262.0,1.45,28.5,658.0,521.2,383.57
2016,7,24,15,30,523.0,254.0,1.4,28.0,618.0,478.52,352.72
2016,7,24,15,45,540.5,228.5,1.4,27.5,582.5,437.15,322.28
2016,7,24,16,0,558.0,203.0,1.4,27.0,547.0,393.85,289.23
2016,7,24,16,15,531.5,193.5,1.35,26.5,499.5,347.25,252.99
2016,7,24,16,30,505.0,184.0,1.3,26.0,452.0,303.01,217.99
2016,7,24,16,45,513.0,161.0,1.3,25.5,410.0,258.28,181.41
2016,7,24,17,0,521.0,138.0,1.3,25.0,368.0,212.9,143.98
2016,7,24,17,15,479.5,127.0,1.25,24.0,317.5,169.76,111.17
2016,7,24,17,30,438.0,116.0,1.2,23.0,267.0,130.92,83.83
2016,7,24,17,45,411.5,99.0,1.15,22.0,222.0,92.22,59.49
2016,7,24,18,0,385.0,82.0,1.1,21.0,177.0,59.43,46.05
2016,7,24,18,15,314.0,67.0,1.0,20.0,132.5,49.75,37.55
2016,7,24,18,30,243.0,52.0,0.9,19.0,88.0,39.54,28.29
2016,7,24,18,45,162.5,34.0,0.85,18.5,54.0,26.26,15.59
2016,7,24,19,0,82.0,16.0,0.8,18.0,20.0,12.4,0.0
2016,7,24,19,15,41.0,8.0,0.8,17.5,10.0,7.86,0.0
2016,7,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,15,46.5,9.0,0.6,12.5,11.5,20.46,0.0
2016,7,25,5,30,93.0,18.0,0.6,13.0,23.0,57.0,5.08
2016,7,25,5,45,178.0,36.0,0.6,14.0,59.0,118.72,85.28
2016,7,25,6,0,263.0,54.0,0.6,15.0,95.0,180.61,139.63
2016,7,25,6,15,331.0,69.0,0.55,15.5,140.0,239.34,189.86
2016,7,25,6,30,399.0,84.0,0.5,16.0,185.0,304.29,243.74
2016,7,25,6,45,199.5,81.5,0.5,16.5,132.0,203.04,163.87
2016,7,25,7,0,0.0,79.0,0.5,17.0,79.0,77.07,58.96
2016,7,25,7,15,0.0,89.5,0.5,17.5,89.5,87.4,67.54
2016,7,25,7,30,0.0,100.0,0.5,18.0,100.0,97.73,75.63
2016,7,25,7,45,1.5,131.5,0.55,19.0,132.5,130.79,101.82
2016,7,25,8,0,3.0,163.0,0.6,20.0,165.0,164.03,127.4
2016,7,25,8,15,10.5,191.0,0.6,20.5,198.0,198.29,153.61
2016,7,25,8,30,18.0,219.0,0.6,21.0,231.0,232.94,179.57
2016,7,25,8,45,37.0,258.5,0.65,22.0,284.0,298.15,228.02
2016,7,25,9,0,56.0,298.0,0.7,23.0,337.0,356.63,269.89
2016,7,25,9,15,80.0,328.0,0.75,23.5,387.5,409.68,307.59
2016,7,25,9,30,104.0,358.0,0.8,24.0,438.0,463.29,344.92
2016,7,25,9,45,148.0,378.5,0.85,25.0,498.5,534.04,393.28
2016,7,25,10,0,192.0,399.0,0.9,26.0,559.0,596.72,434.71
2016,7,25,10,15,196.5,414.0,0.95,26.0,582.5,616.37,447.14
2016,7,25,10,30,201.0,429.0,1.0,26.0,606.0,635.26,459.46
2016,7,25,10,45,172.0,441.5,1.05,26.5,595.5,618.5,446.09
2016,7,25,11,0,143.0,454.0,1.1,27.0,585.0,600.75,432.4
2016,7,25,11,15,216.5,452.0,1.1,27.0,654.5,666.06,478.13
2016,7,25,11,30,290.0,450.0,1.1,27.0,724.0,734.88,524.32
2016,7,25,11,45,236.5,464.5,1.15,27.5,688.5,688.37,490.89
2016,7,25,12,0,183.0,479.0,1.2,28.0,653.0,646.51,461.32
2016,7,25,12,15,150.5,476.0,1.2,28.0,619.0,607.41,434.68
2016,7,25,12,30,118.0,473.0,1.2,28.0,585.0,568.93,408.19
2016,7,25,12,45,212.5,458.5,1.25,28.0,659.0,632.6,454.55
2016,7,25,13,0,307.0,444.0,1.3,28.0,733.0,691.52,496.03
2016,7,25,13,15,311.0,435.0,1.3,28.0,723.5,674.36,484.38
2016,7,25,13,30,315.0,426.0,1.3,28.0,714.0,656.36,472.81
2016,7,25,13,45,339.5,405.5,1.35,28.0,709.0,642.78,465.08
2016,7,25,14,0,364.0,385.0,1.4,28.0,704.0,627.11,455.71
2016,7,25,14,15,324.0,383.0,1.35,27.5,659.5,580.76,424.08
2016,7,25,14,30,284.0,381.0,1.3,27.0,615.0,536.76,393.89
2016,7,25,14,45,251.5,369.0,1.3,27.0,570.0,491.22,361.98
2016,7,25,15,0,219.0,357.0,1.3,27.0,525.0,452.04,334.16
2016,7,25,15,15,185.0,338.5,1.25,26.5,475.0,405.31,301.14
2016,7,25,15,30,151.0,320.0,1.2,26.0,425.0,361.54,269.91
2016,7,25,15,45,110.0,291.0,1.2,25.5,365.0,313.4,235.27
2016,7,25,16,0,69.0,262.0,1.2,25.0,305.0,265.01,200.13
2016,7,25,16,15,57.5,236.0,1.15,24.5,270.0,233.42,177.01
2016,7,25,16,30,46.0,210.0,1.1,24.0,235.0,203.15,154.57
2016,7,25,16,45,23.0,169.0,1.1,24.0,181.5,163.26,124.53
2016,7,25,17,0,0.0,128.0,1.1,24.0,128.0,120.64,92.09
2016,7,25,17,15,0.0,110.5,1.05,23.0,110.5,104.2,79.62
2016,7,25,17,30,0.0,93.0,1.0,22.0,93.0,87.85,66.86
2016,7,25,17,45,240.5,81.5,0.95,21.5,140.5,75.77,51.0
2016,7,25,18,0,481.0,70.0,0.9,21.0,188.0,50.1,38.01
2016,7,25,18,15,403.5,58.5,0.8,20.0,141.5,43.49,32.14
2016,7,25,18,30,326.0,47.0,0.7,19.0,95.0,35.57,24.88
2016,7,25,18,45,225.0,32.0,0.65,18.0,59.0,24.69,14.2
2016,7,25,19,0,124.0,17.0,0.6,17.0,23.0,13.27,0.0
2016,7,25,19,15,62.0,8.5,0.6,16.5,11.5,8.36,0.0
2016,7,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,15,44.0,9.0,0.55,14.5,11.5,19.76,0.0
2016,7,26,5,30,88.0,18.0,0.5,15.0,23.0,55.1,0.0
2016,7,26,5,45,174.0,36.0,0.45,16.0,58.5,117.27,82.94
2016,7,26,6,0,260.0,54.0,0.4,17.0,94.0,179.11,136.96
2016,7,26,6,15,329.0,68.5,0.35,17.5,138.5,237.38,186.26
2016,7,26,6,30,398.0,83.0,0.3,18.0,183.0,302.02,239.26
2016,7,26,6,45,244.5,109.5,0.3,19.0,175.5,260.76,207.19
2016,7,26,7,0,91.0,136.0,0.3,20.0,168.0,205.03,161.85
2016,7,26,7,15,189.5,152.0,0.3,21.0,232.5,285.94,226.06
2016,7,26,7,30,288.0,168.0,0.3,22.0,297.0,382.89,298.91
2016,7,26,7,45,269.5,194.5,0.3,23.0,326.0,409.6,315.42
2016,7,26,8,0,251.0,221.0,0.3,24.0,355.0,433.99,330.3
2016,7,26,8,15,291.5,236.0,0.3,25.0,406.0,488.66,367.58
2016,7,26,8,30,332.0,251.0,0.3,26.0,457.0,545.21,404.67
2016,7,26,8,45,274.0,284.5,0.35,27.0,463.0,541.77,397.91
2016,7,26,9,0,216.0,318.0,0.4,28.0,469.0,524.85,382.75
2016,7,26,9,15,231.5,336.0,0.45,28.5,507.0,560.92,406.46
2016,7,26,9,30,247.0,354.0,0.5,29.0,545.0,605.63,434.84
2016,7,26,9,45,235.5,374.5,0.55,30.0,563.0,610.22,435.02
2016,7,26,10,0,224.0,395.0,0.6,31.0,581.0,622.22,440.36
2016,7,26,10,15,244.5,406.0,0.65,31.5,615.5,661.06,464.75
2016,7,26,10,30,265.0,417.0,0.7,32.0,650.0,691.04,483.03
2016,7,26,10,45,304.0,417.5,0.8,32.5,691.0,727.06,506.33
2016,7,26,11,0,343.0,418.0,0.9,33.0,732.0,762.24,528.82
2016,7,26,11,15,386.5,404.0,0.9,33.0,763.0,785.77,544.1
2016,7,26,11,30,430.0,390.0,0.9,33.0,794.0,812.02,561.0
2016,7,26,11,45,595.0,305.5,0.95,33.5,869.0,876.97,605.07
2016,7,26,12,0,760.0,221.0,1.0,34.0,944.0,938.18,643.36
2016,7,26,12,15,759.5,221.0,1.05,34.0,943.5,923.6,634.57
2016,7,26,12,30,759.0,221.0,1.1,34.0,943.0,906.68,625.3
2016,7,26,12,45,595.5,305.0,1.15,34.0,868.5,823.83,572.2
2016,7,26,13,0,432.0,389.0,1.2,34.0,794.0,746.28,520.09
2016,7,26,13,15,371.0,408.0,1.2,34.0,752.0,698.52,488.77
2016,7,26,13,30,310.0,427.0,1.2,34.0,710.0,652.81,458.11
2016,7,26,13,45,326.0,412.5,1.2,34.0,703.0,638.28,449.59
2016,7,26,14,0,342.0,398.0,1.2,34.0,696.0,622.18,439.63
2016,7,26,14,15,337.0,382.5,1.2,33.5,668.5,588.84,418.65
2016,7,26,14,30,332.0,367.0,1.2,33.0,641.0,555.41,397.36
2016,7,26,14,45,333.5,349.0,1.2,33.0,613.5,523.77,376.18
2016,7,26,15,0,335.0,331.0,1.2,33.0,586.0,491.66,354.26
2016,7,26,15,15,309.0,317.0,1.2,32.5,543.0,447.97,324.35
2016,7,26,15,30,283.0,303.0,1.2,32.0,500.0,406.32,295.4
2016,7,26,15,45,218.0,288.5,1.2,32.0,434.0,353.85,257.77
2016,7,26,16,0,153.0,274.0,1.2,32.0,368.0,303.0,221.31
2016,7,26,16,15,118.5,248.0,1.2,31.5,317.0,259.34,190.17
2016,7,26,16,30,84.0,222.0,1.2,31.0,266.0,223.77,164.81
2016,7,26,16,45,103.0,200.5,1.2,30.5,249.5,203.77,149.54
2016,7,26,17,0,122.0,179.0,1.2,30.0,233.0,177.53,129.03
2016,7,26,17,15,107.5,158.0,1.15,29.0,201.0,149.72,108.7
2016,7,26,17,30,93.0,137.0,1.1,28.0,169.0,123.53,89.79
2016,7,26,17,45,237.5,107.5,1.05,27.0,169.5,94.51,65.1
2016,7,26,18,0,382.0,78.0,1.0,26.0,170.0,56.51,42.57
2016,7,26,18,15,311.0,63.0,0.9,24.5,126.5,46.74,34.22
2016,7,26,18,30,240.0,48.0,0.8,23.0,83.0,36.43,25.09
2016,7,26,18,45,154.5,31.0,0.75,22.0,50.0,23.91,13.08
2016,7,26,19,0,69.0,14.0,0.7,21.0,17.0,10.83,0.0
2016,7,26,19,15,34.5,7.0,0.65,20.5,8.5,6.88,0.0
2016,7,26,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,15,20.0,6.0,0.4,16.5,7.0,10.82,0.0
2016,7,27,5,30,40.0,12.0,0.4,17.0,14.0,27.88,0.0
2016,7,27,5,45,99.0,32.5,0.45,17.5,45.5,79.87,54.64
2016,7,27,6,0,158.0,53.0,0.5,18.0,77.0,131.29,99.6
2016,7,27,6,15,213.0,72.5,0.5,18.5,118.0,184.37,144.48
2016,7,27,6,30,268.0,92.0,0.5,19.0,159.0,242.18,192.33
2016,7,27,6,45,192.5,114.0,0.5,20.0,167.5,238.42,189.43
2016,7,27,7,0,117.0,136.0,0.5,21.0,176.0,219.99,173.94
2016,7,27,7,15,121.5,159.0,0.5,22.0,207.0,252.08,198.36
2016,7,27,7,30,126.0,182.0,0.5,23.0,238.0,284.12,221.63
2016,7,27,7,45,179.5,202.5,0.5,24.0,292.5,347.37,268.63
2016,7,27,8,0,233.0,223.0,0.5,25.0,347.0,422.78,322.52
2016,7,27,8,15,248.5,244.0,0.55,25.5,387.5,464.28,350.65
2016,7,27,8,30,264.0,265.0,0.6,26.0,428.0,505.98,378.67
2016,7,27,8,45,438.5,229.0,0.65,27.0,524.0,626.13,463.43
2016,7,27,9,0,613.0,193.0,0.7,28.0,620.0,750.47,546.36
2016,7,27,9,15,629.0,198.0,0.75,28.5,659.0,783.17,564.87
2016,7,27,9,30,645.0,203.0,0.8,29.0,698.0,814.5,583.22
2016,7,27,9,45,661.5,205.0,0.9,29.5,732.5,841.55,599.28
2016,7,27,10,0,678.0,207.0,1.0,30.0,767.0,866.87,614.22
2016,7,27,10,15,687.5,210.0,1.05,30.0,795.0,884.7,624.96
2016,7,27,10,30,697.0,213.0,1.1,30.0,823.0,900.31,634.45
2016,7,27,10,45,555.5,296.5,1.15,30.5,790.5,849.64,598.29
2016,7,27,11,0,414.0,380.0,1.2,31.0,758.0,796.46,559.43
2016,7,27,11,15,391.0,398.5,1.2,31.0,760.0,784.03,550.93
2016,7,27,11,30,368.0,417.0,1.2,31.0,762.0,775.41,544.36
2016,7,27,11,45,321.0,439.5,1.25,31.0,742.0,746.71,524.84
2016,7,27,12,0,274.0,462.0,1.3,31.0,722.0,717.34,504.94
2016,7,27,12,15,268.0,463.0,1.3,31.0,718.0,704.56,496.67
2016,7,27,12,30,262.0,464.0,1.3,31.0,714.0,691.1,487.83
2016,7,27,12,45,282.5,441.0,1.3,31.0,708.0,677.51,479.98
2016,7,27,13,0,303.0,418.0,1.3,31.0,702.0,662.64,471.23
2016,7,27,13,15,260.0,433.0,1.3,31.0,674.0,629.24,448.1
2016,7,27,13,30,217.0,448.0,1.3,31.0,646.0,598.81,426.94
2016,7,27,13,45,238.5,432.0,1.3,31.0,644.5,590.45,422.36
2016,7,27,14,0,260.0,416.0,1.3,31.0,643.0,577.76,414.63
2016,7,27,14,15,292.0,392.0,1.3,30.5,639.0,565.43,408.1
2016,7,27,14,30,324.0,368.0,1.3,30.0,635.0,550.43,399.45
2016,7,27,14,45,300.5,356.5,1.3,30.0,595.5,509.41,370.94
2016,7,27,15,0,277.0,345.0,1.3,30.0,556.0,469.96,343.34
2016,7,27,15,15,229.0,331.0,1.25,29.5,499.0,421.28,309.13
2016,7,27,15,30,181.0,317.0,1.2,29.0,442.0,372.71,274.73
2016,7,27,15,45,161.5,295.0,1.2,29.0,401.0,334.15,246.93
2016,7,27,16,0,142.0,273.0,1.2,29.0,360.0,297.47,220.15
2016,7,27,16,15,150.5,249.5,1.15,28.5,335.0,270.99,200.59
2016,7,27,16,30,159.0,226.0,1.1,28.0,310.0,243.77,179.92
2016,7,27,16,45,145.5,202.0,1.1,27.5,273.0,210.2,154.75
2016,7,27,17,0,132.0,178.0,1.1,27.0,236.0,178.18,130.64
2016,7,27,17,15,120.0,156.0,1.05,26.0,203.5,149.47,109.3
2016,7,27,17,30,108.0,134.0,1.0,25.0,171.0,122.19,89.28
2016,7,27,17,45,262.0,101.5,0.95,24.5,170.5,90.17,61.99
2016,7,27,18,0,416.0,69.0,0.9,24.0,170.0,49.65,37.08
2016,7,27,18,15,343.5,57.0,0.8,23.0,126.5,42.08,30.46
2016,7,27,18,30,271.0,45.0,0.7,22.0,83.0,34.08,23.19
2016,7,27,18,45,182.5,29.5,0.65,21.5,51.0,22.74,11.99
2016,7,27,19,0,94.0,14.0,0.6,21.0,19.0,10.86,0.0
2016,7,27,19,15,47.0,7.0,0.55,20.5,9.5,6.88,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,15,51.0,8.5,0.4,14.5,11.0,20.82,0.0
2016,7,28,5,30,102.0,17.0,0.4,15.0,22.0,56.95,0.0
2016,7,28,5,45,199.0,32.0,0.4,15.5,56.5,120.1,83.46
2016,7,28,6,0,296.0,47.0,0.4,16.0,91.0,183.55,140.2
2016,7,28,6,15,368.0,58.5,0.4,16.5,135.0,241.11,189.61
2016,7,28,6,30,440.0,70.0,0.4,17.0,179.0,307.88,245.03
2016,7,28,6,45,247.0,100.5,0.4,18.0,164.5,250.53,200.29
2016,7,28,7,0,54.0,131.0,0.4,19.0,150.0,170.95,135.13
2016,7,28,7,15,89.5,156.0,0.4,19.5,193.0,221.48,175.85
2016,7,28,7,30,125.0,181.0,0.4,20.0,236.0,282.23,222.67
2016,7,28,7,45,131.0,205.0,0.45,21.0,268.5,316.35,247.04
2016,7,28,8,0,137.0,229.0,0.5,22.0,301.0,350.44,270.94
2016,7,28,8,15,168.0,251.0,0.5,22.5,348.5,401.35,307.57
2016,7,28,8,30,199.0,273.0,0.5,23.0,396.0,453.75,344.19
2016,7,28,8,45,261.0,284.0,0.55,24.0,458.0,529.85,396.99
2016,7,28,9,0,323.0,295.0,0.6,25.0,520.0,599.76,443.76
2016,7,28,9,15,319.0,316.0,0.65,25.5,549.5,624.6,458.19
2016,7,28,9,30,315.0,337.0,0.7,26.0,579.0,648.01,472.0
2016,7,28,9,45,291.5,361.0,0.75,27.0,592.5,655.27,473.52
2016,7,28,10,0,268.0,385.0,0.8,28.0,606.0,660.44,473.82
2016,7,28,10,15,230.5,406.5,0.85,28.0,601.5,640.0,458.96
2016,7,28,10,30,193.0,428.0,0.9,28.0,597.0,625.97,448.41
2016,7,28,10,45,234.5,432.5,0.95,28.5,642.5,668.5,476.87
2016,7,28,11,0,276.0,437.0,1.0,29.0,688.0,716.63,507.86
2016,7,28,11,15,299.0,423.0,1.05,29.0,699.5,720.34,510.85
2016,7,28,11,30,322.0,409.0,1.1,29.0,711.0,723.07,513.69
2016,7,28,11,45,400.0,372.0,1.15,29.0,749.5,757.36,538.67
2016,7,28,12,0,478.0,335.0,1.2,29.0,788.0,785.32,559.15
2016,7,28,12,15,440.5,370.0,1.2,29.0,787.5,774.08,549.89
2016,7,28,12,30,403.0,405.0,1.2,29.0,787.0,761.82,540.45
2016,7,28,12,45,426.5,394.5,1.25,29.0,796.0,759.82,540.45
2016,7,28,13,0,450.0,384.0,1.3,29.0,805.0,755.74,538.95
2016,7,28,13,15,401.5,397.0,1.3,29.0,768.0,712.35,509.45
2016,7,28,13,30,353.0,410.0,1.3,29.0,731.0,670.42,480.99
2016,7,28,13,45,325.5,407.5,1.3,29.0,698.0,632.22,455.41
2016,7,28,14,0,298.0,405.0,1.3,29.0,665.0,595.13,430.27
2016,7,28,14,15,281.5,394.0,1.25,28.5,633.0,559.37,406.59
2016,7,28,14,30,265.0,383.0,1.2,28.0,601.0,524.45,383.14
2016,7,28,14,45,210.5,371.0,1.2,28.0,539.5,469.93,344.66
2016,7,28,15,0,156.0,359.0,1.2,28.0,478.0,416.3,306.57
2016,7,28,15,15,173.5,337.5,1.15,27.5,463.0,397.06,293.84
2016,7,28,15,30,191.0,316.0,1.1,27.0,448.0,376.2,279.31
2016,7,28,15,45,150.0,292.5,1.1,27.0,392.0,326.62,243.16
2016,7,28,16,0,109.0,269.0,1.1,27.0,336.0,285.51,213.19
2016,7,28,16,15,69.0,233.0,1.05,26.5,274.0,234.09,175.72
2016,7,28,16,30,29.0,197.0,1.0,26.0,212.0,186.93,141.25
2016,7,28,16,45,14.5,161.5,1.0,26.0,169.0,154.39,116.93
2016,7,28,17,0,0.0,126.0,1.0,26.0,126.0,118.73,89.86
2016,7,28,17,15,0.0,108.5,0.95,25.0,108.5,102.3,77.46
2016,7,28,17,30,0.0,91.0,0.9,24.0,91.0,85.96,64.77
2016,7,28,17,45,207.0,79.5,0.85,23.5,129.0,70.9,48.18
2016,7,28,18,0,414.0,68.0,0.8,23.0,167.0,48.97,36.68
2016,7,28,18,15,341.0,56.0,0.75,22.0,124.0,41.37,29.98
2016,7,28,18,30,268.0,44.0,0.7,21.0,81.0,33.35,22.63
2016,7,28,18,45,176.0,28.5,0.7,20.5,49.0,21.98,11.2
2016,7,28,19,0,84.0,13.0,0.7,20.0,17.0,12.78,0.0
2016,7,28,19,15,42.0,6.5,0.65,19.5,8.5,6.39,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,15,28.5,6.5,0.4,15.0,7.5,13.31,0.0
2016,7,29,5,30,57.0,13.0,0.4,15.0,15.0,33.96,0.0
2016,7,29,5,45,134.0,31.0,0.4,15.5,47.5,96.68,66.13
2016,7,29,6,0,211.0,49.0,0.4,16.0,80.0,152.95,116.67
2016,7,29,6,15,275.0,64.5,0.4,16.5,121.5,207.66,163.45
2016,7,29,6,30,339.0,80.0,0.4,17.0,163.0,268.26,213.97
2016,7,29,6,45,294.5,102.5,0.45,18.0,187.0,277.73,222.33
2016,7,29,7,0,250.0,125.0,0.5,19.0,211.0,289.98,231.7
2016,7,29,7,15,193.0,152.5,0.5,19.5,225.5,288.18,229.19
2016,7,29,7,30,136.0,180.0,0.5,20.0,240.0,288.2,227.36
2016,7,29,7,45,144.0,204.0,0.55,21.0,274.0,324.15,253.63
2016,7,29,8,0,152.0,228.0,0.6,22.0,308.0,360.18,279.0
2016,7,29,8,15,198.0,247.0,0.6,22.5,362.5,419.67,322.28
2016,7,29,8,30,244.0,266.0,0.6,23.0,417.0,490.56,372.17
2016,7,29,8,45,225.0,291.5,0.65,24.0,438.5,499.09,374.97
2016,7,29,9,0,206.0,317.0,0.7,25.0,460.0,514.59,383.03
2016,7,29,9,15,252.0,329.0,0.75,25.5,514.5,579.53,427.56
2016,7,29,9,30,298.0,341.0,0.8,26.0,569.0,636.68,465.49
2016,7,29,9,45,329.5,349.5,0.85,27.0,612.0,677.48,490.66
2016,7,29,10,0,361.0,358.0,0.9,28.0,655.0,718.13,515.42
2016,7,29,10,15,271.0,393.0,0.9,28.5,621.0,671.58,479.99
2016,7,29,10,30,181.0,428.0,0.9,29.0,587.0,614.34,438.3
2016,7,29,10,45,295.0,404.5,0.95,29.5,670.0,703.94,500.24
2016,7,29,11,0,409.0,381.0,1.0,30.0,753.0,791.63,557.72
2016,7,29,11,15,597.0,278.0,1.05,30.0,831.0,864.3,608.99
2016,7,29,11,30,785.0,175.0,1.1,30.0,909.0,930.78,651.61
2016,7,29,11,45,777.0,182.0,1.15,30.0,913.5,921.47,645.57
2016,7,29,12,0,769.0,189.0,1.2,30.0,918.0,909.65,638.95
2016,7,29,12,15,769.0,189.0,1.2,30.0,918.0,895.99,630.54
2016,7,29,12,30,769.0,189.0,1.2,30.0,918.0,879.97,620.74
2016,7,29,12,45,773.0,185.0,1.3,30.0,912.0,861.36,610.67
2016,7,29,13,0,777.0,181.0,1.4,30.0,906.0,840.4,599.01
2016,7,29,13,15,773.0,180.0,1.4,30.0,891.5,813.37,582.23
2016,7,29,13,30,769.0,179.0,1.4,30.0,877.0,784.54,564.27
2016,7,29,13,45,592.5,267.5,1.4,30.0,797.0,704.48,508.52
2016,7,29,14,0,416.0,356.0,1.4,30.0,717.0,634.14,457.71
2016,7,29,14,15,321.0,373.0,1.4,29.5,646.5,567.31,411.94
2016,7,29,14,30,226.0,390.0,1.4,29.0,576.0,507.97,370.48
2016,7,29,14,45,185.0,374.0,1.4,29.0,522.0,456.44,334.44
2016,7,29,15,0,144.0,358.0,1.4,29.0,468.0,408.19,300.24
2016,7,29,15,15,126.0,335.0,1.3,28.5,427.5,369.52,273.12
2016,7,29,15,30,108.0,312.0,1.2,28.0,387.0,336.84,249.96
2016,7,29,15,45,77.5,279.5,1.2,27.5,331.5,288.33,215.19
2016,7,29,16,0,47.0,247.0,1.2,27.0,276.0,242.97,182.4
2016,7,29,16,15,31.0,214.5,1.15,26.5,233.5,205.7,155.14
2016,7,29,16,30,15.0,182.0,1.1,26.0,191.0,174.49,132.21
2016,7,29,16,45,16.0,167.0,1.1,25.5,175.5,159.39,121.13
2016,7,29,17,0,17.0,152.0,1.1,25.0,160.0,144.17,109.71
2016,7,29,17,15,11.5,132.5,1.05,24.5,137.5,124.2,94.6
2016,7,29,17,30,6.0,113.0,1.0,24.0,115.0,104.88,79.78
2016,7,29,17,45,188.0,93.0,0.95,23.5,138.0,79.79,56.07
2016,7,29,18,0,370.0,73.0,0.9,23.0,161.0,52.92,40.04
2016,7,29,18,15,300.5,59.0,0.85,22.0,118.5,43.83,32.05
2016,7,29,18,30,231.0,45.0,0.8,21.0,76.0,34.24,23.32
2016,7,29,18,45,146.0,28.0,0.75,20.5,44.5,21.62,10.62
2016,7,29,19,0,61.0,11.0,0.7,20.0,13.0,10.81,0.0
2016,7,29,19,15,30.5,5.5,0.65,19.5,6.5,5.41,0.0
2016,7,29,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,37.0,7.0,0.5,14.5,8.5,15.8,0.0
2016,7,30,5,30,74.0,14.0,0.5,15.0,17.0,43.83,0.0
2016,7,30,5,45,164.5,30.5,0.5,15.5,50.5,106.23,71.93
2016,7,30,6,0,255.0,47.0,0.5,16.0,84.0,167.05,127.23
2016,7,30,6,15,325.5,60.5,0.5,16.5,127.0,224.16,176.3
2016,7,30,6,30,396.0,74.0,0.5,17.0,170.0,287.85,229.53
2016,7,30,6,45,209.5,98.0,0.55,18.0,150.0,227.2,182.01
2016,7,30,7,0,23.0,122.0,0.6,19.0,130.0,137.14,107.82
2016,7,30,7,15,46.5,148.5,0.6,19.5,167.5,186.25,147.64
2016,7,30,7,30,70.0,175.0,0.6,20.0,205.0,231.47,182.91
2016,7,30,7,45,62.0,194.0,0.65,21.0,223.5,247.67,193.92
2016,7,30,8,0,54.0,213.0,0.7,22.0,242.0,263.1,204.18
2016,7,30,8,15,100.5,243.5,0.75,22.5,303.0,332.44,256.79
2016,7,30,8,30,147.0,274.0,0.8,23.0,364.0,413.06,315.76
2016,7,30,8,45,143.0,296.5,0.85,24.0,389.5,436.65,330.12
2016,7,30,9,0,139.0,319.0,0.9,25.0,415.0,459.42,344.07
2016,7,30,9,15,131.0,338.5,0.95,25.5,433.5,474.57,353.04
2016,7,30,9,30,123.0,358.0,1.0,26.0,452.0,488.78,361.35
2016,7,30,9,45,202.5,369.0,1.05,26.5,532.0,573.11,420.9
2016,7,30,10,0,282.0,380.0,1.1,27.0,612.0,667.55,484.74
2016,7,30,10,15,565.0,255.0,1.15,27.0,740.5,813.31,588.56
2016,7,30,10,30,848.0,130.0,1.2,27.0,869.0,945.82,673.24
2016,7,30,10,45,825.5,149.0,1.3,27.0,883.0,951.88,676.18
2016,7,30,11,0,803.0,168.0,1.4,27.0,897.0,949.39,675.41
2016,7,30,11,15,806.5,169.0,1.4,27.0,912.0,950.32,675.54
2016,7,30,11,30,810.0,170.0,1.4,27.0,927.0,948.47,674.0
2016,7,30,11,45,631.0,281.5,1.45,27.0,873.5,884.39,632.44
2016,7,30,12,0,452.0,393.0,1.5,27.0,820.0,816.44,583.74
2016,7,30,12,15,410.5,407.0,1.5,26.5,795.5,780.99,561.21
2016,7,30,12,30,369.0,421.0,1.5,26.0,771.0,744.46,537.38
2016,7,30,12,45,410.0,401.5,1.5,26.0,787.0,750.66,543.03
2016,7,30,13,0,451.0,382.0,1.5,26.0,803.0,753.3,545.87
2016,7,30,13,15,597.5,293.5,1.45,26.0,841.0,774.32,563.73
2016,7,30,13,30,744.0,205.0,1.4,26.0,879.0,787.51,575.68
2016,7,30,13,45,618.5,267.5,1.4,26.0,818.5,723.31,529.52
2016,7,30,14,0,493.0,330.0,1.4,26.0,758.0,665.83,488.0
2016,7,30,14,15,592.5,268.5,1.3,25.5,765.5,656.62,484.59
2016,7,30,14,30,692.0,207.0,1.2,25.0,773.0,639.72,474.79
2016,7,30,14,45,683.5,201.5,1.2,25.0,739.5,598.92,445.73
2016,7,30,15,0,675.0,196.0,1.2,25.0,706.0,557.73,415.93
2016,7,30,15,15,659.5,191.0,1.15,24.5,667.0,513.1,383.38
2016,7,30,15,30,644.0,186.0,1.1,24.0,628.0,469.06,350.41
2016,7,30,15,45,636.0,175.0,1.1,24.0,586.5,423.62,315.15
2016,7,30,16,0,628.0,164.0,1.1,24.0,545.0,378.42,279.12
2016,7,30,16,15,603.0,157.0,1.05,23.5,498.0,331.58,241.59
2016,7,30,16,30,578.0,150.0,1.0,23.0,451.0,286.99,205.23
2016,7,30,16,45,557.0,138.5,0.95,23.0,404.0,241.83,167.82
2016,7,30,17,0,536.0,127.0,0.9,23.0,357.0,198.41,132.29
2016,7,30,17,15,495.0,117.5,0.85,22.5,307.5,156.23,100.32
2016,7,30,17,30,454.0,108.0,0.8,22.0,258.0,118.3,74.51
2016,7,30,17,45,405.0,94.5,0.8,21.5,211.0,81.23,53.84
2016,7,30,18,0,356.0,81.0,0.8,21.0,164.0,59.33,45.89
2016,7,30,18,15,285.0,65.0,0.75,20.0,121.0,48.78,36.55
2016,7,30,18,30,214.0,49.0,0.7,19.0,78.0,37.63,26.36
2016,7,30,18,45,132.5,30.5,0.7,18.5,46.0,23.78,11.94
2016,7,30,19,0,51.0,12.0,0.7,18.0,14.0,11.8,0.0
2016,7,30,19,15,25.5,6.0,0.65,17.5,7.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
