Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,18.5,5.0,0.65,13.5,6.0,9.34,0.0
2016,7,31,5,30,37.0,10.0,0.6,14.0,12.0,23.8,0.0
2016,7,31,5,45,103.5,30.0,0.55,14.5,43.0,78.22,51.52
2016,7,31,6,0,170.0,50.0,0.5,15.0,74.0,131.64,100.21
2016,7,31,6,15,228.5,69.0,0.5,15.5,115.5,185.77,146.69
2016,7,31,6,30,287.0,88.0,0.5,16.0,157.0,245.02,196.44
2016,7,31,6,45,143.5,80.0,0.5,17.0,114.5,170.45,136.86
2016,7,31,7,0,0.0,72.0,0.5,18.0,72.0,69.94,52.93
2016,7,31,7,15,0.0,90.0,0.55,18.5,90.0,88.07,67.89
2016,7,31,7,30,0.0,108.0,0.6,19.0,108.0,106.15,82.28
2016,7,31,7,45,0.0,121.0,0.65,20.0,121.0,119.0,92.0
2016,7,31,8,0,0.0,134.0,0.7,21.0,134.0,131.84,101.53
2016,7,31,8,15,5.0,166.5,0.75,21.5,169.5,168.64,130.14
2016,7,31,8,30,10.0,199.0,0.8,22.0,205.0,205.75,158.32
2016,7,31,8,45,11.5,213.0,0.85,23.0,220.5,220.93,168.8
2016,7,31,9,0,13.0,227.0,0.9,24.0,236.0,236.16,179.26
2016,7,31,9,15,28.0,271.5,0.95,24.5,292.5,302.87,228.72
2016,7,31,9,30,43.0,316.0,1.0,25.0,349.0,362.91,271.79
2016,7,31,9,45,187.5,340.5,1.05,25.5,493.5,528.63,392.95
2016,7,31,10,0,332.0,365.0,1.1,26.0,638.0,697.73,508.91
2016,7,31,10,15,337.0,380.5,1.15,26.0,666.0,719.84,521.49
2016,7,31,10,30,342.0,396.0,1.2,26.0,694.0,740.64,534.71
2016,7,31,10,45,302.5,417.0,1.3,26.0,685.5,723.27,522.13
2016,7,31,11,0,263.0,438.0,1.4,26.0,677.0,704.16,508.67
2016,7,31,11,15,261.0,446.5,1.4,26.0,687.0,706.76,510.04
2016,7,31,11,30,259.0,455.0,1.4,26.0,697.0,708.24,510.51
2016,7,31,11,45,217.5,465.0,1.45,26.0,669.5,669.11,483.37
2016,7,31,12,0,176.0,475.0,1.5,26.0,642.0,634.52,459.3
2016,7,31,12,15,186.0,474.0,1.5,26.0,650.5,636.56,461.19
2016,7,31,12,30,196.0,473.0,1.5,26.0,659.0,637.68,462.18
2016,7,31,12,45,148.5,463.5,1.5,26.0,604.0,579.4,421.33
2016,7,31,13,0,101.0,454.0,1.5,26.0,549.0,522.9,381.62
2016,7,31,13,15,142.0,451.5,1.45,25.5,582.0,548.4,401.53
2016,7,31,13,30,183.0,449.0,1.4,25.0,615.0,571.11,418.73
2016,7,31,13,45,132.5,427.5,1.4,25.0,546.5,503.75,370.87
2016,7,31,14,0,82.0,406.0,1.4,25.0,478.0,442.15,326.96
2016,7,31,14,15,156.0,396.5,1.35,24.5,526.5,476.3,354.05
2016,7,31,14,30,230.0,387.0,1.3,24.0,575.0,506.87,377.37
2016,7,31,14,45,180.0,371.0,1.3,24.0,514.0,449.84,335.93
2016,7,31,15,0,130.0,355.0,1.3,24.0,453.0,396.87,297.6
2016,7,31,15,15,124.5,333.5,1.25,23.5,423.5,366.7,276.41
2016,7,31,15,30,119.0,312.0,1.2,23.0,394.0,337.06,255.16
2016,7,31,15,45,109.0,288.5,1.2,23.0,359.5,308.79,234.27
2016,7,31,16,0,99.0,265.0,1.2,23.0,325.0,277.25,210.72
2016,7,31,16,15,85.5,239.5,1.15,22.5,288.5,244.0,185.99
2016,7,31,16,30,72.0,214.0,1.1,22.0,252.0,212.25,162.18
2016,7,31,16,45,47.5,184.5,1.1,21.5,208.5,176.34,135.3
2016,7,31,17,0,23.0,155.0,1.1,21.0,165.0,147.46,113.85
2016,7,31,17,15,16.5,135.0,1.05,20.5,141.5,126.62,97.89
2016,7,31,17,30,10.0,115.0,1.0,20.0,118.0,106.53,82.3
2016,7,31,17,45,161.0,99.0,0.95,19.5,136.5,82.11,59.97
2016,7,31,18,0,312.0,83.0,0.9,19.0,155.0,61.04,47.74
2016,7,31,18,15,245.0,65.0,0.8,18.0,112.5,48.88,36.92
2016,7,31,18,30,178.0,47.0,0.7,17.0,70.0,38.27,27.07
2016,7,31,18,45,111.5,28.5,0.65,16.5,41.0,23.74,11.52
2016,7,31,19,0,45.0,10.0,0.6,16.0,12.0,9.83,0.0
2016,7,31,19,15,22.5,5.0,0.55,15.5,6.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,64.0,7.0,0.45,14.5,9.5,6.88,0.0
2016,8,1,5,30,128.0,14.0,0.4,15.0,19.0,49.95,0.0
2016,8,1,5,45,248.0,26.0,0.4,15.5,54.0,129.37,85.01
2016,8,1,6,0,368.0,38.0,0.4,16.0,89.0,199.87,151.01
2016,8,1,6,15,444.5,46.5,0.4,16.5,134.0,259.69,202.91
2016,8,1,6,30,521.0,55.0,0.4,17.0,179.0,326.45,258.81
2016,8,1,6,45,260.5,58.0,0.45,18.0,120.0,212.63,170.67
2016,8,1,7,0,0.0,61.0,0.5,19.0,61.0,58.95,43.55
2016,8,1,7,15,0.0,70.0,0.5,19.5,70.0,67.67,50.86
2016,8,1,7,30,0.0,79.0,0.5,20.0,79.0,76.41,57.75
2016,8,1,7,45,0.0,89.0,0.5,20.5,89.0,86.3,65.46
2016,8,1,8,0,0.0,99.0,0.5,21.0,99.0,96.18,73.04
2016,8,1,8,15,0.0,126.0,0.55,21.5,126.0,123.24,94.19
2016,8,1,8,30,0.0,153.0,0.6,22.0,153.0,150.36,114.95
2016,8,1,8,45,3.0,173.5,0.65,23.0,175.5,173.3,131.97
2016,8,1,9,0,6.0,194.0,0.7,24.0,198.0,196.36,148.8
2016,8,1,9,15,13.0,233.0,0.75,24.5,242.5,241.9,182.69
2016,8,1,9,30,20.0,272.0,0.8,25.0,287.0,287.67,215.94
2016,8,1,9,45,37.5,315.5,0.85,25.5,346.0,356.35,265.47
2016,8,1,10,0,55.0,359.0,0.9,26.0,405.0,417.42,308.19
2016,8,1,10,15,189.5,378.0,0.95,26.0,541.5,570.37,418.26
2016,8,1,10,30,324.0,397.0,1.0,26.0,678.0,724.17,522.97
2016,8,1,10,45,602.5,255.5,1.05,26.5,795.5,850.44,611.21
2016,8,1,11,0,881.0,114.0,1.1,27.0,913.0,961.44,679.66
2016,8,1,11,15,884.5,114.5,1.15,27.0,928.0,962.48,679.2
2016,8,1,11,30,888.0,115.0,1.2,27.0,943.0,960.55,678.44
2016,8,1,11,45,890.0,115.5,1.25,27.5,950.5,954.25,673.75
2016,8,1,12,0,892.0,116.0,1.3,28.0,958.0,945.02,667.37
2016,8,1,12,15,892.0,116.0,1.3,28.0,958.0,930.61,658.45
2016,8,1,12,30,892.0,116.0,1.3,28.0,958.0,913.44,647.92
2016,8,1,12,45,889.0,117.0,1.35,28.0,949.5,891.94,635.4
2016,8,1,13,0,886.0,118.0,1.4,28.0,941.0,867.96,621.29
2016,8,1,13,15,883.0,117.0,1.4,27.5,926.0,839.74,604.99
2016,8,1,13,30,880.0,116.0,1.4,27.0,911.0,809.31,587.13
2016,8,1,13,45,878.0,113.5,1.4,27.0,889.5,776.15,566.2
2016,8,1,14,0,876.0,111.0,1.4,27.0,868.0,740.98,543.79
2016,8,1,14,15,586.0,241.5,1.4,26.5,740.5,625.03,461.78
2016,8,1,14,30,296.0,372.0,1.4,26.0,613.0,532.41,392.91
2016,8,1,14,45,574.0,236.5,1.4,26.0,677.5,561.4,418.57
2016,8,1,15,0,852.0,101.0,1.4,26.0,742.0,574.0,429.47
2016,8,1,15,15,840.0,98.5,1.4,25.5,701.5,526.48,394.03
2016,8,1,15,30,828.0,96.0,1.4,25.0,661.0,478.81,357.8
2016,8,1,15,45,811.0,94.0,1.4,25.0,616.0,425.65,315.78
2016,8,1,16,0,794.0,92.0,1.4,25.0,571.0,376.94,275.89
2016,8,1,16,15,774.0,89.0,1.35,24.0,523.0,327.38,235.3
2016,8,1,16,30,754.0,86.0,1.3,23.0,475.0,279.35,194.99
2016,8,1,16,45,723.5,82.5,1.3,22.5,424.0,230.24,153.61
2016,8,1,17,0,693.0,79.0,1.3,22.0,373.0,180.91,112.82
2016,8,1,17,15,655.5,74.0,1.25,21.0,322.0,135.57,77.82
2016,8,1,17,30,618.0,69.0,1.2,20.0,271.0,94.2,50.2
2016,8,1,17,45,566.0,62.0,1.2,19.5,221.5,54.93,31.43
2016,8,1,18,0,514.0,55.0,1.2,19.0,172.0,38.1,27.8
2016,8,1,18,15,433.5,46.0,1.15,18.0,127.0,33.25,23.35
2016,8,1,18,30,353.0,37.0,1.1,17.0,82.0,28.07,18.32
2016,8,1,18,45,232.5,24.5,1.05,16.5,48.5,19.05,7.6
2016,8,1,19,0,112.0,12.0,1.0,16.0,15.0,11.8,0.0
2016,8,1,19,15,56.0,6.0,0.95,15.5,7.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,60.0,7.0,0.7,12.5,9.5,6.88,0.0
2016,8,2,5,30,120.0,14.0,0.7,13.0,19.0,47.45,0.0
2016,8,2,5,45,244.0,27.0,0.7,14.0,54.5,128.59,83.44
2016,8,2,6,0,368.0,40.0,0.7,15.0,90.0,201.35,152.76
2016,8,2,6,15,448.0,49.0,0.65,15.5,136.0,263.25,206.8
2016,8,2,6,30,528.0,58.0,0.6,16.0,182.0,332.36,264.91
2016,8,2,6,45,264.0,55.0,0.6,16.5,117.0,210.29,170.07
2016,8,2,7,0,0.0,52.0,0.6,17.0,52.0,50.23,36.67
2016,8,2,7,15,0.0,73.0,0.6,17.5,73.0,70.59,53.75
2016,8,2,7,30,0.0,94.0,0.6,18.0,94.0,91.71,70.85
2016,8,2,7,45,0.0,96.0,0.6,19.0,96.0,93.39,71.64
2016,8,2,8,0,0.0,98.0,0.6,20.0,98.0,95.18,72.54
2016,8,2,8,15,0.0,114.5,0.6,20.5,114.5,111.61,85.32
2016,8,2,8,30,0.0,131.0,0.6,21.0,131.0,128.04,97.86
2016,8,2,8,45,0.5,147.0,0.65,21.5,147.5,144.35,110.18
2016,8,2,9,0,1.0,163.0,0.7,22.0,164.0,160.66,122.35
2016,8,2,9,15,4.0,186.0,0.75,22.5,189.5,186.21,141.6
2016,8,2,9,30,7.0,209.0,0.8,23.0,215.0,211.85,160.6
2016,8,2,9,45,35.5,287.5,0.85,24.0,316.5,324.92,244.71
2016,8,2,10,0,64.0,366.0,0.9,25.0,418.0,433.14,321.12
2016,8,2,10,15,131.0,394.5,0.95,25.0,506.5,532.63,391.65
2016,8,2,10,30,198.0,423.0,1.0,25.0,595.0,624.31,454.94
2016,8,2,10,45,212.5,433.0,1.05,25.5,622.0,646.6,468.37
2016,8,2,11,0,227.0,443.0,1.1,26.0,649.0,668.09,481.87
2016,8,2,11,15,322.5,415.5,1.1,26.0,713.0,732.99,527.14
2016,8,2,11,30,418.0,388.0,1.1,26.0,777.0,794.52,568.87
2016,8,2,11,45,379.5,412.0,1.15,26.0,767.0,771.38,552.24
2016,8,2,12,0,341.0,436.0,1.2,26.0,757.0,751.3,538.38
2016,8,2,12,15,346.0,432.5,1.2,26.0,758.5,743.39,533.48
2016,8,2,12,30,351.0,429.0,1.2,26.0,760.0,734.28,527.68
2016,8,2,12,45,305.0,440.0,1.25,26.5,726.0,693.39,498.98
2016,8,2,13,0,259.0,451.0,1.3,27.0,692.0,653.47,471.0
2016,8,2,13,15,263.5,439.0,1.3,26.5,680.5,634.94,460.17
2016,8,2,13,30,268.0,427.0,1.3,26.0,669.0,615.71,448.54
2016,8,2,13,45,264.5,417.0,1.3,26.0,650.5,591.53,432.32
2016,8,2,14,0,261.0,407.0,1.3,26.0,632.0,567.14,415.85
2016,8,2,14,15,289.0,386.0,1.3,26.0,627.0,554.31,407.91
2016,8,2,14,30,317.0,365.0,1.3,26.0,622.0,539.04,397.93
2016,8,2,14,45,320.0,346.0,1.3,26.0,596.0,507.85,376.16
2016,8,2,15,0,323.0,327.0,1.3,26.0,570.0,476.08,353.7
2016,8,2,15,15,328.5,305.5,1.3,25.5,540.5,442.89,330.43
2016,8,2,15,30,334.0,284.0,1.3,25.0,511.0,408.98,305.98
2016,8,2,15,45,348.0,259.0,1.3,25.0,481.0,374.99,280.17
2016,8,2,16,0,362.0,234.0,1.3,25.0,451.0,339.56,252.51
2016,8,2,16,15,330.5,218.0,1.25,24.5,403.5,295.53,218.77
2016,8,2,16,30,299.0,202.0,1.2,24.0,356.0,254.53,187.13
2016,8,2,16,45,178.0,183.5,1.2,23.5,272.5,199.53,147.74
2016,8,2,17,0,57.0,165.0,1.2,23.0,189.0,156.49,118.72
2016,8,2,17,15,49.5,144.0,1.15,22.0,162.5,133.12,101.17
2016,8,2,17,30,42.0,123.0,1.1,21.0,136.0,110.68,84.23
2016,8,2,17,45,260.0,92.5,1.1,20.5,152.5,77.84,55.46
2016,8,2,18,0,478.0,62.0,1.1,20.0,169.0,44.47,33.18
2016,8,2,18,15,393.0,51.0,1.05,19.0,124.0,38.06,27.37
2016,8,2,18,30,308.0,40.0,1.0,18.0,79.0,31.2,20.81
2016,8,2,18,45,185.0,25.5,0.95,17.5,45.5,19.84,7.39
2016,8,2,19,0,62.0,11.0,0.9,17.0,12.0,10.81,0.0
2016,8,2,19,15,31.0,5.5,0.9,16.5,6.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,26.5,6.5,0.85,12.5,7.5,0.0,0.0
2016,8,3,5,30,53.0,13.0,0.8,13.0,15.0,27.56,0.0
2016,8,3,5,45,160.5,30.0,0.8,14.0,49.0,103.32,65.23
2016,8,3,6,0,268.0,47.0,0.8,15.0,83.0,170.73,129.56
2016,8,3,6,15,349.0,60.0,0.75,15.5,128.5,231.61,182.35
2016,8,3,6,30,430.0,73.0,0.7,16.0,174.0,300.22,240.03
2016,8,3,6,45,215.0,83.5,0.65,17.0,134.0,211.34,170.15
2016,8,3,7,0,0.0,94.0,0.6,18.0,94.0,93.41,72.21
2016,8,3,7,15,0.0,110.0,0.6,18.5,110.0,109.34,85.3
2016,8,3,7,30,0.0,126.0,0.6,19.0,126.0,125.23,97.72
2016,8,3,7,45,0.0,137.5,0.65,19.5,137.5,136.34,106.1
2016,8,3,8,0,0.0,149.0,0.7,20.0,149.0,147.5,114.4
2016,8,3,8,15,2.0,163.5,0.7,20.5,165.0,163.32,126.3
2016,8,3,8,30,4.0,178.0,0.7,21.0,181.0,179.25,138.11
2016,8,3,8,45,6.0,192.0,0.75,22.0,196.5,194.76,149.21
2016,8,3,9,0,8.0,206.0,0.8,23.0,212.0,210.35,160.21
2016,8,3,9,15,12.0,230.5,0.8,23.5,239.5,238.48,180.85
2016,8,3,9,30,16.0,255.0,0.8,24.0,267.0,266.67,201.15
2016,8,3,9,45,19.5,277.5,0.85,24.5,293.0,292.37,219.41
2016,8,3,10,0,23.0,300.0,0.9,25.0,319.0,318.03,237.43
2016,8,3,10,15,26.0,319.5,0.95,25.0,341.5,347.64,258.56
2016,8,3,10,30,29.0,339.0,1.0,25.0,364.0,369.43,273.93
2016,8,3,10,45,40.0,369.5,1.05,25.5,405.0,409.87,302.22
2016,8,3,11,0,51.0,400.0,1.1,26.0,446.0,449.85,329.65
2016,8,3,11,15,64.0,420.0,1.1,26.0,479.0,480.45,350.78
2016,8,3,11,30,77.0,440.0,1.1,26.0,512.0,510.41,371.37
2016,8,3,11,45,60.5,424.0,1.15,26.0,481.0,476.02,346.98
2016,8,3,12,0,44.0,408.0,1.2,26.0,450.0,442.05,323.15
2016,8,3,12,15,45.5,410.5,1.2,26.0,453.5,443.14,324.15
2016,8,3,12,30,47.0,413.0,1.2,26.0,457.0,443.98,324.77
2016,8,3,12,45,47.5,410.5,1.25,26.0,455.0,438.88,321.46
2016,8,3,13,0,48.0,408.0,1.3,26.0,453.0,433.64,318.11
2016,8,3,13,15,54.0,408.5,1.3,25.5,458.5,435.59,320.47
2016,8,3,13,30,60.0,409.0,1.3,25.0,464.0,437.0,322.42
2016,8,3,13,45,59.0,397.0,1.35,25.0,450.0,420.95,311.43
2016,8,3,14,0,58.0,385.0,1.4,25.0,436.0,404.96,300.52
2016,8,3,14,15,87.0,385.5,1.4,24.5,458.0,420.85,313.55
2016,8,3,14,30,116.0,386.0,1.4,24.0,480.0,430.82,322.02
2016,8,3,14,45,143.5,369.5,1.4,24.0,480.5,425.05,318.5
2016,8,3,15,0,171.0,353.0,1.4,24.0,481.0,416.84,313.04
2016,8,3,15,15,142.5,330.5,1.4,23.5,433.0,372.15,280.86
2016,8,3,15,30,114.0,308.0,1.4,23.0,385.0,330.09,250.42
2016,8,3,15,45,84.5,277.5,1.4,23.0,332.5,288.04,219.22
2016,8,3,16,0,55.0,247.0,1.4,23.0,280.0,244.77,186.91
2016,8,3,16,15,83.0,232.0,1.35,22.0,277.0,235.91,180.55
2016,8,3,16,30,111.0,217.0,1.3,21.0,274.0,219.63,167.71
2016,8,3,16,45,63.5,182.0,1.3,20.5,214.0,176.98,135.89
2016,8,3,17,0,16.0,147.0,1.3,20.0,154.0,139.01,107.92
2016,8,3,17,15,10.5,128.0,1.25,19.5,132.0,119.59,92.95
2016,8,3,17,30,5.0,109.0,1.2,19.0,110.0,100.82,78.2
2016,8,3,17,45,265.5,82.5,1.15,18.5,141.5,64.03,44.98
2016,8,3,18,0,526.0,56.0,1.1,18.0,173.0,39.36,28.99
2016,8,3,18,15,440.0,46.5,1.05,17.0,126.5,34.09,24.14
2016,8,3,18,30,354.0,37.0,1.0,16.0,80.0,28.49,18.62
2016,8,3,18,45,227.0,23.5,0.95,15.5,46.5,18.44,5.73
2016,8,3,19,0,100.0,10.0,0.9,15.0,13.0,9.83,0.0
2016,8,3,19,15,50.0,5.0,0.9,14.5,6.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,50.5,6.5,1.1,13.0,8.0,0.0,0.0
2016,8,4,5,30,101.0,13.0,1.1,13.0,16.0,40.74,0.0
2016,8,4,5,45,229.5,26.5,1.15,13.5,51.5,120.95,74.45
2016,8,4,6,0,358.0,40.0,1.2,14.0,87.0,196.15,149.0
2016,8,4,6,15,440.0,49.5,1.15,14.5,133.0,258.77,204.46
2016,8,4,6,30,522.0,59.0,1.1,15.0,179.0,328.79,264.27
2016,8,4,6,45,261.0,72.0,1.1,15.5,132.0,229.14,186.42
2016,8,4,7,0,0.0,85.0,1.1,16.0,85.0,83.77,64.91
2016,8,4,7,15,0.0,87.0,1.05,16.5,87.0,85.05,65.99
2016,8,4,7,30,0.0,89.0,1.0,17.0,89.0,86.62,66.95
2016,8,4,7,45,0.0,103.0,0.95,17.5,103.0,100.56,78.04
2016,8,4,8,0,0.0,117.0,0.9,18.0,117.0,114.47,88.89
2016,8,4,8,15,0.0,128.5,0.9,18.5,128.5,125.83,97.52
2016,8,4,8,30,0.0,140.0,0.9,19.0,140.0,137.17,106.05
2016,8,4,8,45,5.0,176.5,0.9,19.5,180.0,178.05,137.93
2016,8,4,9,0,10.0,213.0,0.9,20.0,220.0,219.24,169.26
2016,8,4,9,15,17.0,246.0,0.9,20.5,259.0,258.75,198.73
2016,8,4,9,30,24.0,279.0,0.9,21.0,298.0,298.43,227.74
2016,8,4,9,45,20.0,275.0,0.95,21.5,291.0,290.27,220.53
2016,8,4,10,0,16.0,271.0,1.0,22.0,284.0,282.11,213.64
2016,8,4,10,15,17.5,286.0,1.05,22.0,300.5,298.22,225.48
2016,8,4,10,30,19.0,301.0,1.1,22.0,317.0,314.24,237.08
2016,8,4,10,45,32.0,346.0,1.15,22.5,374.5,378.06,283.38
2016,8,4,11,0,45.0,391.0,1.2,23.0,432.0,434.87,323.37
2016,8,4,11,15,64.5,417.5,1.2,23.0,477.0,478.28,354.05
2016,8,4,11,30,84.0,444.0,1.2,23.0,522.0,520.92,383.87
2016,8,4,11,45,85.5,443.5,1.3,23.0,523.5,518.74,382.44
2016,8,4,12,0,87.0,443.0,1.4,23.0,525.0,516.24,381.16
2016,8,4,12,15,190.5,446.0,1.45,22.5,625.0,612.0,452.0
2016,8,4,12,30,294.0,449.0,1.5,22.0,725.0,701.6,516.31
2016,8,4,12,45,552.0,313.0,1.55,22.0,825.5,786.21,581.14
2016,8,4,13,0,810.0,177.0,1.6,22.0,926.0,856.52,632.17
2016,8,4,13,15,805.5,176.0,1.6,21.5,910.0,827.98,613.99
2016,8,4,13,30,801.0,175.0,1.6,21.0,894.0,797.56,595.47
2016,8,4,13,45,793.5,173.5,1.6,21.0,870.5,762.66,572.62
2016,8,4,14,0,786.0,172.0,1.6,21.0,847.0,726.37,547.72
2016,8,4,14,15,777.0,169.5,1.55,20.5,817.5,686.92,520.53
2016,8,4,14,30,768.0,167.0,1.5,20.0,788.0,646.55,492.1
2016,8,4,14,45,776.5,154.0,1.5,20.0,757.5,606.3,462.84
2016,8,4,15,0,785.0,141.0,1.5,20.0,727.0,564.04,431.27
2016,8,4,15,15,770.5,138.0,1.5,19.5,686.0,517.21,395.96
2016,8,4,15,30,756.0,135.0,1.5,19.0,645.0,467.59,357.55
2016,8,4,15,45,766.0,120.0,1.5,19.0,606.0,423.89,321.63
2016,8,4,16,0,776.0,105.0,1.5,19.0,567.0,375.5,280.88
2016,8,4,16,15,754.0,101.0,1.5,18.5,518.0,325.26,238.5
2016,8,4,16,30,732.0,97.0,1.5,18.0,469.0,273.47,194.22
2016,8,4,16,45,724.0,87.0,1.5,18.0,421.5,227.97,153.95
2016,8,4,17,0,716.0,77.0,1.5,18.0,374.0,179.87,112.53
2016,8,4,17,15,677.5,71.5,1.5,17.5,322.0,129.82,73.64
2016,8,4,17,30,639.0,66.0,1.5,17.0,270.0,87.04,45.76
2016,8,4,17,45,597.0,58.0,1.5,16.5,221.0,46.37,28.11
2016,8,4,18,0,555.0,50.0,1.5,16.0,172.0,34.39,24.85
2016,8,4,18,15,469.5,41.5,1.45,15.5,125.5,29.78,20.5
2016,8,4,18,30,384.0,33.0,1.4,15.0,79.0,24.87,15.53
2016,8,4,18,45,245.5,21.0,1.4,14.5,45.5,16.19,3.43
2016,8,4,19,0,107.0,9.0,1.4,14.0,12.0,8.85,0.0
2016,8,4,19,15,53.5,4.5,1.35,13.5,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,1.05,13.5,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,1.1,14.0,15.0,40.66,0.0
2016,8,5,5,45,236.5,25.5,1.2,14.5,50.5,121.03,71.54
2016,8,5,6,0,368.0,39.0,1.3,15.0,86.0,198.12,149.5
2016,8,5,6,15,452.5,48.0,1.25,15.0,133.0,261.53,206.05
2016,8,5,6,30,537.0,57.0,1.2,15.0,180.0,332.58,267.28
2016,8,5,6,45,287.0,89.0,1.2,15.5,156.5,262.63,213.35
2016,8,5,7,0,37.0,121.0,1.2,16.0,133.0,149.97,120.11
2016,8,5,7,15,91.0,147.0,1.15,16.5,184.0,211.74,171.37
2016,8,5,7,30,145.0,173.0,1.1,17.0,235.0,285.16,229.95
2016,8,5,7,45,222.0,188.5,1.05,17.5,297.0,366.99,293.7
2016,8,5,8,0,299.0,204.0,1.0,18.0,359.0,446.29,353.42
2016,8,5,8,15,279.5,230.5,0.95,18.5,386.5,469.87,367.89
2016,8,5,8,30,260.0,257.0,0.9,19.0,414.0,491.09,380.65
2016,8,5,8,45,279.5,275.5,0.9,19.5,456.0,533.07,409.49
2016,8,5,9,0,299.0,294.0,0.9,20.0,498.0,575.17,437.61
2016,8,5,9,15,594.5,196.5,0.9,20.5,633.5,743.84,560.41
2016,8,5,9,30,890.0,99.0,0.9,21.0,769.0,903.81,662.74
2016,8,5,9,45,887.0,107.5,0.9,21.5,801.5,925.08,671.6
2016,8,5,10,0,884.0,116.0,0.9,22.0,834.0,943.23,680.4
2016,8,5,10,15,891.0,117.0,0.9,22.5,863.5,959.69,688.19
2016,8,5,10,30,898.0,118.0,0.9,23.0,893.0,973.33,694.27
2016,8,5,10,45,902.0,120.0,0.95,23.5,915.0,982.24,698.47
2016,8,5,11,0,906.0,122.0,1.0,24.0,937.0,988.11,700.94
2016,8,5,11,15,909.5,122.5,1.0,24.0,952.5,988.91,700.85
2016,8,5,11,30,913.0,123.0,1.0,24.0,968.0,986.64,699.04
2016,8,5,11,45,913.5,124.0,1.05,24.5,975.0,979.01,693.65
2016,8,5,12,0,914.0,125.0,1.1,25.0,982.0,968.38,686.55
2016,8,5,12,15,914.0,125.0,1.1,25.0,981.5,953.39,677.32
2016,8,5,12,30,914.0,125.0,1.1,25.0,981.0,935.57,666.44
2016,8,5,12,45,914.0,123.5,1.15,25.5,973.0,913.56,652.5
2016,8,5,13,0,914.0,122.0,1.2,26.0,965.0,888.9,636.89
2016,8,5,13,15,910.5,121.5,1.2,26.0,949.0,859.75,618.93
2016,8,5,13,30,907.0,121.0,1.2,26.0,933.0,828.32,599.46
2016,8,5,13,45,901.0,120.0,1.25,26.0,909.5,792.41,577.53
2016,8,5,14,0,895.0,119.0,1.3,26.0,886.0,754.67,554.14
2016,8,5,14,15,888.0,117.5,1.3,25.5,856.0,714.14,528.7
2016,8,5,14,30,881.0,116.0,1.3,25.0,826.0,672.22,500.35
2016,8,5,14,45,873.0,113.0,1.3,25.0,790.0,627.13,468.07
2016,8,5,15,0,865.0,110.0,1.3,25.0,754.0,581.12,434.29
2016,8,5,15,15,852.0,107.5,1.3,24.5,712.0,532.28,398.28
2016,8,5,15,30,839.0,105.0,1.3,24.0,670.0,479.8,358.5
2016,8,5,15,45,825.5,100.5,1.35,23.5,624.0,428.84,318.63
2016,8,5,16,0,812.0,96.0,1.4,23.0,578.0,378.36,277.71
2016,8,5,16,15,790.0,92.5,1.4,22.5,528.0,326.78,234.78
2016,8,5,16,30,768.0,89.0,1.4,22.0,478.0,276.94,192.46
2016,8,5,16,45,738.5,84.5,1.4,21.5,425.5,226.57,149.91
2016,8,5,17,0,709.0,80.0,1.4,21.0,373.0,175.72,108.02
2016,8,5,17,15,667.5,75.0,1.4,20.0,320.0,129.35,73.1
2016,8,5,17,30,626.0,70.0,1.4,19.0,267.0,87.4,46.75
2016,8,5,17,45,560.5,63.5,1.4,18.5,215.5,48.51,37.09
2016,8,5,18,0,495.0,57.0,1.4,18.0,164.0,40.65,30.08
2016,8,5,18,15,405.0,46.5,1.35,17.0,118.5,34.51,24.43
2016,8,5,18,30,315.0,36.0,1.3,16.0,73.0,27.95,17.95
2016,8,5,18,45,157.5,18.0,1.3,15.5,36.5,13.5,0.88
2016,8,5,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,0.95,13.0,6.5,0.0,0.0
2016,8,6,5,30,56.0,11.0,1.0,13.0,13.0,26.1,0.0
2016,8,6,5,45,181.0,26.0,1.05,13.5,46.5,102.0,57.54
2016,8,6,6,0,306.0,41.0,1.1,14.0,80.0,176.38,133.16
2016,8,6,6,15,392.0,52.0,1.1,14.5,125.5,239.66,189.0
2016,8,6,6,30,478.0,63.0,1.1,15.0,171.0,310.78,249.74
2016,8,6,6,45,239.0,53.5,1.1,15.5,107.5,194.0,157.93
2016,8,6,7,0,0.0,44.0,1.1,16.0,44.0,42.49,30.38
2016,8,6,7,15,0.0,54.5,1.05,16.5,54.5,52.66,38.97
2016,8,6,7,30,0.0,65.0,1.0,17.0,65.0,62.83,47.26
2016,8,6,7,45,0.0,73.0,1.0,17.5,73.0,70.58,53.41
2016,8,6,8,0,0.0,81.0,1.0,18.0,81.0,78.34,59.48
2016,8,6,8,15,0.0,95.0,1.0,18.5,95.0,92.07,70.34
2016,8,6,8,30,0.0,109.0,1.0,19.0,109.0,105.96,81.16
2016,8,6,8,45,0.0,123.0,1.0,19.5,123.0,119.84,91.83
2016,8,6,9,0,0.0,137.0,1.0,20.0,137.0,133.71,102.36
2016,8,6,9,15,2.0,160.0,1.05,20.5,162.0,158.31,121.3
2016,8,6,9,30,4.0,183.0,1.1,21.0,187.0,182.98,139.99
2016,8,6,9,45,4.5,182.5,1.15,21.5,186.5,182.75,139.24
2016,8,6,10,0,5.0,182.0,1.2,22.0,186.0,182.58,138.65
2016,8,6,10,15,6.5,196.5,1.2,22.0,202.0,198.27,150.53
2016,8,6,10,30,8.0,211.0,1.2,22.0,218.0,213.92,162.25
2016,8,6,10,45,11.0,241.0,1.25,22.5,251.0,246.3,186.29
2016,8,6,11,0,14.0,271.0,1.3,23.0,284.0,278.55,209.84
2016,8,6,11,15,17.5,302.0,1.3,23.0,318.5,312.06,234.39
2016,8,6,11,30,21.0,333.0,1.3,23.0,353.0,345.29,258.47
2016,8,6,11,45,23.0,343.0,1.35,23.0,365.0,356.11,266.21
2016,8,6,12,0,25.0,353.0,1.4,23.0,377.0,369.96,276.29
2016,8,6,12,15,36.5,383.5,1.4,23.0,418.0,408.24,304.12
2016,8,6,12,30,48.0,414.0,1.4,23.0,459.0,445.49,330.78
2016,8,6,12,45,60.5,423.5,1.45,23.0,480.0,462.25,343.05
2016,8,6,13,0,73.0,433.0,1.5,23.0,501.0,478.04,354.76
2016,8,6,13,15,129.0,438.0,1.5,22.5,555.0,523.26,389.1
2016,8,6,13,30,185.0,443.0,1.5,22.0,609.0,564.58,420.08
2016,8,6,13,45,190.5,427.5,1.5,22.0,594.5,545.19,406.53
2016,8,6,14,0,196.0,412.0,1.5,22.0,580.0,525.19,392.92
2016,8,6,14,15,195.5,398.0,1.5,22.0,560.5,501.83,376.63
2016,8,6,14,30,195.0,384.0,1.5,22.0,541.0,478.25,360.03
2016,8,6,14,45,522.5,249.5,1.5,22.0,644.0,536.13,407.13
2016,8,6,15,0,850.0,115.0,1.5,22.0,747.0,575.07,436.8
2016,8,6,15,15,838.0,112.5,1.5,21.5,705.5,524.11,397.96
2016,8,6,15,30,826.0,110.0,1.5,21.0,664.0,476.0,360.59
2016,8,6,15,45,816.5,104.5,1.55,20.5,619.5,426.36,320.98
2016,8,6,16,0,807.0,99.0,1.6,20.0,575.0,376.84,280.06
2016,8,6,16,15,785.5,95.5,1.6,19.5,525.5,325.66,236.79
2016,8,6,16,30,764.0,92.0,1.6,19.0,476.0,276.18,194.16
2016,8,6,16,45,743.5,85.0,1.65,18.5,425.5,225.71,150.74
2016,8,6,17,0,723.0,78.0,1.7,18.0,375.0,177.24,109.97
2016,8,6,17,15,682.5,73.0,1.7,17.5,322.0,127.03,71.54
2016,8,6,17,30,642.0,68.0,1.7,17.0,269.0,84.46,44.89
2016,8,6,17,45,590.5,60.5,1.75,16.5,218.5,44.17,33.56
2016,8,6,18,0,539.0,53.0,1.8,16.0,168.0,37.34,27.41
2016,8,6,18,15,446.5,43.5,1.75,15.5,121.0,31.97,22.33
2016,8,6,18,30,354.0,34.0,1.7,15.0,74.0,26.24,16.46
2016,8,6,18,45,177.0,17.0,1.65,14.5,37.0,12.73,0.0
2016,8,6,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,15,51.5,5.5,1.35,12.5,7.0,0.0,0.0
2016,8,7,5,30,103.0,11.0,1.4,13.0,14.0,38.72,0.0
2016,8,7,5,45,249.5,23.5,1.5,13.5,49.5,120.82,64.87
2016,8,7,6,0,396.0,36.0,1.6,14.0,85.0,203.82,153.41
2016,8,7,6,15,482.5,44.5,1.6,14.5,132.5,268.37,211.5
2016,8,7,6,30,569.0,53.0,1.6,15.0,180.0,340.83,274.13
2016,8,7,6,45,287.5,81.5,1.65,15.5,146.0,253.06,206.18
2016,8,7,7,0,6.0,110.0,1.7,16.0,112.0,114.75,90.81
2016,8,7,7,15,33.0,137.5,1.65,16.5,151.5,165.7,133.23
2016,8,7,7,30,60.0,165.0,1.6,17.0,191.0,213.56,171.89
2016,8,7,7,45,56.0,185.5,1.6,17.5,212.0,233.99,187.16
2016,8,7,8,0,52.0,206.0,1.6,18.0,233.0,253.91,201.79
2016,8,7,8,15,457.5,144.0,1.5,18.5,416.0,515.07,411.25
2016,8,7,8,30,863.0,82.0,1.4,19.0,599.0,774.6,596.7
2016,8,7,8,45,879.5,83.0,1.35,19.5,646.0,813.84,617.35
2016,8,7,9,0,896.0,84.0,1.3,20.0,693.0,851.55,638.95
2016,8,7,9,15,907.5,86.0,1.3,20.5,734.5,884.27,657.5
2016,8,7,9,30,919.0,88.0,1.3,21.0,776.0,914.73,674.42
2016,8,7,9,45,917.5,94.5,1.3,21.5,809.5,935.88,685.17
2016,8,7,10,0,916.0,101.0,1.3,22.0,843.0,953.91,694.01
2016,8,7,10,15,923.0,102.5,1.3,22.0,872.5,971.37,703.89
2016,8,7,10,30,930.0,104.0,1.3,22.0,902.0,985.88,711.96
2016,8,7,10,45,934.0,105.0,1.3,22.5,924.5,994.0,714.75
2016,8,7,11,0,938.0,106.0,1.3,23.0,947.0,998.99,715.74
2016,8,7,11,15,941.0,106.5,1.3,23.0,962.0,999.35,715.38
2016,8,7,11,30,944.0,107.0,1.3,23.0,977.0,996.53,713.22
2016,8,7,11,45,945.0,107.5,1.35,23.5,984.5,988.69,707.5
2016,8,7,12,0,946.0,108.0,1.4,24.0,992.0,977.73,699.98
2016,8,7,12,15,946.0,108.0,1.4,24.0,991.5,962.33,690.36
2016,8,7,12,30,946.0,108.0,1.4,24.0,991.0,943.97,678.99
2016,8,7,12,45,937.5,112.0,1.45,24.0,980.5,919.26,664.32
2016,8,7,13,0,929.0,116.0,1.5,24.0,970.0,892.09,648.04
2016,8,7,13,15,926.0,115.0,1.5,24.0,954.0,862.4,629.42
2016,8,7,13,30,923.0,114.0,1.5,24.0,938.0,830.36,609.19
2016,8,7,13,45,925.0,109.5,1.55,24.0,917.0,796.58,588.2
2016,8,7,14,0,927.0,105.0,1.6,24.0,896.0,760.41,565.37
2016,8,7,14,15,920.0,103.5,1.6,23.5,865.5,718.65,539.0
2016,8,7,14,30,913.0,102.0,1.6,23.0,835.0,675.42,509.19
2016,8,7,14,45,911.5,97.0,1.65,23.0,800.0,631.0,477.15
2016,8,7,15,0,910.0,92.0,1.7,23.0,765.0,585.05,442.99
2016,8,7,15,15,898.5,90.0,1.7,22.5,723.0,535.41,405.53
2016,8,7,15,30,887.0,88.0,1.7,22.0,681.0,485.49,366.6
2016,8,7,15,45,877.0,83.5,1.7,22.0,635.0,433.91,324.47
2016,8,7,16,0,867.0,79.0,1.7,22.0,589.0,382.37,281.15
2016,8,7,16,15,847.0,76.5,1.65,21.5,538.5,329.71,236.49
2016,8,7,16,30,827.0,74.0,1.6,21.0,488.0,274.13,188.89
2016,8,7,16,45,802.5,70.0,1.6,20.5,435.5,222.29,144.4
2016,8,7,17,0,778.0,66.0,1.6,20.0,383.0,172.82,103.12
2016,8,7,17,15,740.0,61.5,1.55,19.0,329.0,124.05,66.49
2016,8,7,17,30,702.0,57.0,1.5,18.0,275.0,79.38,39.42
2016,8,7,17,45,645.5,51.5,1.5,17.5,222.5,38.04,28.02
2016,8,7,18,0,589.0,46.0,1.5,17.0,170.0,34.55,24.83
2016,8,7,18,15,497.5,38.0,1.4,16.0,122.5,27.24,18.14
2016,8,7,18,30,406.0,30.0,1.3,15.0,75.0,22.64,13.33
2016,8,7,18,45,203.0,15.0,1.25,14.5,37.5,11.05,0.0
2016,8,7,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,56.0,5.0,0.9,12.5,6.5,0.0,0.0
2016,8,8,5,30,112.0,10.0,0.9,13.0,13.0,39.96,0.0
2016,8,8,5,45,260.0,21.5,0.95,14.0,47.5,120.85,60.25
2016,8,8,6,0,408.0,33.0,1.0,15.0,82.0,204.13,151.99
2016,8,8,6,15,493.0,40.5,0.95,15.5,129.0,267.1,208.46
2016,8,8,6,30,578.0,48.0,0.9,16.0,176.0,337.95,269.0
2016,8,8,6,45,629.0,54.0,0.85,16.5,227.5,394.73,316.61
2016,8,8,7,0,680.0,60.0,0.8,17.0,279.0,457.83,366.89
2016,8,8,7,15,340.0,81.0,0.75,17.5,190.5,305.7,247.2
2016,8,8,7,30,0.0,102.0,0.7,18.0,102.0,100.14,77.22
2016,8,8,7,45,0.0,113.0,0.7,19.0,113.0,110.93,85.97
2016,8,8,8,0,0.0,124.0,0.7,20.0,124.0,121.73,93.98
2016,8,8,8,15,0.0,130.0,0.7,20.5,130.0,127.42,97.98
2016,8,8,8,30,0.0,136.0,0.7,21.0,136.0,133.17,102.0
2016,8,8,8,45,0.0,148.5,0.75,21.5,149.0,145.52,111.21
2016,8,8,9,0,0.0,161.0,0.8,22.0,162.0,157.85,120.28
2016,8,8,9,15,3.0,179.0,0.85,22.5,182.0,178.31,135.68
2016,8,8,9,30,6.0,197.0,0.9,23.0,202.0,198.85,150.92
2016,8,8,9,45,10.0,229.5,0.95,23.5,238.0,234.97,177.77
2016,8,8,10,0,14.0,262.0,1.0,24.0,274.0,271.12,204.13
2016,8,8,10,15,20.5,296.0,1.05,24.0,313.5,311.05,233.4
2016,8,8,10,30,27.0,330.0,1.1,24.0,353.0,358.09,267.41
2016,8,8,10,45,55.5,377.5,1.15,24.5,427.0,432.45,320.62
2016,8,8,11,0,84.0,425.0,1.2,25.0,501.0,506.24,371.86
2016,8,8,11,15,203.0,427.5,1.2,25.0,614.0,624.01,455.71
2016,8,8,11,30,322.0,430.0,1.2,25.0,727.0,738.52,533.9
2016,8,8,11,45,324.5,435.0,1.3,25.0,736.5,739.22,533.88
2016,8,8,12,0,327.0,440.0,1.4,25.0,746.0,738.62,534.2
2016,8,8,12,15,627.0,275.5,1.45,25.0,860.0,841.54,611.95
2016,8,8,12,30,927.0,111.0,1.5,25.0,974.0,928.25,669.23
2016,8,8,12,45,925.0,111.0,1.55,25.0,966.0,905.63,654.54
2016,8,8,13,0,923.0,111.0,1.6,25.0,958.0,880.36,639.35
2016,8,8,13,15,920.5,110.5,1.65,24.5,942.5,851.69,623.07
2016,8,8,13,30,918.0,110.0,1.7,24.0,927.0,820.64,605.02
2016,8,8,13,45,915.0,108.0,1.75,24.0,904.5,785.57,582.89
2016,8,8,14,0,912.0,106.0,1.8,24.0,882.0,748.45,559.13
2016,8,8,14,15,905.5,104.5,1.8,23.5,852.0,707.53,532.86
2016,8,8,14,30,899.0,103.0,1.8,23.0,822.0,665.14,503.35
2016,8,8,14,45,895.0,99.0,1.85,23.0,787.0,620.66,470.92
2016,8,8,15,0,891.0,95.0,1.9,23.0,752.0,574.88,436.59
2016,8,8,15,15,879.0,93.0,1.9,22.5,710.0,525.79,399.28
2016,8,8,15,30,867.0,91.0,1.9,22.0,668.0,476.5,360.58
2016,8,8,15,45,857.5,86.0,1.9,22.0,623.0,425.57,318.76
2016,8,8,16,0,848.0,81.0,1.9,22.0,578.0,374.67,275.77
2016,8,8,16,15,827.5,78.5,1.85,21.5,527.5,318.51,228.37
2016,8,8,16,30,807.0,76.0,1.8,21.0,477.0,268.06,184.68
2016,8,8,16,45,784.5,71.0,1.8,20.5,425.5,216.8,140.59
2016,8,8,17,0,762.0,66.0,1.8,20.0,374.0,167.7,99.66
2016,8,8,17,15,723.5,61.5,1.75,19.0,320.5,119.78,63.98
2016,8,8,17,30,685.0,57.0,1.7,18.0,267.0,76.01,38.05
2016,8,8,17,45,631.5,51.0,1.7,17.5,215.5,36.54,26.69
2016,8,8,18,0,578.0,45.0,1.7,17.0,164.0,33.8,24.14
2016,8,8,18,15,485.0,37.0,1.65,16.5,117.5,26.53,17.44
2016,8,8,18,30,392.0,29.0,1.6,16.0,71.0,21.89,12.48
2016,8,8,18,45,196.0,14.5,1.55,15.5,35.5,10.73,0.0
2016,8,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,15,54.5,5.0,1.15,13.5,6.0,0.0,0.0
2016,8,9,5,30,109.0,10.0,1.2,14.0,12.0,38.94,0.0
2016,8,9,5,45,261.0,21.0,1.25,14.5,46.5,119.49,54.26
2016,8,9,6,0,413.0,32.0,1.3,15.0,81.0,204.04,151.47
2016,8,9,6,15,499.0,39.5,1.25,15.0,128.0,267.46,209.24
2016,8,9,6,30,585.0,47.0,1.2,15.0,175.0,338.89,271.31
2016,8,9,6,45,292.5,45.0,1.2,15.5,109.0,213.93,174.28
2016,8,9,7,0,0.0,43.0,1.2,16.0,43.0,41.52,29.55
2016,8,9,7,15,0.0,51.0,1.15,16.5,51.0,49.27,36.13
2016,8,9,7,30,0.0,59.0,1.1,17.0,59.0,57.02,42.43
2016,8,9,7,45,0.0,79.0,1.05,17.5,79.0,76.4,58.26
2016,8,9,8,0,0.0,99.0,1.0,18.0,99.0,96.25,74.18
2016,8,9,8,15,0.0,122.5,0.95,18.5,122.5,119.8,92.8
2016,8,9,8,30,0.0,146.0,0.9,19.0,146.0,143.35,111.07
2016,8,9,8,45,3.0,171.5,0.85,19.5,174.0,171.37,132.63
2016,8,9,9,0,6.0,197.0,0.8,20.0,202.0,199.51,153.87
2016,8,9,9,15,7.5,208.0,0.8,20.5,214.5,211.62,162.44
2016,8,9,9,30,9.0,219.0,0.8,21.0,227.0,223.76,171.05
2016,8,9,9,45,10.0,228.5,0.8,21.5,237.5,233.96,178.08
2016,8,9,10,0,11.0,238.0,0.8,22.0,248.0,244.14,185.08
2016,8,9,10,15,25.0,295.0,0.8,22.5,317.0,321.1,241.92
2016,8,9,10,30,39.0,352.0,0.8,23.0,386.0,392.07,292.32
2016,8,9,10,45,38.0,361.5,0.85,23.5,395.0,399.42,296.26
2016,8,9,11,0,37.0,371.0,0.9,24.0,404.0,406.52,300.54
2016,8,9,11,15,126.5,413.0,0.9,24.5,529.0,537.04,393.74
2016,8,9,11,30,216.0,455.0,0.9,25.0,654.0,659.37,476.28
2016,8,9,11,45,312.0,424.5,0.95,25.5,714.5,716.54,515.08
2016,8,9,12,0,408.0,394.0,1.0,26.0,775.0,769.14,550.84
2016,8,9,12,15,272.5,429.5,1.05,26.0,684.0,669.74,481.78
2016,8,9,12,30,137.0,465.0,1.1,26.0,593.0,574.44,414.96
2016,8,9,12,45,486.5,315.0,1.15,26.0,762.0,726.19,528.93
2016,8,9,13,0,836.0,165.0,1.2,26.0,931.0,858.37,619.85
2016,8,9,13,15,642.0,260.0,1.2,26.0,842.0,766.91,556.66
2016,8,9,13,30,448.0,355.0,1.2,26.0,753.0,683.13,496.77
2016,8,9,13,45,330.0,383.5,1.2,26.0,672.5,604.91,442.04
2016,8,9,14,0,212.0,412.0,1.2,26.0,592.0,534.79,391.84
2016,8,9,14,15,251.0,388.5,1.2,26.0,594.0,525.76,387.14
2016,8,9,14,30,290.0,365.0,1.2,26.0,596.0,516.03,381.13
2016,8,9,14,45,187.5,349.5,1.2,26.0,496.5,430.51,319.42
2016,8,9,15,0,85.0,334.0,1.2,26.0,397.0,354.1,263.86
2016,8,9,15,15,53.5,288.0,1.15,25.5,326.5,292.17,219.33
2016,8,9,15,30,22.0,242.0,1.1,25.0,256.0,237.84,179.59
2016,8,9,15,45,23.5,229.0,1.1,25.0,243.5,224.48,170.06
2016,8,9,16,0,25.0,216.0,1.1,25.0,231.0,210.93,160.1
2016,8,9,16,15,12.5,181.5,1.1,24.5,189.0,174.1,132.63
2016,8,9,16,30,0.0,147.0,1.1,24.0,147.0,138.66,105.95
2016,8,9,16,45,1.0,139.0,1.1,23.5,139.5,130.67,100.23
2016,8,9,17,0,2.0,131.0,1.1,23.0,132.0,122.38,94.08
2016,8,9,17,15,1.0,112.0,1.05,22.0,112.5,104.35,80.17
2016,8,9,17,30,0.0,93.0,1.0,21.0,93.0,86.55,66.09
2016,8,9,17,45,238.5,73.5,0.95,20.5,122.0,52.48,40.17
2016,8,9,18,0,477.0,54.0,0.9,20.0,151.0,38.87,28.2
2016,8,9,18,15,382.0,43.0,0.85,19.0,106.5,32.16,22.03
2016,8,9,18,30,287.0,32.0,0.8,18.0,62.0,24.97,14.69
2016,8,9,18,45,143.5,16.0,0.75,17.5,31.0,12.22,0.0
2016,8,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
