Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,118.0,19.0,0.85,14.5,32.5,69.24,26.16
2016,8,10,6,0,236.0,38.0,0.9,15.0,65.0,145.12,107.21
2016,8,10,6,15,318.0,52.0,0.85,15.5,109.0,205.11,160.12
2016,8,10,6,30,400.0,66.0,0.8,16.0,153.0,272.97,217.78
2016,8,10,6,45,200.0,58.5,0.75,16.5,102.0,179.22,144.48
2016,8,10,7,0,0.0,51.0,0.7,17.0,51.0,49.27,35.93
2016,8,10,7,15,0.0,61.5,0.65,17.5,61.5,59.43,44.49
2016,8,10,7,30,0.0,72.0,0.6,18.0,72.0,69.61,52.71
2016,8,10,7,45,0.0,84.0,0.6,18.5,84.0,81.33,62.04
2016,8,10,8,0,0.0,96.0,0.6,19.0,96.0,93.24,71.37
2016,8,10,8,15,0.0,109.0,0.6,19.5,109.0,106.14,81.37
2016,8,10,8,30,0.0,122.0,0.6,20.0,122.0,119.03,91.21
2016,8,10,8,45,0.0,136.5,0.65,20.5,136.5,133.42,102.13
2016,8,10,9,0,0.0,151.0,0.7,21.0,151.0,147.79,112.9
2016,8,10,9,15,14.0,218.0,0.7,21.5,228.5,227.43,174.29
2016,8,10,9,30,28.0,285.0,0.7,22.0,306.0,316.33,240.08
2016,8,10,9,45,29.0,300.0,0.75,23.0,323.0,332.08,249.78
2016,8,10,10,0,30.0,315.0,0.8,24.0,340.0,347.67,259.75
2016,8,10,10,15,25.0,309.5,0.8,24.0,331.0,336.14,250.73
2016,8,10,10,30,20.0,304.0,0.8,24.0,322.0,318.06,237.18
2016,8,10,10,45,18.0,298.0,0.85,24.5,314.5,309.6,230.49
2016,8,10,11,0,16.0,292.0,0.9,25.0,307.0,301.19,223.82
2016,8,10,11,15,29.0,343.0,0.95,25.0,370.5,368.79,273.0
2016,8,10,11,30,42.0,394.0,1.0,25.0,434.0,430.44,316.59
2016,8,10,11,45,39.0,390.0,1.1,25.5,427.0,421.37,309.32
2016,8,10,12,0,36.0,386.0,1.2,26.0,420.0,412.29,302.57
2016,8,10,12,15,136.5,422.0,1.2,26.0,549.0,537.75,393.33
2016,8,10,12,30,237.0,458.0,1.2,26.0,678.0,655.09,474.18
2016,8,10,12,45,274.0,444.0,1.3,26.5,696.0,665.45,480.96
2016,8,10,13,0,311.0,430.0,1.4,27.0,714.0,672.21,486.29
2016,8,10,13,15,301.5,424.0,1.4,26.5,696.0,646.55,469.81
2016,8,10,13,30,292.0,418.0,1.4,26.0,678.0,620.76,453.35
2016,8,10,13,45,316.5,399.0,1.45,26.0,673.0,608.22,446.07
2016,8,10,14,0,341.0,380.0,1.5,26.0,668.0,593.57,437.02
2016,8,10,14,15,420.0,332.5,1.5,25.5,675.0,584.94,433.73
2016,8,10,14,30,499.0,285.0,1.5,25.0,682.0,571.89,426.68
2016,8,10,14,45,503.5,266.5,1.5,25.0,651.5,534.28,399.73
2016,8,10,15,0,508.0,248.0,1.5,25.0,621.0,495.63,371.57
2016,8,10,15,15,411.0,263.5,1.45,24.5,554.0,435.68,327.2
2016,8,10,15,30,314.0,279.0,1.4,24.0,487.0,387.38,291.28
2016,8,10,15,45,278.0,263.5,1.4,24.0,437.5,341.91,256.99
2016,8,10,16,0,242.0,248.0,1.4,24.0,388.0,299.77,224.93
2016,8,10,16,15,193.0,228.0,1.3,23.5,333.5,258.1,193.66
2016,8,10,16,30,144.0,208.0,1.2,23.0,279.0,216.82,162.9
2016,8,10,16,45,92.0,179.5,1.2,22.5,223.0,177.83,134.38
2016,8,10,17,0,40.0,151.0,1.2,22.0,167.0,140.02,106.93
2016,8,10,17,15,33.5,130.0,1.1,21.0,142.0,117.91,90.16
2016,8,10,17,30,27.0,109.0,1.0,20.0,117.0,96.65,73.9
2016,8,10,17,45,257.0,80.5,0.95,19.5,133.0,63.17,49.59
2016,8,10,18,0,487.0,52.0,0.9,19.0,149.0,37.32,26.94
2016,8,10,18,15,390.0,41.5,0.8,18.0,104.5,31.0,21.09
2016,8,10,18,30,293.0,31.0,0.7,17.0,60.0,24.24,13.93
2016,8,10,18,45,146.5,15.5,0.65,16.5,30.0,11.91,0.0
2016,8,10,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,45,95.0,18.5,0.7,13.5,29.5,60.83,18.69
2016,8,11,6,0,190.0,37.0,0.7,14.0,59.0,126.98,93.47
2016,8,11,6,15,266.0,53.5,0.65,14.5,101.5,185.3,144.86
2016,8,11,6,30,342.0,70.0,0.6,15.0,144.0,250.74,200.47
2016,8,11,6,45,398.0,83.5,0.6,16.0,191.5,309.26,248.87
2016,8,11,7,0,454.0,97.0,0.6,17.0,239.0,372.37,299.03
2016,8,11,7,15,227.0,82.5,0.6,17.5,153.5,238.97,193.15
2016,8,11,7,30,0.0,68.0,0.6,18.0,68.0,65.73,49.15
2016,8,11,7,45,0.0,83.0,0.6,18.5,83.0,80.33,61.24
2016,8,11,8,0,0.0,98.0,0.6,19.0,98.0,95.26,73.04
2016,8,11,8,15,0.0,126.0,0.6,19.5,126.0,123.39,95.24
2016,8,11,8,30,0.0,154.0,0.6,20.0,154.0,151.57,116.99
2016,8,11,8,45,1.0,164.0,0.65,21.0,165.0,162.12,124.4
2016,8,11,9,0,2.0,174.0,0.7,22.0,176.0,172.73,131.83
2016,8,11,9,15,5.5,196.5,0.7,22.5,201.0,198.21,150.89
2016,8,11,9,30,9.0,219.0,0.7,23.0,226.0,223.76,169.66
2016,8,11,9,45,9.5,225.0,0.75,23.5,232.5,229.96,173.63
2016,8,11,10,0,10.0,231.0,0.8,24.0,239.0,236.16,177.69
2016,8,11,10,15,10.5,236.0,0.85,24.0,244.5,241.35,181.36
2016,8,11,10,30,11.0,241.0,0.9,24.0,250.0,246.51,185.04
2016,8,11,10,45,61.5,337.5,0.95,24.5,391.5,396.61,295.75
2016,8,11,11,0,112.0,434.0,1.0,25.0,533.0,547.52,400.49
2016,8,11,11,15,137.0,445.0,1.05,25.0,569.0,578.83,421.29
2016,8,11,11,30,162.0,456.0,1.1,25.0,605.0,609.24,442.4
2016,8,11,11,45,165.0,456.5,1.15,25.5,609.0,607.77,440.55
2016,8,11,12,0,168.0,457.0,1.2,26.0,613.0,605.65,438.57
2016,8,11,12,15,113.0,439.5,1.2,26.0,544.5,533.46,387.87
2016,8,11,12,30,58.0,422.0,1.2,26.0,476.0,461.33,336.8
2016,8,11,12,45,63.5,423.0,1.25,26.5,481.5,463.46,338.58
2016,8,11,13,0,69.0,424.0,1.3,27.0,487.0,465.1,339.5
2016,8,11,13,15,60.5,408.0,1.3,27.0,463.0,438.98,321.17
2016,8,11,13,30,52.0,392.0,1.3,27.0,439.0,413.42,303.33
2016,8,11,13,45,59.0,387.5,1.35,27.0,439.0,410.55,302.03
2016,8,11,14,0,66.0,383.0,1.4,27.0,439.0,407.04,300.13
2016,8,11,14,15,60.0,364.0,1.4,26.5,413.5,381.09,282.35
2016,8,11,14,30,54.0,345.0,1.4,26.0,388.0,355.68,264.9
2016,8,11,14,45,57.0,331.0,1.4,26.0,374.5,340.52,254.37
2016,8,11,15,0,60.0,317.0,1.4,26.0,361.0,325.06,243.46
2016,8,11,15,15,150.5,304.5,1.35,25.5,406.0,349.57,262.72
2016,8,11,15,30,241.0,292.0,1.3,25.0,451.0,369.21,277.06
2016,8,11,15,45,488.5,205.5,1.3,25.0,497.0,370.51,275.37
2016,8,11,16,0,736.0,119.0,1.3,25.0,543.0,353.85,256.66
2016,8,11,16,15,710.5,114.0,1.25,24.5,493.0,303.48,215.0
2016,8,11,16,30,685.0,109.0,1.2,24.0,443.0,255.31,174.8
2016,8,11,16,45,655.0,101.5,1.15,23.5,392.0,206.5,134.59
2016,8,11,17,0,625.0,94.0,1.1,23.0,341.0,160.75,98.28
2016,8,11,17,15,579.0,86.5,1.05,22.0,289.0,116.75,67.39
2016,8,11,17,30,533.0,79.0,1.0,21.0,237.0,77.76,45.86
2016,8,11,17,45,471.0,68.5,1.0,20.5,188.0,48.71,36.88
2016,8,11,18,0,409.0,58.0,1.0,20.0,139.0,43.09,31.79
2016,8,11,18,15,316.5,44.5,0.9,19.0,96.0,33.61,23.16
2016,8,11,18,30,224.0,31.0,0.8,18.0,53.0,23.96,13.32
2016,8,11,18,45,112.0,15.5,0.75,17.5,26.5,12.1,0.0
2016,8,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,5,45,149.5,17.0,0.65,14.0,34.0,77.15,18.9
2016,8,12,6,0,299.0,34.0,0.6,15.0,68.0,163.03,119.02
2016,8,12,6,15,389.0,45.0,0.55,15.5,113.0,226.27,175.35
2016,8,12,6,30,479.0,56.0,0.5,16.0,158.0,298.02,236.01
2016,8,12,6,45,541.0,63.5,0.5,16.5,209.0,359.68,287.25
2016,8,12,7,0,603.0,71.0,0.5,17.0,260.0,426.14,340.21
2016,8,12,7,15,301.5,83.0,0.5,17.5,177.5,283.18,228.21
2016,8,12,7,30,0.0,95.0,0.5,18.0,95.0,92.98,71.36
2016,8,12,7,45,0.0,108.5,0.5,19.0,108.5,106.38,82.28
2016,8,12,8,0,0.0,122.0,0.5,20.0,122.0,119.76,92.39
2016,8,12,8,15,0.0,137.5,0.5,20.5,137.5,135.18,104.11
2016,8,12,8,30,0.0,153.0,0.5,21.0,153.0,150.57,115.62
2016,8,12,8,45,3.5,175.5,0.55,22.0,178.0,175.92,134.64
2016,8,12,9,0,7.0,198.0,0.6,23.0,203.0,201.4,153.34
2016,8,12,9,15,8.5,211.5,0.65,23.5,218.0,216.06,163.79
2016,8,12,9,30,10.0,225.0,0.7,24.0,233.0,230.74,174.2
2016,8,12,9,45,15.5,257.5,0.75,25.0,270.0,268.3,201.28
2016,8,12,10,0,21.0,290.0,0.8,26.0,307.0,305.87,227.68
2016,8,12,10,15,44.5,339.5,0.85,26.0,377.0,385.37,285.18
2016,8,12,10,30,68.0,389.0,0.9,26.0,447.0,457.4,335.79
2016,8,12,10,45,89.0,410.5,0.95,26.5,488.5,497.51,362.86
2016,8,12,11,0,110.0,432.0,1.0,27.0,530.0,537.15,389.45
2016,8,12,11,15,92.5,431.0,1.05,27.0,515.0,517.19,374.91
2016,8,12,11,30,75.0,430.0,1.1,27.0,500.0,497.11,360.74
2016,8,12,11,45,91.5,442.0,1.15,27.5,527.5,521.3,377.35
2016,8,12,12,0,108.0,454.0,1.2,28.0,555.0,544.61,392.89
2016,8,12,12,15,118.0,456.5,1.2,28.0,566.0,554.18,399.39
2016,8,12,12,30,128.0,459.0,1.2,28.0,577.0,559.71,403.31
2016,8,12,12,45,90.0,431.5,1.3,28.0,514.5,493.98,358.04
2016,8,12,13,0,52.0,404.0,1.4,28.0,452.0,431.81,314.72
2016,8,12,13,15,45.0,386.0,1.4,28.0,427.0,405.65,296.7
2016,8,12,13,30,38.0,368.0,1.4,28.0,402.0,380.05,278.73
2016,8,12,13,45,45.0,368.5,1.4,28.0,407.5,382.47,281.0
2016,8,12,14,0,52.0,369.0,1.4,28.0,413.0,384.2,282.62
2016,8,12,14,15,70.5,367.5,1.4,27.5,425.0,390.93,288.65
2016,8,12,14,30,89.0,366.0,1.4,27.0,437.0,395.92,293.33
2016,8,12,14,45,74.0,340.5,1.4,27.0,398.0,358.48,266.41
2016,8,12,15,0,59.0,315.0,1.4,27.0,359.0,322.48,240.54
2016,8,12,15,15,58.5,296.0,1.35,26.5,337.5,300.7,225.35
2016,8,12,15,30,58.0,277.0,1.3,26.0,316.0,279.02,209.95
2016,8,12,15,45,67.5,260.5,1.3,26.0,302.5,263.45,198.52
2016,8,12,16,0,77.0,244.0,1.3,26.0,289.0,246.89,186.05
2016,8,12,16,15,49.5,210.5,1.25,25.5,238.5,204.62,154.8
2016,8,12,16,30,22.0,177.0,1.2,25.0,188.0,169.86,129.27
2016,8,12,16,45,16.0,155.5,1.15,25.0,163.5,147.37,112.21
2016,8,12,17,0,10.0,134.0,1.1,25.0,139.0,125.6,95.56
2016,8,12,17,15,5.0,115.0,1.05,24.0,117.5,106.76,81.31
2016,8,12,17,30,0.0,96.0,1.0,23.0,96.0,88.53,67.14
2016,8,12,17,45,226.0,74.5,0.95,22.5,118.0,58.79,45.18
2016,8,12,18,0,452.0,53.0,0.9,22.0,140.0,38.72,27.72
2016,8,12,18,15,353.0,41.0,0.8,21.0,96.5,31.02,20.69
2016,8,12,18,30,254.0,29.0,0.7,20.0,53.0,22.76,11.87
2016,8,12,18,45,127.0,14.5,0.65,19.0,26.5,14.25,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,17.0,0.45,15.5,32.5,75.14,11.18
2016,8,13,6,0,291.0,34.0,0.4,16.0,65.0,159.56,115.18
2016,8,13,6,15,382.0,44.5,0.4,16.5,109.5,222.11,170.92
2016,8,13,6,30,473.0,55.0,0.4,17.0,154.0,293.26,230.89
2016,8,13,6,45,289.5,88.0,0.4,17.5,154.0,259.09,206.52
2016,8,13,7,0,106.0,121.0,0.4,18.0,154.0,195.11,155.5
2016,8,13,7,15,116.5,143.5,0.4,19.0,185.5,229.64,182.98
2016,8,13,7,30,127.0,166.0,0.4,20.0,217.0,264.64,209.36
2016,8,13,7,45,134.0,189.5,0.45,21.0,250.5,298.88,234.41
2016,8,13,8,0,141.0,213.0,0.5,22.0,284.0,333.15,258.8
2016,8,13,8,15,138.5,236.5,0.5,22.5,312.0,360.34,277.39
2016,8,13,8,30,136.0,260.0,0.5,23.0,340.0,386.8,295.09
2016,8,13,8,45,155.5,282.5,0.55,24.0,381.0,429.11,324.17
2016,8,13,9,0,175.0,305.0,0.6,25.0,422.0,471.87,352.76
2016,8,13,9,15,236.5,316.5,0.65,25.5,484.5,538.74,399.51
2016,8,13,9,30,298.0,328.0,0.7,26.0,547.0,616.28,451.92
2016,8,13,9,45,327.0,337.5,0.75,27.0,589.0,655.15,475.65
2016,8,13,10,0,356.0,347.0,0.8,28.0,631.0,693.76,499.18
2016,8,13,10,15,444.0,327.0,0.85,28.5,694.5,762.12,544.33
2016,8,13,10,30,532.0,307.0,0.9,29.0,758.0,823.92,584.13
2016,8,13,10,45,513.0,325.0,0.95,29.5,769.0,824.23,581.78
2016,8,13,11,0,494.0,343.0,1.0,30.0,780.0,822.23,578.77
2016,8,13,11,15,705.5,226.5,1.05,30.0,862.5,898.5,632.55
2016,8,13,11,30,917.0,110.0,1.1,30.0,945.0,963.71,672.23
2016,8,13,11,45,917.0,111.5,1.2,30.5,952.0,955.86,666.63
2016,8,13,12,0,917.0,113.0,1.3,31.0,959.0,944.97,660.08
2016,8,13,12,15,917.5,113.0,1.35,31.0,958.5,930.08,651.7
2016,8,13,12,30,918.0,113.0,1.4,31.0,958.0,912.28,641.57
2016,8,13,12,45,901.5,121.5,1.45,31.0,945.0,885.38,625.72
2016,8,13,13,0,885.0,130.0,1.5,31.0,932.0,856.38,608.53
2016,8,13,13,15,881.0,129.5,1.5,30.5,916.0,827.11,591.68
2016,8,13,13,30,877.0,129.0,1.5,30.0,900.0,795.65,573.25
2016,8,13,13,45,871.0,128.0,1.55,30.0,876.5,760.21,551.37
2016,8,13,14,0,865.0,127.0,1.6,30.0,853.0,723.02,528.07
2016,8,13,14,15,857.0,125.0,1.6,29.5,822.5,682.02,500.85
2016,8,13,14,30,849.0,123.0,1.6,29.0,792.0,639.76,472.04
2016,8,13,14,45,591.0,217.0,1.6,29.0,672.5,534.92,395.13
2016,8,13,15,0,333.0,311.0,1.6,29.0,553.0,456.52,336.59
2016,8,13,15,15,374.5,280.5,1.6,28.5,537.0,432.16,319.78
2016,8,13,15,30,416.0,250.0,1.6,28.0,521.0,399.98,296.05
2016,8,13,15,45,370.5,239.0,1.6,28.0,467.5,354.0,261.2
2016,8,13,16,0,325.0,228.0,1.6,28.0,414.0,308.33,226.48
2016,8,13,16,15,273.5,213.0,1.55,27.5,360.0,261.9,191.65
2016,8,13,16,30,222.0,198.0,1.5,27.0,306.0,225.23,164.42
2016,8,13,16,45,433.5,142.0,1.5,26.5,321.5,195.51,132.92
2016,8,13,17,0,645.0,86.0,1.5,26.0,337.0,151.75,89.34
2016,8,13,17,15,599.0,79.0,1.4,25.0,285.0,107.38,59.12
2016,8,13,17,30,553.0,72.0,1.3,24.0,233.0,67.99,38.95
2016,8,13,17,45,487.0,63.0,1.2,23.5,183.5,44.36,32.64
2016,8,13,18,0,421.0,54.0,1.1,23.0,134.0,39.92,28.59
2016,8,13,18,15,321.5,41.5,1.0,22.0,91.0,31.76,21.14
2016,8,13,18,30,222.0,29.0,0.9,21.0,48.0,22.49,11.12
2016,8,13,18,45,111.0,14.5,0.8,20.0,24.0,14.25,0.0
2016,8,13,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,5,45,116.5,17.5,0.35,15.5,29.5,64.52,1.59
2016,8,14,6,0,233.0,35.0,0.3,16.0,59.0,139.08,99.61
2016,8,14,6,15,320.0,48.5,0.3,16.5,102.5,199.52,153.34
2016,8,14,6,30,407.0,62.0,0.3,17.0,146.0,270.14,212.61
2016,8,14,6,45,466.5,72.5,0.35,17.5,195.0,330.6,262.71
2016,8,14,7,0,526.0,83.0,0.4,18.0,244.0,395.68,314.7
2016,8,14,7,15,263.0,99.5,0.4,19.0,180.0,270.39,216.09
2016,8,14,7,30,0.0,116.0,0.4,20.0,116.0,115.15,88.66
2016,8,14,7,45,6.5,144.0,0.45,21.0,147.5,148.15,115.14
2016,8,14,8,0,13.0,172.0,0.5,22.0,179.0,181.53,140.59
2016,8,14,8,15,26.0,202.0,0.5,22.5,217.0,222.18,171.46
2016,8,14,8,30,39.0,232.0,0.5,23.0,255.0,271.79,208.3
2016,8,14,8,45,55.0,261.0,0.55,24.0,296.0,315.7,239.77
2016,8,14,9,0,71.0,290.0,0.6,25.0,337.0,360.12,270.89
2016,8,14,9,15,90.0,316.0,0.65,25.5,379.5,404.15,301.72
2016,8,14,9,30,109.0,342.0,0.7,26.0,422.0,448.53,332.23
2016,8,14,9,45,108.0,359.5,0.75,26.5,442.0,466.06,342.97
2016,8,14,10,0,107.0,377.0,0.8,27.0,462.0,483.08,353.51
2016,8,14,10,15,137.5,395.5,0.85,27.5,509.5,537.27,390.4
2016,8,14,10,30,168.0,414.0,0.9,28.0,557.0,583.22,420.82
2016,8,14,10,45,181.0,425.0,0.95,28.5,583.0,604.61,434.07
2016,8,14,11,0,194.0,436.0,1.0,29.0,609.0,625.25,446.99
2016,8,14,11,15,333.0,400.0,1.05,29.0,701.0,719.75,513.2
2016,8,14,11,30,472.0,364.0,1.1,29.0,793.0,810.89,574.77
2016,8,14,11,45,452.5,372.0,1.15,29.5,786.0,792.83,560.89
2016,8,14,12,0,433.0,380.0,1.2,30.0,779.0,773.44,547.38
2016,8,14,12,15,444.5,377.0,1.2,30.0,786.0,769.89,545.43
2016,8,14,12,30,456.0,374.0,1.2,30.0,793.0,764.55,542.19
2016,8,14,12,45,653.0,263.5,1.25,30.0,858.0,811.53,578.71
2016,8,14,13,0,850.0,153.0,1.3,30.0,923.0,848.32,604.34
2016,8,14,13,15,846.0,152.0,1.3,30.0,906.5,818.75,585.4
2016,8,14,13,30,842.0,151.0,1.3,30.0,890.0,787.12,565.76
2016,8,14,13,45,832.5,151.0,1.35,30.0,865.0,750.5,543.24
2016,8,14,14,0,823.0,151.0,1.4,30.0,840.0,712.49,518.5
2016,8,14,14,15,814.0,149.0,1.4,29.5,809.0,671.76,491.6
2016,8,14,14,30,805.0,147.0,1.4,29.0,778.0,630.02,463.28
2016,8,14,14,45,686.0,185.5,1.4,29.0,706.0,558.79,411.71
2016,8,14,15,0,567.0,224.0,1.4,29.0,634.0,498.93,367.62
2016,8,14,15,15,564.0,208.0,1.4,28.5,595.0,455.09,335.97
2016,8,14,15,30,561.0,192.0,1.4,28.0,556.0,410.94,302.96
2016,8,14,15,45,504.0,194.5,1.4,27.5,503.5,361.73,265.64
2016,8,14,16,0,447.0,197.0,1.4,27.0,451.0,317.54,231.75
2016,8,14,16,15,389.5,188.5,1.35,26.5,395.0,269.12,194.63
2016,8,14,16,30,332.0,180.0,1.3,26.0,339.0,230.71,165.41
2016,8,14,16,45,465.5,137.5,1.3,25.5,332.5,195.84,132.2
2016,8,14,17,0,599.0,95.0,1.3,25.0,326.0,150.96,90.98
2016,8,14,17,15,551.0,87.0,1.25,24.0,274.5,108.13,62.21
2016,8,14,17,30,503.0,79.0,1.2,23.0,223.0,70.55,43.31
2016,8,14,17,45,442.5,67.5,1.15,22.5,175.0,48.7,36.51
2016,8,14,18,0,382.0,56.0,1.1,22.0,127.0,42.11,30.56
2016,8,14,18,15,285.5,42.0,1.0,21.0,85.5,31.92,21.3
2016,8,14,18,30,189.0,28.0,0.9,20.0,44.0,21.75,10.04
2016,8,14,18,45,94.5,14.0,0.85,19.5,22.0,13.76,0.0
2016,8,14,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,45,179.0,15.5,0.8,13.5,34.0,81.94,0.0
2016,8,15,6,0,358.0,31.0,0.8,14.0,68.0,178.84,128.38
2016,8,15,6,15,454.5,40.0,0.75,14.5,115.0,244.58,189.2
2016,8,15,6,30,551.0,49.0,0.7,15.0,162.0,319.49,253.29
2016,8,15,6,45,332.5,84.5,0.7,15.5,158.5,275.29,221.6
2016,8,15,7,0,114.0,120.0,0.7,16.0,155.0,198.18,159.67
2016,8,15,7,15,123.0,142.0,0.65,16.5,186.0,231.52,186.85
2016,8,15,7,30,132.0,164.0,0.6,17.0,217.0,265.22,212.91
2016,8,15,7,45,105.5,185.0,0.6,18.0,231.0,274.4,218.07
2016,8,15,8,0,79.0,206.0,0.6,19.0,245.0,273.15,215.01
2016,8,15,8,15,58.5,218.0,0.6,19.5,248.5,271.66,212.28
2016,8,15,8,30,38.0,230.0,0.6,20.0,252.0,268.81,208.42
2016,8,15,8,45,55.0,259.5,0.6,21.0,295.0,314.03,241.57
2016,8,15,9,0,72.0,289.0,0.6,22.0,338.0,359.79,273.93
2016,8,15,9,15,49.5,284.0,0.65,22.5,318.5,334.73,253.54
2016,8,15,9,30,27.0,279.0,0.7,23.0,299.0,309.01,233.15
2016,8,15,9,45,35.5,307.0,0.75,23.5,335.0,345.21,259.28
2016,8,15,10,0,44.0,335.0,0.8,24.0,371.0,381.3,284.52
2016,8,15,10,15,81.0,371.5,0.85,24.5,439.5,452.21,335.04
2016,8,15,10,30,118.0,408.0,0.9,25.0,508.0,530.41,388.93
2016,8,15,10,45,109.5,417.0,0.95,25.5,511.5,522.79,381.86
2016,8,15,11,0,101.0,426.0,1.0,26.0,515.0,521.94,380.19
2016,8,15,11,15,185.0,432.0,1.05,26.0,599.0,608.9,442.04
2016,8,15,11,30,269.0,438.0,1.1,26.0,683.0,692.83,499.6
2016,8,15,11,45,242.0,447.0,1.2,26.0,668.5,670.77,483.94
2016,8,15,12,0,215.0,456.0,1.3,26.0,654.0,645.26,466.92
2016,8,15,12,15,240.5,450.5,1.3,26.0,671.5,655.7,474.82
2016,8,15,12,30,266.0,445.0,1.3,26.0,689.0,665.95,482.21
2016,8,15,12,45,272.0,439.0,1.35,26.0,686.5,655.36,475.6
2016,8,15,13,0,278.0,433.0,1.4,26.0,684.0,643.8,468.49
2016,8,15,13,15,228.0,432.5,1.4,25.5,636.0,592.93,433.71
2016,8,15,13,30,178.0,432.0,1.4,25.0,588.0,544.18,400.18
2016,8,15,13,45,296.0,386.0,1.45,25.0,637.0,576.71,426.58
2016,8,15,14,0,414.0,340.0,1.5,25.0,686.0,600.49,445.63
2016,8,15,14,15,410.0,329.5,1.45,24.5,661.5,569.26,423.96
2016,8,15,14,30,406.0,319.0,1.4,24.0,637.0,537.67,402.09
2016,8,15,14,45,328.0,323.0,1.35,24.0,572.0,479.43,359.2
2016,8,15,15,0,250.0,327.0,1.3,24.0,507.0,424.46,318.64
2016,8,15,15,15,318.5,290.0,1.25,23.5,505.0,410.82,309.31
2016,8,15,15,30,387.0,253.0,1.2,23.0,503.0,390.78,293.91
2016,8,15,15,45,315.5,246.5,1.15,23.0,440.5,336.46,252.57
2016,8,15,16,0,244.0,240.0,1.1,23.0,378.0,288.75,216.53
2016,8,15,16,15,152.5,216.0,1.05,22.5,299.5,232.56,175.25
2016,8,15,16,30,61.0,192.0,1.0,22.0,221.0,185.74,141.8
2016,8,15,16,45,30.5,149.0,0.95,22.0,163.5,139.86,106.93
2016,8,15,17,0,0.0,106.0,0.9,22.0,106.0,99.98,76.5
2016,8,15,17,15,0.0,89.5,0.85,21.0,89.5,84.49,64.39
2016,8,15,17,30,0.0,73.0,0.8,20.0,73.0,69.1,51.98
2016,8,15,17,45,239.0,61.0,0.75,19.5,104.0,43.74,32.66
2016,8,15,18,0,478.0,49.0,0.7,19.0,135.0,35.87,25.54
2016,8,15,18,15,368.5,37.5,0.65,18.0,91.0,28.48,18.62
2016,8,15,18,30,259.0,26.0,0.6,17.0,47.0,20.55,8.6
2016,8,15,18,45,129.5,13.0,0.6,16.5,23.5,12.78,0.0
2016,8,15,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,5,45,156.5,15.5,0.75,13.5,31.5,74.37,0.0
2016,8,16,6,0,313.0,31.0,0.7,14.0,63.0,162.39,115.48
2016,8,16,6,15,410.5,41.5,0.65,14.5,109.0,227.87,176.0
2016,8,16,6,30,508.0,52.0,0.6,15.0,155.0,302.7,239.82
2016,8,16,6,45,569.5,59.5,0.55,16.0,206.5,364.98,291.43
2016,8,16,7,0,631.0,67.0,0.5,17.0,258.0,432.01,344.28
2016,8,16,7,15,318.5,100.5,0.5,17.5,197.5,311.92,250.26
2016,8,16,7,30,6.0,134.0,0.5,18.0,137.0,138.46,108.29
2016,8,16,7,45,7.0,149.0,0.5,19.0,152.5,153.96,120.69
2016,8,16,8,0,8.0,164.0,0.5,20.0,168.0,169.55,132.12
2016,8,16,8,15,13.5,186.0,0.5,20.5,194.0,195.94,152.17
2016,8,16,8,30,19.0,208.0,0.5,21.0,220.0,222.58,171.99
2016,8,16,8,45,26.5,234.5,0.55,22.0,252.0,255.77,196.22
2016,8,16,9,0,34.0,261.0,0.6,23.0,284.0,297.66,226.35
2016,8,16,9,15,29.0,267.0,0.6,23.5,288.0,298.91,225.82
2016,8,16,9,30,24.0,273.0,0.6,24.0,292.0,292.13,219.7
2016,8,16,9,45,35.5,305.5,0.65,24.5,334.0,343.58,256.88
2016,8,16,10,0,47.0,338.0,0.7,25.0,376.0,387.13,287.29
2016,8,16,10,15,50.0,354.5,0.75,25.5,396.5,405.86,299.51
2016,8,16,10,30,53.0,371.0,0.8,26.0,417.0,424.32,311.64
2016,8,16,10,45,47.5,373.0,0.9,26.5,415.0,419.59,307.48
2016,8,16,11,0,42.0,375.0,1.0,27.0,413.0,414.71,303.41
2016,8,16,11,15,56.0,398.5,1.05,27.0,449.0,449.55,328.2
2016,8,16,11,30,70.0,422.0,1.1,27.0,485.0,483.72,352.04
2016,8,16,11,45,162.0,435.0,1.15,27.5,583.0,581.6,420.96
2016,8,16,12,0,254.0,448.0,1.2,28.0,681.0,674.81,484.05
2016,8,16,12,15,240.0,450.5,1.2,28.0,670.0,654.61,469.31
2016,8,16,12,30,226.0,453.0,1.2,28.0,659.0,637.01,457.32
2016,8,16,12,45,214.0,449.5,1.25,28.0,644.0,615.18,442.97
2016,8,16,13,0,202.0,446.0,1.3,28.0,629.0,593.33,428.53
2016,8,16,13,15,240.5,430.0,1.3,28.0,643.5,599.73,434.19
2016,8,16,13,30,279.0,414.0,1.3,28.0,658.0,602.04,436.76
2016,8,16,13,45,288.5,399.0,1.3,28.0,645.5,582.21,423.62
2016,8,16,14,0,298.0,384.0,1.3,28.0,633.0,561.27,409.74
2016,8,16,14,15,308.5,365.5,1.25,28.0,614.5,536.7,392.92
2016,8,16,14,30,319.0,347.0,1.2,28.0,596.0,510.93,375.02
2016,8,16,14,45,288.0,335.5,1.2,28.0,552.0,466.58,343.55
2016,8,16,15,0,257.0,324.0,1.2,28.0,508.0,424.53,313.46
2016,8,16,15,15,187.0,307.0,1.2,27.5,436.5,365.8,271.49
2016,8,16,15,30,117.0,290.0,1.2,27.0,365.0,309.58,231.09
2016,8,16,15,45,165.5,266.0,1.2,26.5,363.5,299.14,223.5
2016,8,16,16,0,214.0,242.0,1.2,26.0,362.0,283.97,211.22
2016,8,16,16,15,132.0,214.5,1.15,25.5,286.5,224.87,167.95
2016,8,16,16,30,50.0,187.0,1.1,25.0,211.0,178.8,135.21
2016,8,16,16,45,27.0,156.5,1.1,24.5,169.0,144.95,110.12
2016,8,16,17,0,4.0,126.0,1.1,24.0,127.0,117.42,89.74
2016,8,16,17,15,2.0,106.5,1.1,23.0,107.0,98.82,75.4
2016,8,16,17,30,0.0,87.0,1.1,22.0,87.0,80.56,60.9
2016,8,16,17,45,0.0,67.5,1.1,21.5,67.5,62.99,48.9
2016,8,16,18,0,0.0,48.0,1.1,21.0,48.0,45.47,33.47
2016,8,16,18,15,0.0,31.5,1.05,20.0,31.5,30.28,19.83
2016,8,16,18,30,0.0,15.0,1.0,19.0,15.0,14.47,3.6
2016,8,16,18,45,0.0,7.5,0.95,18.0,7.5,7.37,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,99.5,17.0,0.75,14.0,26.5,57.23,0.0
2016,8,17,6,0,199.0,34.0,0.7,15.0,53.0,125.32,87.76
2016,8,17,6,15,289.5,48.5,0.7,15.5,96.0,186.01,143.25
2016,8,17,6,30,380.0,63.0,0.7,16.0,139.0,255.65,202.58
2016,8,17,6,45,190.0,69.0,0.7,16.5,107.0,177.15,142.16
2016,8,17,7,0,0.0,75.0,0.7,17.0,75.0,73.72,56.33
2016,8,17,7,15,0.0,91.0,0.65,17.5,91.0,89.76,69.68
2016,8,17,7,30,0.0,107.0,0.6,18.0,107.0,105.73,82.45
2016,8,17,7,45,0.0,120.5,0.6,19.0,120.5,119.04,92.61
2016,8,17,8,0,0.0,134.0,0.6,20.0,134.0,132.34,102.55
2016,8,17,8,15,5.0,163.0,0.6,20.5,166.0,165.46,128.34
2016,8,17,8,30,10.0,192.0,0.6,21.0,198.0,198.84,153.72
2016,8,17,8,45,17.0,218.5,0.65,22.0,229.5,231.38,177.76
2016,8,17,9,0,24.0,245.0,0.7,23.0,261.0,264.17,201.47
2016,8,17,9,15,38.0,278.0,0.75,23.5,305.0,318.41,241.22
2016,8,17,9,30,52.0,311.0,0.8,24.0,349.0,365.03,274.45
2016,8,17,9,45,80.0,342.5,0.85,25.0,404.5,422.5,314.74
2016,8,17,10,0,108.0,374.0,0.9,26.0,460.0,480.27,354.1
2016,8,17,10,15,127.0,392.0,0.95,26.0,497.0,523.2,383.55
2016,8,17,10,30,146.0,410.0,1.0,26.0,534.0,557.76,407.17
2016,8,17,10,45,133.5,420.0,1.05,26.5,535.5,554.35,403.14
2016,8,17,11,0,121.0,430.0,1.1,27.0,537.0,550.23,399.02
2016,8,17,11,15,199.0,432.0,1.1,27.0,610.5,620.93,448.99
2016,8,17,11,30,277.0,434.0,1.1,27.0,684.0,694.8,499.17
2016,8,17,11,45,231.5,445.5,1.15,27.5,656.0,654.71,469.88
2016,8,17,12,0,186.0,457.0,1.2,28.0,628.0,619.11,444.44
2016,8,17,12,15,167.5,456.5,1.2,28.0,610.5,595.99,428.64
2016,8,17,12,30,149.0,456.0,1.2,28.0,593.0,572.96,412.74
2016,8,17,12,45,122.5,445.0,1.25,28.0,557.0,533.51,385.8
2016,8,17,13,0,96.0,434.0,1.3,28.0,521.0,495.11,359.37
2016,8,17,13,15,107.0,429.0,1.3,28.0,524.0,493.85,359.23
2016,8,17,13,30,118.0,424.0,1.3,28.0,527.0,490.32,357.26
2016,8,17,13,45,106.0,408.0,1.3,28.0,498.5,461.79,337.39
2016,8,17,14,0,94.0,392.0,1.3,28.0,470.0,432.68,317.17
2016,8,17,14,15,112.5,381.0,1.3,27.5,471.0,425.74,313.72
2016,8,17,14,30,131.0,370.0,1.3,27.0,472.0,419.57,310.5
2016,8,17,14,45,280.5,322.0,1.3,27.0,526.0,449.41,333.87
2016,8,17,15,0,430.0,274.0,1.3,27.0,580.0,466.2,346.23
2016,8,17,15,15,373.0,271.0,1.25,26.5,525.0,417.65,310.38
2016,8,17,15,30,316.0,268.0,1.2,26.0,470.0,370.45,275.67
2016,8,17,15,45,248.5,255.5,1.2,25.5,407.0,316.29,235.92
2016,8,17,16,0,181.0,243.0,1.2,25.0,344.0,273.04,204.29
2016,8,17,16,15,121.0,216.0,1.15,24.5,281.0,222.33,166.98
2016,8,17,16,30,61.0,189.0,1.1,24.0,218.0,182.42,138.22
2016,8,17,16,45,50.5,165.0,1.05,23.5,187.0,155.32,117.8
2016,8,17,17,0,40.0,141.0,1.0,23.0,156.0,129.54,98.26
2016,8,17,17,15,31.5,120.0,0.95,22.0,130.5,107.49,81.67
2016,8,17,17,30,23.0,99.0,0.9,21.0,105.0,86.53,65.74
2016,8,17,17,45,193.0,76.5,0.85,20.5,111.0,60.33,46.76
2016,8,17,18,0,363.0,54.0,0.8,20.0,117.0,40.38,29.2
2016,8,17,18,15,260.5,39.0,0.7,19.0,76.5,29.82,19.44
2016,8,17,18,30,158.0,24.0,0.6,18.0,36.0,18.7,5.11
2016,8,17,18,45,79.0,12.0,0.55,17.5,18.0,11.8,0.0
2016,8,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,5,45,60.0,15.5,0.65,14.5,21.5,39.04,0.0
2016,8,18,6,0,120.0,31.0,0.6,15.0,43.0,86.52,58.81
2016,8,18,6,15,190.5,51.0,0.6,15.5,82.5,142.99,109.65
2016,8,18,6,30,261.0,71.0,0.6,16.0,122.0,212.15,168.13
2016,8,18,6,45,312.5,88.0,0.6,16.5,167.5,267.92,214.9
2016,8,18,7,0,364.0,105.0,0.6,17.0,213.0,327.95,263.61
2016,8,18,7,15,202.5,128.0,0.6,17.5,190.5,267.78,215.09
2016,8,18,7,30,41.0,151.0,0.6,18.0,168.0,185.72,147.28
2016,8,18,7,45,42.0,171.5,0.6,19.0,190.5,208.86,165.1
2016,8,18,8,0,43.0,192.0,0.6,20.0,213.0,231.89,181.85
2016,8,18,8,15,34.5,204.0,0.6,20.5,222.5,238.27,185.49
2016,8,18,8,30,26.0,216.0,0.6,21.0,232.0,236.46,182.88
2016,8,18,8,45,48.0,251.0,0.65,22.0,282.0,298.99,229.67
2016,8,18,9,0,70.0,286.0,0.7,23.0,332.0,354.67,269.69
2016,8,18,9,15,72.5,306.0,0.75,23.5,356.5,378.02,285.32
2016,8,18,9,30,75.0,326.0,0.8,24.0,381.0,401.12,300.84
2016,8,18,9,45,86.5,348.0,0.85,24.5,414.0,434.04,323.5
2016,8,18,10,0,98.0,370.0,0.9,25.0,447.0,466.84,345.69
2016,8,18,10,15,118.0,389.0,0.95,25.0,485.5,511.59,376.88
2016,8,18,10,30,138.0,408.0,1.0,25.0,524.0,548.01,401.97
2016,8,18,10,45,158.5,420.5,1.1,25.5,557.0,577.61,421.9
2016,8,18,11,0,179.0,433.0,1.2,26.0,590.0,606.55,441.27
2016,8,18,11,15,165.0,441.0,1.2,26.0,587.5,598.26,434.54
2016,8,18,11,30,151.0,449.0,1.2,26.0,585.0,589.35,427.77
2016,8,18,11,45,155.5,446.0,1.3,26.0,587.5,585.76,426.07
2016,8,18,12,0,160.0,443.0,1.4,26.0,590.0,581.59,423.92
2016,8,18,12,15,172.5,449.0,1.4,25.5,607.0,592.58,432.48
2016,8,18,12,30,185.0,455.0,1.4,25.0,624.0,602.42,440.17
2016,8,18,12,45,176.5,450.5,1.4,25.0,610.0,583.47,426.93
2016,8,18,13,0,168.0,446.0,1.4,25.0,596.0,564.46,413.85
2016,8,18,13,15,187.5,435.5,1.4,25.0,600.5,561.81,412.84
2016,8,18,13,30,207.0,425.0,1.4,25.0,605.0,557.66,410.61
2016,8,18,13,45,238.5,406.5,1.4,25.0,608.5,553.2,408.45
2016,8,18,14,0,270.0,388.0,1.4,25.0,612.0,543.73,402.67
2016,8,18,14,15,276.0,370.5,1.35,24.5,592.0,518.08,385.41
2016,8,18,14,30,282.0,353.0,1.3,24.0,572.0,491.63,367.39
2016,8,18,14,45,279.5,335.0,1.3,24.0,543.0,459.18,344.16
2016,8,18,15,0,277.0,317.0,1.3,24.0,514.0,426.68,320.52
2016,8,18,15,15,247.5,300.5,1.25,23.5,468.5,382.81,288.5
2016,8,18,15,30,218.0,284.0,1.2,23.0,423.0,345.78,261.18
2016,8,18,15,45,209.5,262.0,1.2,23.0,387.0,310.54,234.4
2016,8,18,16,0,201.0,240.0,1.2,23.0,351.0,276.11,207.82
2016,8,18,16,15,177.0,217.5,1.15,22.5,308.5,237.95,178.77
2016,8,18,16,30,153.0,195.0,1.1,22.0,266.0,202.33,151.61
2016,8,18,16,45,94.5,166.5,1.05,21.5,209.0,163.35,123.27
2016,8,18,17,0,36.0,138.0,1.0,21.0,152.0,126.35,96.66
2016,8,18,17,15,23.0,116.0,0.95,20.0,124.5,103.57,79.47
2016,8,18,17,30,10.0,94.0,0.9,19.0,97.0,85.78,65.83
2016,8,18,17,45,5.0,70.0,0.85,18.5,71.5,64.74,50.95
2016,8,18,18,0,0.0,46.0,0.8,18.0,46.0,43.59,32.18
2016,8,18,18,15,0.0,27.5,0.75,17.5,27.5,26.56,16.71
2016,8,18,18,30,0.0,9.0,0.7,17.0,9.0,8.68,0.0
2016,8,18,18,45,0.0,4.5,0.65,16.5,4.5,4.42,0.0
2016,8,18,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,33.0,12.0,0.85,14.5,15.0,25.92,0.0
2016,8,19,6,0,66.0,24.0,0.8,15.0,30.0,57.32,36.91
2016,8,19,6,15,114.0,47.5,0.8,15.5,66.5,107.99,82.08
2016,8,19,6,30,162.0,71.0,0.8,16.0,103.0,161.47,127.8
2016,8,19,6,45,208.5,94.0,0.8,16.5,148.0,217.14,174.63
2016,8,19,7,0,255.0,117.0,0.8,17.0,193.0,276.37,223.11
2016,8,19,7,15,127.5,109.0,0.75,17.5,147.0,194.18,156.36
2016,8,19,7,30,0.0,101.0,0.7,18.0,101.0,99.48,77.09
2016,8,19,7,45,0.0,116.0,0.65,18.5,116.0,114.4,89.09
2016,8,19,8,0,0.0,131.0,0.6,19.0,131.0,129.28,100.55
2016,8,19,8,15,3.5,157.5,0.6,19.5,159.5,158.67,123.48
2016,8,19,8,30,7.0,184.0,0.6,20.0,188.0,188.22,146.02
2016,8,19,8,45,14.0,211.0,0.65,21.0,220.0,221.18,170.63
2016,8,19,9,0,21.0,238.0,0.7,22.0,252.0,254.39,194.89
2016,8,19,9,15,23.0,255.0,0.7,22.5,271.0,273.17,207.99
2016,8,19,9,30,25.0,272.0,0.7,23.0,290.0,291.92,220.99
2016,8,19,9,45,23.5,280.0,0.7,23.5,297.5,298.29,224.63
2016,8,19,10,0,22.0,288.0,0.7,24.0,305.0,304.58,228.29
2016,8,19,10,15,41.5,332.0,0.75,24.5,366.0,374.31,278.68
2016,8,19,10,30,61.0,376.0,0.8,25.0,427.0,436.56,322.11
2016,8,19,10,45,86.5,400.5,0.85,25.5,475.5,483.6,354.46
2016,8,19,11,0,112.0,425.0,0.9,26.0,524.0,536.21,390.11
2016,8,19,11,15,134.0,436.5,0.95,26.0,556.0,564.8,409.77
2016,8,19,11,30,156.0,448.0,1.0,26.0,588.0,592.49,428.94
2016,8,19,11,45,215.5,443.5,1.05,26.5,638.5,637.02,459.72
2016,8,19,12,0,275.0,439.0,1.1,27.0,689.0,682.54,490.44
2016,8,19,12,15,285.5,435.5,1.15,27.0,695.0,679.88,488.89
2016,8,19,12,30,296.0,432.0,1.2,27.0,701.0,676.0,487.01
2016,8,19,12,45,425.0,375.0,1.25,27.0,756.5,719.16,519.8
2016,8,19,13,0,554.0,318.0,1.3,27.0,812.0,755.02,546.81
2016,8,19,13,15,548.0,314.5,1.3,27.0,795.5,727.96,528.36
2016,8,19,13,30,542.0,311.0,1.3,27.0,779.0,699.86,509.67
2016,8,19,13,45,544.5,300.0,1.35,27.0,759.0,670.0,490.25
2016,8,19,14,0,547.0,289.0,1.4,27.0,739.0,638.84,469.53
2016,8,19,14,15,535.5,282.5,1.4,26.5,709.5,601.54,444.46
2016,8,19,14,30,524.0,276.0,1.4,26.0,680.0,564.12,418.77
2016,8,19,14,45,516.0,264.5,1.4,26.0,646.5,524.23,390.06
2016,8,19,15,0,508.0,253.0,1.4,26.0,613.0,484.28,360.67
2016,8,19,15,15,517.5,225.5,1.4,25.5,572.5,438.51,327.19
2016,8,19,15,30,527.0,198.0,1.4,25.0,532.0,391.46,291.59
2016,8,19,15,45,464.0,199.5,1.4,24.5,477.0,341.56,253.37
2016,8,19,16,0,401.0,201.0,1.4,24.0,422.0,297.4,219.32
2016,8,19,16,15,386.0,190.5,1.3,23.5,386.5,266.06,193.81
2016,8,19,16,30,371.0,180.0,1.2,23.0,351.0,231.65,165.97
2016,8,19,16,45,334.5,162.5,1.2,22.5,302.5,189.49,133.55
2016,8,19,17,0,298.0,145.0,1.2,22.0,254.0,151.12,105.29
2016,8,19,17,15,258.5,123.5,1.15,21.0,207.5,113.44,79.67
2016,8,19,17,30,219.0,102.0,1.1,20.0,161.0,80.14,64.19
2016,8,19,17,45,172.5,78.0,1.1,19.5,118.0,61.43,47.85
2016,8,19,18,0,126.0,54.0,1.1,19.0,75.0,43.64,32.01
2016,8,19,18,15,81.5,33.0,1.05,18.0,44.5,27.39,17.2
2016,8,19,18,30,37.0,12.0,1.0,17.0,14.0,10.35,0.0
2016,8,19,18,45,18.5,6.0,0.95,16.5,7.0,5.9,0.0
2016,8,19,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
