Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,11.5,0.6,14.5,15.0,21.38,0.0
2016,8,20,6,0,69.0,23.0,0.5,15.0,30.0,56.97,36.02
2016,8,20,6,15,119.5,46.0,0.5,15.5,66.0,108.08,81.88
2016,8,20,6,30,170.0,69.0,0.5,16.0,102.0,162.23,128.06
2016,8,20,6,45,218.5,91.0,0.5,16.5,147.0,217.95,174.77
2016,8,20,7,0,267.0,113.0,0.5,17.0,192.0,277.45,223.25
2016,8,20,7,15,133.5,101.5,0.45,17.5,141.0,188.65,151.55
2016,8,20,7,30,0.0,90.0,0.4,18.0,90.0,88.01,67.59
2016,8,20,7,45,0.0,102.0,0.4,18.5,102.0,99.86,77.23
2016,8,20,8,0,0.0,114.0,0.4,19.0,114.0,111.71,86.36
2016,8,20,8,15,0.0,125.0,0.45,19.5,125.0,122.53,94.56
2016,8,20,8,30,0.0,136.0,0.5,20.0,136.0,133.35,102.65
2016,8,20,8,45,0.0,149.5,0.55,21.0,149.5,146.7,112.43
2016,8,20,9,0,0.0,163.0,0.6,22.0,163.0,160.03,122.03
2016,8,20,9,15,2.5,178.0,0.6,22.5,180.0,176.96,134.58
2016,8,20,9,30,5.0,193.0,0.6,23.0,197.0,193.95,147.02
2016,8,20,9,45,7.0,208.0,0.65,23.5,213.5,210.54,159.07
2016,8,20,10,0,9.0,223.0,0.7,24.0,230.0,227.12,171.0
2016,8,20,10,15,16.0,266.5,0.75,24.5,279.5,276.86,207.55
2016,8,20,10,30,23.0,310.0,0.8,25.0,329.0,326.54,243.13
2016,8,20,10,45,34.5,344.0,0.9,25.5,374.0,377.37,279.21
2016,8,20,11,0,46.0,378.0,1.0,26.0,419.0,421.05,309.65
2016,8,20,11,15,62.0,401.0,1.05,26.0,456.5,457.0,335.0
2016,8,20,11,30,78.0,424.0,1.1,26.0,494.0,492.24,359.69
2016,8,20,11,45,101.0,436.5,1.15,26.5,528.5,522.39,380.28
2016,8,20,12,0,124.0,449.0,1.2,27.0,563.0,554.57,402.04
2016,8,20,12,15,218.5,437.5,1.2,27.0,636.5,620.43,449.18
2016,8,20,12,30,313.0,426.0,1.2,27.0,710.0,683.82,493.3
2016,8,20,12,45,330.5,405.5,1.3,27.0,702.5,667.89,483.63
2016,8,20,13,0,348.0,385.0,1.4,27.0,695.0,650.54,473.57
2016,8,20,13,15,537.5,292.0,1.4,26.5,760.5,697.01,511.07
2016,8,20,13,30,727.0,199.0,1.4,26.0,826.0,730.94,538.76
2016,8,20,13,45,725.0,194.0,1.45,26.0,804.0,697.86,516.11
2016,8,20,14,0,723.0,189.0,1.5,26.0,782.0,663.23,492.56
2016,8,20,14,15,713.0,185.5,1.5,25.5,752.0,623.47,465.38
2016,8,20,14,30,703.0,182.0,1.5,25.0,722.0,583.05,437.06
2016,8,20,14,45,690.0,177.5,1.5,25.0,686.0,539.59,405.0
2016,8,20,15,0,677.0,173.0,1.5,25.0,650.0,496.12,372.16
2016,8,20,15,15,659.5,168.0,1.45,24.5,608.5,450.32,337.28
2016,8,20,15,30,642.0,163.0,1.4,24.0,567.0,405.33,302.08
2016,8,20,15,45,618.0,157.0,1.4,24.0,521.5,358.11,264.03
2016,8,20,16,0,594.0,151.0,1.4,24.0,476.0,312.77,226.77
2016,8,20,16,15,564.5,143.0,1.3,23.0,428.0,266.68,189.35
2016,8,20,16,30,535.0,135.0,1.2,22.0,380.0,222.64,153.53
2016,8,20,16,45,495.0,125.0,1.2,21.5,330.0,178.14,118.4
2016,8,20,17,0,455.0,115.0,1.2,21.0,280.0,137.74,88.6
2016,8,20,17,15,405.5,102.0,1.15,20.5,231.0,98.6,63.63
2016,8,20,17,30,356.0,89.0,1.1,20.0,182.0,64.71,50.88
2016,8,20,17,45,290.0,72.5,1.05,19.5,137.0,53.6,41.07
2016,8,20,18,0,224.0,56.0,1.0,19.0,92.0,42.41,30.91
2016,8,20,18,15,149.0,36.0,0.95,18.0,56.5,27.68,17.26
2016,8,20,18,30,74.0,16.0,0.9,17.0,21.0,12.32,0.0
2016,8,20,18,45,37.0,8.0,0.9,16.5,10.5,7.86,0.0
2016,8,20,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,45.0,13.0,0.8,14.5,17.0,25.82,0.0
2016,8,21,6,0,90.0,26.0,0.8,15.0,34.0,68.94,43.69
2016,8,21,6,15,152.5,47.5,0.8,15.5,72.0,123.03,93.46
2016,8,21,6,30,215.0,69.0,0.8,16.0,110.0,181.73,143.72
2016,8,21,6,45,270.5,87.5,0.85,16.5,155.5,238.35,191.64
2016,8,21,7,0,326.0,106.0,0.9,17.0,201.0,307.01,247.83
2016,8,21,7,15,163.0,94.5,0.85,17.5,142.0,204.19,164.97
2016,8,21,7,30,0.0,83.0,0.8,18.0,83.0,80.79,61.76
2016,8,21,7,45,0.0,101.0,0.75,18.5,101.0,98.86,76.52
2016,8,21,8,0,0.0,119.0,0.7,19.0,119.0,116.89,90.68
2016,8,21,8,15,1.5,144.5,0.7,19.5,145.5,143.74,111.69
2016,8,21,8,30,3.0,170.0,0.7,20.0,172.0,170.64,132.31
2016,8,21,8,45,6.0,187.0,0.7,21.0,191.0,189.93,146.41
2016,8,21,9,0,9.0,204.0,0.7,22.0,210.0,209.32,160.36
2016,8,21,9,15,11.0,219.5,0.7,22.5,227.0,226.42,172.63
2016,8,21,9,30,13.0,235.0,0.7,23.0,244.0,243.53,184.78
2016,8,21,9,45,15.5,254.5,0.75,23.5,266.5,265.14,200.28
2016,8,21,10,0,18.0,274.0,0.8,24.0,289.0,286.71,215.54
2016,8,21,10,15,33.0,317.0,0.85,24.0,345.0,350.8,262.53
2016,8,21,10,30,48.0,360.0,0.9,24.0,401.0,407.79,303.26
2016,8,21,10,45,125.0,393.5,0.95,24.5,502.5,517.85,381.96
2016,8,21,11,0,202.0,427.0,1.0,25.0,604.0,620.11,452.11
2016,8,21,11,15,176.5,436.0,1.05,25.0,592.0,602.37,438.31
2016,8,21,11,30,151.0,445.0,1.1,25.0,580.0,584.05,425.25
2016,8,21,11,45,195.0,445.0,1.15,25.5,621.0,618.87,449.67
2016,8,21,12,0,239.0,445.0,1.2,26.0,662.0,652.02,472.18
2016,8,21,12,15,470.5,338.5,1.2,26.0,764.0,746.78,541.91
2016,8,21,12,30,702.0,232.0,1.2,26.0,866.0,828.01,600.14
2016,8,21,12,45,554.0,303.0,1.3,26.0,800.0,754.91,548.37
2016,8,21,13,0,406.0,374.0,1.4,26.0,734.0,685.49,499.54
2016,8,21,13,15,565.0,289.0,1.4,25.5,779.5,713.74,524.46
2016,8,21,13,30,724.0,204.0,1.4,25.0,825.0,731.06,540.59
2016,8,21,13,45,716.0,201.0,1.45,25.0,801.0,695.59,516.28
2016,8,21,14,0,708.0,198.0,1.5,25.0,777.0,659.0,491.2
2016,8,21,14,15,696.5,194.5,1.5,24.5,746.0,618.78,463.57
2016,8,21,14,30,685.0,191.0,1.5,24.0,715.0,578.07,434.89
2016,8,21,14,45,670.5,186.5,1.5,23.5,678.0,534.51,403.4
2016,8,21,15,0,656.0,182.0,1.5,23.0,641.0,491.11,371.14
2016,8,21,15,15,637.0,176.5,1.45,22.5,599.5,445.13,335.89
2016,8,21,15,30,618.0,171.0,1.4,22.0,558.0,400.17,300.49
2016,8,21,15,45,593.5,164.0,1.4,22.0,512.5,353.09,262.37
2016,8,21,16,0,569.0,157.0,1.4,22.0,467.0,308.32,225.39
2016,8,21,16,15,538.5,148.5,1.35,21.5,419.0,262.17,187.53
2016,8,21,16,30,508.0,140.0,1.3,21.0,371.0,218.87,152.05
2016,8,21,16,45,468.0,129.5,1.3,20.5,321.5,175.44,117.85
2016,8,21,17,0,428.0,119.0,1.3,20.0,272.0,136.12,89.0
2016,8,21,17,15,378.5,105.0,1.3,19.0,224.0,97.71,64.76
2016,8,21,17,30,329.0,91.0,1.3,18.0,176.0,65.98,52.39
2016,8,21,17,45,265.5,73.0,1.35,17.5,131.5,54.19,41.89
2016,8,21,18,0,202.0,55.0,1.4,17.0,87.0,44.41,32.82
2016,8,21,18,15,101.0,36.5,1.35,16.5,52.5,30.08,19.1
2016,8,21,18,30,0.0,18.0,1.3,16.0,18.0,17.15,0.0
2016,8,21,18,45,0.0,9.0,1.3,16.0,9.0,8.85,0.0
2016,8,21,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,9.0,1.1,14.5,9.0,8.85,0.0
2016,8,22,6,0,0.0,18.0,1.1,15.0,18.0,17.37,6.92
2016,8,22,6,15,0.0,38.0,1.1,15.0,38.0,37.93,25.68
2016,8,22,6,30,0.0,58.0,1.1,15.0,58.0,58.88,43.9
2016,8,22,6,45,6.5,80.0,1.1,15.5,82.0,84.85,66.05
2016,8,22,7,0,13.0,102.0,1.1,16.0,106.0,111.07,88.04
2016,8,22,7,15,22.0,123.0,1.0,16.5,131.0,137.9,110.11
2016,8,22,7,30,31.0,144.0,0.9,17.0,156.0,171.62,137.23
2016,8,22,7,45,45.0,169.0,0.85,17.5,189.5,208.12,166.03
2016,8,22,8,0,59.0,194.0,0.8,18.0,223.0,245.37,194.73
2016,8,22,8,15,80.5,221.0,0.8,18.5,264.5,291.01,229.51
2016,8,22,8,30,102.0,248.0,0.8,19.0,306.0,337.65,264.2
2016,8,22,8,45,109.5,271.0,0.8,20.0,338.0,369.62,286.21
2016,8,22,9,0,117.0,294.0,0.8,21.0,370.0,410.05,313.93
2016,8,22,9,15,222.0,302.5,0.8,21.5,458.5,507.56,385.62
2016,8,22,9,30,327.0,311.0,0.8,22.0,547.0,617.59,462.61
2016,8,22,9,45,344.0,323.5,0.85,22.5,582.5,649.13,482.06
2016,8,22,10,0,361.0,336.0,0.9,23.0,618.0,679.89,501.6
2016,8,22,10,15,427.0,322.0,0.95,23.0,668.0,732.84,538.33
2016,8,22,10,30,493.0,308.0,1.0,23.0,718.0,778.85,569.89
2016,8,22,10,45,586.5,268.0,1.05,23.5,767.5,823.73,600.48
2016,8,22,11,0,680.0,228.0,1.1,24.0,817.0,866.44,628.96
2016,8,22,11,15,684.5,229.5,1.15,24.0,831.0,867.44,629.33
2016,8,22,11,30,689.0,231.0,1.2,24.0,845.0,865.93,628.69
2016,8,22,11,45,695.5,229.5,1.25,24.5,853.0,860.72,624.57
2016,8,22,12,0,702.0,228.0,1.3,25.0,861.0,853.02,618.96
2016,8,22,12,15,701.5,227.5,1.3,25.0,859.5,837.74,609.09
2016,8,22,12,30,701.0,227.0,1.3,25.0,858.0,820.24,597.77
2016,8,22,12,45,667.0,244.5,1.35,25.0,840.0,790.22,577.65
2016,8,22,13,0,633.0,262.0,1.4,25.0,822.0,759.53,556.98
2016,8,22,13,15,627.5,259.5,1.4,24.5,806.0,731.83,539.54
2016,8,22,13,30,622.0,257.0,1.4,24.0,790.0,702.84,520.88
2016,8,22,13,45,620.0,250.0,1.45,24.0,768.0,671.0,499.49
2016,8,22,14,0,618.0,243.0,1.5,24.0,746.0,637.92,476.81
2016,8,22,14,15,606.5,238.5,1.5,23.5,716.5,600.05,450.68
2016,8,22,14,30,595.0,234.0,1.5,23.0,687.0,561.92,423.78
2016,8,22,14,45,585.5,225.0,1.5,23.0,652.5,521.06,393.53
2016,8,22,15,0,576.0,216.0,1.5,23.0,618.0,479.67,362.22
2016,8,22,15,15,570.0,198.5,1.45,22.5,575.0,432.47,326.43
2016,8,22,15,30,564.0,181.0,1.4,22.0,532.0,385.26,289.62
2016,8,22,15,45,476.5,190.0,1.4,22.0,470.5,331.98,247.88
2016,8,22,16,0,389.0,199.0,1.4,22.0,409.0,286.8,212.67
2016,8,22,16,15,349.5,184.5,1.35,21.5,359.5,246.58,180.93
2016,8,22,16,30,310.0,170.0,1.3,21.0,310.0,206.01,149.21
2016,8,22,16,45,339.0,149.5,1.3,20.5,285.0,174.97,122.89
2016,8,22,17,0,368.0,129.0,1.3,20.0,260.0,136.42,91.91
2016,8,22,17,15,321.5,112.0,1.25,19.0,213.0,103.46,71.71
2016,8,22,17,30,275.0,95.0,1.2,18.0,166.0,73.61,59.0
2016,8,22,17,45,221.0,74.5,1.15,17.5,123.0,58.92,45.95
2016,8,22,18,0,167.0,54.0,1.1,17.0,80.0,43.63,32.07
2016,8,22,18,15,105.0,33.0,1.0,16.5,47.0,27.35,16.57
2016,8,22,18,30,43.0,12.0,0.9,16.0,14.0,10.34,0.0
2016,8,22,18,45,21.5,6.0,0.85,16.0,7.0,5.9,0.0
2016,8,22,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,45,56.0,13.5,0.8,14.5,18.0,29.27,0.0
2016,8,23,6,0,112.0,27.0,0.8,15.0,36.0,77.47,47.04
2016,8,23,6,15,188.5,46.0,0.75,15.5,75.0,141.55,107.37
2016,8,23,6,30,265.0,65.0,0.7,16.0,114.0,204.49,161.24
2016,8,23,6,45,327.5,80.0,0.7,17.0,160.5,262.84,210.17
2016,8,23,7,0,390.0,95.0,0.7,18.0,207.0,326.54,261.72
2016,8,23,7,15,195.0,95.5,0.65,18.5,151.5,223.06,179.3
2016,8,23,7,30,0.0,96.0,0.6,19.0,96.0,94.38,72.54
2016,8,23,7,45,0.0,112.5,0.6,19.5,112.5,110.88,85.94
2016,8,23,8,0,0.0,129.0,0.6,20.0,129.0,127.34,98.68
2016,8,23,8,15,0.0,142.5,0.6,20.5,142.5,140.64,108.68
2016,8,23,8,30,0.0,156.0,0.6,21.0,156.0,153.93,118.53
2016,8,23,8,45,3.5,177.0,0.65,21.5,179.5,177.67,136.58
2016,8,23,9,0,7.0,198.0,0.7,22.0,203.0,201.54,154.42
2016,8,23,9,15,8.0,208.5,0.7,22.5,214.5,212.64,162.13
2016,8,23,9,30,9.0,219.0,0.7,23.0,226.0,223.76,169.85
2016,8,23,9,45,20.5,264.5,0.75,23.5,280.5,279.7,211.46
2016,8,23,10,0,32.0,310.0,0.8,24.0,335.0,343.73,257.72
2016,8,23,10,15,71.5,353.5,0.8,24.5,412.0,423.52,314.87
2016,8,23,10,30,111.0,397.0,0.8,25.0,489.0,503.32,370.06
2016,8,23,10,45,226.5,394.5,0.85,25.5,588.0,610.63,445.41
2016,8,23,11,0,342.0,392.0,0.9,26.0,687.0,716.6,516.84
2016,8,23,11,15,530.0,304.5,0.95,26.0,771.0,799.56,575.71
2016,8,23,11,30,718.0,217.0,1.0,26.0,855.0,876.15,628.38
2016,8,23,11,45,724.0,215.5,1.05,26.5,863.0,870.26,622.96
2016,8,23,12,0,730.0,214.0,1.1,27.0,871.0,861.8,617.03
2016,8,23,12,15,730.0,214.0,1.1,27.0,870.0,847.06,607.71
2016,8,23,12,30,730.0,214.0,1.1,27.0,869.0,829.98,597.01
2016,8,23,12,45,747.0,201.0,1.15,27.0,865.5,812.08,586.49
2016,8,23,13,0,764.0,188.0,1.2,27.0,862.0,791.27,574.04
2016,8,23,13,15,759.0,186.5,1.2,27.0,845.0,762.13,555.42
2016,8,23,13,30,754.0,185.0,1.2,27.0,828.0,730.46,534.3
2016,8,23,13,45,749.5,181.0,1.25,27.0,804.5,695.57,511.23
2016,8,23,14,0,745.0,177.0,1.3,27.0,781.0,659.22,486.65
2016,8,23,14,15,734.5,174.0,1.3,26.5,750.5,618.74,459.08
2016,8,23,14,30,724.0,171.0,1.3,26.0,720.0,577.58,430.32
2016,8,23,14,45,712.5,166.0,1.35,26.0,683.5,533.58,398.23
2016,8,23,15,0,701.0,161.0,1.4,26.0,647.0,489.41,365.11
2016,8,23,15,15,683.0,156.5,1.4,25.5,605.5,442.77,329.7
2016,8,23,15,30,665.0,152.0,1.4,25.0,564.0,396.96,293.87
2016,8,23,15,45,644.5,145.0,1.4,24.5,518.5,349.09,255.59
2016,8,23,16,0,624.0,138.0,1.4,24.0,473.0,302.72,217.61
2016,8,23,16,15,593.5,131.0,1.35,23.5,424.0,255.56,178.78
2016,8,23,16,30,563.0,124.0,1.3,23.0,375.0,211.33,142.52
2016,8,23,16,45,526.5,114.0,1.3,22.5,325.5,166.86,107.59
2016,8,23,17,0,490.0,104.0,1.3,22.0,276.0,125.63,77.88
2016,8,23,17,15,438.0,92.5,1.25,21.0,226.5,86.41,54.89
2016,8,23,17,30,386.0,81.0,1.2,20.0,177.0,58.61,45.55
2016,8,23,17,45,318.0,65.5,1.2,19.5,132.0,48.59,36.62
2016,8,23,18,0,250.0,50.0,1.2,19.0,87.0,38.01,26.92
2016,8,23,18,15,161.0,32.0,1.15,18.5,52.0,24.75,13.96
2016,8,23,18,30,72.0,14.0,1.1,18.0,17.0,10.86,0.0
2016,8,23,18,45,36.0,7.0,1.1,17.5,8.5,6.88,0.0
2016,8,23,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,24,5,45,81.0,13.5,0.85,14.5,20.0,36.24,0.0
2016,8,24,6,0,162.0,27.0,0.8,15.0,40.0,100.29,59.99
2016,8,24,6,15,252.5,43.0,0.75,15.5,80.5,161.8,122.4
2016,8,24,6,30,343.0,59.0,0.7,16.0,121.0,230.13,181.04
2016,8,24,6,45,409.5,71.0,0.7,16.5,169.5,290.42,232.19
2016,8,24,7,0,476.0,83.0,0.7,17.0,218.0,356.42,286.21
2016,8,24,7,15,238.0,82.5,0.65,17.5,150.0,240.28,194.08
2016,8,24,7,30,0.0,82.0,0.6,18.0,82.0,79.83,60.86
2016,8,24,7,45,0.0,97.5,0.6,18.5,97.5,95.32,73.64
2016,8,24,8,0,0.0,113.0,0.6,19.0,113.0,110.78,85.76
2016,8,24,8,15,0.0,133.0,0.6,19.5,133.0,130.84,101.36
2016,8,24,8,30,0.0,153.0,0.6,20.0,153.0,150.86,116.64
2016,8,24,8,45,5.0,180.5,0.65,21.0,184.0,182.48,140.69
2016,8,24,9,0,10.0,208.0,0.7,22.0,215.0,214.3,164.32
2016,8,24,9,15,15.5,233.5,0.7,22.5,244.5,244.6,186.61
2016,8,24,9,30,21.0,259.0,0.7,23.0,274.0,274.99,208.6
2016,8,24,9,45,24.0,279.0,0.75,23.5,297.0,297.58,224.52
2016,8,24,10,0,27.0,299.0,0.8,24.0,320.0,327.67,245.78
2016,8,24,10,15,54.5,341.5,0.85,24.0,386.0,395.53,295.32
2016,8,24,10,30,82.0,384.0,0.9,24.0,452.0,463.25,343.44
2016,8,24,10,45,185.0,395.0,0.95,24.5,553.5,572.88,421.44
2016,8,24,11,0,288.0,406.0,1.0,25.0,655.0,680.94,495.12
2016,8,24,11,15,396.0,374.0,1.0,25.0,721.5,741.93,537.18
2016,8,24,11,30,504.0,342.0,1.0,25.0,788.0,805.51,580.4
2016,8,24,11,45,518.0,332.0,1.05,25.5,793.5,799.58,575.56
2016,8,24,12,0,532.0,322.0,1.1,26.0,799.0,791.68,570.29
2016,8,24,12,15,686.0,237.5,1.15,26.0,852.0,829.97,600.19
2016,8,24,12,30,840.0,153.0,1.2,26.0,905.0,860.06,620.39
2016,8,24,12,45,828.5,158.0,1.25,26.0,892.5,834.53,604.4
2016,8,24,13,0,817.0,163.0,1.3,26.0,880.0,806.98,587.63
2016,8,24,13,15,812.0,161.5,1.3,26.0,863.0,776.43,568.2
2016,8,24,13,30,807.0,160.0,1.3,26.0,846.0,743.99,547.42
2016,8,24,13,45,799.5,158.5,1.35,26.0,821.5,708.05,523.37
2016,8,24,14,0,792.0,157.0,1.4,26.0,797.0,670.69,497.81
2016,8,24,14,15,782.0,154.5,1.4,25.5,766.0,629.62,469.62
2016,8,24,14,30,772.0,152.0,1.4,25.0,735.0,587.71,440.06
2016,8,24,14,45,759.5,148.5,1.4,25.0,697.5,540.27,404.97
2016,8,24,15,0,747.0,145.0,1.4,25.0,660.0,494.91,370.41
2016,8,24,15,15,730.0,141.0,1.4,24.5,617.5,447.1,333.79
2016,8,24,15,30,713.0,137.0,1.4,24.0,575.0,399.92,296.52
2016,8,24,15,45,692.0,131.0,1.45,23.5,528.5,350.46,256.68
2016,8,24,16,0,671.0,125.0,1.5,23.0,482.0,302.48,217.01
2016,8,24,16,15,525.5,139.5,1.45,22.5,402.0,244.2,172.62
2016,8,24,16,30,380.0,154.0,1.4,22.0,322.0,198.84,140.17
2016,8,24,16,45,459.0,124.5,1.4,21.5,302.0,163.46,108.21
2016,8,24,17,0,538.0,95.0,1.4,21.0,282.0,119.75,71.92
2016,8,24,17,15,484.5,85.0,1.4,20.0,231.5,79.93,49.64
2016,8,24,17,30,431.0,75.0,1.4,19.0,181.0,54.17,41.87
2016,8,24,17,45,358.0,61.5,1.4,18.5,135.0,45.6,34.14
2016,8,24,18,0,285.0,48.0,1.4,18.0,89.0,36.54,25.71
2016,8,24,18,15,184.0,31.0,1.35,17.5,53.0,24.04,13.02
2016,8,24,18,30,83.0,14.0,1.3,17.0,17.0,13.76,0.0
2016,8,24,18,45,41.5,7.0,1.3,16.5,8.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,5,45,92.5,13.0,1.05,14.5,20.0,38.81,0.0
2016,8,25,6,0,185.0,26.0,1.1,15.0,40.0,105.65,60.65
2016,8,25,6,15,283.5,40.0,1.05,15.5,81.0,169.21,127.7
2016,8,25,6,30,382.0,54.0,1.0,16.0,122.0,241.38,189.95
2016,8,25,6,45,454.0,63.0,1.0,16.5,171.0,303.66,243.17
2016,8,25,7,0,526.0,72.0,1.0,17.0,220.0,371.7,299.29
2016,8,25,7,15,263.0,68.0,0.95,17.5,142.0,236.24,191.88
2016,8,25,7,30,0.0,64.0,0.9,18.0,64.0,61.86,46.1
2016,8,25,7,45,0.0,74.0,0.85,18.5,74.0,71.55,54.15
2016,8,25,8,0,0.0,84.0,0.8,19.0,84.0,81.28,61.83
2016,8,25,8,15,0.0,105.0,0.8,19.5,105.0,102.26,78.51
2016,8,25,8,30,0.0,126.0,0.8,20.0,126.0,123.26,94.9
2016,8,25,8,45,0.0,134.0,0.8,20.5,134.0,131.06,100.55
2016,8,25,9,0,0.0,142.0,0.8,21.0,142.0,138.87,106.2
2016,8,25,9,15,1.0,157.0,0.8,21.5,158.0,154.54,118.0
2016,8,25,9,30,2.0,172.0,0.8,22.0,174.0,170.23,129.64
2016,8,25,9,45,4.0,185.0,0.85,22.5,188.5,184.77,140.36
2016,8,25,10,0,6.0,198.0,0.9,23.0,203.0,199.32,151.01
2016,8,25,10,15,8.0,214.0,0.9,23.0,221.0,216.86,164.09
2016,8,25,10,30,10.0,230.0,0.9,23.0,239.0,234.34,177.03
2016,8,25,10,45,12.0,250.0,0.95,23.5,261.0,255.72,192.51
2016,8,25,11,0,14.0,270.0,1.0,24.0,283.0,276.96,207.72
2016,8,25,11,15,16.5,289.0,1.05,24.0,304.0,297.48,222.72
2016,8,25,11,30,19.0,308.0,1.1,24.0,325.0,317.78,237.52
2016,8,25,11,45,19.5,309.0,1.15,24.5,327.0,318.39,237.41
2016,8,25,12,0,20.0,310.0,1.2,25.0,329.0,318.91,237.39
2016,8,25,12,15,35.0,352.5,1.2,25.0,385.0,374.26,277.82
2016,8,25,12,30,50.0,395.0,1.2,25.0,441.0,425.57,314.41
2016,8,25,12,45,153.5,409.0,1.2,25.0,545.0,520.91,384.15
2016,8,25,13,0,257.0,423.0,1.2,25.0,649.0,608.61,446.13
2016,8,25,13,15,259.0,413.5,1.2,25.0,637.0,590.02,432.77
2016,8,25,13,30,261.0,404.0,1.2,25.0,625.0,570.78,419.84
2016,8,25,13,45,171.5,389.0,1.25,25.0,532.5,484.33,358.4
2016,8,25,14,0,82.0,374.0,1.3,25.0,440.0,404.97,301.11
2016,8,25,14,15,444.5,254.0,1.3,24.5,590.0,507.58,382.57
2016,8,25,14,30,807.0,134.0,1.3,24.0,740.0,588.35,443.02
2016,8,25,14,45,628.5,194.0,1.3,23.5,651.0,508.56,382.88
2016,8,25,15,0,450.0,254.0,1.3,23.0,562.0,444.63,335.07
2016,8,25,15,15,602.0,186.5,1.3,22.5,571.5,428.46,322.53
2016,8,25,15,30,754.0,119.0,1.3,22.0,581.0,400.29,298.26
2016,8,25,15,45,547.0,161.5,1.3,22.0,482.5,325.42,240.88
2016,8,25,16,0,340.0,204.0,1.3,22.0,384.0,275.43,204.41
2016,8,25,16,15,230.5,193.0,1.25,21.5,309.5,219.73,163.3
2016,8,25,16,30,121.0,182.0,1.2,21.0,235.0,179.64,135.45
2016,8,25,16,45,112.5,160.0,1.2,20.5,204.0,151.49,113.73
2016,8,25,17,0,104.0,138.0,1.2,20.0,173.0,124.38,93.13
2016,8,25,17,15,92.5,115.0,1.2,19.0,142.0,97.56,73.71
2016,8,25,17,30,81.0,92.0,1.2,18.0,111.0,75.43,60.5
2016,8,25,17,45,64.5,70.0,1.2,17.5,83.0,58.56,45.47
2016,8,25,18,0,48.0,48.0,1.2,17.0,55.0,41.17,29.67
2016,8,25,18,15,24.0,29.0,1.15,16.5,32.5,26.64,14.43
2016,8,25,18,30,0.0,10.0,1.1,16.0,10.0,9.83,0.0
2016,8,25,18,45,0.0,5.0,1.05,15.5,5.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,114.0,12.5,0.85,14.5,21.0,44.13,0.0
2016,8,26,6,0,228.0,25.0,0.9,15.0,42.0,118.23,64.62
2016,8,26,6,15,335.5,37.0,0.9,15.5,85.0,186.07,139.8
2016,8,26,6,30,443.0,49.0,0.9,16.0,128.0,261.12,204.73
2016,8,26,6,45,511.5,57.5,0.9,16.5,178.0,323.65,258.3
2016,8,26,7,0,580.0,66.0,0.9,17.0,228.0,391.67,314.31
2016,8,26,7,15,290.0,65.0,0.9,17.5,146.0,247.2,200.7
2016,8,26,7,30,0.0,64.0,0.9,18.0,64.0,61.86,46.09
2016,8,26,7,45,0.0,93.0,0.9,18.5,93.0,90.73,69.98
2016,8,26,8,0,0.0,122.0,0.9,19.0,122.0,120.15,93.48
2016,8,26,8,15,4.0,152.0,0.9,19.5,154.5,153.51,119.77
2016,8,26,8,30,8.0,182.0,0.9,20.0,187.0,187.09,145.66
2016,8,26,8,45,6.5,185.5,0.9,20.5,190.0,188.87,146.14
2016,8,26,9,0,5.0,189.0,0.9,21.0,193.0,190.71,146.82
2016,8,26,9,15,8.5,209.5,0.95,21.5,216.0,214.09,164.35
2016,8,26,9,30,12.0,230.0,1.0,22.0,239.0,237.54,181.61
2016,8,26,9,45,27.5,276.5,1.05,22.5,297.5,305.45,232.38
2016,8,26,10,0,43.0,323.0,1.1,23.0,356.0,366.99,276.95
2016,8,26,10,15,43.5,336.0,1.1,23.0,370.5,379.73,285.36
2016,8,26,10,30,44.0,349.0,1.1,23.0,385.0,392.21,293.89
2016,8,26,10,45,49.0,365.0,1.15,23.5,406.5,411.57,307.1
2016,8,26,11,0,54.0,381.0,1.2,24.0,428.0,430.58,319.93
2016,8,26,11,15,57.5,391.5,1.2,24.0,442.0,442.23,327.89
2016,8,26,11,30,61.0,402.0,1.2,24.0,456.0,453.48,335.64
2016,8,26,11,45,52.5,394.0,1.25,24.0,441.0,435.26,322.46
2016,8,26,12,0,44.0,386.0,1.3,24.0,426.0,417.23,309.56
2016,8,26,12,15,41.0,379.5,1.3,24.0,416.5,405.6,301.25
2016,8,26,12,30,38.0,373.0,1.3,24.0,407.0,394.06,292.98
2016,8,26,12,45,65.5,396.0,1.35,24.0,454.0,435.64,323.82
2016,8,26,13,0,93.0,419.0,1.4,24.0,501.0,475.16,352.54
2016,8,26,13,15,94.5,411.0,1.4,24.0,492.5,463.67,344.32
2016,8,26,13,30,96.0,403.0,1.4,24.0,484.0,451.89,336.25
2016,8,26,13,45,77.0,379.0,1.4,24.0,443.0,411.01,306.89
2016,8,26,14,0,58.0,355.0,1.4,24.0,402.0,371.61,278.5
2016,8,26,14,15,68.5,347.5,1.4,23.5,400.5,366.81,276.22
2016,8,26,14,30,79.0,340.0,1.4,23.0,399.0,360.97,272.88
2016,8,26,14,45,93.0,326.0,1.4,23.0,392.0,350.17,265.32
2016,8,26,15,0,107.0,312.0,1.4,23.0,385.0,337.98,256.54
2016,8,26,15,15,106.5,291.0,1.35,22.5,359.5,312.05,237.64
2016,8,26,15,30,106.0,270.0,1.3,22.0,334.0,286.16,218.52
2016,8,26,15,45,68.0,234.5,1.3,22.0,275.0,235.6,180.45
2016,8,26,16,0,30.0,199.0,1.3,22.0,216.0,189.17,145.51
2016,8,26,16,15,20.5,174.5,1.25,21.5,185.5,167.09,129.06
2016,8,26,16,30,11.0,150.0,1.2,21.0,155.0,141.48,109.59
2016,8,26,16,45,6.5,131.5,1.2,20.5,134.0,122.75,95.22
2016,8,26,17,0,2.0,113.0,1.2,20.0,113.0,104.55,81.01
2016,8,26,17,15,1.0,92.5,1.1,19.0,92.5,85.41,65.65
2016,8,26,17,30,0.0,72.0,1.0,18.0,72.0,66.89,53.07
2016,8,26,17,45,0.0,53.0,0.95,17.5,53.0,49.85,37.87
2016,8,26,18,0,0.0,34.0,0.9,17.0,34.0,32.59,22.26
2016,8,26,18,15,0.0,19.5,0.85,16.5,19.5,18.82,7.91
2016,8,26,18,30,0.0,5.0,0.8,16.0,5.0,4.91,0.0
2016,8,26,18,45,0.0,2.5,0.8,15.5,2.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,4.0,0.95,14.5,4.0,3.93,0.0
2016,8,27,6,0,0.0,8.0,1.0,15.0,8.0,7.71,0.0
2016,8,27,6,15,0.0,18.0,1.0,15.0,18.0,17.36,8.57
2016,8,27,6,30,0.0,28.0,1.0,15.0,28.0,27.02,17.11
2016,8,27,6,45,0.0,40.5,1.0,15.5,40.5,39.11,27.56
2016,8,27,7,0,0.0,53.0,1.0,16.0,53.0,51.21,37.87
2016,8,27,7,15,0.0,65.5,0.95,16.5,65.5,63.34,48.01
2016,8,27,7,30,0.0,78.0,0.9,17.0,78.0,75.77,58.18
2016,8,27,7,45,0.0,90.5,0.9,17.5,90.5,88.18,68.14
2016,8,27,8,0,0.0,103.0,0.9,18.0,103.0,100.58,77.91
2016,8,27,8,15,0.0,118.0,0.85,18.5,118.0,115.51,89.57
2016,8,27,8,30,0.0,133.0,0.8,19.0,133.0,130.42,101.01
2016,8,27,8,45,1.5,155.5,0.8,19.5,156.5,154.11,119.33
2016,8,27,9,0,3.0,178.0,0.8,20.0,180.0,177.84,137.35
2016,8,27,9,15,8.0,206.5,0.8,20.5,212.5,210.61,162.2
2016,8,27,9,30,13.0,235.0,0.8,21.0,245.0,243.5,186.64
2016,8,27,9,45,20.0,265.0,0.85,21.5,280.5,279.68,213.31
2016,8,27,10,0,27.0,295.0,0.9,22.0,316.0,323.34,245.03
2016,8,27,10,15,49.5,335.0,0.9,22.0,375.5,383.92,289.39
2016,8,27,10,30,72.0,375.0,0.9,22.0,435.0,444.3,332.54
2016,8,27,10,45,65.0,379.5,0.95,22.5,434.5,440.82,328.54
2016,8,27,11,0,58.0,384.0,1.0,23.0,434.0,437.1,324.93
2016,8,27,11,15,132.5,409.0,1.05,23.0,525.0,532.38,394.35
2016,8,27,11,30,207.0,434.0,1.1,23.0,616.0,620.06,455.94
2016,8,27,11,45,521.0,295.0,1.15,23.0,757.0,760.86,560.14
2016,8,27,12,0,835.0,156.0,1.2,23.0,898.0,885.17,645.0
2016,8,27,12,15,834.5,155.5,1.2,23.0,896.5,868.43,632.61
2016,8,27,12,30,834.0,155.0,1.2,23.0,895.0,849.04,620.3
2016,8,27,12,45,836.0,152.0,1.25,23.0,886.5,826.7,606.74
2016,8,27,13,0,838.0,149.0,1.3,23.0,878.0,801.8,591.45
2016,8,27,13,15,833.0,148.0,1.3,23.0,860.5,771.06,571.6
2016,8,27,13,30,828.0,147.0,1.3,23.0,843.0,738.34,550.37
2016,8,27,13,45,826.5,142.5,1.35,23.0,820.0,702.93,526.53
2016,8,27,14,0,825.0,138.0,1.4,23.0,797.0,665.63,500.66
2016,8,27,14,15,815.5,135.5,1.35,22.5,765.0,623.56,470.83
2016,8,27,14,30,806.0,133.0,1.3,22.0,733.0,580.54,439.57
2016,8,27,14,45,798.5,128.0,1.3,22.0,696.5,535.51,405.55
2016,8,27,15,0,791.0,123.0,1.3,22.0,660.0,489.77,370.02
2016,8,27,15,15,774.5,119.5,1.3,21.5,617.0,440.96,331.85
2016,8,27,15,30,758.0,116.0,1.3,21.0,574.0,392.67,292.88
2016,8,27,15,45,739.5,111.0,1.3,20.5,527.5,339.79,249.36
2016,8,27,16,0,721.0,106.0,1.3,20.0,481.0,291.16,208.12
2016,8,27,16,15,692.0,100.5,1.25,19.5,430.5,241.03,165.56
2016,8,27,16,30,663.0,95.0,1.2,19.0,380.0,193.57,125.74
2016,8,27,16,45,625.0,88.0,1.2,19.0,328.5,146.53,88.52
2016,8,27,17,0,587.0,81.0,1.2,19.0,277.0,103.48,58.82
2016,8,27,17,15,531.5,72.5,1.15,18.5,226.0,62.89,38.73
2016,8,27,17,30,476.0,64.0,1.1,18.0,175.0,45.85,34.71
2016,8,27,17,45,395.0,52.5,1.05,17.5,128.5,39.14,28.54
2016,8,27,18,0,314.0,41.0,1.0,17.0,82.0,31.97,21.63
2016,8,27,18,15,196.0,25.5,0.95,16.5,47.0,19.82,7.67
2016,8,27,18,30,78.0,10.0,0.9,16.0,12.0,9.83,0.0
2016,8,27,18,45,39.0,5.0,0.9,15.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,5,45,83.0,11.5,0.85,13.5,17.5,34.14,0.0
2016,8,28,6,0,166.0,23.0,0.8,14.0,35.0,92.74,42.82
2016,8,28,6,15,266.0,38.5,0.75,14.5,76.0,159.48,119.29
2016,8,28,6,30,366.0,54.0,0.7,15.0,117.0,231.06,181.33
2016,8,28,6,45,440.5,64.5,0.7,15.5,166.5,295.91,236.61
2016,8,28,7,0,515.0,75.0,0.7,16.0,216.0,365.91,294.22
2016,8,28,7,15,268.5,105.0,0.65,16.5,180.0,273.83,221.25
2016,8,28,7,30,22.0,135.0,0.6,17.0,144.0,150.21,118.97
2016,8,28,7,45,44.5,162.5,0.55,17.5,183.0,200.5,159.78
2016,8,28,8,0,67.0,190.0,0.5,18.0,222.0,246.22,195.18
2016,8,28,8,15,56.0,206.5,0.5,18.5,235.0,256.73,201.8
2016,8,28,8,30,45.0,223.0,0.5,19.0,248.0,266.39,207.82
2016,8,28,8,45,90.0,255.5,0.55,20.0,311.0,336.35,260.65
2016,8,28,9,0,135.0,288.0,0.6,21.0,374.0,416.64,318.81
2016,8,28,9,15,156.0,308.5,0.65,21.5,414.0,457.05,346.68
2016,8,28,9,30,177.0,329.0,0.7,22.0,454.0,497.7,374.6
2016,8,28,9,45,212.5,343.0,0.75,22.5,501.0,543.82,406.42
2016,8,28,10,0,248.0,357.0,0.8,23.0,548.0,597.98,443.03
2016,8,28,10,15,558.0,241.5,0.85,23.5,691.0,758.41,558.9
2016,8,28,10,30,868.0,126.0,0.9,24.0,834.0,911.84,657.62
2016,8,28,10,45,874.5,127.0,0.95,24.5,856.0,920.63,659.92
2016,8,28,11,0,881.0,128.0,1.0,25.0,878.0,926.4,662.4
2016,8,28,11,15,884.0,128.5,1.05,25.0,892.5,925.48,662.09
2016,8,28,11,30,887.0,129.0,1.1,25.0,907.0,921.49,660.04
2016,8,28,11,45,888.5,129.5,1.15,25.0,913.0,913.12,655.34
2016,8,28,12,0,890.0,130.0,1.2,25.0,919.0,901.75,648.85
2016,8,28,12,15,889.5,130.0,1.2,25.0,917.0,885.24,638.43
2016,8,28,12,30,889.0,130.0,1.2,25.0,915.0,865.91,626.31
2016,8,28,12,45,902.0,121.0,1.3,25.0,909.5,846.13,615.27
2016,8,28,13,0,915.0,112.0,1.4,25.0,904.0,823.1,601.96
2016,8,28,13,15,910.5,111.0,1.4,24.5,886.5,791.26,582.72
2016,8,28,13,30,906.0,110.0,1.4,24.0,869.0,757.18,561.86
2016,8,28,13,45,900.0,109.0,1.4,24.0,843.5,719.96,537.59
2016,8,28,14,0,894.0,108.0,1.4,24.0,818.0,680.93,510.12
2016,8,28,14,15,885.5,106.0,1.35,23.5,786.0,637.8,479.62
2016,8,28,14,30,877.0,104.0,1.3,23.0,754.0,593.43,447.42
2016,8,28,14,45,865.5,102.0,1.3,23.0,715.5,546.43,411.9
2016,8,28,15,0,854.0,100.0,1.3,23.0,677.0,498.86,374.92
2016,8,28,15,15,838.5,97.5,1.25,22.5,633.0,445.19,332.88
2016,8,28,15,30,823.0,95.0,1.2,22.0,589.0,395.15,292.21
2016,8,28,15,45,802.5,92.0,1.15,22.0,540.5,343.55,248.82
2016,8,28,16,0,782.0,89.0,1.1,22.0,492.0,293.23,205.7
2016,8,28,16,15,754.5,84.5,1.05,21.5,441.0,241.5,161.89
2016,8,28,16,30,727.0,80.0,1.0,21.0,390.0,192.23,120.75
2016,8,28,16,45,687.5,75.0,1.0,20.5,337.0,140.24,80.29
2016,8,28,17,0,648.0,70.0,1.0,20.0,284.0,95.59,50.58
2016,8,28,17,15,592.5,63.0,0.95,19.0,231.5,53.24,31.46
2016,8,28,17,30,537.0,56.0,0.9,18.0,179.0,39.1,28.8
2016,8,28,17,45,449.5,46.5,0.9,17.5,131.0,33.91,23.96
2016,8,28,18,0,362.0,37.0,0.9,17.0,83.0,28.4,18.49
2016,8,28,18,15,225.5,23.5,0.85,16.5,47.5,18.47,5.53
2016,8,28,18,30,89.0,10.0,0.8,16.0,12.0,9.83,0.0
2016,8,28,18,45,44.5,5.0,0.8,15.5,6.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,45,108.5,11.5,1.3,12.5,18.5,40.94,0.0
2016,8,29,6,0,217.0,23.0,1.4,13.0,37.0,109.02,45.57
2016,8,29,6,15,330.0,35.0,1.4,13.5,79.5,179.66,134.61
2016,8,29,6,30,443.0,47.0,1.4,14.0,122.0,255.96,201.93
2016,8,29,6,45,513.5,55.0,1.45,14.5,172.0,318.37,256.62
2016,8,29,7,0,584.0,63.0,1.5,15.0,222.0,386.44,314.14
2016,8,29,7,15,292.0,72.0,1.45,15.5,151.5,255.22,209.38
2016,8,29,7,30,0.0,81.0,1.4,16.0,81.0,78.92,60.79
2016,8,29,7,45,0.0,103.5,1.4,16.5,103.5,101.69,79.66
2016,8,29,8,0,0.0,126.0,1.4,17.0,126.0,124.43,97.85
2016,8,29,8,15,7.5,160.0,1.4,17.0,164.0,164.51,130.2
2016,8,29,8,30,15.0,194.0,1.4,17.0,202.0,205.03,162.28
2016,8,29,8,45,36.5,231.0,1.4,17.5,253.5,267.77,211.27
2016,8,29,9,0,58.0,268.0,1.4,18.0,305.0,324.48,254.28
2016,8,29,9,15,115.0,298.0,1.3,18.5,377.0,411.52,319.88
2016,8,29,9,30,172.0,328.0,1.2,19.0,449.0,492.0,378.16
2016,8,29,9,45,246.5,333.5,1.2,20.0,516.5,570.35,433.46
2016,8,29,10,0,321.0,339.0,1.2,21.0,584.0,641.91,482.33
2016,8,29,10,15,424.5,314.0,1.2,21.5,651.0,714.47,532.62
2016,8,29,10,30,528.0,289.0,1.2,22.0,718.0,781.17,577.74
2016,8,29,10,45,727.0,192.5,1.2,22.5,800.5,861.22,632.35
2016,8,29,11,0,926.0,96.0,1.2,23.0,883.0,931.27,674.8
2016,8,29,11,15,929.0,97.0,1.2,23.5,897.5,930.97,671.91
2016,8,29,11,30,932.0,98.0,1.2,24.0,912.0,927.43,668.0
2016,8,29,11,45,934.0,97.5,1.25,24.5,918.0,918.28,661.44
2016,8,29,12,0,936.0,97.0,1.3,25.0,924.0,905.97,653.02
2016,8,29,12,15,935.5,97.0,1.35,25.0,922.5,888.92,642.92
2016,8,29,12,30,935.0,97.0,1.4,25.0,921.0,868.9,630.94
2016,8,29,12,45,923.5,102.5,1.45,25.0,908.0,842.49,614.79
2016,8,29,13,0,912.0,108.0,1.5,25.0,895.0,813.75,597.05
2016,8,29,13,15,908.0,107.0,1.55,24.5,877.5,782.34,578.51
2016,8,29,13,30,904.0,106.0,1.6,24.0,860.0,748.65,558.18
2016,8,29,13,45,899.5,104.0,1.65,24.0,835.0,711.57,534.17
2016,8,29,14,0,895.0,102.0,1.7,24.0,810.0,672.56,506.78
2016,8,29,14,15,886.5,100.5,1.75,23.5,778.0,629.85,476.86
2016,8,29,14,30,878.0,99.0,1.8,23.0,746.0,585.88,445.05
2016,8,29,14,45,867.5,97.0,1.85,23.0,708.0,539.37,409.51
2016,8,29,15,0,857.0,95.0,1.9,23.0,670.0,492.19,372.39
2016,8,29,15,15,842.0,92.5,1.9,22.5,626.5,442.2,332.55
2016,8,29,15,30,827.0,90.0,1.9,22.0,583.0,388.55,288.75
2016,8,29,15,45,809.5,86.0,1.9,21.5,535.5,336.89,245.23
2016,8,29,16,0,792.0,82.0,1.9,21.0,488.0,286.2,201.54
2016,8,29,16,15,765.0,78.5,1.9,20.5,437.0,235.03,157.51
2016,8,29,16,30,738.0,75.0,1.9,20.0,386.0,186.26,116.29
2016,8,29,16,45,704.0,69.5,1.9,19.5,333.5,137.51,78.09
2016,8,29,17,0,670.0,64.0,1.9,19.0,281.0,88.92,45.43
2016,8,29,17,15,615.0,58.0,1.85,18.5,229.0,46.47,27.75
2016,8,29,17,30,560.0,52.0,1.8,18.0,177.0,35.95,26.0
2016,8,29,17,45,473.0,43.0,1.8,17.5,129.0,31.05,21.41
2016,8,29,18,0,386.0,34.0,1.8,17.0,81.0,25.84,16.17
2016,8,29,18,15,193.0,17.0,1.75,16.5,40.5,12.56,0.75
2016,8,29,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
