Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,45,135.0,10.0,1.1,14.5,18.5,46.41,0.0
2016,8,30,6,0,270.0,20.0,1.1,15.0,37.0,121.65,43.09
2016,8,30,6,15,385.5,30.0,1.1,15.5,80.0,193.7,142.97
2016,8,30,6,30,501.0,40.0,1.1,16.0,123.0,271.02,211.15
2016,8,30,6,45,570.5,46.0,1.15,17.0,174.0,332.84,264.62
2016,8,30,7,0,640.0,52.0,1.2,18.0,225.0,398.15,318.85
2016,8,30,7,15,322.5,88.0,1.2,18.5,175.5,290.87,234.73
2016,8,30,7,30,5.0,124.0,1.2,19.0,126.0,127.99,100.17
2016,8,30,7,45,299.0,118.5,1.2,19.5,256.5,335.04,270.72
2016,8,30,8,0,593.0,113.0,1.2,20.0,387.0,540.48,428.42
2016,8,30,8,15,716.0,93.5,1.2,20.5,461.0,622.54,487.14
2016,8,30,8,30,839.0,74.0,1.2,21.0,535.0,708.98,545.29
2016,8,30,8,45,856.0,76.0,1.25,21.5,581.5,748.11,569.37
2016,8,30,9,0,873.0,78.0,1.3,22.0,628.0,785.68,592.54
2016,8,30,9,15,885.5,79.5,1.3,22.5,669.5,817.19,610.76
2016,8,30,9,30,898.0,81.0,1.3,23.0,711.0,846.46,627.33
2016,8,30,9,45,909.0,81.5,1.35,23.5,746.5,870.89,641.24
2016,8,30,10,0,920.0,82.0,1.4,24.0,782.0,892.66,653.44
2016,8,30,10,15,926.5,83.0,1.4,24.0,811.0,908.18,662.23
2016,8,30,10,30,933.0,84.0,1.4,24.0,840.0,920.64,669.2
2016,8,30,10,45,602.5,243.0,1.45,24.5,736.5,799.88,587.14
2016,8,30,11,0,272.0,402.0,1.5,25.0,633.0,657.42,481.31
2016,8,30,11,15,610.5,243.5,1.55,25.0,772.0,800.02,589.09
2016,8,30,11,30,949.0,85.0,1.6,25.0,911.0,926.31,671.89
2016,8,30,11,45,950.5,85.0,1.65,25.0,917.0,917.1,664.9
2016,8,30,12,0,952.0,85.0,1.7,25.0,923.0,904.68,657.44
2016,8,30,12,15,951.5,85.0,1.7,25.0,921.0,887.4,646.36
2016,8,30,12,30,951.0,85.0,1.7,25.0,919.0,867.09,633.39
2016,8,30,12,45,947.5,85.0,1.75,25.5,908.5,841.44,616.27
2016,8,30,13,0,944.0,85.0,1.8,26.0,898.0,813.09,597.37
2016,8,30,13,15,940.0,84.5,1.8,26.0,880.0,781.33,576.87
2016,8,30,13,30,936.0,84.0,1.8,26.0,862.0,747.2,554.66
2016,8,30,13,45,930.5,83.0,1.85,26.0,836.5,709.36,530.12
2016,8,30,14,0,925.0,82.0,1.9,26.0,811.0,669.57,502.69
2016,8,30,14,15,917.0,81.0,1.85,25.5,778.5,626.54,471.89
2016,8,30,14,30,909.0,80.0,1.8,25.0,746.0,582.13,439.26
2016,8,30,14,45,898.5,78.5,1.8,25.0,707.5,534.82,402.98
2016,8,30,15,0,888.0,77.0,1.8,25.0,669.0,486.8,365.11
2016,8,30,15,15,874.0,75.0,1.8,24.5,625.5,436.35,324.99
2016,8,30,15,30,860.0,73.0,1.8,24.0,582.0,385.96,283.61
2016,8,30,15,45,842.0,70.5,1.8,23.5,534.0,334.13,240.0
2016,8,30,16,0,824.0,68.0,1.8,23.0,486.0,283.21,196.22
2016,8,30,16,15,798.5,65.0,1.75,22.5,435.0,227.0,148.32
2016,8,30,16,30,773.0,62.0,1.7,22.0,384.0,177.25,106.5
2016,8,30,16,45,738.0,58.0,1.65,21.5,331.5,127.97,68.49
2016,8,30,17,0,703.0,54.0,1.6,21.0,279.0,82.29,39.46
2016,8,30,17,15,650.0,49.0,1.55,20.5,227.0,39.39,28.84
2016,8,30,17,30,597.0,44.0,1.5,20.0,175.0,32.29,22.57
2016,8,30,17,45,511.5,37.0,1.45,19.5,127.0,28.42,18.91
2016,8,30,18,0,426.0,30.0,1.4,19.0,79.0,22.38,13.0
2016,8,30,18,15,213.0,15.0,1.35,18.5,39.5,10.96,0.0
2016,8,30,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,45,146.0,9.5,1.25,14.5,18.5,48.6,0.0
2016,8,31,6,0,292.0,19.0,1.3,15.0,37.0,126.29,35.38
2016,8,31,6,15,411.5,28.0,1.3,15.5,81.0,199.95,146.82
2016,8,31,6,30,531.0,37.0,1.3,16.0,125.0,275.78,214.6
2016,8,31,6,45,599.5,43.0,1.35,16.5,176.0,338.93,270.03
2016,8,31,7,0,668.0,49.0,1.4,17.0,227.0,407.39,327.7
2016,8,31,7,15,712.5,53.5,1.35,17.5,281.0,465.76,374.99
2016,8,31,7,30,757.0,58.0,1.3,18.0,335.0,526.49,421.93
2016,8,31,7,45,788.0,61.0,1.3,18.5,388.0,578.83,460.96
2016,8,31,8,0,819.0,64.0,1.3,19.0,441.0,627.57,495.64
2016,8,31,8,15,840.5,67.0,1.3,19.0,491.5,673.84,527.05
2016,8,31,8,30,862.0,70.0,1.3,19.0,542.0,719.31,557.28
2016,8,31,8,45,878.5,72.0,1.3,19.5,589.0,758.71,581.62
2016,8,31,9,0,895.0,74.0,1.3,20.0,636.0,796.45,604.44
2016,8,31,9,15,907.0,75.5,1.3,20.5,677.5,828.04,622.76
2016,8,31,9,30,919.0,77.0,1.3,21.0,719.0,857.29,639.36
2016,8,31,9,45,919.5,83.0,1.35,21.5,753.0,879.13,651.62
2016,8,31,10,0,920.0,89.0,1.4,22.0,787.0,897.81,661.88
2016,8,31,10,15,926.5,90.0,1.45,22.0,816.0,913.17,671.34
2016,8,31,10,30,933.0,91.0,1.5,22.0,845.0,925.47,678.94
2016,8,31,10,45,938.5,91.5,1.55,22.0,867.0,933.2,683.72
2016,8,31,11,0,944.0,92.0,1.6,22.0,889.0,937.7,686.58
2016,8,31,11,15,946.5,92.5,1.6,22.0,902.5,936.26,685.09
2016,8,31,11,30,949.0,93.0,1.6,22.0,916.0,931.54,681.67
2016,8,31,11,45,950.0,93.5,1.6,22.5,922.0,922.24,674.14
2016,8,31,12,0,951.0,94.0,1.6,23.0,928.0,909.73,664.7
2016,8,31,12,15,950.5,94.0,1.6,22.5,926.0,892.3,654.75
2016,8,31,12,30,950.0,94.0,1.6,22.0,924.0,871.85,642.86
2016,8,31,12,45,943.0,96.0,1.65,22.0,912.0,845.22,626.22
2016,8,31,13,0,936.0,98.0,1.7,22.0,900.0,816.06,607.83
2016,8,31,13,15,932.0,97.5,1.7,22.0,882.0,784.36,587.13
2016,8,31,13,30,928.0,97.0,1.7,22.0,864.0,750.31,564.72
2016,8,31,13,45,922.5,95.0,1.75,22.0,838.5,711.65,539.35
2016,8,31,14,0,917.0,93.0,1.8,22.0,813.0,671.08,510.45
2016,8,31,14,15,908.5,92.0,1.8,21.5,780.0,627.93,479.44
2016,8,31,14,30,900.0,91.0,1.8,21.0,747.0,583.47,446.54
2016,8,31,14,45,890.5,88.0,1.8,21.0,708.5,535.58,409.32
2016,8,31,15,0,881.0,85.0,1.8,21.0,670.0,486.93,370.43
2016,8,31,15,15,866.0,83.0,1.8,20.5,625.5,436.31,329.56
2016,8,31,15,30,851.0,81.0,1.8,20.0,581.0,385.86,287.51
2016,8,31,15,45,833.5,77.5,1.8,20.0,533.0,333.69,242.55
2016,8,31,16,0,816.0,74.0,1.8,20.0,485.0,278.19,194.31
2016,8,31,16,15,789.0,70.5,1.75,19.5,433.0,225.94,149.14
2016,8,31,16,30,762.0,67.0,1.7,19.0,381.0,176.07,107.08
2016,8,31,16,45,727.0,62.0,1.7,19.0,328.5,126.61,68.83
2016,8,31,17,0,692.0,57.0,1.7,19.0,276.0,80.8,40.04
2016,8,31,17,15,635.5,51.5,1.6,18.5,223.5,38.29,28.12
2016,8,31,17,30,579.0,46.0,1.5,18.0,171.0,31.43,22.0
2016,8,31,17,45,487.0,38.5,1.45,17.5,122.5,27.59,18.33
2016,8,31,18,0,395.0,31.0,1.4,17.0,74.0,23.58,13.96
2016,8,31,18,15,197.5,15.5,1.3,16.5,37.0,11.56,0.0
2016,8,31,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,148.5,9.5,1.1,14.5,18.0,48.97,0.0
2016,9,1,6,0,297.0,19.0,1.1,15.0,36.0,126.61,23.9
2016,9,1,6,15,419.0,28.0,1.1,15.0,80.5,198.33,144.78
2016,9,1,6,30,541.0,37.0,1.1,15.0,125.0,278.64,216.88
2016,9,1,6,45,610.5,43.0,1.1,15.5,177.0,342.6,272.95
2016,9,1,7,0,680.0,49.0,1.1,16.0,229.0,411.91,331.12
2016,9,1,7,15,340.0,72.5,1.05,16.5,162.5,280.34,227.99
2016,9,1,7,30,0.0,96.0,1.0,17.0,96.0,94.8,73.57
2016,9,1,7,45,4.5,126.0,1.0,18.0,128.5,128.51,101.2
2016,9,1,8,0,9.0,156.0,1.0,19.0,161.0,162.47,127.87
2016,9,1,8,15,30.0,189.0,1.0,19.5,205.5,218.57,172.08
2016,9,1,8,30,51.0,222.0,1.0,20.0,250.0,269.66,211.21
2016,9,1,8,45,60.5,246.0,1.0,20.5,282.0,302.74,235.43
2016,9,1,9,0,70.0,270.0,1.0,21.0,314.0,336.0,259.42
2016,9,1,9,15,73.0,290.0,1.0,21.0,338.5,359.64,276.22
2016,9,1,9,30,76.0,310.0,1.0,21.0,363.0,383.04,292.75
2016,9,1,9,45,77.5,327.5,1.05,21.5,384.0,402.2,305.6
2016,9,1,10,0,79.0,345.0,1.1,22.0,405.0,421.01,318.14
2016,9,1,10,15,82.5,361.0,1.15,22.0,425.5,439.6,331.15
2016,9,1,10,30,86.0,377.0,1.2,22.0,446.0,457.81,343.87
2016,9,1,10,45,140.0,395.0,1.25,22.5,511.0,528.72,394.78
2016,9,1,11,0,194.0,413.0,1.3,23.0,576.0,592.15,438.99
2016,9,1,11,15,579.5,251.5,1.35,23.0,750.5,776.75,576.19
2016,9,1,11,30,965.0,90.0,1.4,23.0,925.0,939.48,683.51
2016,9,1,11,45,964.0,91.5,1.45,23.0,930.0,929.25,675.39
2016,9,1,12,0,963.0,93.0,1.5,23.0,935.0,915.78,667.38
2016,9,1,12,15,962.5,93.0,1.55,23.0,932.5,898.08,656.69
2016,9,1,12,30,962.0,93.0,1.6,23.0,930.0,877.31,644.03
2016,9,1,12,45,956.0,94.5,1.7,23.0,918.5,850.66,628.01
2016,9,1,13,0,950.0,96.0,1.8,23.0,907.0,821.4,610.1
2016,9,1,13,15,946.0,95.5,1.8,22.5,889.0,789.23,590.28
2016,9,1,13,30,942.0,95.0,1.8,22.0,871.0,754.67,568.63
2016,9,1,13,45,934.5,94.5,1.85,21.5,844.5,715.55,543.86
2016,9,1,14,0,927.0,94.0,1.9,21.0,818.0,674.61,515.4
2016,9,1,14,15,919.0,92.5,1.8,21.0,785.0,630.83,482.23
2016,9,1,14,30,911.0,91.0,1.7,21.0,752.0,585.7,447.37
2016,9,1,14,45,901.0,89.0,1.65,21.0,713.0,537.95,410.0
2016,9,1,15,0,891.0,87.0,1.6,21.0,674.0,489.44,371.04
2016,9,1,15,15,876.5,84.5,1.55,20.5,629.5,438.08,329.53
2016,9,1,15,30,862.0,82.0,1.5,20.0,585.0,386.84,286.83
2016,9,1,15,45,843.0,79.0,1.5,20.0,536.0,334.09,241.56
2016,9,1,16,0,824.0,76.0,1.5,20.0,487.0,278.18,193.18
2016,9,1,16,15,796.5,72.5,1.5,19.5,434.5,225.47,147.89
2016,9,1,16,30,769.0,69.0,1.5,19.0,382.0,175.21,105.84
2016,9,1,16,45,728.0,64.5,1.55,18.5,328.0,125.32,68.18
2016,9,1,17,0,687.0,60.0,1.6,18.0,274.0,79.75,40.7
2016,9,1,17,15,628.5,54.0,1.55,17.5,221.0,35.64,25.9
2016,9,1,17,30,570.0,48.0,1.5,17.0,168.0,33.36,23.77
2016,9,1,17,45,465.0,40.0,1.5,16.5,119.0,29.19,19.75
2016,9,1,18,0,360.0,32.0,1.5,16.0,70.0,24.84,14.85
2016,9,1,18,15,180.0,16.0,1.45,15.5,35.0,12.2,0.0
2016,9,1,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,102.0,9.5,1.05,14.0,15.5,36.35,0.0
2016,9,2,6,0,204.0,19.0,1.1,15.0,31.0,96.33,6.21
2016,9,2,6,15,327.5,30.5,1.05,15.5,72.5,170.93,123.91
2016,9,2,6,30,451.0,42.0,1.0,16.0,114.0,249.59,193.51
2016,9,2,6,45,520.5,50.0,1.0,16.5,163.5,311.1,247.05
2016,9,2,7,0,590.0,58.0,1.0,17.0,213.0,378.26,303.23
2016,9,2,7,15,295.0,70.0,0.95,17.5,147.5,251.99,204.15
2016,9,2,7,30,0.0,82.0,0.9,18.0,82.0,80.09,61.2
2016,9,2,7,45,0.0,94.0,0.9,18.5,94.0,91.94,71.01
2016,9,2,8,0,0.0,106.0,0.9,19.0,106.0,103.8,80.3
2016,9,2,8,15,0.0,120.0,0.9,19.5,120.0,117.69,91.08
2016,9,2,8,30,0.0,134.0,0.9,20.0,134.0,131.57,101.68
2016,9,2,8,45,1.0,152.5,0.9,20.5,153.5,150.78,116.39
2016,9,2,9,0,2.0,171.0,0.9,21.0,173.0,169.99,130.87
2016,9,2,9,15,2.0,173.0,0.95,21.5,175.0,171.6,131.49
2016,9,2,9,30,2.0,175.0,1.0,22.0,177.0,173.29,132.26
2016,9,2,9,45,12.0,226.5,1.05,22.5,236.5,233.46,178.25
2016,9,2,10,0,22.0,278.0,1.1,23.0,296.0,293.93,223.09
2016,9,2,10,15,69.0,331.5,1.15,23.0,387.0,396.57,299.51
2016,9,2,10,30,116.0,385.0,1.2,23.0,478.0,499.14,373.17
2016,9,2,10,45,160.5,397.5,1.25,23.5,530.0,548.95,407.73
2016,9,2,11,0,205.0,410.0,1.3,24.0,582.0,598.14,441.65
2016,9,2,11,15,558.5,256.0,1.35,24.0,734.5,760.85,562.84
2016,9,2,11,30,912.0,102.0,1.4,24.0,887.0,902.36,657.27
2016,9,2,11,45,913.0,102.0,1.45,24.5,893.0,892.69,648.49
2016,9,2,12,0,914.0,102.0,1.5,25.0,899.0,879.93,639.6
2016,9,2,12,15,914.0,102.0,1.5,25.0,897.0,863.32,628.94
2016,9,2,12,30,914.0,102.0,1.5,25.0,895.0,843.77,616.47
2016,9,2,12,45,901.0,107.5,1.55,25.0,882.0,816.44,599.45
2016,9,2,13,0,888.0,113.0,1.6,25.0,869.0,786.93,580.92
2016,9,2,13,15,884.0,112.5,1.6,25.0,851.0,756.39,561.11
2016,9,2,13,30,880.0,112.0,1.6,25.0,833.0,723.62,539.69
2016,9,2,13,45,876.5,109.0,1.6,25.0,808.5,686.81,514.42
2016,9,2,14,0,873.0,106.0,1.6,25.0,784.0,648.08,486.67
2016,9,2,14,15,718.5,167.5,1.6,24.5,710.0,574.09,432.32
2016,9,2,14,30,564.0,229.0,1.6,24.0,636.0,513.99,387.38
2016,9,2,14,45,699.5,163.0,1.6,24.0,640.0,494.67,373.16
2016,9,2,15,0,835.0,97.0,1.6,24.0,644.0,465.57,349.54
2016,9,2,15,15,819.0,94.0,1.6,23.5,600.5,415.48,309.46
2016,9,2,15,30,803.0,91.0,1.6,23.0,557.0,365.8,268.56
2016,9,2,15,45,783.0,87.5,1.65,22.5,509.0,315.09,225.96
2016,9,2,16,0,763.0,84.0,1.7,22.0,461.0,265.66,183.59
2016,9,2,16,15,733.5,80.0,1.65,21.5,410.5,215.34,140.83
2016,9,2,16,30,704.0,76.0,1.6,21.0,360.0,167.74,101.68
2016,9,2,16,45,664.0,70.5,1.6,20.5,308.0,117.24,64.06
2016,9,2,17,0,624.0,65.0,1.6,20.0,256.0,74.15,38.81
2016,9,2,17,15,562.5,58.0,1.55,19.0,205.0,39.12,28.77
2016,9,2,17,30,501.0,51.0,1.5,18.0,154.0,36.21,26.12
2016,9,2,17,45,403.5,41.0,1.5,17.5,108.5,30.38,20.62
2016,9,2,18,0,306.0,31.0,1.5,17.0,63.0,24.17,13.92
2016,9,2,18,15,153.0,15.5,1.45,16.5,31.5,11.93,0.0
2016,9,2,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,45,63.0,10.5,1.55,14.5,13.5,26.87,0.0
2016,9,3,6,0,126.0,21.0,1.6,15.0,27.0,73.08,0.0
2016,9,3,6,15,246.0,35.0,1.6,15.0,67.0,145.42,104.98
2016,9,3,6,30,366.0,49.0,1.6,15.0,107.0,221.44,172.83
2016,9,3,6,45,433.5,61.0,1.65,15.0,155.0,282.71,226.97
2016,9,3,7,0,501.0,73.0,1.7,15.0,203.0,349.48,284.26
2016,9,3,7,15,258.5,100.0,1.65,15.5,168.0,259.33,212.1
2016,9,3,7,30,16.0,127.0,1.6,16.0,133.0,138.16,110.2
2016,9,3,7,45,21.0,147.5,1.6,16.5,156.5,162.39,130.0
2016,9,3,8,0,26.0,168.0,1.6,17.0,180.0,186.88,149.28
2016,9,3,8,15,36.0,193.0,1.55,17.5,211.5,227.35,181.01
2016,9,3,8,30,46.0,218.0,1.5,18.0,243.0,261.47,207.04
2016,9,3,8,45,44.5,235.0,1.5,18.5,261.0,278.24,218.88
2016,9,3,9,0,43.0,252.0,1.5,19.0,279.0,294.76,230.44
2016,9,3,9,15,139.0,284.0,1.5,19.0,378.5,414.34,323.29
2016,9,3,9,30,235.0,316.0,1.5,19.0,478.0,529.1,408.74
2016,9,3,9,45,313.0,315.5,1.5,19.5,543.0,603.92,462.01
2016,9,3,10,0,391.0,315.0,1.5,20.0,608.0,672.03,509.57
2016,9,3,10,15,650.5,207.5,1.5,20.0,718.0,796.55,601.55
2016,9,3,10,30,910.0,100.0,1.5,20.0,828.0,906.7,673.53
2016,9,3,10,45,918.5,99.5,1.55,20.5,850.5,915.59,676.68
2016,9,3,11,0,927.0,99.0,1.6,21.0,873.0,921.35,679.07
2016,9,3,11,15,929.5,99.5,1.65,21.0,886.5,919.65,678.02
2016,9,3,11,30,932.0,100.0,1.7,21.0,900.0,914.72,675.06
2016,9,3,11,45,933.5,100.0,1.75,21.0,906.0,905.21,669.2
2016,9,3,12,0,935.0,100.0,1.8,21.0,912.0,892.53,661.38
2016,9,3,12,15,934.0,99.5,1.85,21.0,909.0,874.18,649.85
2016,9,3,12,30,933.0,99.0,1.9,21.0,906.0,852.87,636.4
2016,9,3,12,45,920.0,104.5,1.95,21.0,892.5,825.1,618.57
2016,9,3,13,0,907.0,110.0,2.0,21.0,879.0,795.08,599.16
2016,9,3,13,15,902.5,109.5,2.0,20.5,860.0,763.57,579.3
2016,9,3,13,30,898.0,109.0,2.0,20.0,841.0,729.82,557.68
2016,9,3,13,45,895.0,105.5,2.0,20.0,816.0,692.19,531.09
2016,9,3,14,0,892.0,102.0,2.0,20.0,791.0,652.57,501.87
2016,9,3,14,15,883.0,100.0,2.0,19.5,758.5,609.0,469.92
2016,9,3,14,30,874.0,98.0,2.0,19.0,726.0,564.24,436.15
2016,9,3,14,45,866.5,94.0,2.0,19.0,688.0,517.43,399.04
2016,9,3,15,0,859.0,90.0,2.0,19.0,650.0,469.74,360.17
2016,9,3,15,15,844.0,87.5,1.95,18.5,606.0,419.66,318.87
2016,9,3,15,30,829.0,85.0,1.9,18.0,562.0,365.89,273.56
2016,9,3,15,45,671.5,116.0,1.9,18.0,480.5,299.55,220.16
2016,9,3,16,0,514.0,147.0,1.9,18.0,399.0,251.57,182.74
2016,9,3,16,15,626.0,109.0,1.9,17.5,382.0,212.11,144.38
2016,9,3,16,30,738.0,71.0,1.9,17.0,365.0,164.84,99.49
2016,9,3,16,45,691.0,67.5,1.95,17.0,311.5,117.26,64.38
2016,9,3,17,0,644.0,64.0,2.0,17.0,258.0,70.96,37.46
2016,9,3,17,15,581.0,57.5,2.0,16.5,206.0,39.01,28.97
2016,9,3,17,30,518.0,51.0,2.0,16.0,154.0,36.54,26.6
2016,9,3,17,45,391.5,42.5,2.0,15.5,106.5,32.12,22.24
2016,9,3,18,0,265.0,34.0,2.0,15.0,59.0,26.48,15.5
2016,9,3,18,15,132.5,17.0,1.95,14.5,29.5,13.39,0.0
2016,9,3,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,9.5,1.95,14.0,11.0,16.64,0.0
2016,9,4,6,0,56.0,19.0,2.0,14.0,22.0,43.94,0.0
2016,9,4,6,15,151.5,39.0,1.95,14.0,59.5,110.72,79.1
2016,9,4,6,30,247.0,59.0,1.9,14.0,97.0,184.38,144.43
2016,9,4,6,45,316.5,75.5,1.9,14.5,144.0,244.83,197.12
2016,9,4,7,0,386.0,92.0,1.9,15.0,191.0,311.37,253.62
2016,9,4,7,15,442.5,103.5,1.8,15.5,242.0,370.6,302.54
2016,9,4,7,30,499.0,115.0,1.7,16.0,293.0,433.82,352.83
2016,9,4,7,45,550.0,121.0,1.65,16.5,345.5,490.78,396.74
2016,9,4,8,0,601.0,127.0,1.6,17.0,398.0,553.79,443.64
2016,9,4,8,15,632.0,133.5,1.55,17.5,447.5,602.72,478.38
2016,9,4,8,30,663.0,140.0,1.5,18.0,497.0,651.79,512.24
2016,9,4,8,45,702.5,138.5,1.45,18.5,546.0,698.37,543.67
2016,9,4,9,0,742.0,137.0,1.4,19.0,595.0,744.83,573.12
2016,9,4,9,15,759.0,140.5,1.4,19.0,636.5,778.22,594.37
2016,9,4,9,30,776.0,144.0,1.4,19.0,678.0,809.82,614.33
2016,9,4,9,45,835.0,123.5,1.4,19.5,725.0,846.38,636.32
2016,9,4,10,0,894.0,103.0,1.4,20.0,772.0,880.33,656.21
2016,9,4,10,15,902.0,104.0,1.45,20.0,801.0,896.26,665.99
2016,9,4,10,30,910.0,105.0,1.5,20.0,830.0,909.22,674.11
2016,9,4,10,45,916.5,105.5,1.55,20.5,852.5,917.26,677.86
2016,9,4,11,0,923.0,106.0,1.6,21.0,875.0,922.14,679.68
2016,9,4,11,15,926.5,106.5,1.6,21.0,889.0,921.18,678.5
2016,9,4,11,30,930.0,107.0,1.6,21.0,903.0,916.98,675.4
2016,9,4,11,45,932.5,106.5,1.65,21.5,909.0,907.69,668.45
2016,9,4,12,0,935.0,106.0,1.7,22.0,915.0,895.22,659.58
2016,9,4,12,15,935.0,106.0,1.75,22.0,913.0,878.05,648.95
2016,9,4,12,30,935.0,106.0,1.8,22.0,911.0,857.87,636.39
2016,9,4,12,45,938.0,102.5,1.85,22.0,901.5,833.73,621.17
2016,9,4,13,0,941.0,99.0,1.9,22.0,892.0,806.66,603.93
2016,9,4,13,15,937.0,98.0,1.9,22.0,873.5,774.05,582.4
2016,9,4,13,30,933.0,97.0,1.9,22.0,855.0,739.09,559.16
2016,9,4,13,45,927.5,95.5,1.9,22.0,829.0,700.47,532.43
2016,9,4,14,0,922.0,94.0,1.9,22.0,803.0,659.94,502.77
2016,9,4,14,15,913.0,92.5,1.9,21.5,770.0,615.64,470.58
2016,9,4,14,30,904.0,91.0,1.9,21.0,737.0,570.09,436.49
2016,9,4,14,45,892.5,89.0,1.9,21.0,697.0,521.81,398.51
2016,9,4,15,0,881.0,87.0,1.9,21.0,657.0,472.93,358.98
2016,9,4,15,15,865.5,85.0,1.85,20.5,612.5,422.08,317.32
2016,9,4,15,30,850.0,83.0,1.8,20.0,568.0,371.45,274.62
2016,9,4,15,45,828.0,80.5,1.8,20.0,518.5,314.84,226.07
2016,9,4,16,0,806.0,78.0,1.8,20.0,469.0,263.59,181.18
2016,9,4,16,15,777.0,74.0,1.75,19.5,417.0,211.33,136.42
2016,9,4,16,30,748.0,70.0,1.7,19.0,365.0,161.71,95.63
2016,9,4,16,45,704.0,66.0,1.7,18.5,311.0,113.61,60.97
2016,9,4,17,0,660.0,62.0,1.7,18.0,257.0,66.57,34.76
2016,9,4,17,15,596.0,55.0,1.65,17.0,204.5,37.22,27.32
2016,9,4,17,30,532.0,48.0,1.6,16.0,152.0,34.19,24.51
2016,9,4,17,45,418.5,39.0,1.55,15.5,104.5,29.16,19.61
2016,9,4,18,0,305.0,30.0,1.5,15.0,57.0,23.87,12.89
2016,9,4,18,15,152.5,15.0,1.45,14.5,28.5,14.74,0.0
2016,9,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,45,68.0,9.0,0.7,12.5,12.5,26.44,0.0
2016,9,5,6,0,136.0,18.0,0.7,13.0,25.0,70.74,0.0
2016,9,5,6,15,260.5,32.0,0.7,13.5,64.5,146.55,104.12
2016,9,5,6,30,385.0,46.0,0.7,14.0,104.0,224.17,173.93
2016,9,5,6,45,463.5,55.5,0.7,14.5,153.0,288.14,229.42
2016,9,5,7,0,542.0,65.0,0.7,15.0,202.0,358.5,288.27
2016,9,5,7,15,274.5,93.0,0.65,15.5,162.5,266.82,216.11
2016,9,5,7,30,7.0,121.0,0.6,16.0,123.0,126.4,99.83
2016,9,5,7,45,13.5,141.5,0.55,17.0,147.0,151.24,120.04
2016,9,5,8,0,20.0,162.0,0.5,18.0,171.0,176.46,139.45
2016,9,5,8,15,96.5,197.5,0.5,18.5,248.5,274.4,217.33
2016,9,5,8,30,173.0,233.0,0.5,19.0,326.0,378.4,296.14
2016,9,5,8,45,497.5,166.0,0.55,19.5,465.0,568.2,440.49
2016,9,5,9,0,822.0,99.0,0.6,20.0,604.0,760.52,573.62
2016,9,5,9,15,836.5,101.0,0.6,20.5,645.5,792.32,589.67
2016,9,5,9,30,851.0,103.0,0.6,21.0,687.0,817.55,603.4
2016,9,5,9,45,873.0,99.5,0.65,22.0,725.0,845.39,618.52
2016,9,5,10,0,895.0,96.0,0.7,23.0,763.0,871.04,632.05
2016,9,5,10,15,902.5,97.5,0.75,23.5,792.0,887.07,640.61
2016,9,5,10,30,910.0,99.0,0.8,24.0,821.0,900.1,647.46
2016,9,5,10,45,913.5,100.5,0.85,24.5,842.0,906.54,650.26
2016,9,5,11,0,917.0,102.0,0.9,25.0,863.0,909.79,651.24
2016,9,5,11,15,920.0,102.5,0.95,25.0,876.5,908.37,650.68
2016,9,5,11,30,923.0,103.0,1.0,25.0,890.0,903.74,648.25
2016,9,5,11,45,923.0,104.0,1.05,25.5,895.0,893.85,641.36
2016,9,5,12,0,923.0,105.0,1.1,26.0,900.0,880.85,632.63
2016,9,5,12,15,922.5,105.0,1.15,26.0,898.0,863.4,622.36
2016,9,5,12,30,922.0,105.0,1.2,26.0,896.0,843.0,610.23
2016,9,5,12,45,912.5,108.5,1.25,26.0,883.0,816.14,593.87
2016,9,5,13,0,903.0,112.0,1.3,26.0,870.0,786.94,575.9
2016,9,5,13,15,898.5,111.5,1.3,26.0,851.5,755.39,555.7
2016,9,5,13,30,894.0,111.0,1.3,26.0,833.0,721.63,533.91
2016,9,5,13,45,885.5,110.0,1.35,26.0,807.0,682.73,507.34
2016,9,5,14,0,877.0,109.0,1.4,26.0,781.0,642.23,478.85
2016,9,5,14,15,868.0,107.5,1.4,25.5,748.0,599.59,448.62
2016,9,5,14,30,859.0,106.0,1.4,25.0,715.0,555.79,416.61
2016,9,5,14,45,845.5,104.0,1.45,25.0,676.0,505.32,378.32
2016,9,5,15,0,832.0,102.0,1.5,25.0,637.0,457.31,340.59
2016,9,5,15,15,815.0,99.0,1.5,24.5,592.5,406.98,300.44
2016,9,5,15,30,798.0,96.0,1.5,24.0,548.0,357.18,259.48
2016,9,5,15,45,775.0,92.5,1.55,24.0,499.5,305.95,216.22
2016,9,5,16,0,752.0,89.0,1.6,24.0,451.0,256.33,173.81
2016,9,5,16,15,720.5,84.5,1.55,23.5,399.5,202.7,129.24
2016,9,5,16,30,689.0,80.0,1.5,23.0,348.0,155.13,91.28
2016,9,5,16,45,646.0,73.5,1.45,22.5,295.5,108.05,58.26
2016,9,5,17,0,603.0,67.0,1.4,22.0,243.0,65.5,36.11
2016,9,5,17,15,537.5,59.0,1.25,21.0,192.0,40.87,29.99
2016,9,5,17,30,472.0,51.0,1.1,20.0,141.0,37.19,26.62
2016,9,5,17,45,369.0,39.5,1.0,19.0,96.0,29.94,19.88
2016,9,5,18,0,266.0,28.0,0.9,18.0,51.0,22.19,10.73
2016,9,5,18,15,133.0,14.0,0.85,17.0,25.5,13.76,0.0
2016,9,5,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,5,45,79.5,8.5,0.75,13.5,12.0,28.76,0.0
2016,9,6,6,0,159.0,17.0,0.7,14.0,24.0,76.45,0.0
2016,9,6,6,15,289.5,29.0,0.6,14.5,64.0,153.04,106.94
2016,9,6,6,30,420.0,41.0,0.5,15.0,104.0,231.87,178.29
2016,9,6,6,45,501.0,49.0,0.4,15.5,153.5,296.38,233.67
2016,9,6,7,0,582.0,57.0,0.3,16.0,203.0,367.6,292.09
2016,9,6,7,15,632.5,63.0,0.25,17.0,255.5,426.27,338.06
2016,9,6,7,30,683.0,69.0,0.2,18.0,308.0,487.95,383.99
2016,9,6,7,45,721.0,72.5,0.2,19.0,360.5,539.48,420.84
2016,9,6,8,0,759.0,76.0,0.2,20.0,413.0,594.44,458.55
2016,9,6,8,15,783.5,79.5,0.2,21.0,463.0,640.81,488.23
2016,9,6,8,30,808.0,83.0,0.2,22.0,513.0,686.62,515.61
2016,9,6,8,45,828.0,85.0,0.25,23.0,559.5,726.47,538.92
2016,9,6,9,0,848.0,87.0,0.3,24.0,606.0,760.59,558.07
2016,9,6,9,15,862.0,89.0,0.35,25.0,647.5,792.62,575.66
2016,9,6,9,30,876.0,91.0,0.4,26.0,689.0,822.5,591.66
2016,9,6,9,45,879.5,96.0,0.5,27.0,723.0,844.49,603.44
2016,9,6,10,0,883.0,101.0,0.6,28.0,757.0,863.55,613.47
2016,9,6,10,15,891.0,102.5,0.65,28.0,786.0,879.75,623.29
2016,9,6,10,30,899.0,104.0,0.7,28.0,815.0,892.99,631.39
2016,9,6,10,45,904.5,105.0,0.8,28.5,836.5,900.48,635.7
2016,9,6,11,0,910.0,106.0,0.9,29.0,858.0,904.83,638.18
2016,9,6,11,15,913.0,106.5,0.95,29.0,871.5,903.31,637.55
2016,9,6,11,30,916.0,107.0,1.0,29.0,885.0,898.6,635.1
2016,9,6,11,45,917.5,107.5,1.05,29.5,891.0,889.43,628.74
2016,9,6,12,0,919.0,108.0,1.1,30.0,897.0,877.15,620.55
2016,9,6,12,15,918.5,107.5,1.1,30.0,894.5,859.17,609.39
2016,9,6,12,30,918.0,107.0,1.1,30.0,892.0,838.27,596.48
2016,9,6,12,45,908.0,111.0,1.15,30.0,879.0,811.53,580.53
2016,9,6,13,0,898.0,115.0,1.2,30.0,866.0,782.48,563.0
2016,9,6,13,15,893.5,114.0,1.2,29.5,847.5,750.52,543.98
2016,9,6,13,30,889.0,113.0,1.2,29.0,829.0,716.37,523.2
2016,9,6,13,45,884.0,111.0,1.25,29.0,803.5,678.93,497.86
2016,9,6,14,0,879.0,109.0,1.3,29.0,778.0,639.65,470.6
2016,9,6,14,15,869.5,107.0,1.3,28.5,744.5,596.15,440.15
2016,9,6,14,30,860.0,105.0,1.3,28.0,711.0,551.54,407.97
2016,9,6,14,45,849.0,102.0,1.35,28.0,672.5,501.29,370.3
2016,9,6,15,0,838.0,99.0,1.4,28.0,634.0,453.32,333.0
2016,9,6,15,15,821.5,96.0,1.4,27.5,589.5,402.93,293.2
2016,9,6,15,30,805.0,93.0,1.4,27.0,545.0,353.02,252.56
2016,9,6,15,45,785.0,88.5,1.4,27.0,497.0,301.47,209.36
2016,9,6,16,0,765.0,84.0,1.4,27.0,449.0,251.23,166.8
2016,9,6,16,15,734.0,79.5,1.3,26.5,397.5,200.49,125.01
2016,9,6,16,30,703.0,75.0,1.2,26.0,346.0,149.28,84.9
2016,9,6,16,45,662.5,69.0,1.2,25.5,293.5,102.26,52.88
2016,9,6,17,0,622.0,63.0,1.2,25.0,241.0,59.5,32.05
2016,9,6,17,15,555.0,55.5,1.1,23.5,189.5,38.2,27.34
2016,9,6,17,30,488.0,48.0,1.0,22.0,138.0,34.8,24.29
2016,9,6,17,45,384.0,37.0,0.9,21.0,93.5,27.9,17.88
2016,9,6,18,0,280.0,26.0,0.8,20.0,49.0,20.53,8.51
2016,9,6,18,15,140.0,13.0,0.75,19.0,24.5,12.78,0.0
2016,9,6,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,64.5,7.5,0.85,15.5,10.5,7.37,0.0
2016,9,7,6,0,129.0,15.0,0.8,16.0,21.0,64.43,0.0
2016,9,7,6,15,251.0,29.5,0.75,17.0,60.0,139.45,95.2
2016,9,7,6,30,373.0,44.0,0.7,18.0,99.0,215.38,163.85
2016,9,7,6,45,442.5,55.5,0.65,19.5,147.0,276.5,215.53
2016,9,7,7,0,512.0,67.0,0.6,21.0,195.0,343.35,269.44
2016,9,7,7,15,565.5,75.0,0.55,22.0,247.0,402.95,315.92
2016,9,7,7,30,619.0,83.0,0.5,23.0,299.0,465.83,362.57
2016,9,7,7,45,648.5,91.5,0.45,24.0,349.5,517.39,398.64
2016,9,7,8,0,678.0,100.0,0.4,25.0,400.0,569.54,433.49
2016,9,7,8,15,706.0,105.0,0.35,26.0,449.5,616.94,463.58
2016,9,7,8,30,734.0,110.0,0.3,27.0,499.0,664.18,492.34
2016,9,7,8,45,747.0,117.0,0.25,28.0,543.5,701.98,512.81
2016,9,7,9,0,760.0,124.0,0.2,29.0,588.0,738.14,531.69
2016,9,7,9,15,776.0,127.5,0.25,29.5,629.0,768.31,548.86
2016,9,7,9,30,792.0,131.0,0.3,30.0,670.0,799.36,566.54
2016,9,7,9,45,833.5,120.0,0.4,30.5,713.0,833.98,587.2
2016,9,7,10,0,875.0,109.0,0.5,31.0,756.0,862.66,604.07
2016,9,7,10,15,883.0,110.5,0.6,31.0,785.0,878.61,614.39
2016,9,7,10,30,891.0,112.0,0.7,31.0,814.0,891.63,623.18
2016,9,7,10,45,893.0,114.5,0.8,31.5,834.0,897.44,626.39
2016,9,7,11,0,895.0,117.0,0.9,32.0,854.0,900.1,627.81
2016,9,7,11,15,898.0,118.0,0.95,32.0,867.5,898.95,627.42
2016,9,7,11,30,901.0,119.0,1.0,32.0,881.0,894.65,625.25
2016,9,7,11,45,896.0,122.5,1.05,32.0,884.5,882.94,618.59
2016,9,7,12,0,891.0,126.0,1.1,32.0,888.0,868.27,610.23
2016,9,7,12,15,890.0,126.0,1.15,32.0,885.0,850.62,600.04
2016,9,7,12,30,889.0,126.0,1.2,32.0,882.0,830.15,588.08
2016,9,7,12,45,868.5,135.0,1.25,32.0,866.0,800.53,570.25
2016,9,7,13,0,848.0,144.0,1.3,32.0,850.0,769.63,551.52
2016,9,7,13,15,842.5,142.5,1.3,31.5,831.0,737.18,532.12
2016,9,7,13,30,837.0,141.0,1.3,31.0,812.0,702.78,509.98
2016,9,7,13,45,824.5,141.5,1.35,31.0,784.5,663.97,483.67
2016,9,7,14,0,812.0,142.0,1.4,31.0,757.0,624.03,455.96
2016,9,7,14,15,800.5,139.5,1.4,30.5,723.5,580.99,426.0
2016,9,7,14,30,789.0,137.0,1.4,30.0,690.0,537.22,394.64
2016,9,7,14,45,643.5,175.0,1.4,30.0,609.5,462.74,339.61
2016,9,7,15,0,498.0,213.0,1.4,30.0,529.0,402.26,294.56
2016,9,7,15,15,395.5,221.5,1.4,29.5,461.5,344.07,251.84
2016,9,7,15,30,293.0,230.0,1.4,29.0,394.0,298.51,218.57
2016,9,7,15,45,193.0,214.0,1.4,29.0,318.0,243.4,178.44
2016,9,7,16,0,93.0,198.0,1.4,29.0,242.0,198.32,146.77
2016,9,7,16,15,83.5,176.5,1.3,28.0,213.0,171.33,126.89
2016,9,7,16,30,74.0,155.0,1.2,27.0,184.0,145.42,107.74
2016,9,7,16,45,268.5,120.5,1.2,26.5,200.0,117.31,79.47
2016,9,7,17,0,463.0,86.0,1.2,26.0,216.0,72.51,46.57
2016,9,7,17,15,394.5,73.0,1.1,24.5,167.5,53.26,40.03
2016,9,7,17,30,326.0,60.0,1.0,23.0,119.0,45.0,32.79
2016,9,7,17,45,229.5,43.0,0.9,22.0,77.5,32.96,21.88
2016,9,7,18,0,133.0,26.0,0.8,21.0,36.0,20.28,7.05
2016,9,7,18,15,66.5,13.0,0.7,20.5,18.0,12.78,0.0
2016,9,7,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,45,37.0,7.0,0.7,14.5,8.5,0.0,0.0
2016,9,8,6,0,74.0,14.0,0.7,15.0,17.0,35.8,0.0
2016,9,8,6,15,180.5,31.0,0.65,15.5,53.5,115.74,78.01
2016,9,8,6,30,287.0,48.0,0.6,16.0,90.0,184.59,141.27
2016,9,8,6,45,371.5,60.5,0.6,16.5,137.5,248.16,195.74
2016,9,8,7,0,456.0,73.0,0.6,17.0,185.0,321.21,256.26
2016,9,8,7,15,228.0,71.5,0.6,17.5,127.5,214.38,172.63
2016,9,8,7,30,0.0,70.0,0.6,18.0,70.0,67.81,51.09
2016,9,8,7,45,0.0,73.0,0.6,18.5,73.0,70.58,53.45
2016,9,8,8,0,0.0,76.0,0.6,19.0,76.0,73.49,55.57
2016,9,8,8,15,0.0,91.5,0.6,19.5,91.5,88.79,67.76
2016,9,8,8,30,0.0,107.0,0.6,20.0,107.0,104.21,79.82
2016,9,8,8,45,0.0,136.5,0.6,20.5,137.0,133.81,102.98
2016,9,8,9,0,0.0,166.0,0.6,21.0,167.0,163.45,125.66
2016,9,8,9,15,3.0,182.0,0.6,21.5,184.5,181.63,139.18
2016,9,8,9,30,6.0,198.0,0.6,22.0,202.0,199.89,152.64
2016,9,8,9,45,14.5,236.0,0.65,22.5,246.5,245.12,186.61
2016,9,8,10,0,23.0,274.0,0.7,23.0,291.0,290.45,219.82
2016,9,8,10,15,27.5,294.0,0.75,23.5,315.5,320.73,241.27
2016,9,8,10,30,32.0,314.0,0.8,24.0,340.0,343.97,257.46
2016,9,8,10,45,42.5,338.0,0.85,24.5,373.0,376.2,280.21
2016,9,8,11,0,53.0,362.0,0.9,25.0,406.0,407.97,302.3
2016,9,8,11,15,60.5,375.0,0.95,25.0,426.0,425.42,314.61
2016,9,8,11,30,68.0,388.0,1.0,25.0,446.0,442.38,326.67
2016,9,8,11,45,68.5,389.0,1.05,25.5,447.5,440.93,324.98
2016,9,8,12,0,69.0,390.0,1.1,26.0,449.0,439.23,323.29
2016,9,8,12,15,443.5,274.5,1.1,26.0,650.0,632.98,468.48
2016,9,8,12,30,818.0,159.0,1.1,26.0,851.0,804.02,586.64
2016,9,8,12,45,839.5,144.5,1.15,26.0,847.0,784.86,572.93
2016,9,8,13,0,861.0,130.0,1.2,26.0,843.0,762.11,559.03
2016,9,8,13,15,856.0,128.5,1.2,26.0,824.5,730.2,538.42
2016,9,8,13,30,851.0,127.0,1.2,26.0,806.0,695.39,514.73
2016,9,8,13,45,841.5,126.5,1.25,26.0,779.5,657.13,488.3
2016,9,8,14,0,832.0,126.0,1.3,26.0,753.0,617.51,460.25
2016,9,8,14,15,821.5,124.0,1.3,26.0,720.0,574.75,428.93
2016,9,8,14,30,811.0,122.0,1.3,26.0,687.0,531.14,396.19
2016,9,8,14,45,794.5,120.0,1.3,26.0,647.0,484.03,360.04
2016,9,8,15,0,778.0,118.0,1.3,26.0,607.0,437.05,323.0
2016,9,8,15,15,758.5,114.0,1.3,25.5,563.0,387.46,283.67
2016,9,8,15,30,739.0,110.0,1.3,25.0,519.0,335.51,241.5
2016,9,8,15,45,712.0,106.0,1.3,24.5,470.5,285.59,200.14
2016,9,8,16,0,685.0,102.0,1.3,24.0,422.0,237.78,160.13
2016,9,8,16,15,650.0,96.0,1.3,23.5,371.5,189.18,120.47
2016,9,8,16,30,615.0,90.0,1.3,23.0,321.0,144.0,85.67
2016,9,8,16,45,564.5,82.5,1.3,22.5,269.0,100.06,56.8
2016,9,8,17,0,514.0,75.0,1.3,22.0,217.0,61.58,39.41
2016,9,8,17,15,444.0,64.5,1.25,21.0,168.0,46.86,35.1
2016,9,8,17,30,374.0,54.0,1.2,20.0,119.0,40.38,29.21
2016,9,8,17,45,270.0,39.0,1.2,19.5,77.5,29.84,19.38
2016,9,8,18,0,166.0,24.0,1.2,19.0,36.0,18.74,4.52
2016,9,8,18,15,83.0,12.0,1.2,18.0,18.0,11.8,0.0
2016,9,8,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,57.0,6.5,0.65,13.5,9.0,0.0,0.0
2016,9,9,6,0,114.0,13.0,0.6,14.0,18.0,46.46,0.0
2016,9,9,6,15,237.5,27.5,0.55,14.5,55.5,131.57,87.44
