Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,30,361.0,42.0,0.5,15.0,93.0,206.69,158.0
2016,9,9,6,45,443.5,51.5,0.5,15.5,141.0,270.32,213.09
2016,9,9,7,0,526.0,61.0,0.5,16.0,189.0,340.83,271.91
2016,9,9,7,15,263.0,76.5,0.5,16.5,140.5,238.48,192.29
2016,9,9,7,30,0.0,92.0,0.5,17.0,92.0,90.98,70.37
2016,9,9,7,45,0.0,113.5,0.5,18.0,113.5,112.8,88.24
2016,9,9,8,0,0.0,135.0,0.5,19.0,135.0,134.52,105.1
2016,9,9,8,15,0.5,147.0,0.5,19.5,147.5,146.41,113.98
2016,9,9,8,30,1.0,159.0,0.5,20.0,160.0,158.38,122.83
2016,9,9,8,45,2.0,167.5,0.5,21.0,168.5,167.15,128.82
2016,9,9,9,0,3.0,176.0,0.5,22.0,177.0,176.03,134.83
2016,9,9,9,15,3.5,182.5,0.55,22.5,185.0,182.55,139.27
2016,9,9,9,30,4.0,189.0,0.6,23.0,193.0,189.13,143.76
2016,9,9,9,45,6.5,205.0,0.65,24.0,210.5,206.99,156.58
2016,9,9,10,0,9.0,221.0,0.7,25.0,228.0,224.84,169.16
2016,9,9,10,15,13.0,246.5,0.7,25.5,257.0,253.5,189.91
2016,9,9,10,30,17.0,272.0,0.7,26.0,286.0,282.04,210.2
2016,9,9,10,45,33.0,314.0,0.75,26.5,341.5,343.22,254.28
2016,9,9,11,0,49.0,356.0,0.8,27.0,397.0,398.21,292.79
2016,9,9,11,15,50.5,363.5,0.85,27.0,406.0,404.99,297.17
2016,9,9,11,30,52.0,371.0,0.9,27.0,415.0,411.48,301.74
2016,9,9,11,45,46.0,364.5,0.95,27.5,403.5,397.48,291.15
2016,9,9,12,0,40.0,358.0,1.0,28.0,392.0,383.6,280.82
2016,9,9,12,15,43.0,362.0,1.0,28.0,398.5,387.37,283.63
2016,9,9,12,30,46.0,366.0,1.0,28.0,405.0,390.78,286.11
2016,9,9,12,45,36.5,342.5,1.05,28.5,373.5,358.07,262.4
2016,9,9,13,0,27.0,319.0,1.1,29.0,342.0,326.1,239.29
2016,9,9,13,15,27.0,311.5,1.1,29.0,334.0,316.65,232.83
2016,9,9,13,30,27.0,304.0,1.1,29.0,326.0,307.19,226.24
2016,9,9,13,45,42.5,316.5,1.15,29.0,349.5,325.91,240.43
2016,9,9,14,0,58.0,329.0,1.2,29.0,373.0,342.93,253.13
2016,9,9,14,15,45.0,301.0,1.2,28.5,334.5,306.13,226.98
2016,9,9,14,30,32.0,273.0,1.2,28.0,296.0,270.64,201.73
2016,9,9,14,45,36.5,263.5,1.25,28.0,288.0,261.02,195.13
2016,9,9,15,0,41.0,254.0,1.3,28.0,280.0,250.86,187.91
2016,9,9,15,15,32.0,229.0,1.3,27.5,248.5,221.88,166.84
2016,9,9,15,30,23.0,204.0,1.3,27.0,217.0,198.23,149.69
2016,9,9,15,45,21.0,186.0,1.3,26.5,197.0,179.18,135.73
2016,9,9,16,0,19.0,168.0,1.3,26.0,177.0,160.35,121.74
2016,9,9,16,15,9.5,132.5,1.3,25.0,137.0,125.58,95.46
2016,9,9,16,30,0.0,97.0,1.3,24.0,97.0,91.88,69.5
2016,9,9,16,45,279.0,81.5,1.3,23.5,157.5,79.06,49.95
2016,9,9,17,0,558.0,66.0,1.3,23.0,218.0,51.48,32.53
2016,9,9,17,15,484.5,57.0,1.25,22.0,168.0,40.44,29.4
2016,9,9,17,30,411.0,48.0,1.2,21.0,118.0,35.81,25.11
2016,9,9,17,45,294.0,35.5,1.2,20.0,76.0,27.46,17.19
2016,9,9,18,0,177.0,23.0,1.2,19.0,34.0,18.02,1.84
2016,9,9,18,15,88.5,11.5,1.15,18.5,17.0,11.3,0.0
2016,9,9,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,45,25.5,6.0,0.7,13.5,7.0,0.0,0.0
2016,9,10,6,0,51.0,12.0,0.7,14.0,14.0,26.74,0.0
2016,9,10,6,15,156.5,29.5,0.7,14.5,48.5,104.89,67.84
2016,9,10,6,30,262.0,47.0,0.7,15.0,83.0,172.52,131.92
2016,9,10,6,45,341.5,60.0,0.7,15.5,129.0,232.84,184.18
2016,9,10,7,0,421.0,73.0,0.7,16.0,175.0,300.3,240.85
2016,9,10,7,15,210.5,73.5,0.7,16.5,124.5,198.17,160.3
2016,9,10,7,30,0.0,74.0,0.7,17.0,74.0,72.01,54.85
2016,9,10,7,45,0.0,89.0,0.7,17.5,89.0,87.01,67.3
2016,9,10,8,0,0.0,104.0,0.7,18.0,104.0,101.96,79.21
2016,9,10,8,15,0.0,124.5,0.7,18.5,124.5,122.58,95.49
2016,9,10,8,30,0.0,145.0,0.7,19.0,145.0,143.14,111.42
2016,9,10,8,45,2.5,164.5,0.75,20.0,166.0,164.45,127.54
2016,9,10,9,0,5.0,184.0,0.8,21.0,187.0,185.83,143.42
2016,9,10,9,15,8.5,204.0,0.8,21.5,210.0,208.55,160.36
2016,9,10,9,30,12.0,224.0,0.8,22.0,233.0,231.31,177.07
2016,9,10,9,45,15.5,243.5,0.85,22.5,255.5,253.57,193.27
2016,9,10,10,0,19.0,263.0,0.9,23.0,278.0,275.79,209.27
2016,9,10,10,15,19.0,270.5,0.95,23.0,286.0,282.79,214.12
2016,9,10,10,30,19.0,278.0,1.0,23.0,294.0,289.74,219.04
2016,9,10,10,45,24.5,300.0,1.05,23.5,320.5,315.85,237.86
2016,9,10,11,0,30.0,322.0,1.1,24.0,347.0,347.1,260.12
2016,9,10,11,15,26.5,317.0,1.1,24.0,339.5,337.39,252.55
2016,9,10,11,30,23.0,312.0,1.1,24.0,332.0,323.94,242.53
2016,9,10,11,45,32.5,336.5,1.15,24.5,364.5,358.25,267.36
2016,9,10,12,0,42.0,361.0,1.2,25.0,397.0,387.98,288.34
2016,9,10,12,15,51.0,370.5,1.2,25.0,413.5,401.82,298.29
2016,9,10,12,30,60.0,380.0,1.2,25.0,430.0,414.93,307.8
2016,9,10,12,45,55.0,369.5,1.25,25.0,415.0,397.59,295.44
2016,9,10,13,0,50.0,359.0,1.3,25.0,400.0,380.48,283.4
2016,9,10,13,15,59.5,359.0,1.3,24.5,407.0,383.59,286.68
2016,9,10,13,30,69.0,359.0,1.3,24.0,414.0,385.82,289.2
2016,9,10,13,45,75.5,350.0,1.3,24.0,408.5,376.99,283.11
2016,9,10,14,0,82.0,341.0,1.3,24.0,403.0,367.53,276.56
2016,9,10,14,15,139.0,330.5,1.3,24.0,429.0,381.06,287.39
2016,9,10,14,30,196.0,320.0,1.3,24.0,455.0,391.95,295.57
2016,9,10,14,45,138.5,296.5,1.3,24.0,389.0,333.21,251.89
2016,9,10,15,0,81.0,273.0,1.3,24.0,323.0,283.45,215.05
2016,9,10,15,15,81.0,252.5,1.25,23.5,299.5,259.51,197.52
2016,9,10,15,30,81.0,232.0,1.2,23.0,276.0,235.59,179.59
2016,9,10,15,45,49.5,198.5,1.2,22.5,225.0,192.62,147.47
2016,9,10,16,0,18.0,165.0,1.2,22.0,174.0,157.29,121.26
2016,9,10,16,15,16.0,147.0,1.15,21.5,154.0,138.77,107.13
2016,9,10,16,30,14.0,129.0,1.1,21.0,134.0,120.49,92.97
2016,9,10,16,45,234.0,103.5,1.05,21.0,167.0,97.36,67.32
2016,9,10,17,0,454.0,78.0,1.0,21.0,200.0,58.45,45.27
2016,9,10,17,15,382.0,66.0,0.95,20.0,152.5,48.37,36.5
2016,9,10,17,30,310.0,54.0,0.9,19.0,105.0,40.72,29.5
2016,9,10,17,45,208.5,37.5,0.85,18.5,66.0,28.89,18.31
2016,9,10,18,0,107.0,21.0,0.8,18.0,27.0,16.44,0.0
2016,9,10,18,15,53.5,10.5,0.75,17.5,13.5,10.32,0.0
2016,9,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,21.0,5.0,0.85,13.5,5.5,0.0,0.0
2016,9,11,6,0,42.0,10.0,0.9,14.0,11.0,22.04,0.0
2016,9,11,6,15,136.0,28.5,0.9,14.5,44.5,95.6,59.85
2016,9,11,6,30,230.0,47.0,0.9,15.0,78.0,159.68,121.84
2016,9,11,6,45,308.5,62.0,0.9,15.5,123.5,220.28,174.36
2016,9,11,7,0,387.0,77.0,0.9,16.0,169.0,287.86,231.32
2016,9,11,7,15,193.5,63.0,0.85,16.5,109.0,184.28,149.15
2016,9,11,7,30,0.0,49.0,0.8,17.0,49.0,47.33,34.29
2016,9,11,7,45,0.0,60.0,0.8,17.5,60.0,57.98,43.24
2016,9,11,8,0,0.0,71.0,0.8,18.0,71.0,68.64,51.85
2016,9,11,8,15,0.0,90.5,0.8,18.5,90.5,87.81,67.31
2016,9,11,8,30,0.0,110.0,0.8,19.0,110.0,107.29,82.73
2016,9,11,8,45,0.0,125.0,0.8,19.5,125.0,122.19,94.23
2016,9,11,9,0,0.0,140.0,0.8,20.0,140.0,137.06,105.56
2016,9,11,9,15,2.0,163.5,0.8,20.5,165.0,162.07,124.8
2016,9,11,9,30,4.0,187.0,0.8,21.0,190.0,187.11,143.71
2016,9,11,9,45,28.5,250.5,0.85,21.5,271.5,278.02,213.26
2016,9,11,10,0,53.0,314.0,0.9,22.0,353.0,364.35,276.72
2016,9,11,10,15,51.0,324.5,0.9,22.5,363.5,372.28,280.81
2016,9,11,10,30,49.0,335.0,0.9,23.0,374.0,379.93,285.26
2016,9,11,10,45,51.5,346.5,0.95,23.5,388.0,392.19,293.39
2016,9,11,11,0,54.0,358.0,1.0,24.0,402.0,404.14,301.24
2016,9,11,11,15,50.5,360.0,1.0,24.0,402.0,401.04,298.57
2016,9,11,11,30,47.0,362.0,1.0,24.0,402.0,397.81,295.97
2016,9,11,11,45,87.5,387.5,1.05,24.0,461.0,454.29,337.48
2016,9,11,12,0,128.0,413.0,1.1,24.0,520.0,511.61,378.45
2016,9,11,12,15,144.0,412.5,1.15,24.0,533.0,518.45,383.41
2016,9,11,12,30,160.0,412.0,1.2,24.0,546.0,524.18,388.01
2016,9,11,12,45,167.0,402.0,1.25,24.0,540.5,512.9,380.59
2016,9,11,13,0,174.0,392.0,1.3,24.0,535.0,500.93,372.75
2016,9,11,13,15,507.5,257.5,1.3,24.0,659.0,597.83,448.69
2016,9,11,13,30,841.0,123.0,1.3,24.0,783.0,673.79,505.98
2016,9,11,13,45,687.5,186.5,1.35,24.0,714.0,603.95,453.48
2016,9,11,14,0,534.0,250.0,1.4,24.0,645.0,543.68,408.42
2016,9,11,14,15,501.0,249.0,1.4,23.5,606.5,500.33,377.33
2016,9,11,14,30,468.0,248.0,1.4,23.0,568.0,458.68,346.71
2016,9,11,14,45,460.5,235.5,1.45,22.5,535.0,420.56,318.35
2016,9,11,15,0,453.0,223.0,1.5,22.0,502.0,382.48,289.15
2016,9,11,15,15,307.5,229.5,1.45,21.5,413.0,314.16,237.79
2016,9,11,15,30,162.0,236.0,1.4,21.0,324.0,259.66,197.96
2016,9,11,15,45,120.0,211.5,1.4,20.5,273.0,217.14,165.95
2016,9,11,16,0,78.0,187.0,1.4,20.0,222.0,183.28,140.79
2016,9,11,16,15,72.0,165.0,1.35,19.5,194.5,157.52,120.77
2016,9,11,16,30,66.0,143.0,1.3,19.0,167.0,132.51,101.35
2016,9,11,16,45,286.0,106.0,1.3,18.5,184.5,100.58,69.48
2016,9,11,17,0,506.0,69.0,1.3,18.0,202.0,48.14,36.81
2016,9,11,17,15,431.5,59.0,1.25,17.5,154.0,42.99,32.15
2016,9,11,17,30,357.0,49.0,1.2,17.0,106.0,37.56,26.95
2016,9,11,17,45,240.5,34.5,1.2,16.5,66.5,26.56,16.3
2016,9,11,18,0,124.0,20.0,1.2,16.0,27.0,15.71,0.0
2016,9,11,18,15,62.0,10.0,1.15,15.5,13.5,9.83,0.0
2016,9,11,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,1.5,1.1,13.0,1.5,0.0,0.0
2016,9,12,6,0,0.0,3.0,1.1,13.0,3.0,2.95,0.0
2016,9,12,6,15,0.0,11.5,1.15,13.5,11.5,11.09,2.03
2016,9,12,6,30,0.0,20.0,1.2,14.0,20.0,19.29,10.33
2016,9,12,6,45,0.0,31.5,1.25,14.5,31.5,30.41,20.06
2016,9,12,7,0,0.0,43.0,1.3,15.0,43.0,41.53,29.7
2016,9,12,7,15,0.0,54.5,1.25,15.5,54.5,52.66,39.18
2016,9,12,7,30,0.0,66.0,1.2,16.0,66.0,63.8,48.48
2016,9,12,7,45,0.0,85.0,1.2,16.5,85.0,82.92,64.25
2016,9,12,8,0,0.0,104.0,1.2,17.0,104.0,102.03,79.7
2016,9,12,8,15,11.5,147.5,1.2,17.5,153.5,154.51,122.32
2016,9,12,8,30,23.0,191.0,1.2,18.0,203.0,207.92,164.5
2016,9,12,8,45,49.5,225.0,1.2,18.5,253.5,270.54,213.25
2016,9,12,9,0,76.0,259.0,1.2,19.0,304.0,327.27,256.18
2016,9,12,9,15,62.5,269.0,1.2,19.0,308.0,327.01,254.6
2016,9,12,9,30,49.0,279.0,1.2,19.0,312.0,326.09,252.85
2016,9,12,9,45,116.5,311.5,1.25,19.5,394.5,422.53,325.96
2016,9,12,10,0,184.0,344.0,1.3,20.0,477.0,512.35,391.37
2016,9,12,10,15,182.0,358.5,1.3,20.0,495.0,525.05,398.97
2016,9,12,10,30,180.0,373.0,1.3,20.0,513.0,536.89,406.58
2016,9,12,10,45,237.0,374.5,1.3,20.5,563.5,584.57,440.58
2016,9,12,11,0,294.0,376.0,1.3,21.0,614.0,636.93,476.76
2016,9,12,11,15,258.0,390.5,1.3,21.0,601.5,616.52,460.6
2016,9,12,11,30,222.0,405.0,1.3,21.0,589.0,591.27,441.81
2016,9,12,11,45,319.5,376.5,1.35,21.0,643.5,641.39,479.83
2016,9,12,12,0,417.0,348.0,1.4,21.0,698.0,686.78,513.38
2016,9,12,12,15,453.0,332.0,1.4,21.0,710.5,688.68,515.01
2016,9,12,12,30,489.0,316.0,1.4,21.0,723.0,687.92,515.17
2016,9,12,12,45,403.0,345.0,1.45,21.0,677.5,634.99,476.6
2016,9,12,13,0,317.0,374.0,1.5,21.0,632.0,586.03,440.78
2016,9,12,13,15,323.0,360.5,1.5,20.5,618.0,564.54,426.91
2016,9,12,13,30,329.0,347.0,1.5,20.0,604.0,542.02,411.82
2016,9,12,13,45,361.5,326.5,1.55,20.0,600.0,528.55,402.89
2016,9,12,14,0,394.0,306.0,1.6,20.0,596.0,512.13,391.35
2016,9,12,14,15,636.5,200.5,1.6,19.5,644.5,527.27,405.2
2016,9,12,14,30,879.0,95.0,1.6,19.0,693.0,527.89,405.77
2016,9,12,14,45,869.5,92.0,1.65,19.0,654.0,480.57,367.46
2016,9,12,15,0,860.0,89.0,1.7,19.0,615.0,432.55,327.75
2016,9,12,15,15,844.5,86.0,1.7,18.5,570.5,378.14,282.5
2016,9,12,15,30,829.0,83.0,1.7,18.0,526.0,327.62,238.98
2016,9,12,15,45,493.0,135.5,1.7,18.0,392.5,240.97,175.33
2016,9,12,16,0,157.0,188.0,1.7,18.0,259.0,195.54,148.85
2016,9,12,16,15,444.0,127.5,1.7,17.5,292.5,171.11,117.05
2016,9,12,16,30,731.0,67.0,1.7,17.0,326.0,126.67,69.77
2016,9,12,16,45,688.0,61.0,1.7,16.5,273.0,79.34,41.17
2016,9,12,17,0,645.0,55.0,1.7,16.0,220.0,36.68,26.99
2016,9,12,17,15,569.5,48.0,1.65,15.5,168.5,33.58,24.1
2016,9,12,17,30,494.0,41.0,1.6,15.0,117.0,30.36,20.86
2016,9,12,17,45,247.0,35.5,1.6,14.5,73.5,27.55,16.93
2016,9,12,18,0,0.0,30.0,1.6,14.0,30.0,26.04,0.0
2016,9,12,18,15,0.0,15.0,1.55,13.5,15.0,14.74,0.0
2016,9,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.5,1.05,14.0,0.5,0.0,0.0
2016,9,13,6,0,0.0,1.0,1.1,14.0,1.0,0.98,0.0
2016,9,13,6,15,0.0,4.0,1.15,14.0,4.0,3.85,0.0
2016,9,13,6,30,0.0,7.0,1.2,14.0,7.0,6.74,0.0
2016,9,13,6,45,0.0,11.5,1.25,14.5,11.5,11.08,3.73
2016,9,13,7,0,0.0,16.0,1.3,15.0,16.0,15.43,7.52
2016,9,13,7,15,0.0,21.0,1.3,15.0,21.0,20.26,11.71
2016,9,13,7,30,0.0,26.0,1.3,15.0,26.0,25.09,15.84
2016,9,13,7,45,0.0,21.0,1.3,15.5,21.0,20.26,11.65
2016,9,13,8,0,0.0,16.0,1.3,16.0,16.0,15.44,7.48
2016,9,13,8,15,0.0,38.0,1.25,16.0,38.0,36.7,25.41
2016,9,13,8,30,0.0,60.0,1.2,16.0,60.0,58.0,43.12
2016,9,13,8,45,0.0,59.0,1.2,16.5,59.0,57.04,42.07
2016,9,13,9,0,0.0,58.0,1.2,17.0,58.0,56.08,41.06
2016,9,13,9,15,0.0,80.5,1.15,17.0,80.5,77.89,58.86
2016,9,13,9,30,0.0,103.0,1.1,17.0,103.0,99.86,76.55
2016,9,13,9,45,0.0,127.5,1.05,17.5,127.5,124.04,95.63
2016,9,13,10,0,0.0,152.0,1.0,18.0,152.0,148.24,114.41
2016,9,13,10,15,3.5,181.5,1.0,18.0,184.5,180.3,139.52
2016,9,13,10,30,7.0,211.0,1.0,18.0,217.0,212.36,164.28
2016,9,13,10,45,12.5,246.0,1.0,18.5,256.5,251.48,193.86
2016,9,13,11,0,18.0,281.0,1.0,19.0,296.0,290.39,222.73
2016,9,13,11,15,23.0,302.0,1.0,19.0,321.5,314.69,240.69
2016,9,13,11,30,28.0,323.0,1.0,19.0,347.0,342.56,261.25
2016,9,13,11,45,14.0,231.5,1.05,19.5,243.5,236.5,180.77
2016,9,13,12,0,0.0,140.0,1.1,20.0,140.0,135.73,102.66
2016,9,13,12,15,11.5,225.5,1.1,20.0,235.5,227.55,174.45
2016,9,13,12,30,23.0,311.0,1.1,20.0,331.0,318.19,242.68
2016,9,13,12,45,23.0,307.5,1.1,20.0,327.0,313.5,238.74
2016,9,13,13,0,23.0,304.0,1.1,20.0,323.0,308.74,235.33
2016,9,13,13,15,22.5,297.0,1.1,20.0,315.0,300.25,229.16
2016,9,13,13,30,22.0,290.0,1.1,20.0,307.0,291.75,223.01
2016,9,13,13,45,21.0,280.0,1.1,20.0,296.0,280.12,214.5
2016,9,13,14,0,20.0,270.0,1.1,20.0,285.0,268.55,206.04
2016,9,13,14,15,377.0,215.0,1.1,20.0,470.5,398.15,307.71
2016,9,13,14,30,734.0,160.0,1.1,20.0,656.0,505.99,385.65
2016,9,13,14,45,713.0,157.5,1.15,20.0,615.5,459.45,348.11
2016,9,13,15,0,692.0,155.0,1.2,20.0,575.0,413.65,311.43
2016,9,13,15,15,669.0,149.5,1.15,19.5,530.5,365.46,272.29
2016,9,13,15,30,646.0,144.0,1.1,19.0,486.0,318.72,233.47
2016,9,13,15,45,610.5,138.5,1.1,19.0,437.0,270.52,193.13
2016,9,13,16,0,575.0,133.0,1.1,19.0,388.0,225.26,155.44
2016,9,13,16,15,534.0,123.5,1.05,18.5,337.5,178.86,118.56
2016,9,13,16,30,493.0,114.0,1.0,18.0,287.0,136.51,87.55
2016,9,13,16,45,436.5,102.0,1.0,18.0,236.5,95.64,62.59
2016,9,13,17,0,380.0,90.0,1.0,18.0,186.0,65.69,52.1
2016,9,13,17,15,305.5,73.5,0.95,17.0,139.0,55.04,42.63
2016,9,13,17,30,231.0,57.0,0.9,16.0,92.0,43.8,32.28
2016,9,13,17,45,142.5,36.5,0.85,15.5,55.0,30.02,18.37
2016,9,13,18,0,54.0,16.0,0.8,15.0,18.0,13.59,0.0
2016,9,13,18,15,27.0,8.0,0.75,14.5,9.0,7.86,0.0
2016,9,13,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,14,5,45,16.0,4.0,0.5,13.0,4.5,0.0,0.0
2016,9,14,6,0,32.0,8.0,0.5,13.0,9.0,16.94,0.0
2016,9,14,6,15,129.0,27.5,0.45,13.5,42.0,89.35,48.99
2016,9,14,6,30,226.0,47.0,0.4,14.0,75.0,157.01,118.8
2016,9,14,6,45,312.0,61.5,0.35,15.0,121.5,219.13,172.11
2016,9,14,7,0,398.0,76.0,0.3,16.0,168.0,289.05,229.85
2016,9,14,7,15,456.0,87.5,0.3,16.5,218.0,348.01,277.77
2016,9,14,7,30,514.0,99.0,0.3,17.0,268.0,411.04,327.06
2016,9,14,7,45,562.0,105.5,0.3,17.5,319.5,469.01,370.65
2016,9,14,8,0,610.0,112.0,0.3,18.0,371.0,526.79,412.6
2016,9,14,8,15,641.0,118.5,0.3,18.5,419.5,574.84,445.99
2016,9,14,8,30,672.0,125.0,0.3,19.0,468.0,622.98,478.49
2016,9,14,8,45,702.0,127.0,0.35,20.0,514.5,665.2,505.81
2016,9,14,9,0,732.0,129.0,0.4,21.0,561.0,706.78,531.66
2016,9,14,9,15,749.5,132.5,0.4,21.5,601.5,739.38,550.67
2016,9,14,9,30,767.0,136.0,0.4,22.0,642.0,770.18,568.33
2016,9,14,9,45,827.0,116.0,0.4,22.5,688.0,805.83,588.95
2016,9,14,10,0,887.0,96.0,0.4,23.0,734.0,838.92,607.56
2016,9,14,10,15,894.5,97.5,0.4,23.5,762.0,854.03,614.56
2016,9,14,10,30,902.0,99.0,0.4,24.0,790.0,866.15,619.97
2016,9,14,10,45,909.0,99.0,0.45,24.5,811.5,873.18,623.27
2016,9,14,11,0,916.0,99.0,0.5,25.0,833.0,877.06,624.78
2016,9,14,11,15,919.0,100.0,0.55,25.0,846.0,875.39,624.19
2016,9,14,11,30,922.0,101.0,0.6,25.0,859.0,870.5,621.75
2016,9,14,11,45,924.0,100.5,0.65,25.5,864.0,860.06,614.73
2016,9,14,12,0,926.0,100.0,0.7,26.0,869.0,846.47,605.87
2016,9,14,12,15,925.5,100.0,0.75,26.0,865.5,828.3,595.34
2016,9,14,12,30,925.0,100.0,0.8,26.0,862.0,807.18,582.93
2016,9,14,12,45,915.5,103.0,0.9,26.0,849.0,779.44,566.87
2016,9,14,13,0,906.0,106.0,1.0,26.0,836.0,749.37,549.05
2016,9,14,13,15,901.0,105.0,1.05,26.0,816.5,716.44,528.47
2016,9,14,13,30,896.0,104.0,1.1,26.0,797.0,681.33,504.64
2016,9,14,13,45,889.0,102.5,1.15,26.0,770.0,642.53,477.54
2016,9,14,14,0,882.0,101.0,1.2,26.0,743.0,602.03,448.52
2016,9,14,14,15,871.5,99.5,1.2,25.5,709.0,558.18,416.73
2016,9,14,14,30,861.0,98.0,1.2,25.0,675.0,513.31,383.17
2016,9,14,14,45,847.0,95.5,1.25,25.0,635.0,461.96,343.42
2016,9,14,15,0,833.0,93.0,1.3,25.0,595.0,413.34,304.37
2016,9,14,15,15,814.0,90.5,1.3,24.5,550.0,363.02,263.32
2016,9,14,15,30,795.0,88.0,1.3,24.0,505.0,313.46,221.8
2016,9,14,15,45,769.5,84.0,1.3,24.0,455.5,261.96,178.0
2016,9,14,16,0,744.0,80.0,1.3,24.0,406.0,212.39,136.03
2016,9,14,16,15,708.5,75.5,1.3,23.5,354.5,163.1,96.6
2016,9,14,16,30,673.0,71.0,1.3,23.0,303.0,113.69,60.81
2016,9,14,16,45,621.0,65.0,1.35,22.5,251.0,69.27,36.52
2016,9,14,17,0,569.0,59.0,1.4,22.0,199.0,40.57,29.61
2016,9,14,17,15,488.5,50.0,1.3,21.0,149.5,35.93,25.46
2016,9,14,17,30,408.0,41.0,1.2,20.0,100.0,31.02,20.79
2016,9,14,17,45,274.5,28.0,1.2,19.0,60.5,21.83,11.11
2016,9,14,18,0,141.0,15.0,1.2,18.0,21.0,14.74,0.0
2016,9,14,18,15,70.5,7.5,1.15,17.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,5,45,54.5,5.0,0.75,13.5,6.0,0.0,0.0
2016,9,15,6,0,109.0,10.0,0.7,14.0,12.0,40.5,0.0
2016,9,15,6,15,258.5,22.5,0.6,14.5,49.0,125.47,64.74
2016,9,15,6,30,408.0,35.0,0.5,15.0,86.0,211.27,158.1
2016,9,15,6,45,497.0,43.0,0.45,15.5,135.0,276.42,215.41
2016,9,15,7,0,586.0,51.0,0.4,16.0,184.0,349.09,276.19
2016,9,15,7,15,640.0,57.0,0.4,16.5,236.5,408.3,324.65
2016,9,15,7,30,694.0,63.0,0.4,17.0,289.0,468.59,371.92
2016,9,15,7,45,733.0,66.5,0.45,18.0,342.0,522.31,411.99
2016,9,15,8,0,772.0,70.0,0.5,19.0,395.0,577.11,451.25
2016,9,15,8,15,797.5,73.5,0.5,19.5,445.0,623.63,483.37
2016,9,15,8,30,823.0,77.0,0.5,20.0,495.0,669.59,513.12
2016,9,15,8,45,843.0,79.5,0.55,20.5,541.5,705.41,535.47
2016,9,15,9,0,863.0,82.0,0.6,21.0,588.0,743.87,559.42
2016,9,15,9,15,876.5,84.0,0.65,21.5,629.0,775.02,578.1
2016,9,15,9,30,890.0,86.0,0.7,22.0,670.0,803.9,595.21
2016,9,15,9,45,902.0,86.5,0.75,23.0,705.5,827.47,607.58
2016,9,15,10,0,914.0,87.0,0.8,24.0,741.0,848.35,618.19
2016,9,15,10,15,921.5,88.0,0.85,24.5,769.5,863.18,626.11
2016,9,15,10,30,929.0,89.0,0.9,25.0,798.0,874.92,632.19
2016,9,15,10,45,934.0,90.0,0.95,25.5,818.5,881.39,635.03
2016,9,15,11,0,939.0,91.0,1.0,26.0,839.0,884.59,635.96
2016,9,15,11,15,941.5,91.5,1.05,26.0,852.0,881.89,634.52
2016,9,15,11,30,944.0,92.0,1.1,26.0,865.0,875.89,631.15
2016,9,15,11,45,945.5,92.0,1.15,26.5,870.0,865.29,623.72
2016,9,15,12,0,947.0,92.0,1.2,27.0,875.0,851.48,614.36
2016,9,15,12,15,946.0,92.0,1.2,27.0,871.5,832.54,602.33
2016,9,15,12,30,945.0,92.0,1.2,27.0,868.0,810.6,588.44
2016,9,15,12,45,935.0,96.0,1.25,27.0,854.5,783.03,571.47
2016,9,15,13,0,925.0,100.0,1.3,27.0,841.0,753.06,552.82
2016,9,15,13,15,920.0,99.0,1.35,27.0,821.5,719.55,531.63
2016,9,15,13,30,915.0,98.0,1.4,27.0,802.0,683.81,507.15
2016,9,15,13,45,907.5,97.0,1.45,27.0,774.5,644.49,479.41
2016,9,15,14,0,900.0,96.0,1.5,27.0,747.0,603.48,449.73
2016,9,15,14,15,890.5,94.5,1.5,26.5,713.0,559.44,417.59
2016,9,15,14,30,881.0,93.0,1.5,26.0,679.0,514.27,383.57
2016,9,15,14,45,866.5,91.0,1.5,26.0,638.5,465.53,345.15
2016,9,15,15,0,852.0,89.0,1.5,26.0,598.0,413.02,302.92
2016,9,15,15,15,833.5,86.5,1.5,25.5,552.5,362.02,261.21
2016,9,15,15,30,815.0,84.0,1.5,25.0,507.0,311.71,218.96
2016,9,15,15,45,788.5,80.5,1.55,24.5,457.5,259.5,174.96
2016,9,15,16,0,762.0,77.0,1.6,24.0,408.0,209.3,132.79
2016,9,15,16,15,726.0,72.5,1.55,23.5,355.5,159.15,92.78
2016,9,15,16,30,690.0,68.0,1.5,23.0,303.0,109.07,57.01
2016,9,15,16,45,635.5,62.5,1.5,22.5,250.0,64.34,33.72
2016,9,15,17,0,581.0,57.0,1.5,22.0,197.0,39.21,28.41
2016,9,15,17,15,497.5,48.5,1.45,21.0,147.0,34.92,24.55
2016,9,15,17,30,414.0,40.0,1.4,20.0,97.0,30.43,20.19
2016,9,15,17,45,270.5,27.0,1.35,19.0,57.5,21.18,9.94
2016,9,15,18,0,127.0,14.0,1.3,18.0,18.0,13.76,0.0
2016,9,15,18,15,63.5,7.0,1.25,17.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,205.0,17.0,0.65,13.5,42.0,99.95,46.56
2016,9,16,6,30,410.0,34.0,0.5,14.0,84.0,209.86,157.07
2016,9,16,6,45,500.5,42.0,0.4,14.5,133.5,275.41,214.89
2016,9,16,7,0,591.0,50.0,0.3,15.0,183.0,348.66,276.08
2016,9,16,7,15,646.0,56.0,0.25,15.5,236.0,405.96,322.91
2016,9,16,7,30,701.0,62.0,0.2,16.0,289.0,469.36,372.12
2016,9,16,7,45,350.5,91.0,0.15,17.0,204.5,320.8,256.09
2016,9,16,8,0,0.0,120.0,0.1,18.0,120.0,119.0,91.79
2016,9,16,8,15,0.0,135.5,0.05,19.0,135.5,134.34,104.32
2016,9,16,8,30,0.0,151.0,0.0,20.0,151.0,149.64,115.56
2016,9,16,8,45,2.5,166.0,0.0,21.0,167.5,166.2,127.65
2016,9,16,9,0,5.0,181.0,0.0,22.0,184.0,182.86,139.59
2016,9,16,9,15,12.0,208.5,0.05,22.5,216.0,215.95,164.28
2016,9,16,9,30,19.0,236.0,0.1,23.0,248.0,249.18,188.56
2016,9,16,9,45,45.5,278.0,0.15,24.0,310.0,320.6,240.54
2016,9,16,10,0,72.0,320.0,0.2,25.0,372.0,385.58,285.93
2016,9,16,10,15,72.5,332.0,0.25,25.5,386.0,397.2,292.75
2016,9,16,10,30,73.0,344.0,0.3,26.0,400.0,408.5,299.86
2016,9,16,10,45,296.5,314.5,0.4,27.0,549.0,574.59,419.43
2016,9,16,11,0,520.0,285.0,0.5,28.0,698.0,733.21,525.81
2016,9,16,11,15,447.5,322.5,0.55,28.0,681.5,705.07,503.74
2016,9,16,11,30,375.0,360.0,0.6,28.0,665.0,672.17,480.88
2016,9,16,11,45,660.5,227.5,0.7,28.5,769.0,769.28,551.93
2016,9,16,12,0,946.0,95.0,0.8,29.0,873.0,849.78,603.93
2016,9,16,12,15,944.5,95.0,0.85,29.0,869.0,830.37,591.45
2016,9,16,12,30,943.0,95.0,0.9,29.0,865.0,807.98,578.3
2016,9,16,12,45,935.5,97.0,0.95,29.0,851.5,780.27,561.68
2016,9,16,13,0,928.0,99.0,1.0,29.0,838.0,750.09,543.33
2016,9,16,13,15,923.0,98.0,1.05,28.5,818.0,716.44,523.51
2016,9,16,13,30,918.0,97.0,1.1,28.0,798.0,680.56,500.2
2016,9,16,13,45,908.0,96.5,1.15,28.0,770.0,640.07,472.02
2016,9,16,14,0,898.0,96.0,1.2,28.0,742.0,598.06,441.99
2016,9,16,14,15,887.5,94.5,1.15,28.0,707.5,553.56,408.69
2016,9,16,14,30,877.0,93.0,1.1,28.0,673.0,508.03,373.79
2016,9,16,14,45,860.5,91.5,1.1,28.0,632.0,459.06,335.76
2016,9,16,15,0,844.0,90.0,1.1,28.0,591.0,406.53,294.12
2016,9,16,15,15,825.0,87.0,1.1,27.5,545.0,355.34,252.85
2016,9,16,15,30,806.0,84.0,1.1,27.0,499.0,304.91,211.1
2016,9,16,15,45,778.0,81.0,1.1,26.5,449.0,253.35,168.19
2016,9,16,16,0,750.0,78.0,1.1,26.0,399.0,203.97,127.36
2016,9,16,16,15,713.5,73.5,1.05,25.5,347.0,154.55,88.75
2016,9,16,16,30,677.0,69.0,1.0,25.0,295.0,105.14,54.45
2016,9,16,16,45,621.5,62.5,0.95,24.5,242.5,60.51,32.27
2016,9,16,17,0,566.0,56.0,0.9,24.0,190.0,38.67,27.68
2016,9,16,17,15,481.0,47.0,0.85,22.5,140.5,33.9,23.47
2016,9,16,17,30,396.0,38.0,0.8,21.0,91.0,28.86,18.69
2016,9,16,17,45,254.0,25.0,0.75,20.0,53.0,19.53,7.82
2016,9,16,18,0,112.0,12.0,0.7,19.0,15.0,11.8,0.0
2016,9,16,18,15,56.0,6.0,0.65,18.0,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,6,15,176.0,18.0,0.6,14.5,39.0,90.85,36.92
2016,9,17,6,30,352.0,36.0,0.5,15.0,78.0,189.38,140.71
2016,9,17,6,45,445.0,45.5,0.45,15.5,126.0,254.95,198.36
2016,9,17,7,0,538.0,55.0,0.4,16.0,174.0,328.42,259.84
2016,9,17,7,15,595.0,61.5,0.35,16.5,225.5,387.39,308.0
2016,9,17,7,30,652.0,68.0,0.3,17.0,277.0,449.91,356.7
2016,9,17,7,45,355.0,116.5,0.25,18.0,233.0,352.27,279.35
2016,9,17,8,0,58.0,165.0,0.2,19.0,189.0,211.09,165.46
2016,9,17,8,15,69.5,188.5,0.15,20.0,221.0,244.73,191.53
2016,9,17,8,30,81.0,212.0,0.1,21.0,253.0,278.74,215.98
2016,9,17,8,45,95.0,235.0,0.1,22.5,287.5,314.25,240.64
2016,9,17,9,0,109.0,258.0,0.1,24.0,322.0,350.07,264.77
2016,9,17,9,15,150.5,278.5,0.15,25.0,373.0,412.02,308.35
2016,9,17,9,30,192.0,299.0,0.2,26.0,424.0,467.29,345.86
2016,9,17,9,45,312.5,288.0,0.25,27.0,504.0,560.07,410.22
2016,9,17,10,0,433.0,277.0,0.3,28.0,584.0,654.77,472.97
2016,9,17,10,15,669.0,186.0,0.35,28.5,681.5,758.58,544.17
2016,9,17,10,30,905.0,95.0,0.4,29.0,779.0,854.61,602.56
2016,9,17,10,45,910.0,96.0,0.5,30.0,799.0,860.77,603.75
2016,9,17,11,0,915.0,97.0,0.6,31.0,819.0,863.74,604.35
2016,9,17,11,15,917.5,97.5,0.65,31.0,831.5,860.91,603.01
2016,9,17,11,30,920.0,98.0,0.7,31.0,844.0,854.87,599.86
2016,9,17,11,45,921.0,98.0,0.75,31.0,848.5,843.92,593.76
2016,9,17,12,0,922.0,98.0,0.8,31.0,853.0,829.85,585.8
2016,9,17,12,15,921.0,98.0,0.85,31.0,849.0,811.16,574.98
2016,9,17,12,30,920.0,98.0,0.9,31.0,845.0,789.56,562.32
2016,9,17,12,45,913.0,99.5,0.95,31.0,832.0,762.22,545.92
2016,9,17,13,0,906.0,101.0,1.0,31.0,819.0,732.47,527.86
2016,9,17,13,15,901.0,100.0,1.0,30.5,799.0,699.43,507.54
2016,9,17,13,30,896.0,99.0,1.0,30.0,779.0,664.22,484.26
2016,9,17,13,45,889.0,97.5,1.05,30.0,752.0,625.35,457.38
2016,9,17,14,0,882.0,96.0,1.1,30.0,725.0,584.8,428.57
2016,9,17,14,15,871.0,94.0,1.1,29.5,691.0,540.23,396.55
2016,9,17,14,30,860.0,92.0,1.1,29.0,657.0,494.71,362.79
2016,9,17,14,45,847.0,89.5,1.1,29.0,617.0,447.15,325.77
2016,9,17,15,0,834.0,87.0,1.1,29.0,577.0,395.72,284.9
2016,9,17,15,15,815.0,84.0,1.1,28.5,532.0,345.08,244.06
2016,9,17,15,30,796.0,81.0,1.1,28.0,487.0,295.23,202.81
2016,9,17,15,45,770.5,77.5,1.1,28.0,438.0,244.43,160.22
2016,9,17,16,0,745.0,74.0,1.1,28.0,389.0,195.57,119.77
2016,9,17,16,15,708.5,69.5,1.05,27.0,337.5,146.58,82.21
2016,9,17,16,30,672.0,65.0,1.0,26.0,286.0,97.82,49.28
2016,9,17,16,45,617.0,59.0,1.0,25.5,234.5,54.16,28.87
2016,9,17,17,0,562.0,53.0,1.0,25.0,183.0,36.42,25.61
2016,9,17,17,15,475.5,44.5,0.9,23.5,134.5,31.98,21.68
2016,9,17,17,30,389.0,36.0,0.8,22.0,86.0,27.3,17.18
2016,9,17,17,45,243.0,23.5,0.7,21.0,49.5,18.37,5.81
2016,9,17,18,0,97.0,11.0,0.6,20.0,13.0,10.81,0.0
2016,9,17,18,15,48.5,5.5,0.55,19.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,175.5,17.0,0.7,17.0,37.5,88.39,29.51
2016,9,18,6,30,351.0,34.0,0.6,18.0,75.0,185.94,135.89
2016,9,18,6,45,438.5,44.5,0.55,19.0,122.5,249.9,191.76
2016,9,18,7,0,526.0,55.0,0.5,20.0,170.0,321.4,250.73
2016,9,18,7,15,584.5,62.0,0.5,21.0,221.5,381.02,298.66
2016,9,18,7,30,643.0,69.0,0.5,22.0,273.0,444.32,347.19
2016,9,18,7,45,679.5,75.0,0.5,23.0,324.5,496.78,385.54
2016,9,18,8,0,716.0,81.0,0.5,24.0,376.0,550.29,423.0
2016,9,18,8,15,744.5,85.0,0.45,25.0,425.5,594.77,452.08
2016,9,18,8,30,773.0,89.0,0.4,26.0,475.0,641.3,481.3
2016,9,18,8,45,792.5,93.0,0.35,27.5,520.5,680.75,502.57
2016,9,18,9,0,812.0,97.0,0.3,29.0,566.0,718.78,522.05
2016,9,18,9,15,828.0,99.5,0.25,30.0,607.0,750.77,538.05
2016,9,18,9,30,844.0,102.0,0.2,31.0,648.0,780.68,552.44
2016,9,18,9,45,860.0,102.0,0.15,32.0,684.0,801.53,560.94
2016,9,18,10,0,876.0,102.0,0.1,33.0,720.0,824.1,570.57
2016,9,18,10,15,884.0,103.5,0.15,33.5,748.0,839.07,577.97
2016,9,18,10,30,892.0,105.0,0.2,34.0,776.0,851.07,583.83
2016,9,18,10,45,895.0,107.0,0.25,34.5,796.0,856.38,585.84
2016,9,18,11,0,898.0,109.0,0.3,35.0,816.0,858.54,586.21
2016,9,18,11,15,901.5,109.5,0.4,35.0,828.5,856.4,586.28
2016,9,18,11,30,905.0,110.0,0.5,35.0,841.0,851.1,584.61
2016,9,18,11,45,902.5,112.0,0.6,35.5,844.5,839.31,577.88
2016,9,18,12,0,900.0,114.0,0.7,36.0,848.0,824.53,569.37
2016,9,18,12,15,899.0,114.0,0.75,35.5,844.0,806.02,560.1
2016,9,18,12,30,898.0,114.0,0.8,35.0,840.0,784.67,549.02
2016,9,18,12,45,875.0,123.0,0.85,35.0,822.0,753.3,530.39
2016,9,18,13,0,852.0,132.0,0.9,35.0,804.0,720.25,510.16
2016,9,18,13,15,846.0,130.5,0.9,35.0,784.0,686.96,488.14
2016,9,18,13,30,840.0,129.0,0.9,35.0,764.0,651.75,464.42
2016,9,18,13,45,830.5,127.5,0.95,35.0,736.5,612.72,438.08
2016,9,18,14,0,821.0,126.0,1.0,35.0,709.0,572.4,410.11
2016,9,18,14,15,809.0,123.5,1.0,34.5,674.5,528.77,379.53
2016,9,18,14,30,797.0,121.0,1.0,34.0,640.0,484.48,347.49
2016,9,18,14,45,782.0,117.0,1.05,34.0,600.5,437.09,311.83
2016,9,18,15,0,767.0,113.0,1.1,34.0,561.0,389.78,275.14
2016,9,18,15,15,745.0,109.0,1.1,33.5,515.5,337.28,234.2
2016,9,18,15,30,723.0,105.0,1.1,33.0,470.0,288.9,195.37
2016,9,18,15,45,694.5,99.5,1.1,33.0,421.5,239.17,155.05
2016,9,18,16,0,666.0,94.0,1.1,33.0,373.0,191.79,117.2
2016,9,18,16,15,625.0,87.5,1.05,31.5,322.0,144.58,82.63
2016,9,18,16,30,584.0,81.0,1.0,30.0,271.0,101.49,55.17
2016,9,18,16,45,520.5,73.0,0.95,29.0,219.5,61.03,37.07
2016,9,18,17,0,457.0,65.0,0.9,28.0,168.0,47.41,34.47
2016,9,18,17,15,370.0,52.0,0.85,26.5,121.0,39.26,27.41
2016,9,18,17,30,283.0,39.0,0.8,25.0,74.0,29.85,18.87
2016,9,18,17,45,160.5,22.5,0.8,24.0,40.5,17.49,3.54
2016,9,18,18,0,38.0,6.0,0.8,23.0,7.0,5.9,0.0
2016,9,18,18,15,19.0,3.0,0.8,22.5,3.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,6,15,108.5,19.0,0.75,22.5,31.0,66.81,15.22
2016,9,19,6,30,217.0,38.0,0.6,23.0,62.0,139.99,99.67
2016,9,19,6,45,294.5,54.0,0.5,23.5,106.0,199.01,150.18
2016,9,19,7,0,372.0,70.0,0.4,24.0,150.0,264.88,203.89
2016,9,19,7,15,431.0,81.5,0.35,24.5,199.0,322.29,249.66
2016,9,19,7,30,490.0,93.0,0.3,25.0,248.0,383.9,296.78
2016,9,19,7,45,524.5,104.0,0.3,26.0,296.0,434.32,333.38
