Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,0,559.0,115.0,0.3,27.0,344.0,489.25,371.65
2016,9,19,8,15,591.5,122.5,0.35,27.5,392.0,537.03,404.78
2016,9,19,8,30,624.0,130.0,0.4,28.0,440.0,585.09,437.26
2016,9,19,8,45,641.5,138.5,0.5,29.0,482.5,623.48,461.86
2016,9,19,9,0,659.0,147.0,0.6,30.0,525.0,660.68,485.18
2016,9,19,9,15,677.5,151.5,0.65,30.5,565.0,692.9,505.25
2016,9,19,9,30,696.0,156.0,0.7,31.0,605.0,723.53,524.01
2016,9,19,9,45,742.0,146.0,0.75,31.5,647.0,758.59,545.04
2016,9,19,10,0,788.0,136.0,0.8,32.0,689.0,790.19,563.49
2016,9,19,10,15,797.5,138.0,0.85,32.0,716.5,805.58,572.73
2016,9,19,10,30,807.0,140.0,0.9,32.0,744.0,818.24,580.51
2016,9,19,10,45,811.5,142.5,0.95,32.5,763.5,824.48,583.18
2016,9,19,11,0,816.0,145.0,1.0,33.0,783.0,827.79,584.17
2016,9,19,11,15,819.5,146.0,1.0,33.0,795.5,825.81,582.47
2016,9,19,11,30,823.0,147.0,1.0,33.0,808.0,820.89,579.09
2016,9,19,11,45,819.0,150.0,1.05,33.0,811.0,809.06,572.16
2016,9,19,12,0,815.0,153.0,1.1,33.0,814.0,794.52,563.61
2016,9,19,12,15,814.0,152.5,1.1,33.0,810.0,776.22,552.11
2016,9,19,12,30,813.0,152.0,1.1,33.0,806.0,755.35,539.04
2016,9,19,12,45,812.5,149.5,1.15,33.0,795.0,730.45,523.6
2016,9,19,13,0,812.0,147.0,1.2,33.0,784.0,703.17,505.87
2016,9,19,13,15,805.0,145.5,1.2,33.0,764.0,670.31,483.57
2016,9,19,13,30,798.0,144.0,1.2,33.0,744.0,635.72,459.72
2016,9,19,13,45,788.0,142.0,1.2,33.0,716.5,597.35,432.81
2016,9,19,14,0,778.0,140.0,1.2,33.0,689.0,557.84,404.52
2016,9,19,14,15,764.5,137.5,1.2,32.5,655.0,512.77,372.48
2016,9,19,14,30,751.0,135.0,1.2,32.0,621.0,469.32,340.57
2016,9,19,14,45,727.0,133.0,1.2,32.0,579.5,421.7,304.12
2016,9,19,15,0,703.0,131.0,1.2,32.0,538.0,375.08,267.54
2016,9,19,15,15,679.0,126.0,1.2,31.5,493.0,327.04,229.69
2016,9,19,15,30,655.0,121.0,1.2,31.0,448.0,280.55,192.28
2016,9,19,15,45,609.5,117.5,1.2,30.5,398.0,232.36,154.09
2016,9,19,16,0,564.0,114.0,1.2,30.0,348.0,188.46,119.99
2016,9,19,16,15,520.5,105.0,1.15,29.0,298.5,144.46,87.87
2016,9,19,16,30,477.0,96.0,1.1,28.0,249.0,104.37,62.32
2016,9,19,16,45,404.5,85.5,1.1,27.5,198.5,67.14,45.17
2016,9,19,17,0,332.0,75.0,1.1,27.0,148.0,55.31,41.24
2016,9,19,17,15,255.5,57.5,1.0,25.5,104.5,43.37,30.91
2016,9,19,17,30,179.0,40.0,0.9,24.0,61.0,30.8,19.56
2016,9,19,17,45,89.5,20.0,0.8,23.0,30.5,15.51,0.47
2016,9,19,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,6,15,19.5,18.5,0.7,15.5,21.0,25.63,0.21
2016,9,20,6,30,39.0,37.0,0.7,16.0,42.0,60.84,42.36
2016,9,20,6,45,90.5,60.0,0.7,16.5,77.5,110.0,84.5
2016,9,20,7,0,142.0,83.0,0.7,17.0,113.0,162.6,128.93
2016,9,20,7,15,172.5,104.5,0.7,17.5,151.0,206.55,165.64
2016,9,20,7,30,203.0,126.0,0.7,18.0,189.0,259.35,208.32
2016,9,20,7,45,250.5,139.5,0.75,19.0,231.5,307.72,246.28
2016,9,20,8,0,298.0,153.0,0.8,20.0,274.0,359.22,285.59
2016,9,20,8,15,293.0,176.0,0.8,20.5,307.5,390.18,307.67
2016,9,20,8,30,288.0,199.0,0.8,21.0,341.0,419.69,328.16
2016,9,20,8,45,368.0,201.5,0.85,22.0,400.5,485.03,375.88
2016,9,20,9,0,448.0,204.0,0.9,23.0,460.0,561.94,429.96
2016,9,20,9,15,297.0,249.5,0.9,23.5,424.5,497.38,378.3
2016,9,20,9,30,146.0,295.0,0.9,24.0,389.0,425.41,321.64
2016,9,20,9,45,233.5,300.5,0.95,24.5,460.0,500.28,377.05
2016,9,20,10,0,321.0,306.0,1.0,25.0,531.0,583.97,435.82
2016,9,20,10,15,570.5,215.5,1.0,25.5,633.5,701.3,520.25
2016,9,20,10,30,820.0,125.0,1.0,26.0,736.0,810.05,592.01
2016,9,20,10,45,829.0,124.5,1.05,26.5,756.5,816.91,594.0
2016,9,20,11,0,838.0,124.0,1.1,27.0,777.0,820.84,595.43
2016,9,20,11,15,841.5,125.0,1.15,27.0,789.5,818.85,594.32
2016,9,20,11,30,845.0,126.0,1.2,27.0,802.0,811.39,589.82
2016,9,20,11,45,847.5,125.5,1.25,27.0,806.5,801.52,583.86
2016,9,20,12,0,850.0,125.0,1.3,27.0,811.0,788.75,576.09
2016,9,20,12,15,849.0,125.0,1.35,27.0,807.5,770.93,565.03
2016,9,20,12,30,848.0,125.0,1.4,27.0,804.0,750.44,552.23
2016,9,20,12,45,850.0,121.5,1.45,27.0,793.5,726.15,536.86
2016,9,20,13,0,852.0,118.0,1.5,27.0,783.0,699.26,519.26
2016,9,20,13,15,846.5,117.0,1.5,27.0,763.5,667.29,496.66
2016,9,20,13,30,841.0,116.0,1.5,27.0,744.0,632.05,471.43
2016,9,20,13,45,833.0,114.0,1.55,27.0,717.0,593.47,443.62
2016,9,20,14,0,825.0,112.0,1.6,27.0,690.0,553.48,414.06
2016,9,20,14,15,813.5,110.0,1.6,26.5,656.5,510.51,382.05
2016,9,20,14,30,802.0,108.0,1.6,26.0,623.0,466.82,348.51
2016,9,20,14,45,787.5,104.5,1.65,26.0,584.0,420.0,311.17
2016,9,20,15,0,773.0,101.0,1.7,26.0,545.0,373.2,272.78
2016,9,20,15,15,752.0,98.0,1.7,25.5,500.5,325.01,232.91
2016,9,20,15,30,731.0,95.0,1.7,25.0,456.0,274.8,190.8
2016,9,20,15,45,703.5,90.0,1.7,24.5,408.5,225.61,149.48
2016,9,20,16,0,676.0,85.0,1.7,24.0,361.0,178.65,110.79
2016,9,20,16,15,635.5,79.0,1.65,23.0,310.5,131.81,75.45
2016,9,20,16,30,595.0,73.0,1.6,22.0,260.0,89.01,48.32
2016,9,20,16,45,534.0,65.5,1.6,21.5,210.0,49.0,37.02
2016,9,20,17,0,473.0,58.0,1.6,21.0,160.0,41.8,30.65
2016,9,20,17,15,381.5,47.0,1.5,20.5,114.5,35.29,24.65
2016,9,20,17,30,290.0,36.0,1.4,20.0,69.0,28.39,17.72
2016,9,20,17,45,145.0,18.0,1.35,19.5,34.5,13.96,0.0
2016,9,20,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,10.0,1.15,14.0,10.0,9.64,0.0
2016,9,21,6,30,0.0,20.0,1.2,14.0,20.0,19.3,9.82
2016,9,21,6,45,0.0,35.0,1.25,14.5,35.0,33.8,22.67
2016,9,21,7,0,0.0,50.0,1.3,15.0,50.0,48.8,35.68
2016,9,21,7,15,0.0,66.0,1.35,15.5,66.0,64.97,49.49
2016,9,21,7,30,0.0,82.0,1.4,16.0,82.0,81.03,62.93
2016,9,21,7,45,0.0,98.5,1.45,16.5,98.5,97.55,76.48
2016,9,21,8,0,0.0,115.0,1.5,17.0,115.0,114.0,89.72
2016,9,21,8,15,1.5,136.5,1.55,17.0,137.5,136.66,108.02
2016,9,21,8,30,3.0,158.0,1.6,17.0,160.0,159.32,126.07
2016,9,21,8,45,216.0,183.0,1.65,17.5,306.0,355.9,286.55
2016,9,21,9,0,429.0,208.0,1.7,18.0,452.0,550.81,435.67
2016,9,21,9,15,636.0,152.0,1.75,18.0,542.5,657.43,516.35
2016,9,21,9,30,843.0,96.0,1.8,18.0,633.0,764.4,592.38
2016,9,21,9,45,862.5,94.0,1.85,18.5,669.5,785.67,604.3
2016,9,21,10,0,882.0,92.0,1.9,19.0,706.0,808.6,618.21
2016,9,21,10,15,720.0,168.5,1.9,19.0,682.5,771.29,591.05
2016,9,21,10,30,558.0,245.0,1.9,19.0,659.0,717.88,549.5
2016,9,21,10,45,734.5,170.0,1.95,19.5,730.5,785.64,599.72
2016,9,21,11,0,911.0,95.0,2.0,20.0,802.0,843.97,637.91
2016,9,21,11,15,914.5,95.5,2.0,20.0,814.5,841.65,635.28
2016,9,21,11,30,918.0,96.0,2.0,20.0,827.0,836.11,631.21
2016,9,21,11,45,919.0,96.5,2.0,20.0,831.0,825.38,623.75
2016,9,21,12,0,920.0,97.0,2.0,20.0,835.0,811.54,614.3
2016,9,21,12,15,920.0,97.0,2.0,20.0,832.0,793.38,601.99
2016,9,21,12,30,920.0,97.0,2.0,20.0,829.0,772.26,587.73
2016,9,21,12,45,917.5,96.5,2.05,20.0,817.5,746.02,570.3
2016,9,21,13,0,915.0,96.0,2.1,20.0,806.0,717.17,550.96
2016,9,21,13,15,912.0,95.5,2.15,19.5,787.5,685.49,529.28
2016,9,21,13,30,909.0,95.0,2.2,19.0,769.0,651.49,504.92
2016,9,21,13,45,904.0,93.5,2.25,19.0,743.0,613.22,475.84
2016,9,21,14,0,899.0,92.0,2.3,19.0,717.0,573.1,444.62
2016,9,21,14,15,891.0,90.5,2.35,18.5,684.0,529.8,410.92
2016,9,21,14,30,883.0,89.0,2.4,18.0,651.0,485.28,375.12
2016,9,21,14,45,871.0,86.5,2.45,18.0,612.0,437.17,334.75
2016,9,21,15,0,859.0,84.0,2.5,18.0,573.0,388.63,292.91
2016,9,21,15,15,842.0,81.5,2.45,17.5,528.0,334.54,246.21
2016,9,21,15,30,825.0,79.0,2.4,17.0,483.0,284.59,201.93
2016,9,21,15,45,802.5,75.0,2.4,17.0,434.5,232.94,156.13
2016,9,21,16,0,780.0,71.0,2.4,17.0,386.0,182.91,113.0
2016,9,21,16,15,742.5,66.5,2.35,16.5,333.0,132.66,73.98
2016,9,21,16,30,705.0,62.0,2.3,16.0,280.0,86.11,44.69
2016,9,21,16,45,649.0,56.0,2.25,16.0,227.0,38.41,28.52
2016,9,21,17,0,593.0,50.0,2.2,16.0,174.0,35.11,25.41
2016,9,21,17,15,492.5,41.5,2.1,15.5,124.5,30.56,21.02
2016,9,21,17,30,392.0,33.0,2.0,15.0,75.0,25.81,15.74
2016,9,21,17,45,196.0,16.5,1.95,14.5,37.5,12.67,0.0
2016,9,21,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,22,6,15,136.5,18.5,2.35,14.0,33.0,72.92,0.0
2016,9,22,6,30,273.0,37.0,2.4,14.0,66.0,157.68,114.41
2016,9,22,6,45,363.0,50.0,2.45,14.0,111.5,220.06,172.6
2016,9,22,7,0,453.0,63.0,2.5,14.0,157.0,291.15,235.03
2016,9,22,7,15,519.0,71.5,2.5,14.5,208.0,352.64,288.09
2016,9,22,7,30,585.0,80.0,2.5,15.0,259.0,418.32,342.78
2016,9,22,7,45,634.0,85.0,2.5,15.5,311.0,474.1,387.89
2016,9,22,8,0,683.0,90.0,2.5,16.0,363.0,531.82,433.01
2016,9,22,8,15,714.5,94.5,2.4,16.0,412.5,579.25,469.25
2016,9,22,8,30,746.0,99.0,2.3,16.0,462.0,626.65,504.45
2016,9,22,8,45,778.0,99.5,2.25,16.5,510.0,667.29,533.05
2016,9,22,9,0,810.0,100.0,2.2,17.0,558.0,709.68,561.04
2016,9,22,9,15,826.5,102.5,2.2,17.5,598.5,741.53,581.2
2016,9,22,9,30,843.0,105.0,2.2,18.0,639.0,771.3,599.71
2016,9,22,9,45,866.0,101.5,2.2,18.5,676.5,793.4,612.66
2016,9,22,10,0,889.0,98.0,2.2,19.0,714.0,817.35,626.91
2016,9,22,10,15,897.0,99.5,2.2,19.0,741.5,832.06,635.89
2016,9,22,10,30,905.0,101.0,2.2,19.0,769.0,843.76,642.96
2016,9,22,10,45,913.0,101.0,2.2,19.5,790.0,850.77,645.71
2016,9,22,11,0,921.0,101.0,2.2,20.0,811.0,854.6,646.45
2016,9,22,11,15,924.0,101.5,2.2,20.0,823.5,851.67,643.95
2016,9,22,11,30,927.0,102.0,2.2,20.0,836.0,845.5,639.44
2016,9,22,11,45,930.0,101.0,2.25,20.0,840.5,834.6,632.25
2016,9,22,12,0,933.0,100.0,2.3,20.0,845.0,820.51,622.99
2016,9,22,12,15,931.5,100.0,2.3,20.0,840.5,800.87,609.6
2016,9,22,12,30,930.0,100.0,2.3,20.0,836.0,778.32,594.27
2016,9,22,12,45,923.5,101.0,2.3,20.0,822.5,750.38,575.19
2016,9,22,13,0,917.0,102.0,2.3,20.0,809.0,719.99,554.31
2016,9,22,13,15,911.5,101.0,2.25,20.0,788.5,686.07,528.95
2016,9,22,13,30,906.0,100.0,2.2,20.0,768.0,649.99,501.61
2016,9,22,13,45,895.5,99.5,2.2,20.0,739.5,609.53,470.75
2016,9,22,14,0,885.0,99.0,2.2,20.0,711.0,567.63,438.12
2016,9,22,14,15,873.5,97.0,2.15,20.0,676.0,522.66,402.22
2016,9,22,14,30,862.0,95.0,2.1,20.0,641.0,476.79,364.74
2016,9,22,14,45,843.0,94.0,2.1,20.0,599.0,424.87,321.94
2016,9,22,15,0,824.0,93.0,2.1,20.0,557.0,376.24,280.56
2016,9,22,15,15,802.5,90.0,2.1,19.5,511.0,325.6,237.28
2016,9,22,15,30,781.0,87.0,2.1,19.0,465.0,276.05,194.17
2016,9,22,15,45,745.5,84.0,2.1,19.0,414.5,224.92,150.05
2016,9,22,16,0,710.0,81.0,2.1,19.0,364.0,173.37,107.1
2016,9,22,16,15,667.5,76.0,2.05,18.5,312.5,125.78,71.21
2016,9,22,16,30,625.0,71.0,2.0,18.0,261.0,82.43,44.97
2016,9,22,16,45,558.0,64.0,2.0,17.5,209.0,44.32,33.52
2016,9,22,17,0,491.0,57.0,2.0,17.0,157.0,41.69,31.02
2016,9,22,17,15,388.0,46.0,1.9,16.5,110.5,35.14,24.81
2016,9,22,17,30,285.0,35.0,1.8,16.0,64.0,28.21,17.27
2016,9,22,17,45,142.5,17.5,1.75,15.5,32.0,13.72,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,6,15,160.5,15.5,1.0,12.0,31.5,77.0,0.0
2016,9,23,6,30,321.0,31.0,0.9,13.0,63.0,167.26,120.06
2016,9,23,6,45,412.0,41.5,0.85,14.0,108.5,229.74,178.34
2016,9,23,7,0,503.0,52.0,0.8,15.0,154.0,300.17,238.45
2016,9,23,7,15,559.0,59.5,0.8,15.5,203.5,357.14,286.73
2016,9,23,7,30,615.0,67.0,0.8,16.0,253.0,417.6,335.84
2016,9,23,7,45,669.0,66.5,0.8,17.0,303.0,468.34,375.19
2016,9,23,8,0,723.0,66.0,0.8,18.0,353.0,524.01,416.55
2016,9,23,8,15,607.0,109.0,0.85,18.5,371.5,524.49,414.39
2016,9,23,8,30,491.0,152.0,0.9,19.0,390.0,508.54,399.97
2016,9,23,8,45,671.5,114.0,0.95,20.0,472.5,608.8,474.53
2016,9,23,9,0,852.0,76.0,1.0,21.0,555.0,706.39,541.1
2016,9,23,9,15,865.5,78.0,1.05,21.5,595.0,736.46,558.9
2016,9,23,9,30,879.0,80.0,1.1,22.0,635.0,764.29,575.78
2016,9,23,9,45,891.0,80.5,1.15,22.5,669.0,786.83,589.01
2016,9,23,10,0,903.0,81.0,1.2,23.0,703.0,806.71,600.48
2016,9,23,10,15,909.5,82.0,1.2,23.0,729.5,819.88,608.07
2016,9,23,10,30,916.0,83.0,1.2,23.0,756.0,829.98,613.79
2016,9,23,10,45,919.5,84.0,1.3,23.5,775.5,834.51,616.05
2016,9,23,11,0,923.0,85.0,1.4,24.0,795.0,835.81,616.32
2016,9,23,11,15,925.5,85.5,1.4,24.0,806.0,832.55,613.71
2016,9,23,11,30,928.0,86.0,1.4,24.0,817.0,826.05,609.14
2016,9,23,11,45,927.5,86.5,1.45,24.5,820.5,813.98,600.42
2016,9,23,12,0,927.0,87.0,1.5,25.0,824.0,798.81,589.77
2016,9,23,12,15,925.0,87.0,1.55,25.0,819.0,778.98,577.22
2016,9,23,12,30,923.0,87.0,1.6,25.0,814.0,756.26,562.74
2016,9,23,12,45,914.5,89.5,1.65,25.0,800.0,728.66,544.89
2016,9,23,13,0,906.0,92.0,1.7,25.0,786.0,698.71,525.33
2016,9,23,13,15,899.5,91.0,1.7,24.5,765.5,664.54,501.71
2016,9,23,13,30,893.0,90.0,1.7,24.0,745.0,628.32,476.06
2016,9,23,13,45,883.0,89.5,1.75,24.0,716.5,588.7,446.67
2016,9,23,14,0,873.0,89.0,1.8,24.0,688.0,547.65,415.44
2016,9,23,14,15,861.0,87.5,1.8,23.5,653.5,503.48,381.61
2016,9,23,14,30,849.0,86.0,1.8,23.0,619.0,458.49,346.08
2016,9,23,14,45,832.0,84.5,1.85,23.0,578.5,410.88,307.03
2016,9,23,15,0,815.0,83.0,1.9,23.0,538.0,359.79,264.32
2016,9,23,15,15,794.5,80.0,1.85,22.5,493.0,310.02,222.03
2016,9,23,15,30,774.0,77.0,1.8,22.0,448.0,261.24,179.9
2016,9,23,15,45,749.0,72.5,1.8,21.5,400.0,211.44,137.28
2016,9,23,16,0,724.0,68.0,1.8,21.0,352.0,163.58,97.61
2016,9,23,16,15,684.5,63.5,1.75,20.5,302.0,116.45,62.7
2016,9,23,16,30,645.0,59.0,1.7,20.0,252.0,69.98,35.03
2016,9,23,16,45,584.0,53.0,1.65,19.5,201.5,35.4,25.43
2016,9,23,17,0,523.0,47.0,1.6,19.0,151.0,33.08,23.24
2016,9,23,17,15,423.5,38.0,1.55,18.5,105.5,27.95,18.37
2016,9,23,17,30,324.0,29.0,1.5,18.0,60.0,22.55,12.16
2016,9,23,17,45,162.0,14.5,1.5,17.5,30.0,14.25,0.0
2016,9,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,193.5,13.5,0.6,13.5,32.5,83.65,0.0
2016,9,24,6,30,387.0,27.0,0.6,14.0,65.0,185.16,130.54
2016,9,24,6,45,486.5,34.5,0.65,15.0,112.5,246.96,189.72
2016,9,24,7,0,586.0,42.0,0.7,16.0,160.0,321.02,252.87
2016,9,24,7,15,643.5,47.5,0.65,17.0,212.0,379.98,301.87
2016,9,24,7,30,701.0,53.0,0.6,18.0,264.0,442.36,351.07
2016,9,24,7,45,740.0,56.5,0.6,19.0,315.5,494.84,390.83
2016,9,24,8,0,779.0,60.0,0.6,20.0,367.0,548.39,429.58
2016,9,24,8,15,805.5,63.0,0.65,20.5,416.5,594.05,462.39
2016,9,24,8,30,832.0,66.0,0.7,21.0,466.0,635.34,490.97
2016,9,24,8,45,851.0,68.5,0.75,22.0,511.5,673.81,514.73
2016,9,24,9,0,870.0,71.0,0.8,23.0,557.0,710.71,536.93
2016,9,24,9,15,884.0,72.5,0.85,24.0,597.5,740.93,554.2
2016,9,24,9,30,898.0,74.0,0.9,25.0,638.0,768.87,569.77
2016,9,24,9,45,911.0,74.5,0.95,26.0,673.0,792.43,582.29
2016,9,24,10,0,924.0,75.0,1.0,27.0,708.0,813.28,592.99
2016,9,24,10,15,931.0,76.0,1.0,27.5,735.5,827.0,599.53
2016,9,24,10,30,938.0,77.0,1.0,28.0,763.0,837.58,604.19
2016,9,24,10,45,943.0,77.5,1.05,28.5,783.0,842.8,606.23
2016,9,24,11,0,948.0,78.0,1.1,29.0,803.0,844.72,606.34
2016,9,24,11,15,951.0,78.5,1.1,29.0,815.0,841.71,603.97
2016,9,24,11,30,954.0,79.0,1.1,29.0,827.0,835.37,599.64
2016,9,24,11,45,954.5,79.5,1.1,29.5,831.0,823.77,590.91
2016,9,24,12,0,955.0,80.0,1.1,30.0,835.0,808.94,580.29
2016,9,24,12,15,954.0,79.5,1.1,30.0,830.5,788.83,567.54
2016,9,24,12,30,953.0,79.0,1.1,30.0,826.0,765.71,552.92
2016,9,24,12,45,943.0,83.0,1.15,30.5,812.0,737.84,534.67
2016,9,24,13,0,933.0,87.0,1.2,31.0,798.0,707.59,514.8
2016,9,24,13,15,928.0,86.0,1.2,30.5,777.5,673.54,492.22
2016,9,24,13,30,923.0,85.0,1.2,30.0,757.0,637.27,467.52
2016,9,24,13,45,913.5,84.5,1.25,30.0,728.5,596.87,438.72
2016,9,24,14,0,904.0,84.0,1.3,30.0,700.0,554.94,408.0
2016,9,24,14,15,893.0,82.5,1.3,30.0,665.5,510.03,373.99
2016,9,24,14,30,882.0,81.0,1.3,30.0,631.0,464.15,338.3
2016,9,24,14,45,865.5,79.5,1.35,30.0,589.5,415.35,299.65
2016,9,24,15,0,849.0,78.0,1.4,30.0,548.0,366.52,259.88
2016,9,24,15,15,828.5,75.5,1.4,29.5,502.0,312.04,215.42
2016,9,24,15,30,808.0,73.0,1.4,29.0,456.0,262.1,173.65
2016,9,24,15,45,778.5,70.0,1.45,28.5,406.5,211.13,131.55
2016,9,24,16,0,749.0,67.0,1.5,28.0,357.0,162.52,92.84
2016,9,24,16,15,708.0,62.5,1.45,27.0,305.0,114.13,58.69
2016,9,24,16,30,667.0,58.0,1.4,26.0,253.0,69.82,34.88
2016,9,24,16,45,603.0,52.0,1.4,25.5,201.5,34.88,24.27
2016,9,24,17,0,539.0,46.0,1.4,25.0,150.0,32.52,22.08
2016,9,24,17,15,434.0,36.5,1.3,23.5,103.5,26.89,16.96
2016,9,24,17,30,329.0,27.0,1.2,22.0,57.0,20.92,10.14
2016,9,24,17,45,164.5,13.5,1.15,21.0,28.5,13.27,0.0
2016,9,24,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,6,15,187.0,13.5,1.0,17.0,31.5,80.7,0.0
2016,9,25,6,30,374.0,27.0,1.0,18.0,63.0,179.6,123.24
2016,9,25,6,45,469.5,36.0,1.05,19.5,110.0,243.69,184.23
2016,9,25,7,0,565.0,45.0,1.1,21.0,157.0,316.24,245.12
2016,9,25,7,15,625.0,51.0,1.1,21.5,209.0,373.06,292.9
2016,9,25,7,30,685.0,57.0,1.1,22.0,261.0,436.41,343.67
2016,9,25,7,45,720.5,62.0,1.1,23.0,312.0,487.94,382.77
2016,9,25,8,0,756.0,67.0,1.1,24.0,363.0,540.27,420.73
2016,9,25,8,15,783.5,70.5,1.1,25.0,412.0,586.23,452.52
2016,9,25,8,30,811.0,74.0,1.1,26.0,461.0,631.72,482.79
2016,9,25,8,45,825.0,78.5,1.1,27.0,505.0,668.23,504.87
2016,9,25,9,0,839.0,83.0,1.1,28.0,549.0,702.9,524.86
2016,9,25,9,15,854.0,85.0,1.1,28.5,589.0,729.59,540.13
2016,9,25,9,30,869.0,87.0,1.1,29.0,629.0,758.01,556.46
2016,9,25,9,45,888.5,85.0,1.1,30.0,665.5,783.16,569.3
2016,9,25,10,0,908.0,83.0,1.1,31.0,702.0,805.9,580.44
2016,9,25,10,15,915.0,84.0,1.05,31.5,729.0,819.29,586.03
2016,9,25,10,30,922.0,85.0,1.0,32.0,756.0,829.6,589.78
2016,9,25,10,45,914.5,92.0,1.0,32.5,772.5,831.45,588.97
2016,9,25,11,0,907.0,99.0,1.0,33.0,789.0,829.94,586.26
2016,9,25,11,15,910.0,99.5,1.0,33.0,800.5,826.85,583.92
2016,9,25,11,30,913.0,100.0,1.0,33.0,812.0,820.57,579.7
2016,9,25,11,45,893.5,110.5,1.0,33.5,810.0,803.76,567.81
2016,9,25,12,0,874.0,121.0,1.0,34.0,808.0,784.23,554.41
2016,9,25,12,15,873.0,120.5,1.0,34.0,803.5,765.21,542.56
2016,9,25,12,30,872.0,120.0,1.0,34.0,799.0,743.45,528.98
2016,9,25,12,45,865.5,121.0,1.05,34.0,785.5,716.68,512.49
2016,9,25,13,0,859.0,122.0,1.1,34.0,772.0,687.24,493.08
2016,9,25,13,15,852.5,120.5,1.1,33.5,752.0,653.29,470.85
2016,9,25,13,30,846.0,119.0,1.1,33.0,732.0,617.47,446.8
2016,9,25,13,45,827.5,121.0,1.15,33.0,701.5,576.52,417.97
2016,9,25,14,0,809.0,123.0,1.2,33.0,671.0,534.94,387.97
2016,9,25,14,15,796.0,120.5,1.2,32.5,636.5,491.46,356.33
2016,9,25,14,30,783.0,118.0,1.2,32.0,602.0,447.46,323.3
2016,9,25,14,45,757.5,117.0,1.2,32.0,560.0,396.82,284.03
2016,9,25,15,0,732.0,116.0,1.2,32.0,518.0,349.77,246.48
2016,9,25,15,15,707.5,111.5,1.15,31.5,473.0,301.29,207.55
2016,9,25,15,30,683.0,107.0,1.1,31.0,428.0,254.36,169.36
2016,9,25,15,45,647.5,101.5,1.1,30.5,379.0,206.22,130.98
2016,9,25,16,0,612.0,96.0,1.1,30.0,330.0,161.28,96.51
2016,9,25,16,15,566.0,88.0,1.05,29.0,280.0,116.63,66.04
2016,9,25,16,30,520.0,80.0,1.0,28.0,230.0,76.75,44.9
2016,9,25,16,45,456.0,69.0,0.95,27.0,181.0,49.99,36.87
2016,9,25,17,0,392.0,58.0,0.9,26.0,132.0,43.1,30.86
2016,9,25,17,15,295.5,43.5,0.8,25.0,89.0,33.1,21.9
2016,9,25,17,30,199.0,29.0,0.7,24.0,46.0,22.57,10.52
2016,9,25,17,45,99.5,14.5,0.65,23.0,23.0,14.25,0.0
2016,9,25,18,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,15,117.0,15.5,1.15,20.0,26.5,50.24,0.0
2016,9,26,6,30,234.0,31.0,1.0,21.0,53.0,133.94,89.24
2016,9,26,6,45,332.5,44.5,0.85,22.0,97.5,197.98,148.06
2016,9,26,7,0,431.0,58.0,0.7,23.0,142.0,270.61,207.79
2016,9,26,7,15,496.0,67.5,0.7,24.0,192.0,330.74,256.52
2016,9,26,7,30,561.0,77.0,0.7,25.0,242.0,395.08,306.48
2016,9,26,7,45,606.0,84.0,0.7,26.0,293.0,449.17,346.78
2016,9,26,8,0,651.0,91.0,0.7,27.0,344.0,504.98,386.64
2016,9,26,8,15,683.5,96.5,0.7,28.0,392.5,552.51,418.99
2016,9,26,8,30,716.0,102.0,0.7,29.0,441.0,600.12,450.22
2016,9,26,8,45,739.5,106.0,0.7,30.0,486.0,639.54,474.77
2016,9,26,9,0,763.0,110.0,0.7,31.0,531.0,677.87,497.85
2016,9,26,9,15,780.5,113.5,0.7,31.5,571.5,707.68,514.89
2016,9,26,9,30,798.0,117.0,0.7,32.0,612.0,737.89,532.05
2016,9,26,9,45,810.0,119.5,0.75,33.0,645.5,760.63,543.78
2016,9,26,10,0,822.0,122.0,0.8,34.0,679.0,780.86,553.9
2016,9,26,10,15,831.0,124.0,0.85,34.0,706.5,795.52,562.77
2016,9,26,10,30,840.0,126.0,0.9,34.0,734.0,807.34,570.0
2016,9,26,10,45,844.0,128.0,0.95,34.5,753.0,812.24,571.82
2016,9,26,11,0,848.0,130.0,1.0,35.0,772.0,814.12,571.93
2016,9,26,11,15,851.5,131.0,1.05,35.0,783.5,811.53,570.53
2016,9,26,11,30,855.0,132.0,1.1,35.0,795.0,805.91,567.37
2016,9,26,11,45,852.5,134.0,1.15,35.0,797.5,793.66,560.11
2016,9,26,12,0,850.0,136.0,1.2,35.0,800.0,778.57,551.16
2016,9,26,12,15,848.0,135.5,1.2,35.0,795.5,758.63,538.61
2016,9,26,12,30,846.0,135.0,1.2,35.0,791.0,736.07,524.44
2016,9,26,12,45,882.5,115.0,1.25,35.0,789.0,718.5,513.85
2016,9,26,13,0,919.0,95.0,1.3,35.0,787.0,697.21,500.33
2016,9,26,13,15,913.5,94.0,1.3,34.5,766.5,663.15,477.82
2016,9,26,13,30,908.0,93.0,1.3,34.0,746.0,626.95,453.36
2016,9,26,13,45,899.5,92.0,1.3,34.0,717.5,587.11,424.83
2016,9,26,14,0,891.0,91.0,1.3,34.0,689.0,545.71,394.49
2016,9,26,14,15,879.5,89.0,1.3,33.5,654.5,500.6,361.48
2016,9,26,14,30,868.0,87.0,1.3,33.0,620.0,454.6,326.73
2016,9,26,14,45,852.5,85.0,1.3,33.0,579.0,406.4,288.67
2016,9,26,15,0,837.0,83.0,1.3,33.0,538.0,354.57,247.02
2016,9,26,15,15,816.0,80.0,1.3,32.5,492.0,303.83,205.82
2016,9,26,15,30,795.0,77.0,1.3,32.0,446.0,254.11,164.84
2016,9,26,15,45,714.0,84.0,1.3,32.0,388.0,200.1,122.91
2016,9,26,16,0,633.0,91.0,1.3,32.0,330.0,156.49,91.27
2016,9,26,16,15,586.5,83.5,1.2,30.5,279.5,111.36,61.28
2016,9,26,16,30,540.0,76.0,1.1,29.0,229.0,71.02,41.1
2016,9,26,16,45,434.5,68.5,1.0,28.0,175.5,49.97,36.66
2016,9,26,17,0,329.0,61.0,0.9,27.0,122.0,45.68,32.82
2016,9,26,17,15,240.0,43.5,0.85,25.5,80.5,33.24,21.85
2016,9,26,17,30,151.0,26.0,0.8,24.0,39.0,20.18,7.88
2016,9,26,17,45,75.5,13.0,0.75,23.0,19.5,12.78,0.0
2016,9,26,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,6,15,52.0,13.5,1.05,20.0,18.0,28.68,0.0
2016,9,27,6,30,104.0,27.0,0.9,20.0,36.0,75.6,48.02
2016,9,27,6,45,171.5,48.5,0.8,20.5,76.0,131.81,98.52
2016,9,27,7,0,239.0,70.0,0.7,21.0,116.0,192.63,149.34
2016,9,27,7,15,293.5,89.0,0.7,22.0,162.5,255.76,200.64
2016,9,27,7,30,348.0,108.0,0.7,23.0,209.0,316.13,248.18
2016,9,27,7,45,394.0,122.0,0.7,24.0,257.0,369.5,288.74
2016,9,27,8,0,440.0,136.0,0.7,25.0,305.0,425.24,329.58
2016,9,27,8,15,473.5,147.5,0.65,25.5,351.0,472.29,362.91
2016,9,27,8,30,507.0,159.0,0.6,26.0,397.0,520.06,395.68
2016,9,27,8,45,525.0,170.5,0.6,27.0,438.5,557.56,419.66
2016,9,27,9,0,543.0,182.0,0.6,28.0,480.0,594.25,442.45
2016,9,27,9,15,563.0,189.0,0.65,28.5,518.0,626.47,463.2
2016,9,27,9,30,583.0,196.0,0.7,29.0,556.0,657.53,482.89
2016,9,27,9,45,656.0,177.5,0.75,30.0,603.0,703.75,512.62
2016,9,27,10,0,729.0,159.0,0.8,31.0,650.0,746.88,539.47
2016,9,27,10,15,739.5,161.5,0.85,31.0,677.0,761.92,548.52
2016,9,27,10,30,750.0,164.0,0.9,31.0,704.0,774.41,556.33
2016,9,27,10,45,658.0,212.5,0.95,31.5,696.0,750.22,537.66
2016,9,27,11,0,566.0,261.0,1.0,32.0,688.0,720.94,515.51
2016,9,27,11,15,570.5,263.5,1.0,32.0,699.0,720.99,515.41
2016,9,27,11,30,575.0,266.0,1.0,32.0,710.0,718.88,513.63
2016,9,27,11,45,521.0,292.5,1.05,32.0,696.0,693.57,495.9
2016,9,27,12,0,467.0,319.0,1.1,32.0,682.0,667.36,477.7
2016,9,27,12,15,465.5,318.0,1.1,32.0,678.0,652.83,468.04
2016,9,27,12,30,464.0,317.0,1.1,32.0,674.0,636.88,457.24
2016,9,27,12,45,533.0,280.0,1.15,32.0,683.5,633.58,456.78
2016,9,27,13,0,602.0,243.0,1.2,32.0,693.0,625.43,452.63
2016,9,27,13,15,593.5,239.5,1.2,31.5,673.0,595.19,432.4
2016,9,27,13,30,585.0,236.0,1.2,31.0,653.0,563.95,411.23
2016,9,27,13,45,514.5,253.5,1.25,31.0,610.0,516.97,377.58
2016,9,27,14,0,444.0,271.0,1.3,31.0,567.0,473.76,346.31
2016,9,27,14,15,428.5,261.0,1.3,30.5,534.5,436.14,319.47
2016,9,27,14,30,413.0,251.0,1.3,30.0,502.0,401.48,294.09
2016,9,27,14,45,392.5,238.0,1.3,30.0,464.0,360.85,263.37
2016,9,27,15,0,372.0,225.0,1.3,30.0,426.0,321.54,233.21
2016,9,27,15,15,348.5,209.0,1.25,29.5,384.5,280.34,201.75
2016,9,27,15,30,325.0,193.0,1.2,29.0,343.0,241.1,171.58
2016,9,27,15,45,321.5,171.0,1.15,28.5,305.0,202.79,141.5
2016,9,27,16,0,318.0,149.0,1.1,28.0,267.0,164.8,112.23
2016,9,27,16,15,280.0,128.5,1.0,27.0,221.5,125.66,85.23
2016,9,27,16,30,242.0,108.0,0.9,26.0,176.0,90.61,63.83
2016,9,27,16,45,222.0,86.0,0.85,25.0,138.0,67.22,51.72
2016,9,27,17,0,202.0,64.0,0.8,24.0,100.0,51.17,37.81
2016,9,27,17,15,140.0,42.0,0.7,23.0,63.0,34.42,22.95
2016,9,27,17,30,78.0,20.0,0.6,22.0,26.0,16.94,4.68
2016,9,27,17,45,39.0,10.0,0.55,21.0,13.0,9.83,0.0
2016,9,27,18,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,71.0,15.5,0.6,14.5,22.0,36.09,0.0
2016,9,28,6,30,142.0,31.0,0.5,15.0,44.0,101.95,66.2
2016,9,28,6,45,231.5,49.0,0.45,16.0,86.0,162.16,123.22
2016,9,28,7,0,321.0,67.0,0.4,17.0,128.0,230.29,180.32
2016,9,28,7,15,384.0,80.0,0.35,17.5,175.0,287.18,227.53
2016,9,28,7,30,447.0,93.0,0.3,18.0,222.0,348.65,276.64
2016,9,28,7,45,266.5,124.0,0.3,19.0,205.0,292.74,232.2
2016,9,28,8,0,86.0,155.0,0.3,20.0,188.0,215.85,169.87
2016,9,28,8,15,359.0,137.5,0.35,20.5,302.0,388.18,306.51
2016,9,28,8,30,632.0,120.0,0.4,21.0,416.0,560.17,433.54
2016,9,28,8,45,469.5,172.5,0.45,22.0,404.0,520.04,398.53
2016,9,28,9,0,307.0,225.0,0.5,23.0,392.0,465.07,354.68
2016,9,28,9,15,238.0,253.0,0.55,23.5,388.5,442.44,336.43
2016,9,28,9,30,169.0,281.0,0.6,24.0,385.0,423.41,320.1
2016,9,28,9,45,192.0,296.0,0.65,25.0,420.5,457.08,343.21
2016,9,28,10,0,215.0,311.0,0.7,26.0,456.0,490.56,365.3
2016,9,28,10,15,305.0,304.5,0.75,26.5,518.0,559.67,414.15
2016,9,28,10,30,395.0,298.0,0.8,27.0,580.0,622.37,457.25
2016,9,28,10,45,279.0,330.0,0.85,27.5,532.0,561.86,411.66
2016,9,28,11,0,163.0,362.0,0.9,28.0,484.0,494.89,362.22
2016,9,28,11,15,181.0,367.0,0.95,28.0,504.5,510.28,373.84
2016,9,28,11,30,199.0,372.0,1.0,28.0,525.0,524.7,384.08
2016,9,28,11,45,185.5,376.0,1.1,28.0,519.0,513.08,375.95
2016,9,28,12,0,172.0,380.0,1.2,28.0,513.0,501.12,367.74
2016,9,28,12,15,164.5,376.5,1.2,28.0,503.0,486.07,357.09
2016,9,28,12,30,157.0,373.0,1.2,28.0,493.0,470.84,346.33
2016,9,28,12,45,165.5,367.0,1.3,28.0,491.5,463.97,342.2
2016,9,28,13,0,174.0,361.0,1.4,28.0,490.0,456.19,337.28
2016,9,28,13,15,192.5,348.0,1.4,27.5,487.5,447.2,331.92
2016,9,28,13,30,211.0,335.0,1.4,27.0,485.0,436.64,325.25
2016,9,28,13,45,189.5,327.5,1.45,27.0,458.0,407.5,304.12
2016,9,28,14,0,168.0,320.0,1.5,27.0,431.0,379.51,283.77
2016,9,28,14,15,146.5,297.0,1.45,26.5,390.5,339.41,254.77
2016,9,28,14,30,125.0,274.0,1.4,26.0,350.0,301.14,226.85
2016,9,28,14,45,237.0,242.0,1.4,25.5,373.0,303.87,228.1
2016,9,28,15,0,349.0,210.0,1.4,25.0,396.0,299.21,221.88
2016,9,28,15,15,216.0,200.0,1.35,24.5,312.0,237.8,176.87
2016,9,28,15,30,83.0,190.0,1.3,24.0,228.0,189.17,143.05
2016,9,28,15,45,235.5,163.5,1.3,23.5,253.5,179.62,129.8
2016,9,28,16,0,388.0,137.0,1.3,23.0,279.0,158.26,106.61
2016,9,28,16,15,344.0,120.5,1.2,22.0,232.5,122.48,82.54
2016,9,28,16,30,300.0,104.0,1.1,21.0,186.0,87.21,62.36
2016,9,28,16,45,269.5,83.0,1.05,20.5,145.0,65.11,50.86
2016,9,28,17,0,239.0,62.0,1.0,20.0,104.0,46.89,34.75
2016,9,28,17,15,163.5,41.5,0.95,19.0,65.5,34.02,22.88
2016,9,28,17,30,88.0,21.0,0.9,18.0,27.0,17.73,3.63
2016,9,28,17,45,44.0,10.5,0.85,17.5,13.5,10.32,0.0
2016,9,28,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,6,15,116.0,14.5,0.8,12.5,24.0,48.01,0.0
2016,9,29,6,30,232.0,29.0,0.8,13.0,48.0,128.41,82.06
2016,9,29,6,45,339.0,41.0,0.85,13.5,92.0,193.68,148.2
2016,9,29,7,0,446.0,53.0,0.9,14.0,136.0,267.58,212.0
2016,9,29,7,15,512.5,61.5,0.9,14.5,185.5,327.11,262.99
2016,9,29,7,30,579.0,70.0,0.9,15.0,235.0,390.96,315.65
2016,9,29,7,45,289.5,80.0,0.9,15.5,162.5,260.59,212.31
2016,9,29,8,0,0.0,90.0,0.9,16.0,90.0,88.13,68.3
2016,9,29,8,15,0.0,107.5,0.85,16.5,107.5,105.68,82.84
2016,9,29,8,30,0.0,125.0,0.8,17.0,125.0,123.17,96.67
2016,9,29,8,45,0.5,145.0,0.75,18.0,145.5,143.53,112.37
