Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,0,1.0,165.0,0.7,19.0,166.0,163.85,127.68
2016,9,29,9,15,7.5,188.5,0.7,19.5,193.5,192.06,149.38
2016,9,29,9,30,14.0,212.0,0.7,20.0,221.0,220.4,170.8
2016,9,29,9,45,25.5,241.5,0.75,21.0,258.5,258.76,199.36
2016,9,29,10,0,37.0,271.0,0.8,22.0,296.0,303.77,232.22
2016,9,29,10,15,45.0,289.5,0.85,22.5,321.0,327.98,249.41
2016,9,29,10,30,53.0,308.0,0.9,23.0,346.0,351.92,266.37
2016,9,29,10,45,80.5,330.5,0.95,23.5,390.0,394.89,297.56
2016,9,29,11,0,108.0,353.0,1.0,24.0,434.0,437.21,327.64
2016,9,29,11,15,134.5,362.0,1.05,24.0,464.0,468.34,350.09
2016,9,29,11,30,161.0,371.0,1.1,24.0,494.0,493.64,368.37
2016,9,29,11,45,162.0,371.0,1.15,24.5,495.5,489.53,364.64
2016,9,29,12,0,163.0,371.0,1.2,25.0,497.0,484.84,360.77
2016,9,29,12,15,513.0,245.0,1.2,25.0,636.5,612.12,458.21
2016,9,29,12,30,863.0,119.0,1.2,25.0,776.0,719.89,536.89
2016,9,29,12,45,869.0,113.5,1.3,25.5,765.5,695.43,518.47
2016,9,29,13,0,875.0,108.0,1.4,26.0,755.0,668.13,498.99
2016,9,29,13,15,869.0,107.0,1.4,26.0,734.5,634.96,475.0
2016,9,29,13,30,863.0,106.0,1.4,26.0,714.0,599.81,449.14
2016,9,29,13,45,846.5,107.0,1.45,26.0,684.0,557.11,417.61
2016,9,29,14,0,830.0,108.0,1.5,26.0,654.0,515.17,385.78
2016,9,29,14,15,817.0,106.0,1.5,25.5,619.5,471.51,352.31
2016,9,29,14,30,804.0,104.0,1.5,25.0,585.0,427.28,317.35
2016,9,29,14,45,785.5,101.0,1.55,24.5,544.0,379.77,279.08
2016,9,29,15,0,767.0,98.0,1.6,24.0,503.0,332.69,240.04
2016,9,29,15,15,742.5,94.0,1.6,23.5,458.0,283.73,198.83
2016,9,29,15,30,718.0,90.0,1.6,23.0,413.0,233.01,156.03
2016,9,29,15,45,691.5,83.5,1.6,22.5,365.5,184.54,115.74
2016,9,29,16,0,665.0,77.0,1.6,22.0,318.0,138.26,79.49
2016,9,29,16,15,617.5,71.0,1.6,21.0,267.5,93.37,50.15
2016,9,29,16,30,570.0,65.0,1.6,20.0,217.0,53.31,32.96
2016,9,29,16,45,507.5,55.5,1.65,19.5,168.5,39.36,28.76
2016,9,29,17,0,445.0,46.0,1.7,19.0,120.0,34.12,23.85
2016,9,29,17,15,329.5,34.0,1.7,18.0,78.0,26.11,16.18
2016,9,29,17,30,214.0,22.0,1.7,17.0,36.0,17.54,1.12
2016,9,29,17,45,107.0,11.0,1.75,16.5,18.0,10.81,0.0
2016,9,29,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,138.5,13.5,1.35,12.0,24.5,53.19,0.0
2016,9,30,6,30,277.0,27.0,1.4,12.0,49.0,139.95,86.78
2016,9,30,6,45,388.5,37.0,1.45,12.5,94.0,207.16,158.82
2016,9,30,7,0,500.0,47.0,1.5,13.0,139.0,282.43,224.84
2016,9,30,7,15,566.0,54.0,1.5,13.5,189.0,341.84,276.74
2016,9,30,7,30,632.0,61.0,1.5,14.0,239.0,405.53,330.24
2016,9,30,7,45,316.0,65.5,1.55,14.5,154.5,256.58,211.35
2016,9,30,8,0,0.0,70.0,1.6,15.0,70.0,67.67,51.63
2016,9,30,8,15,0.0,95.5,1.6,15.5,95.5,93.3,73.03
2016,9,30,8,30,0.0,121.0,1.6,16.0,121.0,119.06,93.91
2016,9,30,8,45,0.0,141.5,1.6,16.5,142.0,139.61,110.17
2016,9,30,9,0,0.0,162.0,1.6,17.0,163.0,160.09,126.14
2016,9,30,9,15,20.0,204.0,1.6,17.0,217.0,217.17,171.94
2016,9,30,9,30,40.0,246.0,1.6,17.0,271.0,281.91,222.67
2016,9,30,9,45,466.5,166.0,1.6,17.5,474.5,537.38,427.05
2016,9,30,10,0,893.0,86.0,1.6,18.0,678.0,779.73,601.62
2016,9,30,10,15,901.0,87.0,1.6,18.0,705.0,793.23,607.44
2016,9,30,10,30,909.0,88.0,1.6,18.0,732.0,803.72,613.71
2016,9,30,10,45,914.0,89.5,1.65,18.5,751.5,809.27,616.08
2016,9,30,11,0,919.0,91.0,1.7,19.0,771.0,811.61,616.4
2016,9,30,11,15,922.0,91.5,1.7,19.0,782.5,808.12,613.56
2016,9,30,11,30,925.0,92.0,1.7,19.0,794.0,801.41,608.69
2016,9,30,11,45,926.0,92.0,1.75,19.5,797.5,789.48,599.71
2016,9,30,12,0,927.0,92.0,1.8,20.0,801.0,774.43,588.72
2016,9,30,12,15,926.0,92.0,1.85,20.0,796.0,754.89,575.8
2016,9,30,12,30,925.0,92.0,1.9,20.0,791.0,732.43,560.88
2016,9,30,12,45,916.0,94.0,1.95,20.0,777.0,703.77,541.25
2016,9,30,13,0,907.0,96.0,2.0,20.0,763.0,672.82,518.54
2016,9,30,13,15,901.0,95.0,2.0,19.5,742.0,638.73,493.86
2016,9,30,13,30,895.0,94.0,2.0,19.0,721.0,602.58,467.03
2016,9,30,13,45,887.0,92.5,2.05,19.0,692.5,563.0,436.31
2016,9,30,14,0,879.0,91.0,2.1,19.0,664.0,521.88,403.58
2016,9,30,14,15,866.5,89.0,2.15,18.5,629.0,476.9,367.72
2016,9,30,14,30,854.0,87.0,2.2,18.0,594.0,431.16,330.1
2016,9,30,14,45,838.5,84.0,2.25,18.0,553.0,379.55,286.27
2016,9,30,15,0,823.0,81.0,2.3,18.0,512.0,331.07,243.82
2016,9,30,15,15,800.0,78.0,2.3,17.5,466.0,280.86,199.84
2016,9,30,15,30,777.0,75.0,2.3,17.0,420.0,231.9,156.74
2016,9,30,15,45,745.5,71.0,2.3,17.0,370.5,182.15,114.1
2016,9,30,16,0,714.0,67.0,2.3,17.0,321.0,135.04,76.68
2016,9,30,16,15,667.5,61.5,2.25,16.5,270.0,88.57,46.34
2016,9,30,16,30,621.0,56.0,2.2,16.0,219.0,43.24,32.79
2016,9,30,16,45,548.0,49.0,2.2,15.5,169.0,34.05,24.54
2016,9,30,17,0,475.0,42.0,2.2,15.0,119.0,30.77,21.3
2016,9,30,17,15,353.0,31.0,2.1,14.5,76.5,23.56,14.12
2016,9,30,17,30,231.0,20.0,2.0,14.0,34.0,15.84,0.0
2016,9,30,17,45,115.5,10.0,1.9,14.0,17.0,9.83,0.0
2016,9,30,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,15,144.0,13.0,1.2,11.0,24.5,53.89,0.0
2016,10,1,6,30,288.0,26.0,1.2,12.0,49.0,140.86,83.4
2016,10,1,6,45,402.5,36.5,1.3,13.0,94.5,210.68,160.44
2016,10,1,7,0,517.0,47.0,1.4,14.0,140.0,288.01,227.71
2016,10,1,7,15,585.0,54.0,1.45,14.5,191.5,348.83,280.69
2016,10,1,7,30,653.0,61.0,1.5,15.0,243.0,414.05,335.35
2016,10,1,7,45,700.0,65.5,1.55,15.5,295.0,466.42,378.18
2016,10,1,8,0,747.0,70.0,1.6,16.0,347.0,523.13,422.74
2016,10,1,8,15,777.0,73.5,1.55,16.5,396.5,569.46,457.35
2016,10,1,8,30,807.0,77.0,1.5,17.0,446.0,615.44,490.49
2016,10,1,8,45,832.0,78.5,1.5,17.5,492.0,655.1,518.34
2016,10,1,9,0,857.0,80.0,1.5,18.0,538.0,693.48,543.51
2016,10,1,9,15,872.5,82.0,1.45,18.5,578.5,720.38,559.46
2016,10,1,9,30,888.0,84.0,1.4,19.0,619.0,748.79,576.31
2016,10,1,9,45,904.0,83.5,1.4,19.5,654.0,772.39,590.1
2016,10,1,10,0,920.0,83.0,1.4,20.0,689.0,793.39,602.07
2016,10,1,10,15,927.5,84.5,1.4,20.0,716.5,807.2,610.3
2016,10,1,10,30,935.0,86.0,1.4,20.0,744.0,817.88,616.56
2016,10,1,10,45,940.5,86.5,1.4,20.5,764.0,822.72,617.84
2016,10,1,11,0,946.0,87.0,1.4,21.0,784.0,824.29,617.1
2016,10,1,11,15,949.0,87.5,1.4,21.0,795.5,820.61,614.18
2016,10,1,11,30,952.0,88.0,1.4,21.0,807.0,813.61,609.22
2016,10,1,11,45,952.5,88.5,1.45,21.5,810.0,801.45,600.32
2016,10,1,12,0,953.0,89.0,1.5,22.0,813.0,786.08,589.4
2016,10,1,12,15,951.5,88.5,1.55,22.0,808.0,765.16,575.89
2016,10,1,12,30,950.0,88.0,1.6,22.0,803.0,741.27,560.36
2016,10,1,12,45,946.5,88.0,1.65,22.0,789.5,713.7,541.97
2016,10,1,13,0,943.0,88.0,1.7,22.0,776.0,683.48,520.25
2016,10,1,13,15,937.0,87.0,1.7,22.0,754.5,648.32,494.21
2016,10,1,13,30,931.0,86.0,1.7,22.0,733.0,610.99,466.06
2016,10,1,13,45,921.5,85.5,1.75,22.0,704.0,570.3,435.02
2016,10,1,14,0,912.0,85.0,1.8,22.0,675.0,528.08,401.97
2016,10,1,14,15,900.0,83.0,1.8,21.5,639.5,482.04,365.65
2016,10,1,14,30,888.0,81.0,1.8,21.0,604.0,435.14,327.5
2016,10,1,14,45,870.5,79.5,1.85,21.0,562.0,386.06,286.12
2016,10,1,15,0,853.0,78.0,1.9,21.0,520.0,333.5,241.09
2016,10,1,15,15,830.5,75.0,1.9,20.5,473.5,282.07,196.67
2016,10,1,15,30,808.0,72.0,1.9,20.0,427.0,231.82,153.04
2016,10,1,15,45,775.0,68.5,1.9,20.0,376.0,180.85,110.16
2016,10,1,16,0,742.0,65.0,1.9,20.0,325.0,132.65,72.85
2016,10,1,16,15,694.5,60.0,1.85,19.5,273.0,85.32,43.29
2016,10,1,16,30,647.0,55.0,1.8,19.0,221.0,39.26,28.88
2016,10,1,16,45,570.5,48.0,1.8,18.5,170.0,33.5,23.71
2016,10,1,17,0,494.0,41.0,1.8,18.0,119.0,30.19,20.45
2016,10,1,17,15,360.5,30.5,1.75,17.0,75.5,23.4,13.57
2016,10,1,17,30,227.0,20.0,1.7,16.0,32.0,16.15,0.0
2016,10,1,17,45,113.5,10.0,1.65,15.5,16.0,9.83,0.0
2016,10,1,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,134.0,12.5,1.1,11.5,23.0,50.16,0.0
2016,10,2,6,30,268.0,25.0,1.1,12.0,46.0,131.54,73.27
2016,10,2,6,45,381.5,36.0,1.1,13.0,90.5,201.02,152.31
2016,10,2,7,0,495.0,47.0,1.1,14.0,135.0,277.14,218.38
2016,10,2,7,15,563.5,54.0,1.1,14.0,185.0,337.02,270.78
2016,10,2,7,30,632.0,61.0,1.1,14.0,235.0,401.35,325.06
2016,10,2,7,45,680.0,65.0,1.15,14.5,286.0,454.96,368.79
2016,10,2,8,0,728.0,69.0,1.2,15.0,337.0,508.45,410.92
2016,10,2,8,15,757.5,72.5,1.2,15.5,385.5,553.68,444.97
2016,10,2,8,30,787.0,76.0,1.2,16.0,434.0,598.58,477.67
2016,10,2,8,45,812.5,77.5,1.2,16.5,479.0,637.87,505.31
2016,10,2,9,0,838.0,79.0,1.2,17.0,524.0,675.96,530.55
2016,10,2,9,15,852.5,81.0,1.2,17.5,563.0,701.65,546.15
2016,10,2,9,30,867.0,83.0,1.2,18.0,602.0,728.85,562.75
2016,10,2,9,45,879.0,84.0,1.3,18.5,635.5,750.67,576.53
2016,10,2,10,0,891.0,85.0,1.4,19.0,669.0,769.85,588.5
2016,10,2,10,15,898.0,86.0,1.45,19.0,695.0,782.39,596.53
2016,10,2,10,30,905.0,87.0,1.5,19.0,721.0,791.89,602.66
2016,10,2,10,45,908.0,88.5,1.55,19.0,739.0,795.73,605.03
2016,10,2,11,0,911.0,90.0,1.6,19.0,757.0,796.39,605.4
2016,10,2,11,15,913.5,90.5,1.65,19.0,768.0,792.42,602.74
2016,10,2,11,30,916.0,91.0,1.7,19.0,779.0,785.27,598.04
2016,10,2,11,45,916.0,91.5,1.75,19.0,782.0,773.11,589.98
2016,10,2,12,0,916.0,92.0,1.8,19.0,785.0,757.87,579.9
2016,10,2,12,15,915.5,92.0,1.8,19.0,780.5,738.79,566.78
2016,10,2,12,30,915.0,92.0,1.8,19.0,776.0,716.81,551.69
2016,10,2,12,45,599.0,212.5,1.85,19.0,657.5,600.2,462.99
2016,10,2,13,0,283.0,333.0,1.9,19.0,539.0,494.45,380.47
2016,10,2,13,15,587.5,213.0,1.9,19.0,623.5,552.39,428.24
2016,10,2,13,30,892.0,93.0,1.9,19.0,708.0,591.09,458.38
2016,10,2,13,45,885.0,91.0,1.9,19.0,680.5,551.7,426.88
2016,10,2,14,0,878.0,89.0,1.9,19.0,653.0,510.7,393.95
2016,10,2,14,15,666.0,149.5,1.9,19.0,564.0,429.66,330.44
2016,10,2,14,30,454.0,210.0,1.9,19.0,475.0,368.1,282.4
2016,10,2,14,45,357.5,212.5,1.95,19.0,412.0,315.71,241.51
2016,10,2,15,0,261.0,215.0,2.0,19.0,349.0,268.55,205.13
2016,10,2,15,15,519.5,145.0,2.0,18.5,380.5,256.85,187.31
2016,10,2,15,30,778.0,75.0,2.0,18.0,412.0,224.1,148.85
2016,10,2,15,45,744.5,71.0,2.0,17.5,362.5,174.31,107.08
2016,10,2,16,0,711.0,67.0,2.0,17.0,313.0,127.39,71.06
2016,10,2,16,15,662.5,62.0,1.95,16.5,262.0,78.48,40.33
2016,10,2,16,30,614.0,57.0,1.9,16.0,211.0,38.6,28.67
2016,10,2,16,45,530.5,50.0,1.9,16.0,161.0,35.52,25.72
2016,10,2,17,0,447.0,43.0,1.9,16.0,111.0,32.38,22.46
2016,10,2,17,15,311.5,31.0,1.8,15.5,69.5,24.21,14.02
2016,10,2,17,30,176.0,19.0,1.7,15.0,28.0,15.43,0.0
2016,10,2,17,45,88.0,9.5,1.6,14.5,14.0,9.34,0.0
2016,10,2,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,6,15,114.0,12.5,0.9,12.5,21.0,44.19,0.0
2016,10,3,6,30,228.0,25.0,0.8,13.0,42.0,116.8,59.65
2016,10,3,6,45,343.0,36.0,0.75,13.5,84.5,185.52,139.45
2016,10,3,7,0,458.0,47.0,0.7,14.0,127.0,260.17,204.13
2016,10,3,7,15,528.0,54.5,0.7,14.5,175.5,319.51,255.17
2016,10,3,7,30,598.0,62.0,0.7,15.0,224.0,383.47,308.1
2016,10,3,7,45,642.0,67.5,0.7,15.5,273.5,435.22,349.65
2016,10,3,8,0,686.0,73.0,0.7,16.0,323.0,488.58,390.83
2016,10,3,8,15,449.0,130.5,0.65,16.0,303.0,428.43,342.4
2016,10,3,8,30,212.0,188.0,0.6,16.0,283.0,339.57,270.85
2016,10,3,8,45,167.5,210.5,0.6,16.5,290.0,338.66,268.92
2016,10,3,9,0,123.0,233.0,0.6,17.0,297.0,334.67,263.71
2016,10,3,9,15,69.0,221.5,0.6,17.5,258.0,276.91,217.37
2016,10,3,9,30,15.0,210.0,0.6,18.0,219.0,219.05,170.64
2016,10,3,9,45,12.0,210.5,0.65,18.5,218.0,216.72,168.45
2016,10,3,10,0,9.0,211.0,0.7,19.0,217.0,214.42,166.02
2016,10,3,10,15,96.0,270.5,0.7,19.0,337.5,346.28,268.63
2016,10,3,10,30,183.0,330.0,0.7,19.0,458.0,479.18,366.41
2016,10,3,10,45,114.0,320.0,0.75,19.5,400.5,413.62,315.24
2016,10,3,11,0,45.0,310.0,0.8,20.0,343.0,343.39,261.6
2016,10,3,11,15,32.0,290.0,0.8,20.0,314.0,311.49,237.86
2016,10,3,11,30,19.0,270.0,0.8,20.0,285.0,277.19,211.88
2016,10,3,11,45,15.0,254.5,0.85,20.0,266.5,258.25,197.72
2016,10,3,12,0,11.0,239.0,0.9,20.0,248.0,239.55,183.58
2016,10,3,12,15,7.5,215.0,0.9,20.0,221.0,213.26,163.49
2016,10,3,12,30,4.0,191.0,0.9,20.0,194.0,187.28,143.53
2016,10,3,12,45,36.5,258.0,0.95,20.0,284.5,272.09,209.54
2016,10,3,13,0,69.0,325.0,1.0,20.0,375.0,352.83,270.26
2016,10,3,13,15,47.0,293.0,0.95,20.0,326.5,306.06,234.5
2016,10,3,13,30,25.0,261.0,0.9,20.0,278.0,262.84,201.89
2016,10,3,13,45,21.5,245.5,0.9,20.0,260.0,244.82,188.55
2016,10,3,14,0,18.0,230.0,0.9,20.0,242.0,227.09,175.25
2016,10,3,14,15,30.5,233.0,0.9,19.5,252.0,230.49,178.55
2016,10,3,14,30,43.0,236.0,0.9,19.0,262.0,234.81,182.33
2016,10,3,14,45,21.5,194.0,0.9,19.0,207.0,190.21,147.93
2016,10,3,15,0,0.0,152.0,0.9,19.0,152.0,144.0,112.12
2016,10,3,15,15,372.0,113.0,0.9,18.5,272.0,189.4,137.67
2016,10,3,15,30,744.0,74.0,0.9,18.0,392.0,212.32,139.71
2016,10,3,15,45,710.5,70.0,0.9,18.0,344.0,164.44,99.74
2016,10,3,16,0,677.0,66.0,0.9,18.0,296.0,119.46,65.87
2016,10,3,16,15,628.0,60.5,0.85,17.5,247.0,72.18,37.13
2016,10,3,16,30,579.0,55.0,0.8,17.0,198.0,37.21,27.32
2016,10,3,16,45,502.0,47.5,0.8,17.0,150.0,33.62,23.94
2016,10,3,17,0,425.0,40.0,0.8,17.0,102.0,29.88,20.17
2016,10,3,17,15,291.0,28.5,0.75,16.5,63.0,22.08,11.86
2016,10,3,17,30,157.0,17.0,0.7,16.0,24.0,16.71,0.0
2016,10,3,17,45,78.5,8.5,0.65,15.5,12.0,8.36,0.0
2016,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,6,15,70.0,13.5,0.75,13.5,18.5,32.66,0.0
2016,10,4,6,30,140.0,27.0,0.8,14.0,37.0,89.66,40.4
2016,10,4,6,45,233.5,43.5,0.9,14.5,76.5,152.74,114.08
2016,10,4,7,0,327.0,60.0,1.0,15.0,116.0,218.8,171.6
2016,10,4,7,15,400.0,72.0,1.0,15.0,163.5,277.86,222.58
2016,10,4,7,30,473.0,84.0,1.0,15.0,211.0,342.32,276.65
2016,10,4,7,45,508.0,96.0,1.0,15.5,258.0,391.23,316.31
2016,10,4,8,0,543.0,108.0,1.0,16.0,305.0,441.42,355.54
2016,10,4,8,15,355.5,148.5,0.95,16.0,285.0,383.22,308.51
2016,10,4,8,30,168.0,189.0,0.9,16.0,265.0,312.28,250.36
2016,10,4,8,45,159.0,210.0,0.9,16.5,287.5,331.97,264.92
2016,10,4,9,0,150.0,231.0,0.9,17.0,310.0,350.51,277.68
2016,10,4,9,15,247.0,237.0,0.9,17.5,378.0,433.26,341.04
2016,10,4,9,30,344.0,243.0,0.9,18.0,446.0,511.87,398.99
2016,10,4,9,45,277.5,271.0,0.95,18.5,441.0,495.59,383.59
2016,10,4,10,0,211.0,299.0,1.0,19.0,436.0,469.65,362.04
2016,10,4,10,15,184.0,313.5,1.0,19.0,437.0,463.67,356.56
2016,10,4,10,30,157.0,328.0,1.0,19.0,438.0,456.53,350.08
2016,10,4,10,45,507.0,224.5,1.0,19.5,590.0,624.98,478.83
2016,10,4,11,0,857.0,121.0,1.0,20.0,742.0,781.89,588.71
2016,10,4,11,15,861.0,122.0,1.05,20.0,753.5,779.11,585.12
2016,10,4,11,30,865.0,123.0,1.1,20.0,765.0,773.27,581.55
2016,10,4,11,45,874.0,119.5,1.2,20.5,770.0,763.48,574.91
2016,10,4,12,0,883.0,116.0,1.3,21.0,775.0,749.53,565.48
2016,10,4,12,15,882.0,115.5,1.35,21.0,770.0,729.92,552.75
2016,10,4,12,30,881.0,115.0,1.4,21.0,765.0,707.57,537.34
2016,10,4,12,45,884.5,110.5,1.5,21.0,753.5,681.64,519.44
2016,10,4,13,0,888.0,106.0,1.6,21.0,742.0,652.96,499.11
2016,10,4,13,15,882.0,105.0,1.65,21.0,721.0,619.34,474.2
2016,10,4,13,30,876.0,104.0,1.7,21.0,700.0,583.72,447.25
2016,10,4,13,45,869.0,101.0,1.8,21.0,672.0,541.86,415.32
2016,10,4,14,0,862.0,98.0,1.9,21.0,644.0,500.14,382.45
2016,10,4,14,15,849.0,96.0,1.95,20.5,608.5,455.43,346.8
2016,10,4,14,30,836.0,94.0,2.0,20.0,573.0,410.09,309.52
2016,10,4,14,45,821.0,90.0,2.05,20.0,532.5,361.87,268.38
2016,10,4,15,0,806.0,86.0,2.1,20.0,492.0,313.7,226.4
2016,10,4,15,15,782.0,82.5,2.1,19.5,446.0,264.03,183.33
2016,10,4,15,30,758.0,79.0,2.1,19.0,400.0,215.79,141.61
2016,10,4,15,45,726.5,74.0,2.15,19.0,351.0,166.77,100.94
2016,10,4,16,0,695.0,69.0,2.2,19.0,302.0,117.06,63.53
2016,10,4,16,15,644.0,63.0,2.15,18.5,251.0,71.69,37.52
2016,10,4,16,30,593.0,57.0,2.1,18.0,200.0,39.22,28.92
2016,10,4,16,45,515.0,48.5,2.1,17.5,151.0,34.83,24.86
2016,10,4,17,0,437.0,40.0,2.1,17.0,102.0,30.23,20.35
2016,10,4,17,15,294.0,28.0,2.0,16.5,62.0,21.91,11.18
2016,10,4,17,30,151.0,16.0,1.9,16.0,22.0,15.73,0.0
2016,10,4,17,45,75.5,8.0,1.85,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,12.5,1.2,10.5,19.0,40.82,0.0
2016,10,5,6,30,208.0,25.0,1.2,11.0,38.0,107.12,42.66
2016,10,5,6,45,340.0,36.0,1.3,12.0,82.5,182.15,136.56
2016,10,5,7,0,472.0,47.0,1.4,13.0,127.0,262.83,207.07
2016,10,5,7,15,547.0,54.5,1.4,13.5,177.5,324.54,261.03
2016,10,5,7,30,622.0,62.0,1.4,14.0,228.0,391.18,317.21
2016,10,5,7,45,675.0,66.5,1.45,15.0,280.0,447.04,362.54
2016,10,5,8,0,728.0,71.0,1.5,16.0,332.0,502.86,406.13
2016,10,5,8,15,760.5,75.0,1.45,16.5,381.5,550.0,441.67
2016,10,5,8,30,793.0,79.0,1.4,17.0,431.0,596.95,475.8
2016,10,5,8,45,819.5,81.0,1.35,17.5,477.0,637.18,503.88
2016,10,5,9,0,846.0,83.0,1.3,18.0,523.0,676.2,530.09
2016,10,5,9,15,862.5,85.5,1.25,18.5,563.5,707.26,549.01
2016,10,5,9,30,879.0,88.0,1.2,19.0,604.0,732.6,563.65
2016,10,5,9,45,896.0,87.5,1.2,19.5,639.5,756.23,577.53
2016,10,5,10,0,913.0,87.0,1.2,20.0,675.0,777.31,589.58
2016,10,5,10,15,921.5,88.5,1.2,20.0,702.5,791.37,597.98
2016,10,5,10,30,930.0,90.0,1.2,20.0,730.0,802.33,604.44
2016,10,5,10,45,938.0,89.5,1.25,20.5,750.0,807.61,606.66
2016,10,5,11,0,946.0,89.0,1.3,21.0,770.0,809.64,606.87
2016,10,5,11,15,949.5,89.5,1.3,21.0,781.5,806.01,603.98
2016,10,5,11,30,953.0,90.0,1.3,21.0,793.0,799.06,599.05
2016,10,5,11,45,955.5,89.5,1.35,21.5,797.0,787.06,590.29
2016,10,5,12,0,958.0,89.0,1.4,22.0,801.0,771.82,579.47
2016,10,5,12,15,957.0,89.0,1.45,22.0,795.5,751.46,566.33
2016,10,5,12,30,956.0,89.0,1.5,22.0,790.0,728.1,551.15
2016,10,5,12,45,949.5,90.0,1.6,22.5,776.0,699.28,530.11
2016,10,5,13,0,943.0,91.0,1.7,23.0,762.0,667.98,506.81
2016,10,5,13,15,937.0,90.0,1.7,22.5,740.0,632.74,481.48
2016,10,5,13,30,931.0,89.0,1.7,22.0,718.0,595.37,453.91
2016,10,5,13,45,922.0,87.5,1.75,22.0,688.5,554.03,422.07
2016,10,5,14,0,913.0,86.0,1.8,22.0,659.0,511.15,388.17
2016,10,5,14,15,900.0,84.0,1.8,22.0,623.0,464.77,350.49
2016,10,5,14,30,887.0,82.0,1.8,22.0,587.0,417.62,311.2
2016,10,5,14,45,868.5,80.0,1.85,22.0,544.5,368.07,269.26
2016,10,5,15,0,850.0,78.0,1.9,22.0,502.0,315.21,223.92
2016,10,5,15,15,825.0,75.0,1.9,21.5,454.5,263.76,179.64
2016,10,5,15,30,800.0,72.0,1.9,21.0,407.0,213.76,136.8
2016,10,5,15,45,761.0,69.0,1.9,20.5,355.5,163.49,96.1
2016,10,5,16,0,722.0,66.0,1.9,20.0,304.0,116.67,62.38
2016,10,5,16,15,668.5,60.5,1.85,19.5,252.0,67.23,34.52
2016,10,5,16,30,615.0,55.0,1.8,19.0,200.0,37.84,27.58
2016,10,5,16,45,524.0,47.5,1.75,18.5,149.5,34.26,24.22
2016,10,5,17,0,433.0,40.0,1.7,18.0,99.0,30.58,20.47
2016,10,5,17,15,282.0,27.5,1.65,17.0,59.0,21.75,10.31
2016,10,5,17,30,131.0,15.0,1.6,16.0,19.0,14.74,0.0
2016,10,5,17,45,65.5,7.5,1.6,15.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,6,15,117.0,11.0,0.9,11.5,18.5,42.58,0.0
2016,10,6,6,30,234.0,22.0,0.8,12.0,37.0,111.15,35.33
2016,10,6,6,45,361.5,33.0,0.75,13.0,80.5,185.64,137.3
2016,10,6,7,0,489.0,44.0,0.7,14.0,124.0,264.82,206.16
2016,10,6,7,15,561.5,51.0,0.7,14.5,174.0,325.12,258.3
2016,10,6,7,30,634.0,58.0,0.7,15.0,224.0,390.19,312.36
2016,10,6,7,45,683.0,62.0,0.75,16.0,275.0,441.29,353.4
2016,10,6,8,0,732.0,66.0,0.8,17.0,326.0,496.85,396.09
2016,10,6,8,15,763.5,70.0,0.8,17.5,375.0,543.32,430.68
2016,10,6,8,30,795.0,74.0,0.8,18.0,424.0,589.55,463.92
2016,10,6,8,45,819.5,76.0,0.85,19.0,469.5,628.36,490.39
2016,10,6,9,0,844.0,78.0,0.9,20.0,515.0,665.87,515.05
2016,10,6,9,15,860.0,80.5,0.9,20.5,554.5,692.92,531.32
2016,10,6,9,30,876.0,83.0,0.9,21.0,594.0,721.38,548.48
2016,10,6,9,45,893.5,82.0,0.95,22.0,629.0,744.69,561.48
2016,10,6,10,0,911.0,81.0,1.0,23.0,664.0,765.48,572.71
2016,10,6,10,15,919.0,82.0,1.0,23.5,690.5,778.58,579.23
2016,10,6,10,30,927.0,83.0,1.0,24.0,717.0,788.59,583.83
2016,10,6,10,45,931.0,84.0,1.0,24.5,735.5,792.41,584.45
2016,10,6,11,0,935.0,85.0,1.0,25.0,754.0,792.98,583.12
2016,10,6,11,15,938.0,85.5,1.0,25.0,765.0,789.01,580.09
2016,10,6,11,30,941.0,86.0,1.0,25.0,776.0,781.78,575.08
2016,10,6,11,45,941.0,86.5,1.0,25.5,778.5,769.12,565.52
2016,10,6,12,0,941.0,87.0,1.0,26.0,781.0,753.32,554.07
2016,10,6,12,15,939.5,86.5,1.0,26.0,775.5,732.43,540.4
2016,10,6,12,30,938.0,86.0,1.0,26.0,770.0,708.63,524.74
2016,10,6,12,45,936.0,85.0,1.05,26.5,757.0,681.22,504.9
2016,10,6,13,0,934.0,84.0,1.1,27.0,744.0,651.16,482.88
2016,10,6,13,15,928.0,83.0,1.1,26.5,722.0,616.27,458.44
2016,10,6,13,30,922.0,82.0,1.1,26.0,700.0,579.27,431.83
2016,10,6,13,45,912.5,81.0,1.15,26.0,671.0,538.56,401.3
2016,10,6,14,0,903.0,80.0,1.2,26.0,642.0,496.37,368.76
2016,10,6,14,15,891.0,78.0,1.2,26.0,606.5,450.94,332.61
2016,10,6,14,30,879.0,76.0,1.2,26.0,571.0,404.67,294.83
2016,10,6,14,45,861.5,74.0,1.2,26.0,529.5,355.97,254.3
2016,10,6,15,0,844.0,72.0,1.2,26.0,488.0,307.39,213.05
2016,10,6,15,15,820.5,69.0,1.2,25.5,442.0,253.17,167.63
2016,10,6,15,30,797.0,66.0,1.2,25.0,396.0,203.82,126.23
2016,10,6,15,45,763.0,62.5,1.25,24.5,346.0,154.15,86.86
2016,10,6,16,0,729.0,59.0,1.3,24.0,296.0,107.36,54.12
2016,10,6,16,15,678.5,54.0,1.25,23.0,245.0,61.87,31.0
2016,10,6,16,30,628.0,49.0,1.2,22.0,194.0,36.29,25.85
2016,10,6,16,45,545.5,42.0,1.15,21.5,145.0,29.71,19.95
2016,10,6,17,0,463.0,35.0,1.1,21.0,96.0,26.17,16.39
2016,10,6,17,15,313.5,23.5,1.1,20.0,56.5,18.13,6.7
2016,10,6,17,30,164.0,12.0,1.1,19.0,17.0,11.8,0.0
2016,10,6,17,45,82.0,6.0,1.1,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,15,105.5,10.0,1.0,13.5,16.5,38.17,0.0
2016,10,7,6,30,211.0,20.0,0.9,14.0,33.0,100.45,21.28
2016,10,7,6,45,310.0,33.0,0.85,15.0,72.5,166.01,121.04
2016,10,7,7,0,409.0,46.0,0.8,16.0,112.0,233.21,180.31
2016,10,7,7,15,469.5,56.0,0.8,16.5,157.5,288.06,227.83
2016,10,7,7,30,530.0,66.0,0.8,17.0,203.0,346.85,276.88
2016,10,7,7,45,574.0,71.5,0.85,18.0,248.5,395.33,315.9
2016,10,7,8,0,618.0,77.0,0.9,19.0,294.0,445.47,354.67
2016,10,7,8,15,642.0,84.0,0.9,20.0,338.0,486.8,384.96
2016,10,7,8,30,666.0,91.0,0.9,21.0,382.0,527.75,413.85
2016,10,7,8,45,754.5,83.5,0.95,22.0,445.0,591.54,459.48
2016,10,7,9,0,843.0,76.0,1.0,23.0,508.0,659.59,506.35
2016,10,7,9,15,858.5,78.0,1.0,23.5,547.5,685.65,521.54
2016,10,7,9,30,874.0,80.0,1.0,24.0,587.0,713.07,537.93
2016,10,7,9,45,877.0,85.0,1.0,25.0,618.5,732.31,547.5
2016,10,7,10,0,880.0,90.0,1.0,26.0,650.0,748.57,555.07
2016,10,7,10,15,888.0,91.5,0.95,26.5,676.0,761.77,561.08
2016,10,7,10,30,896.0,93.0,0.9,27.0,702.0,771.99,565.14
2016,10,7,10,45,899.5,94.5,0.85,27.5,720.5,775.75,565.05
2016,10,7,11,0,903.0,96.0,0.8,28.0,739.0,776.36,563.08
2016,10,7,11,15,906.0,96.5,0.7,28.5,749.5,772.41,557.55
2016,10,7,11,30,909.0,97.0,0.6,29.0,760.0,765.3,550.14
2016,10,7,11,45,676.0,193.5,0.5,29.5,687.5,683.66,491.7
2016,10,7,12,0,443.0,290.0,0.4,30.0,615.0,599.66,429.86
2016,10,7,12,15,674.0,194.0,0.35,30.0,684.5,653.2,469.7
2016,10,7,12,30,905.0,98.0,0.3,30.0,754.0,694.17,498.39
2016,10,7,12,45,889.0,102.5,0.25,30.0,737.0,663.94,476.24
2016,10,7,13,0,873.0,107.0,0.2,30.0,720.0,631.84,453.51
2016,10,7,13,15,698.5,165.5,0.2,30.0,646.5,556.32,400.44
2016,10,7,13,30,524.0,224.0,0.2,30.0,573.0,490.4,353.7
2016,10,7,13,45,495.0,224.5,0.2,30.0,543.0,454.28,328.2
2016,10,7,14,0,466.0,225.0,0.2,30.0,513.0,419.18,302.69
2016,10,7,14,15,494.5,201.5,0.25,29.5,491.5,387.97,280.22
2016,10,7,14,30,523.0,178.0,0.3,29.0,470.0,353.69,254.39
2016,10,7,14,45,498.0,173.0,0.4,29.0,434.5,314.87,224.65
2016,10,7,15,0,473.0,168.0,0.5,29.0,399.0,277.58,195.53
2016,10,7,15,15,598.0,119.5,0.55,28.5,382.5,239.22,160.82
2016,10,7,15,30,723.0,71.0,0.6,28.0,366.0,190.71,116.62
2016,10,7,15,45,656.5,76.0,0.7,27.5,318.0,145.0,82.83
2016,10,7,16,0,590.0,81.0,0.8,27.0,270.0,108.43,60.0
2016,10,7,16,15,548.0,71.5,0.9,25.5,223.0,66.62,38.62
2016,10,7,16,30,506.0,62.0,1.0,24.0,176.0,44.64,32.73
2016,10,7,16,45,412.0,52.0,1.1,23.0,129.0,39.11,27.75
2016,10,7,17,0,318.0,42.0,1.2,22.0,82.0,33.33,22.14
2016,10,7,17,15,183.0,26.5,1.15,21.5,47.0,20.73,7.1
2016,10,7,17,30,48.0,11.0,1.1,21.0,12.0,10.81,0.0
2016,10,7,17,45,24.0,5.5,1.1,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,15,81.0,10.5,1.05,15.5,15.0,31.85,0.0
2016,10,8,6,30,162.0,21.0,0.9,16.0,30.0,84.51,6.48
2016,10,8,6,45,289.5,34.0,0.8,17.0,71.5,158.69,113.88
2016,10,8,7,0,417.0,47.0,0.7,18.0,113.0,236.0,180.46
2016,10,8,7,15,495.0,55.5,0.7,19.0,161.5,297.08,231.92
2016,10,8,7,30,573.0,64.0,0.7,20.0,210.0,363.37,285.63
2016,10,8,7,45,624.0,70.0,0.75,21.0,260.0,417.45,328.29
2016,10,8,8,0,675.0,76.0,0.8,22.0,310.0,473.6,370.82
2016,10,8,8,15,709.5,80.5,0.75,23.0,358.5,519.95,403.77
2016,10,8,8,30,744.0,85.0,0.7,24.0,407.0,564.3,433.97
2016,10,8,8,45,768.5,88.5,0.7,25.0,451.5,603.13,459.48
2016,10,8,9,0,793.0,92.0,0.7,26.0,496.0,640.76,483.34
2016,10,8,9,15,811.0,94.5,0.7,26.5,535.5,671.33,502.63
2016,10,8,9,30,829.0,97.0,0.7,27.0,575.0,699.88,519.47
2016,10,8,9,45,873.0,86.5,0.7,28.0,615.5,727.4,534.35
2016,10,8,10,0,917.0,76.0,0.7,29.0,656.0,756.7,550.17
2016,10,8,10,15,925.0,77.0,0.7,29.5,682.5,769.7,556.28
2016,10,8,10,30,933.0,78.0,0.7,30.0,709.0,779.6,560.64
2016,10,8,10,45,937.5,79.0,0.75,30.5,727.5,783.7,562.13
2016,10,8,11,0,942.0,80.0,0.8,31.0,746.0,784.52,561.7
2016,10,8,11,15,945.0,80.5,0.8,31.0,757.0,780.43,558.67
2016,10,8,11,30,948.0,81.0,0.8,31.0,768.0,773.04,553.71
2016,10,8,11,45,948.0,81.5,0.8,31.5,770.5,760.24,544.32
2016,10,8,12,0,948.0,82.0,0.8,32.0,773.0,744.29,533.07
2016,10,8,12,15,947.0,81.5,0.8,32.0,767.5,723.57,519.91
2016,10,8,12,30,946.0,81.0,0.8,32.0,762.0,699.91,504.46
2016,10,8,12,45,941.5,81.0,0.85,32.0,748.0,671.69,485.55
2016,10,8,13,0,937.0,81.0,0.9,32.0,734.0,640.94,464.5
2016,10,8,13,15,930.5,80.0,0.9,31.5,712.5,605.7,440.32
2016,10,8,13,30,924.0,79.0,0.9,31.0,691.0,568.38,414.01
2016,10,8,13,45,914.0,78.5,0.9,31.0,661.5,527.9,383.88
2016,10,8,14,0,904.0,78.0,0.9,31.0,632.0,485.97,351.89
2016,10,8,14,15,891.5,76.0,0.9,30.5,596.0,440.4,317.04
2016,10,8,14,30,879.0,74.0,0.9,30.0,560.0,394.04,280.46
2016,10,8,14,45,860.5,72.0,0.95,30.0,518.5,345.19,240.69
2016,10,8,15,0,842.0,70.0,1.0,30.0,477.0,296.57,200.24
2016,10,8,15,15,817.5,67.5,1.0,29.5,430.5,242.92,156.11
2016,10,8,15,30,793.0,65.0,1.0,29.0,384.0,194.24,116.23
2016,10,8,15,45,757.5,61.0,1.0,28.5,334.5,144.5,78.14
2016,10,8,16,0,722.0,57.0,1.0,28.0,285.0,97.81,47.25
2016,10,8,16,15,669.5,52.0,0.95,26.5,234.5,53.17,27.2
2016,10,8,16,30,617.0,47.0,0.9,25.0,184.0,35.0,24.36
2016,10,8,16,45,531.0,39.5,0.9,24.0,135.0,28.06,18.23
2016,10,8,17,0,445.0,32.0,0.9,23.0,86.0,23.95,14.17
2016,10,8,17,15,287.0,21.0,0.9,22.0,49.0,16.24,2.91
2016,10,8,17,30,129.0,10.0,0.9,21.0,12.0,9.83,0.0
2016,10,8,17,45,64.5,5.0,0.95,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,19.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,6,15,126.0,9.5,1.05,16.5,16.0,42.48,0.0
2016,10,9,6,30,252.0,19.0,0.9,17.0,32.0,109.18,0.0
2016,10,9,6,45,379.0,29.0,0.8,17.5,75.0,183.84,130.17
2016,10,9,7,0,506.0,39.0,0.7,18.0,118.0,260.89,198.33
2016,10,9,7,15,578.5,46.0,0.65,19.0,167.5,320.88,249.25
2016,10,9,7,30,651.0,53.0,0.6,20.0,217.0,383.25,299.88
2016,10,9,7,45,696.0,58.0,0.6,21.0,267.5,436.06,341.31
2016,10,9,8,0,741.0,63.0,0.6,22.0,318.0,490.3,381.9
2016,10,9,8,15,771.5,66.5,0.6,22.5,366.0,535.38,414.86
2016,10,9,8,30,802.0,70.0,0.6,23.0,414.0,580.14,446.43
2016,10,9,8,45,822.5,73.0,0.6,24.0,458.0,617.26,470.64
2016,10,9,9,0,843.0,76.0,0.6,25.0,502.0,652.87,493.02
2016,10,9,9,15,858.5,78.0,0.6,25.5,541.5,678.72,508.4
2016,10,9,9,30,874.0,80.0,0.6,26.0,581.0,705.88,524.28
2016,10,9,9,45,884.5,82.0,0.65,27.0,613.5,727.06,535.62
2016,10,9,10,0,895.0,84.0,0.7,28.0,646.0,745.5,545.14
2016,10,9,10,15,902.5,85.5,0.75,28.0,672.0,758.32,553.16
2016,10,9,10,30,910.0,87.0,0.8,28.0,698.0,768.1,559.36
2016,10,9,10,45,913.0,88.5,0.85,28.5,716.0,771.43,560.36
