Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,0,916.0,90.0,0.9,29.0,734.0,771.56,559.47
2016,10,9,11,15,918.5,90.5,0.9,29.0,744.5,767.09,556.16
2016,10,9,11,30,921.0,91.0,0.9,29.0,755.0,759.43,550.96
2016,10,9,11,45,920.0,92.0,0.95,29.0,757.0,746.64,543.15
2016,10,9,12,0,919.0,93.0,1.0,29.0,759.0,730.8,533.42
2016,10,9,12,15,917.0,92.5,1.0,29.0,753.0,709.84,519.77
2016,10,9,12,30,915.0,92.0,1.0,29.0,747.0,686.08,503.18
2016,10,9,12,45,906.5,93.5,1.05,29.0,732.0,657.52,483.46
2016,10,9,13,0,898.0,95.0,1.1,29.0,717.0,626.71,461.78
2016,10,9,13,15,891.0,94.0,1.15,28.5,695.0,592.3,438.0
2016,10,9,13,30,884.0,93.0,1.2,28.0,673.0,555.96,412.08
2016,10,9,13,45,561.0,183.0,1.25,28.0,545.5,443.67,329.55
2016,10,9,14,0,238.0,273.0,1.3,28.0,418.0,358.47,266.75
2016,10,9,14,15,215.0,258.5,1.3,27.5,384.0,323.75,241.64
2016,10,9,14,30,192.0,244.0,1.3,27.0,350.0,290.64,217.15
2016,10,9,14,45,493.0,162.5,1.3,27.0,405.5,298.95,217.02
2016,10,9,15,0,794.0,81.0,1.3,27.0,461.0,285.64,195.93
2016,10,9,15,15,767.0,77.5,1.25,26.5,415.0,236.54,154.71
2016,10,9,15,30,740.0,74.0,1.2,26.0,369.0,189.18,115.72
2016,10,9,15,45,700.5,70.0,1.2,25.5,320.0,141.86,79.61
2016,10,9,16,0,661.0,66.0,1.2,25.0,271.0,94.61,48.28
2016,10,9,16,15,604.0,59.5,1.1,24.0,221.0,51.82,29.24
2016,10,9,16,30,547.0,53.0,1.0,23.0,171.0,37.32,26.55
2016,10,9,16,45,454.0,44.0,0.95,22.5,124.0,32.33,21.95
2016,10,9,17,0,361.0,35.0,0.9,22.0,77.0,27.1,16.68
2016,10,9,17,15,180.5,17.5,0.8,20.5,38.5,13.15,0.0
2016,10,9,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,88.5,9.5,1.0,12.5,14.0,32.38,0.0
2016,10,10,6,30,177.0,19.0,0.9,13.0,28.0,84.91,0.0
2016,10,10,6,45,307.5,31.5,0.85,14.0,69.0,160.43,114.01
2016,10,10,7,0,438.0,44.0,0.8,15.0,110.0,238.12,183.17
2016,10,10,7,15,515.0,52.0,0.75,15.5,159.0,298.36,235.26
2016,10,10,7,30,592.0,60.0,0.7,16.0,208.0,363.72,289.6
2016,10,10,7,45,296.0,71.0,0.7,16.5,145.0,242.54,195.65
2016,10,10,8,0,0.0,82.0,0.7,17.0,82.0,80.3,61.63
2016,10,10,8,15,0.0,106.0,0.7,17.5,106.0,104.71,81.9
2016,10,10,8,30,0.0,130.0,0.7,18.0,130.0,129.05,101.3
2016,10,10,8,45,60.5,175.0,0.7,19.0,205.5,220.12,174.52
2016,10,10,9,0,121.0,220.0,0.7,20.0,281.0,316.13,248.19
2016,10,10,9,15,160.0,237.5,0.75,20.5,324.5,361.95,282.05
2016,10,10,9,30,199.0,255.0,0.8,21.0,368.0,408.58,316.23
2016,10,10,9,45,278.0,257.0,0.85,21.5,425.0,473.95,364.34
2016,10,10,10,0,357.0,259.0,0.9,22.0,482.0,533.72,407.28
2016,10,10,10,15,361.5,270.0,0.95,22.0,503.5,548.79,417.17
2016,10,10,10,30,366.0,281.0,1.0,22.0,525.0,562.49,426.48
2016,10,10,10,45,356.0,292.5,1.05,22.5,535.5,564.58,426.52
2016,10,10,11,0,346.0,304.0,1.1,23.0,546.0,565.23,425.67
2016,10,10,11,15,461.0,267.0,1.1,23.0,594.0,610.41,459.49
2016,10,10,11,30,576.0,230.0,1.1,23.0,642.0,648.55,487.51
2016,10,10,11,45,484.0,266.5,1.15,23.5,614.0,609.51,457.05
2016,10,10,12,0,392.0,303.0,1.2,24.0,586.0,568.64,425.97
2016,10,10,12,15,478.0,267.5,1.2,24.0,609.0,582.79,437.61
2016,10,10,12,30,564.0,232.0,1.2,24.0,632.0,590.17,443.73
2016,10,10,12,45,717.5,170.0,1.25,24.0,669.5,609.07,458.98
2016,10,10,13,0,871.0,108.0,1.3,24.0,707.0,617.97,466.3
2016,10,10,13,15,713.5,157.0,1.3,23.5,638.0,546.26,413.18
2016,10,10,13,30,556.0,206.0,1.3,23.0,569.0,482.56,365.8
2016,10,10,13,45,512.0,212.0,1.3,23.0,535.0,443.57,336.12
2016,10,10,14,0,468.0,218.0,1.3,23.0,501.0,406.59,307.43
2016,10,10,14,15,469.0,203.0,1.3,22.5,472.5,371.43,280.19
2016,10,10,14,30,470.0,188.0,1.3,22.0,444.0,335.45,251.52
2016,10,10,14,45,456.5,174.5,1.3,22.0,407.5,295.48,218.88
2016,10,10,15,0,443.0,161.0,1.3,22.0,371.0,256.18,186.36
2016,10,10,15,15,415.5,152.0,1.25,21.5,333.0,218.49,155.73
2016,10,10,15,30,388.0,143.0,1.2,21.0,295.0,183.05,127.4
2016,10,10,15,45,366.5,126.0,1.2,20.5,254.5,143.99,97.23
2016,10,10,16,0,345.0,109.0,1.2,20.0,214.0,107.0,71.19
2016,10,10,16,15,309.5,92.5,1.15,19.0,173.5,72.4,51.86
2016,10,10,16,30,274.0,76.0,1.1,18.0,133.0,56.54,43.85
2016,10,10,16,45,217.5,58.0,1.1,17.5,95.5,44.07,32.53
2016,10,10,17,0,161.0,40.0,1.1,17.0,58.0,32.81,21.63
2016,10,10,17,15,80.5,20.0,1.05,16.0,29.0,16.88,0.0
2016,10,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,6,15,64.0,9.5,0.7,13.0,12.5,25.82,0.0
2016,10,11,6,30,128.0,19.0,0.7,13.0,25.0,68.78,0.0
2016,10,11,6,45,249.0,33.5,0.75,13.5,64.0,141.24,99.22
2016,10,11,7,0,370.0,48.0,0.8,14.0,103.0,214.13,165.15
2016,10,11,7,15,185.0,51.5,0.8,14.0,79.0,151.13,119.77
2016,10,11,7,30,0.0,55.0,0.8,14.0,55.0,53.42,39.81
2016,10,11,7,45,0.0,68.5,0.8,14.5,68.5,66.91,51.41
2016,10,11,8,0,0.0,82.0,0.8,15.0,82.0,80.35,62.57
2016,10,11,8,15,16.5,122.5,0.8,15.5,129.5,131.88,105.35
2016,10,11,8,30,33.0,163.0,0.8,16.0,177.0,190.62,152.75
2016,10,11,8,45,36.5,181.0,0.85,16.5,198.0,211.57,168.7
2016,10,11,9,0,40.0,199.0,0.9,17.0,219.0,232.49,184.56
2016,10,11,9,15,44.5,216.5,0.85,17.5,240.5,253.47,200.09
2016,10,11,9,30,49.0,234.0,0.8,18.0,262.0,274.35,215.3
2016,10,11,9,45,46.0,245.0,0.8,18.5,272.5,282.8,220.7
2016,10,11,10,0,43.0,256.0,0.8,19.0,283.0,291.02,225.97
2016,10,11,10,15,43.5,266.5,0.75,19.0,295.0,301.01,232.98
2016,10,11,10,30,44.0,277.0,0.7,19.0,307.0,310.79,239.79
2016,10,11,10,45,473.5,184.5,0.7,19.5,512.5,542.98,420.26
2016,10,11,11,0,903.0,92.0,0.7,20.0,718.0,755.88,569.26
2016,10,11,11,15,906.5,92.5,0.7,20.0,729.0,752.07,563.44
2016,10,11,11,30,910.0,93.0,0.7,20.0,740.0,745.11,558.52
2016,10,11,11,45,910.0,93.5,0.7,20.5,742.5,732.55,548.94
2016,10,11,12,0,910.0,94.0,0.7,21.0,745.0,716.98,537.49
2016,10,11,12,15,909.0,93.5,0.75,21.0,739.5,696.8,524.16
2016,10,11,12,30,908.0,93.0,0.8,21.0,734.0,673.81,508.21
2016,10,11,12,45,626.5,194.0,0.85,21.0,632.5,572.82,433.37
2016,10,11,13,0,345.0,295.0,0.9,21.0,531.0,481.88,364.98
2016,10,11,13,15,384.0,274.5,0.95,21.0,529.5,470.62,357.85
2016,10,11,13,30,423.0,254.0,1.0,21.0,528.0,455.11,346.47
2016,10,11,13,45,495.5,216.5,1.05,21.0,523.5,437.17,332.9
2016,10,11,14,0,568.0,179.0,1.1,21.0,519.0,413.05,313.66
2016,10,11,14,15,547.0,174.0,1.15,20.5,485.5,374.22,283.23
2016,10,11,14,30,526.0,169.0,1.2,20.0,452.0,336.12,252.72
2016,10,11,14,45,470.0,167.0,1.25,20.0,405.5,290.76,216.31
2016,10,11,15,0,414.0,165.0,1.3,20.0,359.0,249.79,183.42
2016,10,11,15,15,481.0,134.5,1.3,19.5,337.5,215.38,151.97
2016,10,11,15,30,548.0,104.0,1.3,19.0,316.0,173.93,114.39
2016,10,11,15,45,496.0,100.0,1.35,18.5,272.5,135.12,85.49
2016,10,11,16,0,444.0,96.0,1.4,18.0,229.0,100.62,63.74
2016,10,11,16,15,450.0,78.5,1.4,17.5,192.0,60.85,47.99
2016,10,11,16,30,456.0,61.0,1.4,17.0,155.0,45.31,34.2
2016,10,11,16,45,357.5,49.5,1.4,16.5,110.0,38.29,27.6
2016,10,11,17,0,259.0,38.0,1.4,16.0,65.0,29.51,18.71
2016,10,11,17,15,129.5,19.0,1.3,15.5,32.5,14.86,0.0
2016,10,11,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,6,15,62.0,9.0,0.85,12.5,11.5,8.85,0.0
2016,10,12,6,30,124.0,18.0,0.8,13.0,23.0,65.44,0.0
2016,10,12,6,45,254.0,31.5,0.75,13.5,62.0,139.95,96.68
2016,10,12,7,0,384.0,45.0,0.7,14.0,101.0,215.17,165.23
2016,10,12,7,15,465.0,54.5,0.65,14.0,148.5,276.09,218.3
2016,10,12,7,30,546.0,64.0,0.6,14.0,196.0,342.47,274.23
2016,10,12,7,45,273.0,73.5,0.55,14.5,139.5,231.93,187.89
2016,10,12,8,0,0.0,83.0,0.5,15.0,83.0,81.46,63.05
2016,10,12,8,15,0.0,106.5,0.5,15.5,106.5,105.38,83.08
2016,10,12,8,30,0.0,130.0,0.5,16.0,130.0,129.21,102.18
2016,10,12,8,45,6.0,152.5,0.5,17.0,155.5,155.64,122.91
2016,10,12,9,0,12.0,175.0,0.5,18.0,181.0,182.23,143.3
2016,10,12,9,15,164.5,204.0,0.55,18.5,296.0,326.92,258.49
2016,10,12,9,30,317.0,233.0,0.6,19.0,411.0,471.14,366.63
2016,10,12,9,45,315.0,250.0,0.65,19.5,435.5,490.11,377.81
2016,10,12,10,0,313.0,267.0,0.7,20.0,460.0,507.68,389.12
2016,10,12,10,15,194.5,282.0,0.75,20.0,403.5,431.84,331.33
2016,10,12,10,30,76.0,297.0,0.8,20.0,347.0,354.64,271.88
2016,10,12,10,45,76.0,305.0,0.9,20.5,356.5,361.03,276.65
2016,10,12,11,0,76.0,313.0,1.0,21.0,366.0,367.11,280.59
2016,10,12,11,15,49.5,290.5,1.05,20.5,325.5,323.16,247.71
2016,10,12,11,30,23.0,268.0,1.1,20.0,285.0,277.23,213.1
2016,10,12,11,45,23.0,268.5,1.15,20.0,285.5,276.73,212.97
2016,10,12,12,0,23.0,269.0,1.2,20.0,286.0,276.15,212.58
2016,10,12,12,15,59.0,298.0,1.2,20.0,339.5,327.66,252.29
2016,10,12,12,30,95.0,327.0,1.2,20.0,393.0,375.11,288.01
2016,10,12,12,45,99.5,321.5,1.25,20.5,389.5,368.18,282.23
2016,10,12,13,0,104.0,316.0,1.3,21.0,386.0,360.73,276.39
2016,10,12,13,15,307.0,267.5,1.25,21.0,466.5,420.1,322.69
2016,10,12,13,30,510.0,219.0,1.2,21.0,547.0,465.41,355.96
2016,10,12,13,45,298.5,241.5,1.15,21.0,431.5,365.21,279.52
2016,10,12,14,0,87.0,264.0,1.1,21.0,316.0,282.96,217.35
2016,10,12,14,15,164.0,247.5,1.15,20.5,337.5,290.43,223.35
2016,10,12,14,30,241.0,231.0,1.2,20.0,359.0,290.5,222.16
2016,10,12,14,45,519.0,154.5,1.3,20.0,403.0,292.38,216.5
2016,10,12,15,0,797.0,78.0,1.4,20.0,447.0,272.04,189.31
2016,10,12,15,15,768.5,74.5,1.45,19.5,400.5,222.92,147.16
2016,10,12,15,30,740.0,71.0,1.5,19.0,354.0,175.7,107.72
2016,10,12,15,45,705.5,65.5,1.6,19.0,306.0,128.19,71.13
2016,10,12,16,0,671.0,60.0,1.7,19.0,258.0,83.72,43.06
2016,10,12,16,15,612.0,54.0,1.55,18.0,208.5,38.47,28.29
2016,10,12,16,30,553.0,48.0,1.4,17.0,159.0,33.86,24.15
2016,10,12,16,45,457.0,39.0,1.3,16.5,113.0,28.65,19.21
2016,10,12,17,0,361.0,30.0,1.2,16.0,67.0,23.18,13.23
2016,10,12,17,15,180.5,15.0,1.1,15.0,33.5,11.4,0.0
2016,10,12,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.0,12.0,7.0,6.88,0.0
2016,10,13,6,30,0.0,14.0,0.9,12.0,14.0,13.76,0.0
2016,10,13,6,45,42.0,32.0,0.8,12.5,38.0,55.83,36.06
2016,10,13,7,0,84.0,50.0,0.7,13.0,62.0,93.01,70.57
2016,10,13,7,15,101.0,71.0,0.7,13.0,91.0,126.55,100.23
2016,10,13,7,30,118.0,92.0,0.7,13.0,120.0,160.71,129.88
2016,10,13,7,45,131.0,112.0,0.75,13.5,150.0,192.33,156.56
2016,10,13,8,0,144.0,132.0,0.8,14.0,180.0,224.4,182.88
2016,10,13,8,15,224.5,145.5,0.8,14.0,233.0,294.23,239.85
2016,10,13,8,30,305.0,159.0,0.8,14.0,286.0,361.92,293.68
2016,10,13,8,45,343.5,171.0,0.8,14.5,328.5,405.32,326.45
2016,10,13,9,0,382.0,183.0,0.8,15.0,371.0,449.58,359.27
2016,10,13,9,15,394.5,197.0,0.75,15.5,404.5,479.08,379.57
2016,10,13,9,30,407.0,211.0,0.7,16.0,438.0,514.26,403.53
2016,10,13,9,45,412.5,224.0,0.7,17.0,465.0,535.4,416.39
2016,10,13,10,0,418.0,237.0,0.7,18.0,492.0,555.0,428.03
2016,10,13,10,15,425.5,246.0,0.7,18.5,515.5,570.33,437.37
2016,10,13,10,30,433.0,255.0,0.7,19.0,539.0,584.04,445.53
2016,10,13,10,45,491.5,240.0,0.7,20.0,570.0,608.56,461.64
2016,10,13,11,0,550.0,225.0,0.7,21.0,601.0,631.27,476.06
2016,10,13,11,15,473.0,259.0,0.7,21.0,586.0,604.34,454.8
2016,10,13,11,30,396.0,293.0,0.7,21.0,571.0,573.13,431.13
2016,10,13,11,45,402.0,290.0,0.75,21.5,573.0,566.31,426.08
2016,10,13,12,0,408.0,287.0,0.8,22.0,575.0,558.02,419.69
2016,10,13,12,15,457.0,266.5,0.8,22.0,587.0,561.04,422.41
2016,10,13,12,30,506.0,246.0,0.8,22.0,599.0,558.73,421.1
2016,10,13,12,45,499.5,243.5,0.85,22.0,586.0,536.35,404.99
2016,10,13,13,0,493.0,241.0,0.9,22.0,573.0,512.9,388.02
2016,10,13,13,15,502.5,229.0,0.9,22.0,558.0,488.35,369.85
2016,10,13,13,30,512.0,217.0,0.9,22.0,543.0,462.04,349.95
2016,10,13,13,45,488.5,215.0,0.9,22.0,515.0,427.54,323.49
2016,10,13,14,0,465.0,213.0,0.9,22.0,487.0,393.71,297.16
2016,10,13,14,15,468.5,197.0,0.9,21.5,458.5,358.77,269.97
2016,10,13,14,30,472.0,181.0,0.9,21.0,430.0,322.83,241.18
2016,10,13,14,45,265.0,184.5,0.9,21.0,322.5,242.8,182.11
2016,10,13,15,0,58.0,188.0,0.9,21.0,215.0,184.93,142.08
2016,10,13,15,15,29.0,127.0,0.9,20.5,140.5,123.12,94.31
2016,10,13,15,30,0.0,66.0,0.9,20.0,66.0,63.79,47.49
2016,10,13,15,45,0.0,56.5,0.9,20.0,56.5,54.59,40.03
2016,10,13,16,0,0.0,47.0,0.9,20.0,47.0,45.4,32.39
2016,10,13,16,15,0.0,38.0,0.8,19.0,38.0,36.69,26.64
2016,10,13,16,30,0.0,29.0,0.7,18.0,29.0,27.99,18.91
2016,10,13,16,45,0.0,20.0,0.6,17.5,20.0,19.29,11.03
2016,10,13,17,0,0.0,11.0,0.5,17.0,11.0,10.6,2.81
2016,10,13,17,15,0.0,5.5,0.5,16.5,5.5,5.3,0.0
2016,10,13,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,1.65,15.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,1.7,15.0,4.0,3.93,0.0
2016,10,14,6,45,0.0,12.5,1.8,15.5,12.5,12.05,3.23
2016,10,14,7,0,0.0,21.0,1.9,16.0,21.0,20.26,11.05
2016,10,14,7,15,0.0,31.5,1.9,16.0,31.5,30.41,19.92
2016,10,14,7,30,0.0,42.0,1.9,16.0,42.0,40.56,28.73
2016,10,14,7,45,0.0,53.0,1.9,16.5,53.0,51.21,37.78
2016,10,14,8,0,0.0,64.0,1.9,17.0,64.0,61.86,46.66
2016,10,14,8,15,0.0,74.5,1.9,17.0,74.5,72.21,55.24
2016,10,14,8,30,0.0,85.0,1.9,17.0,85.0,82.59,63.75
2016,10,14,8,45,0.0,69.0,1.95,17.5,69.0,66.7,50.27
2016,10,14,9,0,0.0,53.0,2.0,18.0,53.0,51.22,37.19
2016,10,14,9,15,0.0,53.0,2.0,18.0,53.0,51.22,37.1
2016,10,14,9,30,0.0,53.0,2.0,18.0,53.0,51.23,37.01
2016,10,14,9,45,0.0,52.5,2.0,18.5,52.5,50.75,36.45
2016,10,14,10,0,0.0,52.0,2.0,19.0,52.0,50.28,35.9
2016,10,14,10,15,0.0,65.0,2.0,19.0,65.0,62.87,46.15
2016,10,14,10,30,0.0,78.0,2.0,19.0,78.0,75.48,56.33
2016,10,14,10,45,0.0,73.5,2.05,19.5,73.5,71.12,52.6
2016,10,14,11,0,0.0,69.0,2.1,20.0,69.0,66.77,48.92
2016,10,14,11,15,0.0,90.5,2.05,20.0,90.5,87.61,65.73
2016,10,14,11,30,0.0,112.0,2.0,20.0,112.0,108.5,82.44
2016,10,14,11,45,0.0,82.5,2.0,20.0,82.5,79.86,59.38
2016,10,14,12,0,0.0,53.0,2.0,20.0,53.0,51.27,36.27
2016,10,14,12,15,7.0,145.5,2.0,20.0,150.5,145.31,112.04
2016,10,14,12,30,14.0,238.0,2.0,20.0,248.0,238.2,184.8
2016,10,14,12,45,7.0,198.0,2.0,20.0,203.0,194.96,150.81
2016,10,14,13,0,0.0,158.0,2.0,20.0,158.0,152.32,117.34
2016,10,14,13,15,0.0,144.5,2.0,20.0,144.5,139.27,107.2
2016,10,14,13,30,0.0,131.0,2.0,20.0,131.0,126.27,97.0
2016,10,14,13,45,9.0,172.0,2.0,20.0,177.5,168.86,131.17
2016,10,14,14,0,18.0,213.0,2.0,20.0,224.0,209.58,163.39
2016,10,14,14,15,9.0,146.5,1.95,19.5,152.0,143.53,111.41
2016,10,14,14,30,0.0,80.0,1.9,19.0,80.0,77.38,58.37
2016,10,14,14,45,0.0,93.5,1.9,19.0,93.5,90.17,69.1
2016,10,14,15,0,0.0,107.0,1.9,19.0,107.0,102.39,79.3
2016,10,14,15,15,0.0,80.5,1.85,19.0,80.5,77.67,59.13
2016,10,14,15,30,0.0,54.0,1.8,19.0,54.0,52.17,38.12
2016,10,14,15,45,0.0,46.0,1.8,19.0,46.0,44.43,31.72
2016,10,14,16,0,0.0,38.0,1.8,19.0,38.0,36.69,25.23
2016,10,14,16,15,0.0,30.5,1.7,18.5,30.5,29.44,20.3
2016,10,14,16,30,0.0,23.0,1.6,18.0,23.0,22.19,13.79
2016,10,14,16,45,0.0,16.0,1.5,18.0,16.0,15.43,7.6
2016,10,14,17,0,0.0,9.0,1.4,18.0,9.0,8.67,1.06
2016,10,14,17,15,0.0,4.5,1.3,17.5,4.5,4.42,0.0
2016,10,14,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,6,15,59.5,7.0,1.0,13.5,9.5,0.0,0.0
2016,10,15,6,30,119.0,14.0,1.1,14.0,19.0,47.96,0.0
2016,10,15,6,45,259.0,26.5,1.2,15.0,56.0,133.27,84.96
2016,10,15,7,0,399.0,39.0,1.3,16.0,93.0,210.34,158.95
2016,10,15,7,15,481.0,47.0,1.35,16.0,139.5,269.34,211.3
2016,10,15,7,30,563.0,55.0,1.4,16.0,186.0,333.97,266.88
2016,10,15,7,45,613.0,61.0,1.45,16.5,233.5,385.47,310.26
2016,10,15,8,0,663.0,67.0,1.5,17.0,281.0,439.02,353.72
2016,10,15,8,15,331.5,96.5,1.6,17.5,203.5,303.68,246.3
2016,10,15,8,30,0.0,126.0,1.7,18.0,126.0,125.22,98.14
2016,10,15,8,45,0.0,97.5,1.8,18.5,97.5,95.01,73.36
2016,10,15,9,0,0.0,69.0,1.9,19.0,69.0,66.71,49.82
2016,10,15,9,15,0.0,68.0,1.95,19.5,68.0,65.75,48.82
2016,10,15,9,30,0.0,67.0,2.0,20.0,67.0,64.79,47.81
2016,10,15,9,45,13.0,150.0,2.15,20.5,158.0,155.79,121.38
2016,10,15,10,0,26.0,233.0,2.3,21.0,249.0,248.8,194.12
2016,10,15,10,15,30.0,246.5,2.35,21.0,265.5,269.96,210.0
2016,10,15,10,30,34.0,260.0,2.4,21.0,282.0,285.43,221.66
2016,10,15,10,45,449.0,178.5,2.45,21.0,481.5,510.55,402.11
2016,10,15,11,0,864.0,97.0,2.5,21.0,681.0,716.95,556.53
2016,10,15,11,15,595.5,202.0,2.5,21.0,607.5,630.54,487.82
2016,10,15,11,30,327.0,307.0,2.5,21.0,534.0,535.49,412.7
2016,10,15,11,45,595.5,204.5,2.55,21.0,618.5,613.92,476.09
2016,10,15,12,0,864.0,102.0,2.6,21.0,703.0,677.3,525.99
2016,10,15,12,15,606.0,200.0,2.6,21.0,620.5,589.22,456.27
2016,10,15,12,30,348.0,298.0,2.6,21.0,538.0,504.38,389.25
2016,10,15,12,45,347.0,290.5,2.65,21.0,525.0,484.75,374.9
2016,10,15,13,0,346.0,283.0,2.7,21.0,512.0,464.27,359.36
2016,10,15,13,15,173.0,214.0,2.7,20.5,328.5,295.58,230.67
2016,10,15,13,30,0.0,145.0,2.7,20.0,145.0,139.54,107.49
2016,10,15,13,45,2.5,163.5,2.7,20.0,165.0,157.83,122.55
2016,10,15,14,0,5.0,182.0,2.7,20.0,185.0,175.48,136.8
2016,10,15,14,15,2.5,130.5,2.7,19.5,132.0,126.11,97.68
2016,10,15,14,30,0.0,79.0,2.7,19.0,79.0,76.41,57.64
2016,10,15,14,45,0.0,75.5,2.7,19.0,75.5,73.01,55.04
2016,10,15,15,0,0.0,72.0,2.7,19.0,72.0,69.61,52.39
2016,10,15,15,15,0.0,90.5,2.65,18.5,90.5,86.83,66.91
2016,10,15,15,30,0.0,109.0,2.6,18.0,109.0,102.63,80.26
2016,10,15,15,45,0.0,92.5,2.55,18.0,92.5,87.12,67.48
2016,10,15,16,0,0.0,76.0,2.5,18.0,76.0,71.72,54.63
2016,10,15,16,15,0.0,60.5,2.4,17.5,60.5,57.32,44.83
2016,10,15,16,30,0.0,45.0,2.3,17.0,45.0,43.1,32.08
2016,10,15,16,45,0.0,31.0,2.2,17.0,31.0,29.94,20.02
2016,10,15,17,0,0.0,17.0,2.1,17.0,17.0,16.4,6.63
2016,10,15,17,15,0.0,8.5,2.05,17.0,8.5,8.36,0.0
2016,10,15,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,2.45,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,2.5,17.0,2.0,1.97,0.0
2016,10,16,6,45,0.0,6.0,2.55,17.0,6.0,5.78,0.0
2016,10,16,7,0,0.0,10.0,2.6,17.0,10.0,9.64,2.22
2016,10,16,7,15,0.0,15.0,2.6,17.0,15.0,14.46,6.45
2016,10,16,7,30,0.0,20.0,2.6,17.0,20.0,19.29,10.66
2016,10,16,7,45,0.0,25.5,2.6,17.5,25.5,24.6,15.19
2016,10,16,8,0,0.0,31.0,2.6,18.0,31.0,29.92,19.66
2016,10,16,8,15,0.0,36.0,2.6,18.0,36.0,34.76,23.7
2016,10,16,8,30,0.0,41.0,2.6,18.0,41.0,39.59,27.7
2016,10,16,8,45,0.0,58.0,2.65,18.5,58.0,56.05,41.28
2016,10,16,9,0,0.0,75.0,2.7,19.0,75.0,72.52,54.68
2016,10,16,9,15,0.0,88.5,2.75,19.0,88.5,85.66,65.31
2016,10,16,9,30,0.0,102.0,2.8,19.0,102.0,98.99,76.03
2016,10,16,9,45,2.0,142.5,2.9,19.0,144.0,140.66,109.66
2016,10,16,10,0,4.0,183.0,3.0,19.0,186.0,182.49,142.95
2016,10,16,10,15,3.0,180.0,3.0,19.0,182.5,178.34,139.29
2016,10,16,10,30,2.0,177.0,3.0,19.0,179.0,174.29,135.85
2016,10,16,10,45,1.0,124.5,3.05,19.5,125.5,121.55,93.32
2016,10,16,11,0,0.0,72.0,3.1,20.0,72.0,69.67,51.28
2016,10,16,11,15,5.0,146.5,3.1,20.0,150.5,145.69,112.54
2016,10,16,11,30,10.0,221.0,3.1,20.0,229.0,221.75,172.51
2016,10,16,11,45,5.0,173.0,3.1,20.0,177.0,171.1,132.35
2016,10,16,12,0,0.0,125.0,3.1,20.0,125.0,121.03,92.48
2016,10,16,12,15,0.0,138.0,3.05,20.0,138.0,133.52,102.55
2016,10,16,12,30,0.0,151.0,3.0,20.0,151.0,145.93,112.46
2016,10,16,12,45,17.5,209.0,3.0,20.0,220.5,211.52,164.71
2016,10,16,13,0,35.0,267.0,3.0,20.0,290.0,274.21,213.75
2016,10,16,13,15,35.5,258.5,3.0,20.0,281.5,263.93,205.72
2016,10,16,13,30,36.0,250.0,3.0,20.0,273.0,253.56,197.83
2016,10,16,13,45,25.0,226.5,3.0,20.0,242.0,226.47,176.78
2016,10,16,14,0,14.0,203.0,3.0,20.0,211.0,198.43,154.95
2016,10,16,14,15,7.0,145.0,2.95,19.5,149.0,141.22,109.85
2016,10,16,14,30,0.0,87.0,2.9,19.0,87.0,84.14,64.0
2016,10,16,14,45,0.0,63.5,2.9,19.0,63.5,61.38,45.46
2016,10,16,15,0,0.0,40.0,2.9,19.0,40.0,38.63,26.69
2016,10,16,15,15,0.0,26.0,2.8,18.5,26.0,25.1,15.48
2016,10,16,15,30,0.0,12.0,2.7,18.0,12.0,11.57,4.14
2016,10,16,15,45,0.0,10.0,2.65,18.0,10.0,9.64,2.51
2016,10,16,16,0,0.0,8.0,2.6,18.0,8.0,7.71,0.87
2016,10,16,16,15,251.5,27.0,2.45,17.5,72.5,16.32,8.78
2016,10,16,16,30,503.0,46.0,2.3,17.0,137.0,33.21,23.43
2016,10,16,16,45,391.5,36.5,2.2,17.0,93.5,27.46,17.82
2016,10,16,17,0,280.0,27.0,2.1,17.0,50.0,21.41,9.62
2016,10,16,17,15,140.0,13.5,2.05,16.5,25.0,13.27,0.0
2016,10,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,15,29.5,7.0,0.9,13.5,7.5,0.0,0.0
2016,10,17,6,30,59.0,14.0,0.8,14.0,15.0,30.34,0.0
2016,10,17,6,45,196.0,28.5,0.7,14.5,50.5,111.4,64.97
2016,10,17,7,0,333.0,43.0,0.6,15.0,86.0,187.0,140.29
2016,10,17,7,15,423.0,52.5,0.6,15.0,132.0,248.06,193.6
2016,10,17,7,30,513.0,62.0,0.6,15.0,178.0,315.21,250.38
2016,10,17,7,45,582.0,66.5,0.65,15.5,227.5,372.14,297.54
2016,10,17,8,0,651.0,71.0,0.7,16.0,277.0,432.33,345.71
2016,10,17,8,15,688.0,75.5,0.7,16.5,323.5,477.63,380.64
2016,10,17,8,30,725.0,80.0,0.7,17.0,370.0,523.22,414.64
2016,10,17,8,45,756.0,82.0,0.75,17.5,414.0,560.45,441.95
2016,10,17,9,0,787.0,84.0,0.8,18.0,458.0,598.88,469.44
2016,10,17,9,15,805.5,86.5,0.8,18.0,496.0,628.52,490.29
2016,10,17,9,30,824.0,89.0,0.8,18.0,534.0,656.19,509.42
2016,10,17,9,45,832.5,92.5,0.8,18.5,565.0,675.92,521.59
2016,10,17,10,0,841.0,96.0,0.8,19.0,596.0,692.99,531.41
2016,10,17,10,15,850.0,97.5,0.8,19.0,621.5,705.46,539.02
2016,10,17,10,30,859.0,99.0,0.8,19.0,647.0,715.08,544.78
2016,10,17,10,45,868.5,98.5,0.85,19.5,665.5,717.73,545.49
2016,10,17,11,0,878.0,98.0,0.9,20.0,684.0,719.91,546.07
2016,10,17,11,15,881.0,98.5,0.95,20.0,693.5,715.53,543.26
2016,10,17,11,30,884.0,99.0,1.0,20.0,703.0,708.12,538.53
2016,10,17,11,45,885.5,98.5,1.05,20.5,705.5,695.66,529.0
2016,10,17,12,0,887.0,98.0,1.1,21.0,708.0,680.26,517.13
2016,10,17,12,15,885.0,97.5,1.15,21.0,701.5,659.75,502.46
2016,10,17,12,30,883.0,97.0,1.2,21.0,695.0,636.56,485.64
2016,10,17,12,45,884.5,93.5,1.25,21.0,682.0,609.95,466.1
2016,10,17,13,0,886.0,90.0,1.3,21.0,669.0,580.73,444.18
2016,10,17,13,15,878.5,89.0,1.35,20.5,647.5,546.66,418.87
2016,10,17,13,30,871.0,88.0,1.4,20.0,626.0,510.74,391.4
2016,10,17,13,45,862.0,85.5,1.45,20.0,597.5,471.09,359.57
2016,10,17,14,0,853.0,83.0,1.5,20.0,569.0,430.11,325.78
2016,10,17,14,15,838.5,81.0,1.5,19.5,533.5,383.56,287.3
2016,10,17,14,30,824.0,79.0,1.5,19.0,498.0,339.15,249.37
2016,10,17,14,45,805.0,76.0,1.55,19.0,457.5,292.38,208.54
2016,10,17,15,0,786.0,73.0,1.6,19.0,417.0,246.09,167.75
2016,10,17,15,15,757.0,69.5,1.6,18.5,372.0,198.21,126.81
2016,10,17,15,30,728.0,66.0,1.6,18.0,327.0,152.29,89.32
2016,10,17,15,45,686.0,61.5,1.65,18.0,279.5,106.59,56.57
2016,10,17,16,0,644.0,57.0,1.7,18.0,232.0,61.42,31.67
2016,10,17,16,15,578.5,51.0,1.65,17.5,183.5,35.07,25.29
2016,10,17,16,30,513.0,45.0,1.6,17.0,135.0,32.6,22.86
2016,10,17,16,45,399.0,35.5,1.6,16.5,91.5,26.81,17.22
2016,10,17,17,0,285.0,26.0,1.6,16.0,48.0,20.71,8.2
2016,10,17,17,15,142.5,13.0,1.55,15.5,24.0,12.78,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,51.0,6.0,1.15,10.5,7.5,0.0,0.0
2016,10,18,6,30,102.0,12.0,1.2,11.0,15.0,40.14,0.0
2016,10,18,6,45,248.5,25.0,1.25,12.0,51.0,122.8,67.99
2016,10,18,7,0,395.0,38.0,1.3,13.0,87.0,203.42,153.31
2016,10,18,7,15,482.5,46.0,1.4,13.5,133.5,263.55,207.29
2016,10,18,7,30,570.0,54.0,1.5,14.0,180.0,329.66,264.39
2016,10,18,7,45,624.5,59.5,1.6,14.5,228.5,382.31,309.49
2016,10,18,8,0,679.0,65.0,1.7,15.0,277.0,437.27,354.92
2016,10,18,8,15,715.0,69.0,1.75,15.5,324.0,480.19,389.45
2016,10,18,8,30,751.0,73.0,1.8,16.0,371.0,525.49,424.66
2016,10,18,8,45,780.0,75.0,1.85,16.5,414.5,564.04,453.75
2016,10,18,9,0,809.0,77.0,1.9,17.0,458.0,601.59,481.35
2016,10,18,9,15,826.5,79.5,1.9,17.5,496.0,630.93,501.88
2016,10,18,9,30,844.0,82.0,1.9,18.0,534.0,658.2,520.48
2016,10,18,9,45,860.5,82.0,1.9,18.5,567.0,676.79,532.22
2016,10,18,10,0,877.0,82.0,1.9,19.0,600.0,696.05,543.97
2016,10,18,10,15,886.0,83.0,1.85,19.0,625.5,708.5,551.49
2016,10,18,10,30,895.0,84.0,1.8,19.0,651.0,718.01,557.03
2016,10,18,10,45,900.0,85.5,1.8,19.5,669.0,722.22,558.23
2016,10,18,11,0,905.0,87.0,1.8,20.0,687.0,723.3,557.39
2016,10,18,11,15,908.0,87.0,1.8,20.0,697.0,718.29,553.47
2016,10,18,11,30,911.0,87.0,1.8,20.0,707.0,710.16,547.52
2016,10,18,11,45,912.0,87.5,1.8,20.0,709.0,698.11,538.76
2016,10,18,12,0,913.0,88.0,1.8,20.0,711.0,683.02,527.23
2016,10,18,12,15,911.0,87.5,1.8,19.5,705.0,662.08,512.35
2016,10,18,12,30,909.0,87.0,1.8,19.0,699.0,638.39,495.2
2016,10,18,12,45,905.5,86.0,1.8,19.0,685.0,610.69,473.86
2016,10,18,13,0,902.0,85.0,1.8,19.0,671.0,580.56,450.3
2016,10,18,13,15,895.5,84.0,1.8,19.0,649.0,546.58,423.37
2016,10,18,13,30,889.0,83.0,1.8,19.0,627.0,510.65,394.33
2016,10,18,13,45,881.0,80.5,1.85,19.0,598.5,470.88,361.84
2016,10,18,14,0,873.0,78.0,1.9,19.0,570.0,429.65,327.3
2016,10,18,14,15,858.5,76.0,1.9,19.0,534.5,385.25,289.31
2016,10,18,14,30,844.0,74.0,1.9,19.0,499.0,337.2,247.68
2016,10,18,14,45,825.5,71.0,1.9,19.5,458.5,289.81,205.52
2016,10,18,15,0,807.0,68.0,1.9,20.0,418.0,242.8,163.6
2016,10,18,15,15,778.5,65.0,1.85,19.5,372.5,194.62,122.42
2016,10,18,15,30,750.0,62.0,1.8,19.0,327.0,148.31,84.87
2016,10,18,15,45,705.5,58.0,1.8,19.0,278.5,101.96,52.37
2016,10,18,16,0,661.0,54.0,1.8,19.0,230.0,59.66,31.22
2016,10,18,16,15,595.5,48.0,1.7,18.0,181.5,32.82,23.23
2016,10,18,16,30,530.0,42.0,1.6,17.0,133.0,30.2,20.72
2016,10,18,16,45,413.5,33.0,1.55,16.5,89.5,24.74,15.36
2016,10,18,17,0,297.0,24.0,1.5,16.0,46.0,18.99,5.84
2016,10,18,17,15,148.5,12.0,1.55,15.5,23.0,11.8,0.0
2016,10,18,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,15,73.0,5.5,1.2,10.5,7.0,0.0,0.0
2016,10,19,6,30,146.0,11.0,1.2,11.0,14.0,50.92,0.0
2016,10,19,6,45,300.0,21.5,1.25,11.5,50.5,133.74,68.18
2016,10,19,7,0,454.0,32.0,1.3,12.0,87.0,216.68,162.67
2016,10,19,7,15,537.0,39.0,1.3,12.5,134.0,272.67,214.22
2016,10,19,7,30,620.0,46.0,1.3,13.0,181.0,337.72,270.76
2016,10,19,7,45,671.5,50.5,1.3,14.0,229.5,389.71,314.76
2016,10,19,8,0,723.0,55.0,1.3,15.0,278.0,443.61,358.38
2016,10,19,8,15,756.5,58.5,1.3,15.5,325.0,488.01,393.63
2016,10,19,8,30,790.0,62.0,1.3,16.0,372.0,532.3,427.55
2016,10,19,8,45,814.0,64.5,1.3,17.0,415.0,569.26,454.0
2016,10,19,9,0,838.0,67.0,1.3,18.0,458.0,601.72,476.35
2016,10,19,9,15,854.5,69.0,1.3,18.5,496.0,630.47,496.14
2016,10,19,9,30,871.0,71.0,1.3,19.0,534.0,657.1,513.93
2016,10,19,9,45,884.0,71.5,1.3,20.0,566.5,677.35,525.19
2016,10,19,10,0,897.0,72.0,1.3,21.0,599.0,694.98,534.47
2016,10,19,10,15,905.0,73.5,1.3,21.0,624.0,707.45,542.17
2016,10,19,10,30,913.0,75.0,1.3,21.0,649.0,716.9,547.89
2016,10,19,10,45,919.0,75.5,1.3,21.5,667.0,720.79,548.82
2016,10,19,11,0,925.0,76.0,1.3,22.0,685.0,721.5,547.73
2016,10,19,11,15,927.5,76.5,1.3,22.5,695.0,716.61,542.92
2016,10,19,11,30,930.0,77.0,1.3,23.0,705.0,708.53,536.11
