Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,45,930.0,77.0,1.3,23.5,706.5,695.13,525.78
2016,10,19,12,0,930.0,77.0,1.3,24.0,708.0,678.68,512.63
2016,10,19,12,15,928.0,77.0,1.3,24.0,702.0,658.0,497.34
2016,10,19,12,30,926.0,77.0,1.3,24.0,696.0,634.51,479.85
2016,10,19,12,45,917.5,78.0,1.35,24.0,680.5,605.56,458.5
2016,10,19,13,0,909.0,79.0,1.4,24.0,665.0,574.38,435.07
2016,10,19,13,15,902.0,78.5,1.4,24.0,643.5,540.49,408.84
2016,10,19,13,30,895.0,78.0,1.4,24.0,622.0,504.66,380.54
2016,10,19,13,45,884.5,76.5,1.4,24.0,593.0,464.59,348.4
2016,10,19,14,0,874.0,75.0,1.4,24.0,564.0,423.23,314.45
2016,10,19,14,15,859.5,73.0,1.4,23.5,528.5,378.9,277.96
2016,10,19,14,30,845.0,71.0,1.4,23.0,493.0,334.05,240.08
2016,10,19,14,45,825.5,68.5,1.45,23.0,452.5,283.78,197.05
2016,10,19,15,0,806.0,66.0,1.5,23.0,412.0,237.12,156.55
2016,10,19,15,15,778.0,63.0,1.45,22.5,367.0,189.25,116.29
2016,10,19,15,30,750.0,60.0,1.4,22.0,322.0,143.19,79.71
2016,10,19,15,45,709.0,56.0,1.35,22.0,274.0,97.33,48.42
2016,10,19,16,0,668.0,52.0,1.3,22.0,226.0,55.15,28.55
2016,10,19,16,15,603.0,46.0,1.2,20.5,178.0,34.35,24.28
2016,10,19,16,30,538.0,40.0,1.1,19.0,130.0,28.68,19.19
2016,10,19,16,45,425.5,31.0,1.05,18.0,86.5,23.14,13.8
2016,10,19,17,0,313.0,22.0,1.0,17.0,43.0,17.27,3.28
2016,10,19,17,15,156.5,11.0,0.95,16.5,21.5,10.81,0.0
2016,10,19,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,71.5,5.0,1.15,12.5,6.0,0.0,0.0
2016,10,20,6,30,143.0,10.0,1.1,13.0,12.0,48.66,0.0
2016,10,20,6,45,301.0,21.0,1.05,13.5,49.0,131.64,59.04
2016,10,20,7,0,459.0,32.0,1.0,14.0,86.0,216.87,160.32
2016,10,20,7,15,544.5,39.0,1.0,15.0,133.5,273.59,211.83
2016,10,20,7,30,630.0,46.0,1.0,16.0,181.0,339.71,267.99
2016,10,20,7,45,681.5,51.0,1.05,17.0,230.5,392.42,312.05
2016,10,20,8,0,733.0,56.0,1.1,18.0,280.0,447.0,355.73
2016,10,20,8,15,767.5,59.5,1.05,18.5,327.5,492.09,390.68
2016,10,20,8,30,802.0,63.0,1.0,19.0,375.0,537.08,424.16
2016,10,20,8,45,826.0,66.0,0.95,20.0,418.5,574.78,450.16
2016,10,20,9,0,850.0,69.0,0.9,21.0,462.0,607.95,471.98
2016,10,20,9,15,866.5,71.0,0.95,21.5,500.5,636.79,491.79
2016,10,20,9,30,883.0,73.0,1.0,22.0,539.0,663.48,509.67
2016,10,20,9,45,898.5,73.0,1.05,23.0,572.0,684.89,522.18
2016,10,20,10,0,914.0,73.0,1.1,24.0,605.0,703.71,532.51
2016,10,20,10,15,922.0,74.5,1.1,24.5,630.5,716.21,539.0
2016,10,20,10,30,930.0,76.0,1.1,25.0,656.0,725.63,543.5
2016,10,20,10,45,935.0,76.5,1.15,25.5,674.0,728.75,544.38
2016,10,20,11,0,940.0,77.0,1.2,26.0,692.0,728.66,543.26
2016,10,20,11,15,943.0,77.5,1.2,26.0,702.0,723.96,539.7
2016,10,20,11,30,946.0,78.0,1.2,26.0,712.0,716.01,534.11
2016,10,20,11,45,946.0,78.5,1.25,26.5,714.0,702.87,524.37
2016,10,20,12,0,946.0,79.0,1.3,27.0,716.0,686.63,511.9
2016,10,20,12,15,944.5,78.5,1.3,27.0,709.5,665.42,496.44
2016,10,20,12,30,943.0,78.0,1.3,27.0,703.0,641.34,478.75
2016,10,20,12,45,935.5,79.0,1.35,27.5,688.5,612.54,456.85
2016,10,20,13,0,928.0,80.0,1.4,28.0,674.0,581.41,432.9
2016,10,20,13,15,921.5,79.0,1.4,27.5,652.0,546.71,407.28
2016,10,20,13,30,915.0,78.0,1.4,27.0,630.0,510.01,379.45
2016,10,20,13,45,904.0,77.0,1.4,27.0,600.5,469.5,347.3
2016,10,20,14,0,893.0,76.0,1.4,27.0,571.0,427.7,313.33
2016,10,20,14,15,878.5,74.0,1.4,26.5,535.0,382.65,276.66
2016,10,20,14,30,864.0,72.0,1.4,26.0,499.0,337.05,238.57
2016,10,20,14,45,843.5,69.5,1.4,26.0,457.5,285.77,195.16
2016,10,20,15,0,823.0,67.0,1.4,26.0,416.0,238.16,154.38
2016,10,20,15,15,794.0,64.0,1.3,25.5,370.0,189.44,114.08
2016,10,20,15,30,765.0,61.0,1.2,25.0,324.0,142.62,77.71
2016,10,20,15,45,722.5,56.5,1.1,24.5,275.5,95.67,46.77
2016,10,20,16,0,680.0,52.0,1.0,24.0,227.0,52.54,27.65
2016,10,20,16,15,613.0,46.0,0.95,22.5,178.0,34.62,24.27
2016,10,20,16,30,546.0,40.0,0.9,21.0,129.0,28.93,19.18
2016,10,20,16,45,429.0,30.5,0.9,19.5,85.0,22.92,13.38
2016,10,20,17,0,312.0,21.0,0.9,18.0,41.0,16.53,0.94
2016,10,20,17,15,156.0,10.5,0.95,17.5,20.5,10.32,0.0
2016,10,20,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,215.5,16.0,0.65,14.5,40.5,97.15,35.39
2016,10,21,7,0,431.0,32.0,0.6,15.0,81.0,205.36,149.99
2016,10,21,7,15,518.0,39.5,0.55,15.5,127.5,264.72,203.28
2016,10,21,7,30,605.0,47.0,0.5,16.0,174.0,327.53,256.53
2016,10,21,7,45,660.5,51.5,0.45,16.5,223.0,380.47,300.41
2016,10,21,8,0,716.0,56.0,0.4,17.0,272.0,435.55,344.01
2016,10,21,8,15,750.5,60.0,0.4,18.0,319.0,480.48,377.89
2016,10,21,8,30,785.0,64.0,0.4,19.0,366.0,525.37,410.33
2016,10,21,8,45,811.0,66.0,0.4,20.0,409.5,562.51,435.92
2016,10,21,9,0,837.0,68.0,0.4,21.0,453.0,598.45,459.78
2016,10,21,9,15,853.5,70.5,0.45,21.5,491.0,624.34,477.39
2016,10,21,9,30,870.0,73.0,0.5,22.0,529.0,651.25,495.34
2016,10,21,9,45,881.0,75.0,0.6,23.0,560.5,671.58,508.01
2016,10,21,10,0,892.0,77.0,0.7,24.0,592.0,689.24,518.24
2016,10,21,10,15,900.5,78.0,0.7,24.5,617.0,701.26,524.37
2016,10,21,10,30,909.0,79.0,0.7,25.0,642.0,710.31,528.6
2016,10,21,10,45,913.5,80.0,0.75,25.5,659.5,713.53,529.68
2016,10,21,11,0,918.0,81.0,0.8,26.0,677.0,713.61,528.82
2016,10,21,11,15,920.5,81.5,0.8,26.0,687.0,708.63,525.12
2016,10,21,11,30,923.0,82.0,0.8,26.0,697.0,700.51,519.48
2016,10,21,11,45,922.0,82.5,0.85,26.5,698.0,686.97,509.24
2016,10,21,12,0,921.0,83.0,0.9,27.0,699.0,670.44,496.82
2016,10,21,12,15,918.5,82.5,0.95,27.0,692.5,649.08,481.9
2016,10,21,12,30,916.0,82.0,1.0,27.0,686.0,624.97,464.78
2016,10,21,12,45,907.5,83.0,1.05,27.0,670.5,596.31,444.03
2016,10,21,13,0,899.0,84.0,1.1,27.0,655.0,565.45,421.25
2016,10,21,13,15,891.5,83.0,1.15,26.5,633.0,531.17,396.24
2016,10,21,13,30,884.0,82.0,1.2,26.0,611.0,495.03,369.04
2016,10,21,13,45,871.0,81.0,1.25,26.0,581.0,454.83,337.31
2016,10,21,14,0,858.0,80.0,1.3,26.0,551.0,413.56,303.88
2016,10,21,14,15,619.0,132.5,1.35,25.5,461.0,335.86,246.16
2016,10,21,14,30,380.0,185.0,1.4,25.0,371.0,282.34,208.04
2016,10,21,14,45,580.0,128.0,1.45,25.0,384.5,263.02,185.75
2016,10,21,15,0,780.0,71.0,1.5,25.0,398.0,228.84,149.04
2016,10,21,15,15,749.5,67.5,1.45,24.0,353.0,181.65,110.31
2016,10,21,15,30,719.0,64.0,1.4,23.0,308.0,136.58,75.64
2016,10,21,15,45,673.5,59.5,1.4,22.5,260.5,91.98,46.68
2016,10,21,16,0,628.0,55.0,1.4,22.0,213.0,48.17,26.79
2016,10,21,16,15,558.5,48.0,1.3,21.0,166.0,33.53,23.46
2016,10,21,16,30,489.0,41.0,1.2,20.0,119.0,30.06,20.18
2016,10,21,16,45,368.5,31.0,1.2,19.5,77.5,23.62,13.78
2016,10,21,17,0,248.0,21.0,1.2,19.0,36.0,16.77,0.0
2016,10,21,17,15,124.0,10.5,1.2,18.5,18.0,10.32,0.0
2016,10,21,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,6,45,71.0,19.5,0.75,12.5,27.5,49.2,11.32
2016,10,22,7,0,142.0,39.0,0.7,13.0,55.0,104.06,75.69
2016,10,22,7,15,175.5,58.0,0.7,13.5,87.5,143.59,111.64
2016,10,22,7,30,209.0,77.0,0.7,14.0,120.0,185.02,147.61
2016,10,22,7,45,232.5,95.0,0.7,14.5,155.0,222.36,179.42
2016,10,22,8,0,256.0,113.0,0.7,15.0,190.0,260.65,211.04
2016,10,22,8,15,272.5,129.5,0.65,15.5,223.0,294.18,237.75
2016,10,22,8,30,289.0,146.0,0.6,16.0,256.0,327.85,263.7
2016,10,22,8,45,556.5,110.0,0.6,17.0,352.5,460.6,366.96
2016,10,22,9,0,824.0,74.0,0.6,18.0,449.0,593.82,464.86
2016,10,22,9,15,729.5,102.0,0.55,18.5,454.5,582.26,452.19
2016,10,22,9,30,635.0,130.0,0.5,19.0,460.0,562.32,435.0
2016,10,22,9,45,750.5,109.5,0.5,19.5,523.0,623.47,478.97
2016,10,22,10,0,866.0,89.0,0.5,20.0,586.0,683.66,520.17
2016,10,22,10,15,875.0,90.5,0.55,20.5,611.0,693.44,525.27
2016,10,22,10,30,884.0,92.0,0.6,21.0,636.0,703.06,530.71
2016,10,22,10,45,891.5,92.0,0.65,21.5,654.0,707.09,532.42
2016,10,22,11,0,899.0,92.0,0.7,22.0,672.0,708.06,532.21
2016,10,22,11,15,756.0,143.0,0.75,22.0,636.0,659.3,496.45
2016,10,22,11,30,613.0,194.0,0.8,22.0,600.0,606.04,457.47
2016,10,22,11,45,516.5,230.5,0.85,22.5,573.0,567.32,428.18
2016,10,22,12,0,420.0,267.0,0.9,23.0,546.0,530.47,399.85
2016,10,22,12,15,663.0,179.5,0.9,23.0,615.0,584.06,441.21
2016,10,22,12,30,906.0,92.0,0.9,23.0,684.0,624.73,471.17
2016,10,22,12,45,893.0,94.5,0.95,23.0,668.0,595.18,448.84
2016,10,22,13,0,880.0,97.0,1.0,23.0,652.0,562.57,424.56
2016,10,22,13,15,872.0,95.5,1.0,23.0,630.0,527.72,397.77
2016,10,22,13,30,864.0,94.0,1.0,23.0,608.0,491.14,369.04
2016,10,22,13,45,720.0,126.0,1.05,23.0,540.0,424.1,318.07
2016,10,22,14,0,576.0,158.0,1.1,23.0,472.0,367.19,274.59
2016,10,22,14,15,487.0,168.5,1.1,22.5,422.0,319.57,238.01
2016,10,22,14,30,398.0,179.0,1.1,22.0,372.0,278.28,206.37
2016,10,22,14,45,435.5,155.0,1.15,21.5,349.5,246.5,179.03
2016,10,22,15,0,473.0,131.0,1.2,21.0,327.0,210.96,147.86
2016,10,22,15,15,443.0,122.0,1.2,20.5,289.5,173.28,117.58
2016,10,22,15,30,413.0,113.0,1.2,20.0,252.0,138.02,90.76
2016,10,22,15,45,386.0,98.5,1.2,19.5,212.5,100.99,65.2
2016,10,22,16,0,359.0,84.0,1.2,19.0,173.0,66.51,46.66
2016,10,22,16,15,313.0,68.5,1.15,18.0,133.5,50.91,38.88
2016,10,22,16,30,267.0,53.0,1.1,17.0,94.0,40.26,29.2
2016,10,22,16,45,183.5,37.0,1.1,16.5,60.5,28.67,17.94
2016,10,22,17,0,100.0,21.0,1.1,16.0,27.0,16.52,0.0
2016,10,22,17,15,50.0,10.5,1.1,15.5,13.5,10.32,0.0
2016,10,22,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,6,45,181.5,17.0,0.85,12.5,36.5,85.43,13.19
2016,10,23,7,0,363.0,34.0,0.8,13.0,73.0,180.78,131.15
2016,10,23,7,15,456.0,42.5,0.75,13.5,118.0,240.39,185.69
2016,10,23,7,30,549.0,51.0,0.7,14.0,163.0,306.5,242.15
2016,10,23,7,45,608.0,57.0,0.7,15.0,211.0,359.78,286.7
2016,10,23,8,0,667.0,63.0,0.7,16.0,259.0,415.69,331.48
2016,10,23,8,15,705.0,67.5,0.75,16.5,305.5,458.84,365.81
2016,10,23,8,30,743.0,72.0,0.8,17.0,352.0,504.58,400.94
2016,10,23,8,45,470.5,132.0,0.85,18.0,317.0,429.37,340.78
2016,10,23,9,0,198.0,192.0,0.9,19.0,282.0,326.43,258.11
2016,10,23,9,15,121.0,201.0,0.95,19.0,257.5,289.71,228.9
2016,10,23,9,30,44.0,210.0,1.0,19.0,233.0,243.88,191.57
2016,10,23,9,45,45.0,223.5,1.05,19.5,248.0,257.8,201.93
2016,10,23,10,0,46.0,237.0,1.1,20.0,263.0,271.52,211.76
2016,10,23,10,15,23.0,201.5,1.15,20.5,214.5,213.55,165.8
2016,10,23,10,30,0.0,166.0,1.2,21.0,166.0,162.03,124.66
2016,10,23,10,45,0.5,170.0,1.25,21.5,170.5,166.05,127.61
2016,10,23,11,0,1.0,174.0,1.3,22.0,175.0,170.07,130.4
2016,10,23,11,15,7.0,200.5,1.35,22.0,205.5,199.83,153.63
2016,10,23,11,30,13.0,227.0,1.4,22.0,236.0,229.28,176.33
2016,10,23,11,45,13.5,228.0,1.45,22.0,237.0,229.89,176.69
2016,10,23,12,0,14.0,229.0,1.5,22.0,238.0,230.44,177.15
2016,10,23,12,15,128.0,264.5,1.5,22.0,347.5,335.1,258.82
2016,10,23,12,30,242.0,300.0,1.5,22.0,457.0,430.19,330.08
2016,10,23,12,45,162.5,291.0,1.5,22.0,395.5,368.78,282.84
2016,10,23,13,0,83.0,282.0,1.5,22.0,334.0,311.73,239.42
2016,10,23,13,15,105.0,276.0,1.5,22.0,339.5,312.56,240.44
2016,10,23,13,30,127.0,270.0,1.5,22.0,345.0,310.32,238.67
2016,10,23,13,45,125.0,257.0,1.55,22.0,328.0,290.62,223.55
2016,10,23,14,0,123.0,244.0,1.6,22.0,311.0,270.88,208.31
2016,10,23,14,15,133.5,227.0,1.6,21.5,295.5,251.98,193.68
2016,10,23,14,30,144.0,210.0,1.6,21.0,280.0,232.08,177.87
2016,10,23,14,45,444.0,143.5,1.6,21.0,331.0,236.68,171.89
2016,10,23,15,0,744.0,77.0,1.6,21.0,382.0,220.12,145.25
2016,10,23,15,15,711.0,73.0,1.6,20.5,337.5,174.14,107.19
2016,10,23,15,30,678.0,69.0,1.6,20.0,293.0,127.41,71.25
2016,10,23,15,45,624.0,64.5,1.6,19.5,245.5,84.54,44.39
2016,10,23,16,0,570.0,60.0,1.6,19.0,198.0,46.72,35.36
2016,10,23,16,15,495.0,52.0,1.55,18.0,152.5,37.57,27.25
2016,10,23,16,30,420.0,44.0,1.5,17.0,107.0,33.42,23.25
2016,10,23,16,45,290.0,32.0,1.45,16.5,67.5,25.12,14.77
2016,10,23,17,0,160.0,20.0,1.4,16.0,28.0,15.77,0.0
2016,10,23,17,15,80.0,10.0,1.35,15.5,14.0,9.83,0.0
2016,10,23,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,6,45,34.0,18.5,1.8,14.0,22.0,32.59,0.0
2016,10,24,7,0,68.0,37.0,1.9,14.0,44.0,70.27,48.85
2016,10,24,7,15,96.5,57.0,1.95,14.0,73.0,105.92,81.28
2016,10,24,7,30,125.0,77.0,2.0,14.0,102.0,142.92,113.73
2016,10,24,7,45,139.0,97.0,2.1,14.5,132.0,174.77,141.33
2016,10,24,8,0,153.0,117.0,2.2,15.0,162.0,207.04,168.61
2016,10,24,8,15,167.5,135.0,2.2,15.0,191.0,237.5,194.08
2016,10,24,8,30,182.0,153.0,2.2,15.0,220.0,268.3,219.32
2016,10,24,8,45,257.5,162.5,2.2,15.5,270.5,331.3,270.19
2016,10,24,9,0,333.0,172.0,2.2,16.0,321.0,390.98,317.3
2016,10,24,9,15,385.0,177.5,2.15,16.0,364.0,433.86,350.74
2016,10,24,9,30,437.0,183.0,2.1,16.0,407.0,484.03,389.14
2016,10,24,9,45,288.5,220.0,2.1,16.5,372.0,424.44,339.39
2016,10,24,10,0,140.0,257.0,2.1,17.0,337.0,360.49,286.19
2016,10,24,10,15,118.5,266.5,2.05,17.0,336.0,354.78,281.05
2016,10,24,10,30,97.0,276.0,2.0,17.0,335.0,343.5,271.39
2016,10,24,10,45,263.5,262.5,2.0,17.5,429.0,448.73,354.48
2016,10,24,11,0,430.0,249.0,2.0,18.0,523.0,546.96,428.93
2016,10,24,11,15,278.0,278.0,1.95,18.0,456.0,466.28,364.87
2016,10,24,11,30,126.0,307.0,1.9,18.0,389.0,387.56,302.48
2016,10,24,11,45,101.5,302.0,1.85,18.5,368.0,360.51,281.09
2016,10,24,12,0,77.0,297.0,1.8,19.0,347.0,336.96,262.11
2016,10,24,12,15,94.0,298.5,1.8,19.0,359.5,345.34,268.81
2016,10,24,12,30,111.0,300.0,1.8,19.0,372.0,352.6,274.44
2016,10,24,12,45,121.0,294.5,1.8,19.5,371.5,348.34,270.69
2016,10,24,13,0,131.0,289.0,1.8,20.0,371.0,342.48,265.71
2016,10,24,13,15,86.5,265.0,1.8,19.5,318.0,292.87,227.95
2016,10,24,13,30,42.0,241.0,1.8,19.0,265.0,246.0,192.13
2016,10,24,13,45,59.0,236.5,1.85,19.0,269.0,245.76,192.2
2016,10,24,14,0,76.0,232.0,1.9,19.0,273.0,243.93,190.65
2016,10,24,14,15,40.5,196.5,1.9,19.0,218.0,195.81,153.13
2016,10,24,14,30,5.0,161.0,1.9,19.0,163.0,153.45,120.26
2016,10,24,14,45,2.5,141.0,1.95,19.0,142.0,133.73,104.73
2016,10,24,15,0,0.0,121.0,2.0,19.0,121.0,114.36,89.29
2016,10,24,15,15,0.0,106.5,1.95,18.5,106.5,100.57,78.32
2016,10,24,15,30,0.0,92.0,1.9,18.0,92.0,86.84,67.21
2016,10,24,15,45,0.0,77.0,1.85,17.5,77.0,72.74,55.59
2016,10,24,16,0,0.0,62.0,1.8,17.0,62.0,58.73,46.19
2016,10,24,16,15,0.0,47.0,1.7,16.5,47.0,44.97,33.85
2016,10,24,16,30,0.0,32.0,1.6,16.0,32.0,30.9,21.11
2016,10,24,16,45,0.0,20.0,1.5,16.0,20.0,19.3,9.82
2016,10,24,17,0,0.0,8.0,1.4,16.0,8.0,7.71,0.0
2016,10,24,17,15,0.0,4.0,1.35,15.5,4.0,3.93,0.0
2016,10,24,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,11.5,1.2,15.0,11.5,11.09,0.0
2016,10,25,7,0,0.0,23.0,1.2,15.0,23.0,22.21,11.76
2016,10,25,7,15,0.0,38.5,1.2,15.5,38.5,37.86,25.78
2016,10,25,7,30,0.0,54.0,1.2,16.0,54.0,53.64,39.44
2016,10,25,7,45,0.0,70.5,1.3,16.5,70.5,70.35,53.68
2016,10,25,8,0,0.0,87.0,1.4,17.0,87.0,86.91,67.55
2016,10,25,8,15,0.0,103.0,1.45,17.0,103.0,102.84,80.77
2016,10,25,8,30,0.0,119.0,1.5,17.0,119.0,118.7,93.74
2016,10,25,8,45,37.5,152.5,1.55,17.5,169.0,180.12,144.08
2016,10,25,9,0,75.0,186.0,1.6,18.0,219.0,238.7,190.92
2016,10,25,9,15,97.0,205.0,1.6,18.0,252.0,272.48,217.43
2016,10,25,9,30,119.0,224.0,1.6,18.0,285.0,312.53,248.54
2016,10,25,9,45,87.0,231.0,1.65,18.5,277.0,292.89,231.63
2016,10,25,10,0,55.0,238.0,1.7,19.0,269.0,278.28,218.83
2016,10,25,10,15,56.0,248.5,1.65,19.0,281.0,288.62,226.49
2016,10,25,10,30,57.0,259.0,1.6,19.0,293.0,298.72,233.83
2016,10,25,10,45,115.5,277.5,1.6,19.5,349.5,359.61,280.76
2016,10,25,11,0,174.0,296.0,1.6,20.0,406.0,414.7,322.04
2016,10,25,11,15,169.5,301.0,1.55,20.0,409.5,413.24,320.02
2016,10,25,11,30,165.0,306.0,1.5,20.0,413.0,411.21,317.95
2016,10,25,11,45,170.0,303.5,1.5,20.5,414.0,407.3,314.31
2016,10,25,12,0,175.0,301.0,1.5,21.0,415.0,402.74,310.22
2016,10,25,12,15,125.5,294.5,1.5,21.0,376.0,361.12,278.25
2016,10,25,12,30,76.0,288.0,1.5,21.0,337.0,320.6,247.15
2016,10,25,12,45,173.0,282.0,1.5,21.5,389.5,364.52,281.02
2016,10,25,13,0,270.0,276.0,1.5,22.0,442.0,401.64,308.28
2016,10,25,13,15,556.5,177.5,1.5,21.5,505.0,438.15,336.6
2016,10,25,13,30,843.0,79.0,1.5,21.0,568.0,457.92,349.83
2016,10,25,13,45,831.0,78.0,1.5,21.0,540.0,419.99,318.01
2016,10,25,14,0,819.0,77.0,1.5,21.0,512.0,378.42,283.05
2016,10,25,14,15,803.0,75.0,1.45,21.0,478.0,336.11,246.67
2016,10,25,14,30,787.0,73.0,1.4,21.0,444.0,293.59,209.49
2016,10,25,14,45,764.5,70.5,1.4,21.0,404.5,249.03,170.65
2016,10,25,15,0,742.0,68.0,1.4,21.0,365.0,205.33,132.79
2016,10,25,15,15,710.0,64.5,1.3,20.5,322.0,160.41,95.86
2016,10,25,15,30,678.0,61.0,1.2,20.0,279.0,117.81,63.88
2016,10,25,15,45,631.5,56.0,1.2,20.0,233.5,72.69,35.96
2016,10,25,16,0,585.0,51.0,1.2,20.0,188.0,34.52,24.56
2016,10,25,16,15,509.5,44.0,1.1,19.0,143.5,31.0,21.38
2016,10,25,16,30,434.0,37.0,1.0,18.0,99.0,27.38,17.86
2016,10,25,16,45,307.5,26.5,0.95,17.5,61.5,20.27,10.19
2016,10,25,17,0,181.0,16.0,0.9,17.0,24.0,15.73,0.0
2016,10,25,17,15,90.5,8.0,0.85,16.5,12.0,7.86,0.0
2016,10,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,45,204.5,13.5,0.8,13.5,33.5,84.16,0.0
2016,10,26,7,0,409.0,27.0,0.7,14.0,67.0,184.71,128.07
2016,10,26,7,15,502.5,34.5,0.7,14.5,112.0,240.56,182.73
2016,10,26,7,30,596.0,42.0,0.7,15.0,157.0,306.64,239.6
2016,10,26,7,45,651.5,46.5,0.75,16.0,204.0,357.87,283.1
2016,10,26,8,0,707.0,51.0,0.8,17.0,251.0,411.29,326.58
2016,10,26,8,15,353.5,86.0,0.8,17.5,186.0,288.71,231.65
2016,10,26,8,30,0.0,121.0,0.8,18.0,121.0,120.97,94.54
2016,10,26,8,45,4.0,137.5,0.85,18.5,139.5,139.56,109.85
2016,10,26,9,0,8.0,154.0,0.9,19.0,158.0,158.28,124.49
2016,10,26,9,15,128.0,184.5,0.95,19.5,249.0,274.54,218.0
2016,10,26,9,30,248.0,215.0,1.0,20.0,340.0,389.61,306.43
2016,10,26,9,45,564.5,144.5,1.1,20.5,452.0,528.08,413.23
2016,10,26,10,0,881.0,74.0,1.2,21.0,564.0,659.4,510.58
2016,10,26,10,15,890.5,75.0,1.2,21.5,589.5,671.7,516.47
2016,10,26,10,30,900.0,76.0,1.2,22.0,615.0,681.08,521.36
2016,10,26,10,45,903.5,78.5,1.3,22.5,632.5,685.05,523.34
2016,10,26,11,0,907.0,81.0,1.4,23.0,650.0,685.88,523.04
2016,10,26,11,15,911.0,81.5,1.45,23.0,660.0,681.83,519.89
2016,10,26,11,30,915.0,82.0,1.5,23.0,670.0,674.66,514.5
2016,10,26,11,45,913.5,83.0,1.55,23.0,672.0,661.41,504.69
2016,10,26,12,0,912.0,84.0,1.6,23.0,674.0,645.22,492.66
2016,10,26,12,15,910.5,84.0,1.6,23.0,668.0,625.18,477.36
2016,10,26,12,30,909.0,84.0,1.6,23.0,662.0,602.39,459.83
2016,10,26,12,45,904.5,83.5,1.6,23.0,648.0,574.83,438.52
2016,10,26,13,0,900.0,83.0,1.6,23.0,634.0,544.92,415.06
2016,10,26,13,15,892.5,82.0,1.6,22.5,612.0,510.86,388.76
2016,10,26,13,30,885.0,81.0,1.6,22.0,590.0,474.96,360.32
2016,10,26,13,45,874.0,79.0,1.6,22.0,561.0,435.02,327.38
2016,10,26,14,0,863.0,77.0,1.6,22.0,532.0,393.88,292.7
2016,10,26,14,15,847.0,75.0,1.55,21.5,496.5,347.27,253.51
2016,10,26,14,30,831.0,73.0,1.5,21.0,461.0,302.94,215.23
2016,10,26,14,45,809.5,70.5,1.45,21.0,420.5,256.77,174.86
2016,10,26,15,0,788.0,68.0,1.4,21.0,380.0,211.3,135.43
2016,10,26,15,15,755.5,64.5,1.3,20.5,335.0,164.27,96.96
2016,10,26,15,30,723.0,61.0,1.2,20.0,290.0,119.55,63.77
2016,10,26,15,45,677.5,55.5,1.15,19.5,243.0,74.98,37.55
2016,10,26,16,0,632.0,50.0,1.1,19.0,196.0,37.2,27.0
2016,10,26,16,15,554.5,43.5,1.0,18.0,149.0,30.82,21.29
2016,10,26,16,30,477.0,37.0,0.9,17.0,102.0,27.65,18.11
2016,10,26,16,45,340.0,26.5,0.85,16.5,63.0,20.51,10.02
2016,10,26,17,0,203.0,16.0,0.8,16.0,24.0,15.73,0.0
2016,10,26,17,15,101.5,8.0,0.85,15.5,12.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,14.5,0.5,0.48,0.0
2016,10,27,7,0,0.0,1.0,1.0,15.0,1.0,0.96,0.0
2016,10,27,7,15,0.0,1.5,1.0,15.5,1.5,1.44,0.0
2016,10,27,7,30,0.0,2.0,1.0,16.0,2.0,1.93,0.0
2016,10,27,7,45,0.0,3.0,1.05,16.5,3.0,2.89,0.0
2016,10,27,8,0,0.0,4.0,1.1,17.0,4.0,3.86,0.0
2016,10,27,8,15,0.0,5.0,1.1,17.5,5.0,4.82,0.0
2016,10,27,8,30,0.0,6.0,1.1,18.0,6.0,5.79,0.0
2016,10,27,8,45,61.5,96.0,1.15,18.5,123.0,136.62,109.03
2016,10,27,9,0,123.0,186.0,1.2,19.0,240.0,272.72,217.63
2016,10,27,9,15,61.5,121.5,1.15,19.0,148.5,159.86,126.51
2016,10,27,9,30,0.0,57.0,1.1,19.0,57.0,55.09,40.09
2016,10,27,9,45,0.0,65.5,1.1,19.5,65.5,63.33,46.8
2016,10,27,10,0,0.0,74.0,1.1,20.0,74.0,71.57,53.33
2016,10,27,10,15,0.0,108.5,1.15,20.0,108.5,105.27,80.53
2016,10,27,10,30,0.0,143.0,1.2,20.0,143.0,139.25,107.55
2016,10,27,10,45,23.0,203.0,1.25,20.5,217.5,213.72,166.29
2016,10,27,11,0,46.0,263.0,1.3,21.0,292.0,291.82,226.0
2016,10,27,11,15,23.0,215.5,1.45,21.0,230.5,224.89,173.9
2016,10,27,11,30,0.0,168.0,1.6,21.0,169.0,163.04,125.36
2016,10,27,11,45,0.0,168.0,1.75,21.0,168.5,162.83,125.38
2016,10,27,12,0,0.0,168.0,1.9,21.0,168.0,162.61,125.26
2016,10,27,12,15,0.0,124.0,1.9,20.5,124.0,119.95,91.66
2016,10,27,12,30,0.0,80.0,1.9,20.0,80.0,77.41,57.69
2016,10,27,12,45,0.5,127.5,1.95,19.5,128.0,123.42,95.09
2016,10,27,13,0,1.0,175.0,2.0,19.0,176.0,168.75,131.58
2016,10,27,13,15,9.0,192.0,1.9,19.0,197.5,188.13,147.04
2016,10,27,13,30,17.0,209.0,1.8,19.0,219.0,206.55,161.67
2016,10,27,13,45,8.5,182.0,1.7,19.0,187.0,176.79,138.2
2016,10,27,14,0,0.0,155.0,1.6,19.0,155.0,147.81,115.38
2016,10,27,14,15,0.0,119.0,1.5,19.0,119.0,114.07,88.41
2016,10,27,14,30,0.0,83.0,1.4,19.0,83.0,80.23,61.0
2016,10,27,14,45,0.0,60.5,1.35,19.0,60.5,58.47,43.21
2016,10,27,15,0,0.0,38.0,1.3,19.0,38.0,36.69,25.18
2016,10,27,15,15,0.0,33.0,1.2,18.5,33.0,31.86,21.24
2016,10,27,15,30,0.0,28.0,1.1,18.0,28.0,27.02,17.24
2016,10,27,15,45,0.0,23.5,1.0,18.0,23.5,22.67,13.55
2016,10,27,16,0,0.0,19.0,0.9,18.0,19.0,18.32,10.55
2016,10,27,16,15,0.0,14.0,0.8,17.5,14.0,13.5,6.19
2016,10,27,16,30,0.0,9.0,0.7,17.0,9.0,8.67,1.8
2016,10,27,16,45,0.0,5.5,0.65,17.0,5.5,5.3,0.0
2016,10,27,17,0,0.0,2.0,0.6,17.0,2.0,1.97,0.0
2016,10,27,17,15,0.0,1.0,0.6,17.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,12.5,1.1,15.5,12.5,12.29,0.0
2016,10,28,7,0,0.0,25.0,1.2,16.0,25.0,24.66,12.73
2016,10,28,7,15,0.0,44.0,1.2,16.0,44.5,45.08,31.44
2016,10,28,7,30,0.0,63.0,1.2,16.0,64.0,64.75,48.54
2016,10,28,7,45,10.0,82.0,1.25,16.5,85.5,88.47,68.67
2016,10,28,8,0,20.0,101.0,1.3,17.0,107.0,112.66,88.93
2016,10,28,8,15,25.5,119.0,1.25,17.0,127.5,138.78,110.59
2016,10,28,8,30,31.0,137.0,1.2,17.0,148.0,160.56,128.34
2016,10,28,8,45,15.5,81.5,1.2,17.0,87.0,90.26,70.28
2016,10,28,9,0,0.0,26.0,1.2,17.0,26.0,25.1,15.56
2016,10,28,9,15,12.5,107.5,1.2,17.0,113.5,112.44,88.49
2016,10,28,9,30,25.0,189.0,1.2,17.0,201.0,203.67,162.04
2016,10,28,9,45,12.5,110.0,1.3,17.5,116.0,114.9,89.59
2016,10,28,10,0,0.0,31.0,1.4,18.0,31.0,29.95,19.33
2016,10,28,10,15,0.0,93.0,1.45,18.5,93.0,90.02,68.73
2016,10,28,10,30,0.0,155.0,1.5,19.0,155.0,151.17,117.67
2016,10,28,10,45,0.0,128.0,1.55,19.5,128.0,124.31,95.7
2016,10,28,11,0,0.0,101.0,1.6,20.0,101.0,97.81,74.21
2016,10,28,11,15,421.0,99.0,1.6,20.0,366.5,377.79,302.52
2016,10,28,11,30,842.0,97.0,1.6,20.0,632.0,636.68,495.82
2016,10,28,11,45,487.0,198.0,1.65,20.0,508.0,502.91,390.66
2016,10,28,12,0,132.0,299.0,1.7,20.0,384.0,372.42,288.09
2016,10,28,12,15,261.0,277.5,1.65,20.0,442.0,423.43,328.66
2016,10,28,12,30,390.0,256.0,1.6,20.0,500.0,466.54,361.2
2016,10,28,12,45,373.5,253.5,1.6,20.0,483.0,442.71,342.39
2016,10,28,13,0,357.0,251.0,1.6,20.0,466.0,418.71,323.74
2016,10,28,13,15,286.5,253.0,1.55,19.5,422.0,373.26,289.09
2016,10,28,13,30,216.0,255.0,1.5,19.0,378.0,332.66,258.15
2016,10,28,13,45,510.5,170.5,1.45,19.0,440.5,361.84,277.98
2016,10,28,14,0,805.0,86.0,1.4,19.0,503.0,371.44,278.83
2016,10,28,14,15,788.5,83.5,1.3,19.0,468.5,329.33,241.96
2016,10,28,14,30,772.0,81.0,1.2,19.0,434.0,287.09,204.78
2016,10,28,14,45,754.0,76.5,1.2,19.0,395.5,242.78,165.99
2016,10,28,15,0,736.0,72.0,1.2,19.0,357.0,198.97,128.01
2016,10,28,15,15,702.0,68.0,1.15,18.5,313.5,154.12,91.65
2016,10,28,15,30,668.0,64.0,1.1,18.0,270.0,108.71,58.32
2016,10,28,15,45,624.0,57.5,1.05,18.0,225.0,66.3,34.08
2016,10,28,16,0,580.0,51.0,1.0,18.0,180.0,35.17,25.32
2016,10,28,16,15,498.0,44.0,0.9,17.0,135.0,31.69,22.08
2016,10,28,16,30,416.0,37.0,0.8,16.0,90.0,28.12,18.46
2016,10,28,16,45,208.0,27.5,0.75,15.5,54.0,21.41,9.52
2016,10,28,17,0,0.0,18.0,0.7,15.0,18.0,17.69,0.0
2016,10,28,17,15,0.0,9.0,0.75,15.0,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,6,45,146.5,14.5,0.95,14.5,27.0,55.65,0.0
2016,10,29,7,0,293.0,29.0,1.0,15.0,54.0,144.62,93.44
2016,10,29,7,15,395.5,38.5,1.05,15.0,96.5,203.55,153.36
2016,10,29,7,30,498.0,48.0,1.1,15.0,139.0,269.88,210.92
2016,10,29,7,45,565.5,53.5,1.15,15.5,185.0,322.88,256.63
2016,10,29,8,0,633.0,59.0,1.2,16.0,231.0,379.15,303.59
2016,10,29,8,15,316.5,82.0,1.2,16.0,168.0,261.28,211.66
2016,10,29,8,30,0.0,105.0,1.2,16.0,105.0,104.13,81.71
2016,10,29,8,45,2.5,125.5,1.3,16.5,127.0,126.2,100.0
2016,10,29,9,0,5.0,146.0,1.4,17.0,149.0,148.27,117.63
2016,10,29,9,15,2.5,130.5,1.4,17.5,132.0,129.87,102.09
2016,10,29,9,30,0.0,115.0,1.4,18.0,115.0,112.2,87.27
2016,10,29,9,45,22.5,170.0,1.45,18.5,182.5,181.81,143.57
2016,10,29,10,0,45.0,225.0,1.5,19.0,250.0,257.47,202.87
2016,10,29,10,15,461.0,153.0,1.5,19.0,422.0,465.64,370.02
2016,10,29,10,30,877.0,81.0,1.5,19.0,594.0,659.77,516.27
2016,10,29,10,45,569.5,179.0,1.5,19.5,516.0,560.82,436.25
2016,10,29,11,0,262.0,277.0,1.5,20.0,438.0,453.25,350.95
2016,10,29,11,15,577.5,181.0,1.45,20.0,543.0,559.68,434.97
2016,10,29,11,30,893.0,85.0,1.4,20.0,648.0,651.91,504.18
2016,10,29,11,45,896.5,84.0,1.4,20.0,650.5,640.01,493.9
2016,10,29,12,0,900.0,83.0,1.4,20.0,653.0,625.13,482.31
