Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,15,898.0,83.0,1.35,20.0,646.5,605.11,466.44
2016,10,29,12,30,896.0,83.0,1.3,20.0,640.0,582.41,448.39
2016,10,29,12,45,890.5,82.5,1.3,20.5,626.0,554.79,425.96
2016,10,29,13,0,885.0,82.0,1.3,21.0,612.0,524.91,401.51
2016,10,29,13,15,877.5,81.0,1.25,21.0,590.0,491.52,374.46
2016,10,29,13,30,870.0,80.0,1.2,21.0,568.0,456.33,345.46
2016,10,29,13,45,858.0,78.5,1.2,21.0,539.5,417.25,313.08
2016,10,29,14,0,846.0,77.0,1.2,21.0,511.0,374.52,277.17
2016,10,29,14,15,829.0,75.0,1.2,20.5,476.0,331.19,240.52
2016,10,29,14,30,812.0,73.0,1.2,20.0,441.0,287.69,202.95
2016,10,29,14,45,788.0,70.0,1.2,20.0,400.5,241.73,163.0
2016,10,29,15,0,764.0,67.0,1.2,20.0,360.0,196.74,124.38
2016,10,29,15,15,730.0,63.5,1.15,19.5,316.0,151.18,87.71
2016,10,29,15,30,696.0,60.0,1.1,19.0,272.0,108.1,56.9
2016,10,29,15,45,642.5,55.5,1.05,19.0,225.5,62.99,31.79
2016,10,29,16,0,589.0,51.0,1.0,19.0,179.0,35.41,25.39
2016,10,29,16,15,506.0,43.5,0.95,18.0,134.0,31.48,21.76
2016,10,29,16,30,423.0,36.0,0.9,17.0,89.0,27.42,17.68
2016,10,29,16,45,211.5,26.0,0.85,16.5,52.5,20.71,8.12
2016,10,29,17,0,0.0,16.0,0.8,16.0,16.0,15.73,0.0
2016,10,29,17,15,0.0,8.0,0.8,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,2.0,14.5,1.5,1.47,0.0
2016,10,30,7,0,0.0,3.0,2.1,15.0,3.0,2.89,0.0
2016,10,30,7,15,0.0,5.5,2.2,15.0,5.5,5.3,0.0
2016,10,30,7,30,0.0,8.0,2.3,15.0,8.0,7.71,0.84
2016,10,30,7,45,0.0,11.0,2.4,15.5,11.0,10.6,3.36
2016,10,30,8,0,0.0,14.0,2.5,16.0,14.0,13.5,5.85
2016,10,30,8,15,0.0,16.5,2.55,16.0,16.5,15.91,7.93
2016,10,30,8,30,0.0,19.0,2.6,16.0,19.0,18.33,9.98
2016,10,30,8,45,0.0,17.0,2.65,16.5,17.0,16.4,8.29
2016,10,30,9,0,0.0,15.0,2.7,17.0,15.0,14.47,6.6
2016,10,30,9,15,0.0,27.0,2.75,17.0,27.0,26.07,16.35
2016,10,30,9,30,0.0,39.0,2.8,17.0,39.0,37.67,26.04
2016,10,30,9,45,0.0,30.5,2.85,17.5,30.5,29.46,19.05
2016,10,30,10,0,0.0,22.0,2.9,18.0,22.0,21.25,12.11
2016,10,30,10,15,55.0,143.5,2.85,18.0,175.5,178.21,142.06
2016,10,30,10,30,110.0,265.0,2.8,18.0,329.0,338.32,268.75
2016,10,30,10,45,55.0,175.5,2.8,18.5,207.5,209.63,165.69
2016,10,30,11,0,0.0,86.0,2.8,19.0,86.0,83.22,62.69
2016,10,30,11,15,158.5,179.5,2.75,19.0,279.0,280.53,223.87
2016,10,30,11,30,317.0,273.0,2.7,19.0,472.0,472.74,372.09
2016,10,30,11,45,586.5,186.5,2.65,19.0,555.0,548.12,431.45
2016,10,30,12,0,856.0,100.0,2.6,19.0,638.0,612.4,481.22
2016,10,30,12,15,854.5,99.5,2.55,19.0,632.0,592.53,464.66
2016,10,30,12,30,853.0,99.0,2.5,19.0,626.0,570.11,446.48
2016,10,30,12,45,851.0,97.0,2.45,19.0,613.0,543.51,424.89
2016,10,30,13,0,849.0,95.0,2.4,19.0,600.0,514.62,401.14
2016,10,30,13,15,558.5,169.0,2.3,19.0,496.5,419.21,326.24
2016,10,30,13,30,268.0,243.0,2.2,19.0,393.0,341.19,265.5
2016,10,30,13,45,137.0,207.0,2.15,19.0,283.5,246.53,192.35
2016,10,30,14,0,6.0,171.0,2.1,19.0,174.0,164.46,128.77
2016,10,30,14,15,98.0,182.0,2.05,18.5,226.0,197.26,153.83
2016,10,30,14,30,190.0,193.0,2.0,18.0,278.0,224.91,173.16
2016,10,30,14,45,450.5,136.0,1.95,18.0,313.5,218.65,158.05
2016,10,30,15,0,711.0,79.0,1.9,18.0,349.0,192.37,124.17
2016,10,30,15,15,672.5,74.5,1.8,17.5,305.0,147.75,88.3
2016,10,30,15,30,634.0,70.0,1.7,17.0,261.0,106.1,58.66
2016,10,30,15,45,571.5,65.0,1.65,17.0,215.0,66.48,37.7
2016,10,30,16,0,509.0,60.0,1.6,17.0,169.0,43.63,32.8
2016,10,30,16,15,417.0,50.5,1.45,16.5,125.0,38.22,27.72
2016,10,30,16,30,325.0,41.0,1.3,16.0,81.0,32.63,22.06
2016,10,30,16,45,181.5,27.0,1.2,15.5,47.5,21.18,7.37
2016,10,30,17,0,38.0,13.0,1.1,15.0,14.0,12.78,0.0
2016,10,30,17,15,19.0,6.5,1.1,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,45,139.0,14.0,0.9,12.5,25.0,52.09,0.0
2016,10,31,7,0,278.0,28.0,0.9,13.0,50.0,134.55,80.57
2016,10,31,7,15,388.5,37.5,0.8,13.0,92.5,196.93,147.83
2016,10,31,7,30,499.0,47.0,0.7,13.0,135.0,265.3,207.08
2016,10,31,7,45,568.0,53.0,0.65,13.5,181.5,318.98,253.15
2016,10,31,8,0,637.0,59.0,0.6,14.0,228.0,376.02,300.26
2016,10,31,8,15,679.0,63.5,0.55,14.5,273.0,420.71,336.14
2016,10,31,8,30,721.0,68.0,0.5,15.0,318.0,464.21,369.75
2016,10,31,8,45,755.5,70.0,0.5,15.5,360.5,503.0,398.98
2016,10,31,9,0,790.0,72.0,0.5,16.0,403.0,541.1,426.78
2016,10,31,9,15,810.5,74.5,0.5,16.5,440.5,570.42,447.31
2016,10,31,9,30,831.0,77.0,0.5,17.0,478.0,597.87,466.01
2016,10,31,9,45,839.5,81.0,0.5,17.5,508.5,617.36,478.5
2016,10,31,10,0,848.0,85.0,0.5,18.0,539.0,634.2,488.9
2016,10,31,10,15,858.0,86.0,0.5,18.0,563.5,645.99,496.59
2016,10,31,10,30,868.0,87.0,0.5,18.0,588.0,654.96,502.25
2016,10,31,10,45,649.5,160.5,0.55,18.5,541.5,590.55,452.44
2016,10,31,11,0,431.0,234.0,0.6,19.0,495.0,518.99,397.59
2016,10,31,11,15,447.0,233.5,0.65,19.0,508.0,523.04,401.4
2016,10,31,11,30,463.0,233.0,0.7,19.0,521.0,525.27,403.05
2016,10,31,11,45,521.0,212.0,0.75,19.0,536.5,530.98,407.93
2016,10,31,12,0,579.0,191.0,0.8,19.0,552.0,533.49,410.22
2016,10,31,12,15,726.5,141.0,0.85,19.0,590.0,556.33,427.89
2016,10,31,12,30,874.0,91.0,0.9,19.0,628.0,570.69,438.47
2016,10,31,12,45,864.0,91.5,1.0,19.0,612.0,541.4,416.11
2016,10,31,13,0,854.0,92.0,1.1,19.0,596.0,510.71,392.45
2016,10,31,13,15,846.0,91.0,1.15,19.0,574.5,477.75,366.13
2016,10,31,13,30,838.0,90.0,1.2,19.0,553.0,443.14,337.8
2016,10,31,13,45,553.0,152.0,1.3,19.0,451.0,355.3,271.02
2016,10,31,14,0,268.0,214.0,1.4,19.0,349.0,288.61,221.75
2016,10,31,14,15,528.0,146.0,1.45,18.5,389.0,293.69,219.72
2016,10,31,14,30,788.0,78.0,1.5,18.0,429.0,279.65,198.64
2016,10,31,14,45,764.5,75.0,1.55,18.0,389.5,235.13,159.49
2016,10,31,15,0,741.0,72.0,1.6,18.0,350.0,191.59,121.94
2016,10,31,15,15,704.0,68.0,1.6,17.5,306.0,146.64,86.03
2016,10,31,15,30,667.0,64.0,1.6,17.0,262.0,101.28,53.82
2016,10,31,15,45,608.5,59.0,1.6,16.5,215.5,60.37,32.92
2016,10,31,16,0,550.0,54.0,1.6,16.0,169.0,38.49,28.39
2016,10,31,16,15,459.0,45.5,1.5,15.5,124.5,33.77,23.92
2016,10,31,16,30,368.0,37.0,1.4,15.0,80.0,28.9,18.87
2016,10,31,16,45,215.5,24.0,1.3,14.5,46.0,19.17,4.93
2016,10,31,17,0,63.0,11.0,1.2,14.0,12.0,10.81,0.0
2016,10,31,17,15,31.5,5.5,1.2,13.5,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,117.0,14.0,1.1,11.5,23.0,45.63,0.0
2016,11,1,7,0,234.0,28.0,1.1,12.0,46.0,118.63,66.94
2016,11,1,7,15,348.0,39.0,1.1,12.5,87.5,182.62,136.95
2016,11,1,7,30,462.0,50.0,1.1,13.0,129.0,252.09,197.16
2016,11,1,7,45,538.0,56.0,1.15,13.5,175.0,307.34,245.06
2016,11,1,8,0,614.0,62.0,1.2,14.0,221.0,366.36,294.71
2016,11,1,8,15,658.5,66.5,1.15,14.0,266.0,411.4,332.29
2016,11,1,8,30,703.0,71.0,1.1,14.0,311.0,457.21,369.24
2016,11,1,8,45,739.5,73.0,1.1,14.5,354.0,494.48,398.13
2016,11,1,9,0,776.0,75.0,1.1,15.0,397.0,533.21,427.22
2016,11,1,9,15,796.5,77.5,1.1,15.5,434.0,562.15,448.11
2016,11,1,9,30,817.0,80.0,1.1,16.0,471.0,589.24,467.15
2016,11,1,9,45,836.0,80.5,1.1,16.5,503.0,611.12,481.98
2016,11,1,10,0,855.0,81.0,1.1,17.0,535.0,630.65,494.83
2016,11,1,10,15,865.0,82.5,1.1,17.0,560.0,640.77,501.59
2016,11,1,10,30,875.0,84.0,1.1,17.0,585.0,650.51,507.98
2016,11,1,10,45,882.0,84.5,1.1,17.5,602.5,654.36,509.11
2016,11,1,11,0,889.0,85.0,1.1,18.0,620.0,655.22,508.08
2016,11,1,11,15,627.0,171.0,1.1,18.0,551.5,573.22,444.47
2016,11,1,11,30,365.0,257.0,1.1,18.0,483.0,483.7,375.1
2016,11,1,11,45,630.0,172.0,1.15,18.0,562.5,556.62,433.04
2016,11,1,12,0,895.0,87.0,1.2,18.0,642.0,614.85,477.26
2016,11,1,12,15,893.0,87.0,1.2,18.0,635.5,594.97,460.98
2016,11,1,12,30,891.0,87.0,1.2,18.0,629.0,572.44,443.22
2016,11,1,12,45,881.5,88.0,1.25,18.0,614.0,544.44,421.38
2016,11,1,13,0,872.0,89.0,1.3,18.0,599.0,513.16,396.61
2016,11,1,13,15,863.5,87.5,1.3,18.0,577.5,479.03,368.85
2016,11,1,13,30,855.0,86.0,1.3,18.0,556.0,443.23,339.14
2016,11,1,13,45,843.0,84.0,1.3,18.0,527.0,404.15,306.19
2016,11,1,14,0,831.0,82.0,1.3,18.0,498.0,364.05,271.67
2016,11,1,14,15,813.5,80.0,1.3,18.0,463.5,321.49,234.61
2016,11,1,14,30,796.0,78.0,1.3,18.0,429.0,278.83,196.97
2016,11,1,14,45,769.5,75.0,1.3,18.0,388.5,233.44,157.4
2016,11,1,15,0,743.0,72.0,1.3,18.0,348.0,189.29,119.64
2016,11,1,15,15,706.0,68.0,1.3,17.5,303.5,144.43,84.12
2016,11,1,15,30,669.0,64.0,1.3,17.0,259.0,99.11,52.41
2016,11,1,15,45,609.5,58.5,1.3,16.5,213.0,57.88,31.94
2016,11,1,16,0,550.0,53.0,1.3,16.0,167.0,37.84,27.8
2016,11,1,16,15,458.5,44.5,1.3,15.0,122.5,33.08,23.33
2016,11,1,16,30,367.0,36.0,1.3,14.0,78.0,28.17,18.21
2016,11,1,16,45,183.5,18.0,1.3,13.5,39.0,13.53,0.73
2016,11,1,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,45,133.5,13.0,1.25,9.5,22.5,48.69,0.0
2016,11,2,7,0,267.0,26.0,1.3,10.0,45.0,125.19,65.71
2016,11,2,7,15,380.0,36.5,1.35,10.5,87.0,189.89,142.59
2016,11,2,7,30,493.0,47.0,1.4,11.0,129.0,259.08,203.72
2016,11,2,7,45,560.5,54.0,1.45,11.5,175.0,312.52,250.95
2016,11,2,8,0,628.0,61.0,1.5,12.0,221.0,369.19,299.47
2016,11,2,8,15,672.0,65.5,1.45,12.5,266.5,414.21,337.06
2016,11,2,8,30,716.0,70.0,1.4,13.0,312.0,459.94,373.82
2016,11,2,8,45,749.0,73.0,1.4,14.0,354.5,496.59,401.84
2016,11,2,9,0,782.0,76.0,1.4,15.0,397.0,534.5,429.79
2016,11,2,9,15,803.0,78.5,1.3,15.5,434.5,563.74,450.5
2016,11,2,9,30,824.0,81.0,1.2,16.0,472.0,591.13,469.16
2016,11,2,9,45,851.0,79.0,1.1,17.0,506.0,615.18,484.01
2016,11,2,10,0,878.0,77.0,1.0,18.0,540.0,634.64,495.07
2016,11,2,10,15,887.5,78.0,0.9,18.5,564.5,646.49,501.0
2016,11,2,10,30,897.0,79.0,0.8,19.0,589.0,655.46,504.68
2016,11,2,10,45,904.0,80.0,0.75,19.5,606.5,659.85,505.54
2016,11,2,11,0,911.0,81.0,0.7,20.0,624.0,661.18,504.19
2016,11,2,11,15,914.0,81.0,0.65,20.0,633.5,655.85,499.1
2016,11,2,11,30,917.0,81.0,0.6,20.0,643.0,647.45,491.84
2016,11,2,11,45,917.0,81.5,0.6,20.5,644.5,634.69,481.13
2016,11,2,12,0,917.0,82.0,0.6,21.0,646.0,618.97,468.25
2016,11,2,12,15,915.0,81.5,0.6,21.0,639.5,598.25,452.58
2016,11,2,12,30,913.0,81.0,0.6,21.0,633.0,574.81,434.7
2016,11,2,12,45,910.5,79.5,0.65,21.0,619.0,547.55,414.2
2016,11,2,13,0,908.0,78.0,0.7,21.0,605.0,517.84,391.33
2016,11,2,13,15,900.0,76.5,0.7,21.0,583.0,483.33,363.93
2016,11,2,13,30,892.0,75.0,0.7,21.0,561.0,447.0,334.48
2016,11,2,13,45,879.0,74.0,0.75,21.0,532.0,407.61,302.25
2016,11,2,14,0,866.0,73.0,0.8,21.0,503.0,367.14,268.29
2016,11,2,14,15,849.0,71.0,0.8,21.0,467.5,320.91,229.03
2016,11,2,14,30,832.0,69.0,0.8,21.0,432.0,277.03,190.98
2016,11,2,14,45,806.5,66.5,0.85,21.0,391.5,230.89,151.42
2016,11,2,15,0,781.0,64.0,0.9,21.0,351.0,185.81,113.48
2016,11,2,15,15,745.5,60.5,0.95,20.0,306.5,139.95,77.95
2016,11,2,15,30,710.0,57.0,1.0,19.0,262.0,96.69,48.98
2016,11,2,15,45,655.0,52.0,1.05,18.5,215.0,54.5,29.25
2016,11,2,16,0,600.0,47.0,1.1,18.0,168.0,32.84,23.17
2016,11,2,16,15,512.0,39.0,1.1,17.0,123.0,28.29,18.94
2016,11,2,16,30,424.0,31.0,1.1,16.0,78.0,23.55,14.05
2016,11,2,16,45,212.0,15.5,1.1,15.0,39.0,11.41,0.0
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,6,45,151.5,11.5,1.35,10.5,22.0,51.55,0.0
2016,11,3,7,0,303.0,23.0,1.4,11.0,44.0,131.42,61.36
2016,11,3,7,15,417.0,32.5,1.4,11.5,86.5,196.93,146.11
2016,11,3,7,30,531.0,42.0,1.4,12.0,129.0,266.2,207.64
2016,11,3,7,45,597.5,48.0,1.45,13.0,175.5,318.95,253.96
2016,11,3,8,0,664.0,54.0,1.5,14.0,222.0,372.66,299.54
2016,11,3,8,15,706.5,58.5,1.4,14.5,267.5,418.21,337.28
2016,11,3,8,30,749.0,63.0,1.3,15.0,313.0,464.23,373.83
2016,11,3,8,45,779.0,66.0,1.25,16.0,355.5,501.91,402.11
2016,11,3,9,0,809.0,69.0,1.2,17.0,398.0,538.65,428.56
2016,11,3,9,15,829.0,71.0,1.1,17.5,435.5,567.19,448.42
2016,11,3,9,30,849.0,73.0,1.0,18.0,473.0,593.79,466.17
2016,11,3,9,45,867.0,73.5,0.9,19.0,505.0,612.79,477.03
2016,11,3,10,0,885.0,74.0,0.8,20.0,537.0,632.07,487.55
2016,11,3,10,15,894.5,75.5,0.75,20.5,562.0,644.49,494.22
2016,11,3,10,30,904.0,77.0,0.7,21.0,587.0,654.0,498.71
2016,11,3,10,45,910.0,77.5,0.65,21.5,604.0,657.24,498.72
2016,11,3,11,0,916.0,78.0,0.6,22.0,621.0,657.4,496.56
2016,11,3,11,15,919.0,78.5,0.55,22.5,630.5,652.59,490.9
2016,11,3,11,30,922.0,79.0,0.5,23.0,640.0,644.67,483.09
2016,11,3,11,45,921.0,80.0,0.45,23.5,641.5,631.8,471.78
2016,11,3,12,0,920.0,81.0,0.4,24.0,643.0,615.99,458.39
2016,11,3,12,15,918.0,80.5,0.4,24.0,636.5,595.25,442.96
2016,11,3,12,30,916.0,80.0,0.4,24.0,630.0,571.8,425.37
2016,11,3,12,45,909.5,80.0,0.4,24.0,615.0,543.94,404.29
2016,11,3,13,0,903.0,80.0,0.4,24.0,600.0,513.82,381.14
2016,11,3,13,15,894.5,78.5,0.4,24.0,578.5,479.29,354.28
2016,11,3,13,30,886.0,77.0,0.4,24.0,557.0,443.0,325.44
2016,11,3,13,45,872.0,76.0,0.4,24.0,527.5,403.52,293.53
2016,11,3,14,0,858.0,75.0,0.4,24.0,498.0,360.52,258.25
2016,11,3,14,15,840.5,73.0,0.45,24.0,463.0,317.13,222.15
2016,11,3,14,30,823.0,71.0,0.5,24.0,428.0,273.59,185.27
2016,11,3,14,45,648.5,90.5,0.55,24.0,355.5,213.63,141.16
2016,11,3,15,0,474.0,110.0,0.6,24.0,283.0,170.42,112.12
2016,11,3,15,15,445.0,100.5,0.65,23.0,246.5,134.22,85.0
2016,11,3,15,30,416.0,91.0,0.7,22.0,210.0,100.31,62.19
2016,11,3,15,45,501.0,69.5,0.75,21.5,187.0,61.56,38.11
2016,11,3,16,0,586.0,48.0,0.8,21.0,164.0,33.9,23.74
2016,11,3,16,15,494.0,40.0,0.85,20.0,119.5,29.39,19.57
2016,11,3,16,30,402.0,32.0,0.9,19.0,75.0,24.72,14.64
2016,11,3,16,45,201.0,16.0,0.95,18.5,37.5,11.97,0.0
2016,11,3,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,6,45,128.0,12.0,1.0,13.5,20.5,45.36,0.0
2016,11,4,7,0,256.0,24.0,1.0,14.0,41.0,116.09,45.04
2016,11,4,7,15,374.0,34.5,0.95,14.5,82.5,182.8,132.97
2016,11,4,7,30,492.0,45.0,0.9,15.0,124.0,252.67,193.88
2016,11,4,7,45,562.5,51.5,0.9,15.5,170.0,306.15,240.15
2016,11,4,8,0,633.0,58.0,0.9,16.0,216.0,363.06,287.72
2016,11,4,8,15,677.5,63.0,0.8,16.5,261.0,408.63,324.58
2016,11,4,8,30,722.0,68.0,0.7,17.0,306.0,452.98,358.97
2016,11,4,8,45,753.0,71.0,0.6,17.5,348.5,490.42,386.69
2016,11,4,9,0,784.0,74.0,0.5,18.0,391.0,527.0,412.61
2016,11,4,9,15,805.0,77.0,0.4,18.5,428.0,556.64,432.41
2016,11,4,9,30,826.0,80.0,0.3,19.0,465.0,584.42,450.16
2016,11,4,9,45,582.0,145.0,0.25,20.0,425.5,514.63,394.82
2016,11,4,10,0,338.0,210.0,0.2,21.0,386.0,431.69,330.17
2016,11,4,10,15,471.0,183.0,0.2,21.5,440.5,491.54,375.08
2016,11,4,10,30,604.0,156.0,0.2,22.0,495.0,548.54,415.3
2016,11,4,10,45,630.0,153.5,0.25,22.5,516.0,560.22,422.26
2016,11,4,11,0,656.0,151.0,0.3,23.0,537.0,569.63,428.1
2016,11,4,11,15,775.5,120.5,0.35,23.0,583.5,605.41,454.19
2016,11,4,11,30,895.0,90.0,0.4,23.0,630.0,635.87,475.84
2016,11,4,11,45,894.5,90.0,0.45,23.0,631.5,622.55,465.95
2016,11,4,12,0,894.0,90.0,0.5,23.0,633.0,606.39,454.39
2016,11,4,12,15,891.0,90.0,0.5,23.0,626.0,586.06,439.1
2016,11,4,12,30,888.0,90.0,0.5,23.0,619.0,563.13,421.71
2016,11,4,12,45,883.0,89.0,0.55,23.5,604.5,535.74,400.5
2016,11,4,13,0,878.0,88.0,0.6,24.0,590.0,504.86,376.34
2016,11,4,13,15,869.0,86.5,0.65,23.5,568.5,470.55,350.48
2016,11,4,13,30,860.0,85.0,0.7,23.0,547.0,434.61,322.52
2016,11,4,13,45,847.5,83.0,0.75,23.0,518.0,395.44,290.67
2016,11,4,14,0,835.0,81.0,0.8,23.0,489.0,355.3,257.2
2016,11,4,14,15,816.5,78.5,0.75,22.5,454.0,312.16,220.94
2016,11,4,14,30,798.0,76.0,0.7,22.0,419.0,269.02,184.14
2016,11,4,14,45,773.5,72.5,0.7,22.0,379.0,223.94,145.79
2016,11,4,15,0,749.0,69.0,0.7,22.0,339.0,179.91,109.21
2016,11,4,15,15,711.5,65.0,0.65,21.0,294.5,135.24,75.4
2016,11,4,15,30,674.0,61.0,0.6,20.0,250.0,90.23,45.82
2016,11,4,15,45,618.5,55.0,0.6,19.5,204.5,49.11,27.7
2016,11,4,16,0,563.0,49.0,0.6,19.0,159.0,34.98,24.9
2016,11,4,16,15,469.5,40.5,0.65,18.0,115.0,30.05,20.29
2016,11,4,16,30,376.0,32.0,0.7,17.0,71.0,24.93,14.8
2016,11,4,16,45,188.0,16.0,0.75,16.5,35.5,12.09,0.0
2016,11,4,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,6,45,132.5,11.0,0.95,12.5,19.5,45.13,0.0
2016,11,5,7,0,265.0,22.0,0.9,13.0,39.0,115.1,34.49
2016,11,5,7,15,381.5,32.0,0.8,13.5,79.5,181.28,130.99
2016,11,5,7,30,498.0,42.0,0.7,14.0,120.0,249.75,191.32
2016,11,5,7,45,564.0,49.0,0.65,14.5,165.0,301.75,236.43
2016,11,5,8,0,630.0,56.0,0.6,15.0,210.0,356.96,282.5
2016,11,5,8,15,673.5,60.5,0.6,15.5,255.0,401.17,318.76
2016,11,5,8,30,717.0,65.0,0.6,16.0,300.0,444.29,352.9
2016,11,5,8,45,744.0,69.5,0.6,17.0,341.0,480.97,380.24
2016,11,5,9,0,771.0,74.0,0.6,18.0,382.0,516.64,405.79
2016,11,5,9,15,792.0,76.5,0.6,18.0,418.5,545.38,427.01
2016,11,5,9,30,813.0,79.0,0.6,18.0,455.0,572.31,446.47
2016,11,5,9,45,833.0,79.5,0.65,18.5,487.0,594.39,461.78
2016,11,5,10,0,853.0,80.0,0.7,19.0,519.0,614.18,475.19
2016,11,5,10,15,862.0,81.0,0.7,19.5,543.0,625.2,481.54
2016,11,5,10,30,871.0,82.0,0.7,20.0,567.0,631.47,484.53
2016,11,5,10,45,880.5,81.5,0.75,20.5,584.0,635.74,486.59
2016,11,5,11,0,890.0,81.0,0.8,21.0,601.0,637.05,486.48
2016,11,5,11,15,626.0,165.0,0.8,21.0,534.0,556.16,424.88
2016,11,5,11,30,362.0,249.0,0.8,21.0,467.0,467.93,357.76
2016,11,5,11,45,629.5,165.0,0.85,21.5,544.5,539.1,412.6
2016,11,5,12,0,897.0,81.0,0.9,22.0,622.0,595.59,453.68
2016,11,5,12,15,671.0,152.5,0.95,22.0,555.0,522.37,397.84
2016,11,5,12,30,445.0,224.0,1.0,22.0,488.0,453.09,345.5
2016,11,5,12,45,654.5,154.0,1.05,22.0,532.0,478.65,365.23
2016,11,5,13,0,864.0,84.0,1.1,22.0,576.0,492.36,373.98
2016,11,5,13,15,608.5,149.0,1.1,21.5,489.0,410.11,311.79
2016,11,5,13,30,353.0,214.0,1.1,21.0,402.0,343.11,261.85
2016,11,5,13,45,585.0,146.5,1.1,21.0,438.0,352.27,265.17
2016,11,5,14,0,817.0,79.0,1.1,21.0,474.0,344.5,252.23
2016,11,5,14,15,798.5,76.5,1.05,20.5,440.0,302.23,215.95
2016,11,5,14,30,780.0,74.0,1.0,20.0,406.0,259.98,179.4
2016,11,5,14,45,753.0,71.0,1.0,20.0,366.5,215.79,141.43
2016,11,5,15,0,726.0,68.0,1.0,20.0,327.0,172.9,105.57
2016,11,5,15,15,688.5,64.0,0.95,19.5,283.5,129.5,72.44
2016,11,5,15,30,651.0,60.0,0.9,19.0,240.0,85.81,43.79
2016,11,5,15,45,593.5,54.0,0.85,18.5,195.5,46.02,26.86
2016,11,5,16,0,536.0,48.0,0.8,18.0,151.0,34.28,24.37
2016,11,5,16,15,441.5,39.5,0.75,17.0,108.5,29.31,19.71
2016,11,5,16,30,347.0,31.0,0.7,16.0,66.0,24.15,14.04
2016,11,5,16,45,173.5,15.5,0.7,15.5,33.0,11.74,0.0
2016,11,5,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,6,45,15.0,10.5,0.7,14.5,11.5,14.16,0.0
2016,11,6,7,0,30.0,21.0,0.7,15.0,23.0,34.58,2.83
2016,11,6,7,15,78.0,38.0,0.6,15.0,48.5,73.84,51.47
2016,11,6,7,30,126.0,55.0,0.5,15.0,74.0,117.81,89.9
2016,11,6,7,45,146.0,73.5,0.45,15.0,103.0,150.13,118.1
2016,11,6,8,0,166.0,92.0,0.4,15.0,132.0,183.18,146.31
2016,11,6,8,15,179.0,110.0,0.4,15.5,161.0,212.96,170.94
2016,11,6,8,30,192.0,128.0,0.4,16.0,190.0,236.99,190.35
2016,11,6,8,45,200.0,145.5,0.4,16.5,217.5,263.55,211.15
2016,11,6,9,0,208.0,163.0,0.4,17.0,245.0,289.76,231.11
2016,11,6,9,15,288.0,168.0,0.35,17.5,293.5,348.31,276.03
2016,11,6,9,30,368.0,173.0,0.3,18.0,342.0,403.1,316.64
2016,11,6,9,45,239.5,200.0,0.25,18.5,312.5,358.37,279.64
2016,11,6,10,0,111.0,227.0,0.2,19.0,283.0,299.03,232.15
2016,11,6,10,15,178.5,235.5,0.2,19.5,331.5,353.11,273.5
2016,11,6,10,30,246.0,244.0,0.2,20.0,380.0,406.77,312.53
2016,11,6,10,45,338.0,232.5,0.25,20.5,425.5,449.23,343.59
2016,11,6,11,0,430.0,221.0,0.3,21.0,471.0,494.43,376.03
2016,11,6,11,15,374.0,239.0,0.3,21.0,458.5,469.72,356.56
2016,11,6,11,30,318.0,257.0,0.3,21.0,446.0,448.22,340.06
2016,11,6,11,45,395.0,238.5,0.35,21.5,474.5,468.18,354.92
2016,11,6,12,0,472.0,220.0,0.4,22.0,503.0,486.99,368.09
2016,11,6,12,15,415.5,231.5,0.45,22.0,479.0,455.23,344.31
2016,11,6,12,30,359.0,243.0,0.5,22.0,455.0,423.44,320.84
2016,11,6,12,45,334.0,242.0,0.55,22.0,435.0,398.4,302.36
2016,11,6,13,0,309.0,241.0,0.6,22.0,415.0,373.73,283.88
2016,11,6,13,15,366.5,219.0,0.6,22.0,418.0,366.57,277.83
2016,11,6,13,30,424.0,197.0,0.6,22.0,421.0,354.19,267.07
2016,11,6,13,45,503.5,165.0,0.65,22.0,417.0,336.47,251.45
2016,11,6,14,0,583.0,133.0,0.7,22.0,413.0,312.51,229.81
2016,11,6,14,15,425.5,151.5,0.7,21.5,348.0,257.42,188.85
2016,11,6,14,30,268.0,170.0,0.7,21.0,283.0,216.52,160.23
2016,11,6,14,45,198.5,157.5,0.7,21.0,237.0,180.16,133.13
2016,11,6,15,0,129.0,145.0,0.7,21.0,191.0,147.11,109.29
2016,11,6,15,15,120.0,127.0,0.65,20.5,165.5,122.63,90.38
2016,11,6,15,30,111.0,109.0,0.6,20.0,140.0,99.0,72.71
2016,11,6,15,45,99.0,90.0,0.6,19.5,113.5,75.56,56.31
2016,11,6,16,0,87.0,71.0,0.6,19.0,87.0,59.25,45.75
2016,11,6,16,15,63.5,52.0,0.6,18.5,62.0,44.26,32.24
2016,11,6,16,30,40.0,33.0,0.6,18.0,37.0,28.83,17.39
2016,11,6,16,45,20.0,16.5,0.6,17.5,18.5,14.9,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,45,117.0,9.5,0.7,13.5,16.5,38.88,0.0
2016,11,7,7,0,234.0,19.0,0.7,14.0,33.0,99.56,3.09
2016,11,7,7,15,351.5,28.5,0.7,14.5,70.5,164.72,115.81
2016,11,7,7,30,469.0,38.0,0.7,15.0,108.0,230.8,175.03
2016,11,7,7,45,538.5,44.5,0.7,15.5,151.5,281.93,219.56
2016,11,7,8,0,608.0,51.0,0.7,16.0,195.0,336.64,265.57
2016,11,7,8,15,533.0,73.5,0.65,16.5,218.5,344.76,273.94
2016,11,7,8,30,458.0,96.0,0.6,17.0,242.0,343.98,274.17
2016,11,7,8,45,476.0,107.0,0.6,18.0,277.0,375.76,298.57
2016,11,7,9,0,494.0,118.0,0.6,19.0,312.0,406.86,321.32
2016,11,7,9,15,527.0,124.0,0.55,19.5,348.5,440.03,345.37
2016,11,7,9,30,560.0,130.0,0.5,20.0,385.0,472.67,368.31
2016,11,7,9,45,577.0,135.0,0.45,21.0,413.0,496.56,383.4
2016,11,7,10,0,594.0,140.0,0.4,22.0,441.0,516.17,395.1
2016,11,7,10,15,541.5,165.0,0.35,22.5,449.5,509.96,387.99
2016,11,7,10,30,489.0,190.0,0.3,23.0,458.0,503.46,380.87
2016,11,7,10,45,515.0,187.5,0.25,23.5,477.5,514.64,387.49
2016,11,7,11,0,541.0,185.0,0.2,24.0,497.0,524.01,392.5
2016,11,7,11,15,428.0,220.0,0.2,24.0,469.5,485.12,362.95
2016,11,7,11,30,315.0,255.0,0.2,24.0,442.0,443.21,331.65
2016,11,7,11,45,314.5,256.0,0.2,24.5,443.0,437.27,326.78
2016,11,7,12,0,314.0,257.0,0.2,25.0,444.0,430.31,320.78
2016,11,7,12,15,316.5,253.5,0.2,25.0,440.0,419.63,312.81
2016,11,7,12,30,319.0,250.0,0.2,25.0,436.0,407.93,304.03
2016,11,7,12,45,360.5,234.5,0.25,25.0,440.0,403.2,300.66
2016,11,7,13,0,402.0,219.0,0.3,25.0,444.0,395.48,294.67
2016,11,7,13,15,349.5,220.0,0.3,25.0,410.5,358.75,267.14
2016,11,7,13,30,297.0,221.0,0.3,25.0,377.0,324.39,241.5
2016,11,7,13,45,333.5,201.5,0.3,25.0,368.0,307.0,227.37
2016,11,7,14,0,370.0,182.0,0.3,25.0,359.0,286.43,210.04
2016,11,7,14,15,372.0,167.0,0.3,24.5,334.0,256.56,186.18
2016,11,7,14,30,374.0,152.0,0.3,24.0,309.0,223.52,159.5
2016,11,7,14,45,359.0,139.5,0.35,24.0,278.0,193.49,135.35
2016,11,7,15,0,344.0,127.0,0.4,24.0,247.0,161.85,110.35
2016,11,7,15,15,326.0,112.0,0.4,23.5,213.5,128.84,85.65
2016,11,7,15,30,308.0,97.0,0.4,23.0,180.0,93.65,61.3
2016,11,7,15,45,278.0,81.0,0.45,22.5,145.5,62.49,48.22
2016,11,7,16,0,248.0,65.0,0.5,22.0,111.0,48.71,36.19
2016,11,7,16,15,196.0,49.0,0.55,21.5,78.5,37.41,26.0
2016,11,7,16,30,144.0,33.0,0.6,21.0,46.0,25.62,14.32
2016,11,7,16,45,72.0,16.5,0.65,20.5,23.0,14.01,0.0
2016,11,7,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,97.0,9.5,0.6,15.0,14.5,33.52,0.0
2016,11,8,7,0,194.0,19.0,0.6,15.0,29.0,86.45,0.0
2016,11,8,7,15,313.5,30.0,0.5,15.5,66.5,152.68,105.43
2016,11,8,7,30,433.0,41.0,0.4,16.0,104.0,219.27,164.78
2016,11,8,7,45,505.0,48.0,0.3,16.5,147.0,270.56,208.54
2016,11,8,8,0,577.0,55.0,0.2,17.0,190.0,325.56,253.65
2016,11,8,8,15,623.0,59.5,0.15,17.5,232.5,368.72,288.46
2016,11,8,8,30,669.0,64.0,0.1,18.0,275.0,412.88,322.72
2016,11,8,8,45,702.0,67.5,0.05,18.5,315.5,448.13,349.19
2016,11,8,9,0,735.0,71.0,0.0,19.0,356.0,484.65,375.77
2016,11,8,9,15,756.5,73.5,0.05,19.5,391.5,512.7,395.73
2016,11,8,9,30,778.0,76.0,0.1,20.0,427.0,539.08,414.18
2016,11,8,9,45,800.0,76.0,0.15,21.0,458.0,561.1,428.44
2016,11,8,10,0,822.0,76.0,0.2,22.0,489.0,581.0,440.93
2016,11,8,10,15,832.5,77.5,0.2,22.0,513.0,593.2,448.89
2016,11,8,10,30,843.0,79.0,0.2,22.0,537.0,600.86,453.69
2016,11,8,10,45,847.5,80.5,0.25,22.5,553.0,604.16,455.02
2016,11,8,11,0,852.0,82.0,0.3,23.0,569.0,604.6,454.35
2016,11,8,11,15,855.0,82.5,0.3,23.0,578.0,600.22,450.58
2016,11,8,11,30,858.0,83.0,0.3,23.0,587.0,592.98,444.77
2016,11,8,11,45,856.5,83.5,0.35,23.5,588.0,580.29,434.78
2016,11,8,12,0,855.0,84.0,0.4,24.0,589.0,564.9,422.78
2016,11,8,12,15,853.0,84.0,0.4,24.0,583.0,546.13,408.47
2016,11,8,12,30,851.0,84.0,0.4,24.0,577.0,524.85,392.11
2016,11,8,12,45,843.5,84.0,0.4,24.5,563.0,497.49,370.38
2016,11,8,13,0,836.0,84.0,0.4,25.0,549.0,468.77,347.3
2016,11,8,13,15,827.0,82.5,0.4,25.0,528.5,436.15,321.59
2016,11,8,13,30,818.0,81.0,0.4,25.0,508.0,402.0,294.13
2016,11,8,13,45,805.0,79.5,0.4,25.0,480.5,365.06,263.96
2016,11,8,14,0,792.0,78.0,0.4,25.0,453.0,327.28,232.47
2016,11,8,14,15,773.5,75.5,0.4,25.0,419.5,286.39,198.18
2016,11,8,14,30,755.0,73.0,0.4,25.0,386.0,245.56,163.61
2016,11,8,14,45,729.0,69.5,0.4,25.0,347.5,202.65,127.91
2016,11,8,15,0,703.0,66.0,0.4,25.0,309.0,160.97,94.34
2016,11,8,15,15,664.5,62.0,0.45,24.0,267.0,116.26,61.84
2016,11,8,15,30,626.0,58.0,0.5,23.0,225.0,76.99,38.38
2016,11,8,15,45,566.0,52.0,0.6,22.5,181.5,39.05,28.15
