Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,16,0,506.0,46.0,0.7,22.0,138.0,33.07,22.81
2016,11,8,16,15,411.0,37.0,0.75,21.0,97.5,27.55,17.7
2016,11,8,16,30,316.0,28.0,0.8,20.0,57.0,21.78,11.12
2016,11,8,16,45,158.0,14.0,0.9,19.0,28.5,10.69,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,6,45,79.0,9.5,0.95,12.5,13.0,28.79,0.0
2016,11,9,7,0,158.0,19.0,0.9,13.0,26.0,74.52,0.0
2016,11,9,7,15,274.5,31.5,0.95,13.5,62.5,140.37,96.31
2016,11,9,7,30,391.0,44.0,1.0,14.0,99.0,205.55,156.05
2016,11,9,7,45,468.0,52.0,1.05,15.0,142.5,258.38,201.8
2016,11,9,8,0,545.0,60.0,1.1,16.0,186.0,315.23,249.48
2016,11,9,8,15,593.5,66.0,1.0,16.5,229.0,360.17,286.67
2016,11,9,8,30,642.0,72.0,0.9,17.0,272.0,406.25,323.31
2016,11,9,8,45,680.0,75.5,0.85,17.5,313.0,444.82,353.12
2016,11,9,9,0,718.0,79.0,0.8,18.0,354.0,483.12,381.72
2016,11,9,9,15,741.0,82.0,0.75,18.5,390.0,510.37,401.19
2016,11,9,9,30,764.0,85.0,0.7,19.0,426.0,537.8,420.18
2016,11,9,9,45,796.0,82.5,0.7,20.0,459.5,562.72,436.59
2016,11,9,10,0,828.0,80.0,0.7,21.0,493.0,585.72,451.18
2016,11,9,10,15,838.5,81.5,0.65,21.5,517.0,597.9,457.9
2016,11,9,10,30,849.0,83.0,0.6,22.0,541.0,607.37,462.59
2016,11,9,10,45,855.5,84.0,0.6,23.0,558.0,611.06,462.75
2016,11,9,11,0,862.0,85.0,0.6,24.0,575.0,611.85,460.84
2016,11,9,11,15,865.5,85.5,0.55,24.5,584.0,606.32,454.85
2016,11,9,11,30,869.0,86.0,0.5,25.0,593.0,599.26,447.72
2016,11,9,11,45,868.5,86.5,0.45,25.5,594.5,587.0,436.9
2016,11,9,12,0,868.0,87.0,0.4,26.0,596.0,571.99,424.1
2016,11,9,12,15,865.5,86.5,0.4,26.0,589.5,552.22,409.21
2016,11,9,12,30,863.0,86.0,0.4,26.0,583.0,529.93,392.29
2016,11,9,12,45,860.0,84.0,0.4,26.0,569.5,503.54,372.12
2016,11,9,13,0,857.0,82.0,0.4,26.0,556.0,474.91,349.88
2016,11,9,13,15,848.0,81.0,0.4,26.0,534.5,440.9,323.25
2016,11,9,13,30,839.0,80.0,0.4,26.0,513.0,406.62,295.75
2016,11,9,13,45,823.0,79.0,0.45,26.0,484.5,368.44,265.02
2016,11,9,14,0,807.0,78.0,0.5,26.0,456.0,329.58,233.01
2016,11,9,14,15,787.5,75.5,0.5,25.5,422.0,287.91,198.55
2016,11,9,14,30,768.0,73.0,0.5,25.0,388.0,246.37,163.76
2016,11,9,14,45,738.5,70.0,0.55,25.0,349.0,202.8,127.7
2016,11,9,15,0,709.0,67.0,0.6,25.0,310.0,160.78,94.07
2016,11,9,15,15,670.0,62.5,0.7,24.5,267.5,115.37,61.06
2016,11,9,15,30,631.0,58.0,0.8,24.0,225.0,75.54,37.5
2016,11,9,15,45,570.0,52.0,0.9,23.5,181.0,37.56,26.72
2016,11,9,16,0,509.0,46.0,1.0,23.0,137.0,33.26,22.83
2016,11,9,16,15,413.0,37.0,1.0,22.0,96.5,27.74,17.7
2016,11,9,16,30,317.0,28.0,1.0,21.0,56.0,21.97,10.87
2016,11,9,16,45,158.5,14.0,1.0,20.5,28.0,13.76,0.0
2016,11,9,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,12.5,0.85,14.0,12.5,12.29,0.0
2016,11,10,7,0,0.0,25.0,0.8,14.0,25.0,28.35,0.0
2016,11,10,7,15,203.5,32.5,0.85,15.0,61.0,117.99,78.85
2016,11,10,7,30,407.0,40.0,0.9,16.0,97.0,205.62,154.12
2016,11,10,7,45,481.0,48.0,0.95,17.0,139.5,257.32,198.71
2016,11,10,8,0,555.0,56.0,1.0,18.0,182.0,312.94,245.16
2016,11,10,8,15,603.0,61.5,1.0,18.5,224.5,357.14,281.87
2016,11,10,8,30,651.0,67.0,1.0,19.0,267.0,402.47,318.23
2016,11,10,8,45,684.0,71.0,1.0,19.5,307.0,439.11,346.83
2016,11,10,9,0,717.0,75.0,1.0,20.0,347.0,475.27,374.16
2016,11,10,9,15,740.5,78.0,1.0,20.5,383.0,502.87,394.37
2016,11,10,9,30,764.0,81.0,1.0,21.0,419.0,530.5,414.04
2016,11,10,9,45,789.5,80.0,1.0,21.5,451.0,553.13,429.67
2016,11,10,10,0,815.0,79.0,1.0,22.0,483.0,573.74,443.52
2016,11,10,10,15,640.5,135.0,0.95,22.5,461.5,533.98,410.84
2016,11,10,10,30,466.0,191.0,0.9,23.0,440.0,484.9,371.77
2016,11,10,10,45,333.0,224.0,0.85,23.5,405.0,432.28,330.72
2016,11,10,11,0,200.0,257.0,0.8,24.0,370.0,379.37,289.13
2016,11,10,11,15,387.0,216.0,0.7,24.0,439.5,448.5,341.77
2016,11,10,11,30,574.0,175.0,0.6,24.0,509.0,513.56,388.61
2016,11,10,11,45,574.0,175.5,0.55,24.5,510.0,504.35,379.51
2016,11,10,12,0,574.0,176.0,0.5,25.0,511.0,493.28,369.77
2016,11,10,12,15,473.0,204.5,0.5,25.0,478.0,453.72,340.01
2016,11,10,12,30,372.0,233.0,0.5,25.0,445.0,415.29,311.26
2016,11,10,12,45,225.5,237.5,0.5,25.0,365.0,336.55,253.25
2016,11,10,13,0,79.0,242.0,0.5,25.0,285.0,265.78,200.77
2016,11,10,13,15,144.5,234.5,0.55,25.0,310.0,281.9,213.13
2016,11,10,13,30,210.0,227.0,0.6,25.0,335.0,293.68,221.02
2016,11,10,13,45,270.0,205.5,0.65,25.5,336.5,284.61,212.31
2016,11,10,14,0,330.0,184.0,0.7,26.0,338.0,271.83,200.08
2016,11,10,14,15,285.5,175.5,0.7,25.5,301.5,236.36,173.1
2016,11,10,14,30,241.0,167.0,0.7,25.0,265.0,203.99,148.71
2016,11,10,14,45,232.0,151.0,0.7,25.0,238.0,175.49,125.98
2016,11,10,15,0,223.0,135.0,0.7,25.0,211.0,147.58,104.0
2016,11,10,15,15,211.0,118.0,0.7,24.5,182.0,119.24,82.74
2016,11,10,15,30,199.0,101.0,0.7,24.0,153.0,91.95,63.72
2016,11,10,15,45,179.0,82.5,0.7,23.5,123.0,64.68,49.82
2016,11,10,16,0,159.0,64.0,0.7,23.0,93.0,51.14,37.97
2016,11,10,16,15,121.5,46.5,0.7,22.5,65.0,37.87,26.05
2016,11,10,16,30,84.0,29.0,0.7,22.0,37.0,24.14,12.03
2016,11,10,16,45,42.0,14.5,0.75,21.5,18.5,14.25,0.0
2016,11,10,17,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,10.5,0.85,13.5,10.5,10.32,0.0
2016,11,11,7,0,0.0,21.0,0.8,14.0,21.0,20.64,0.0
2016,11,11,7,15,156.5,32.0,0.75,14.5,53.5,102.09,66.48
2016,11,11,7,30,313.0,43.0,0.7,15.0,86.0,173.32,129.94
2016,11,11,7,45,369.5,55.5,0.7,16.0,124.5,219.05,169.62
2016,11,11,8,0,426.0,68.0,0.7,17.0,163.0,267.92,210.58
2016,11,11,8,15,464.0,78.0,0.7,17.5,201.5,308.01,243.96
2016,11,11,8,30,502.0,88.0,0.7,18.0,240.0,351.27,278.67
2016,11,11,8,45,537.0,93.0,0.75,19.0,276.5,386.33,305.78
2016,11,11,9,0,572.0,98.0,0.8,20.0,313.0,421.27,331.97
2016,11,11,9,15,553.0,114.0,0.8,20.5,339.0,437.82,343.61
2016,11,11,9,30,534.0,130.0,0.8,21.0,365.0,449.29,351.18
2016,11,11,9,45,603.0,121.0,0.85,21.5,403.5,487.78,379.67
2016,11,11,10,0,672.0,112.0,0.9,22.0,442.0,523.24,405.24
2016,11,11,10,15,642.5,128.0,0.95,22.0,456.0,525.43,406.03
2016,11,11,10,30,613.0,144.0,1.0,22.0,470.0,524.74,404.92
2016,11,11,10,45,497.5,184.0,1.1,22.5,454.0,492.65,379.37
2016,11,11,11,0,382.0,224.0,1.2,23.0,438.0,456.89,351.14
2016,11,11,11,15,239.0,242.5,1.2,23.0,377.0,386.89,297.53
2016,11,11,11,30,96.0,261.0,1.2,23.0,316.0,312.51,240.0
2016,11,11,11,45,94.5,262.0,1.25,23.5,316.5,309.83,237.81
2016,11,11,12,0,93.0,263.0,1.3,24.0,317.0,306.88,235.05
2016,11,11,12,15,83.5,257.0,1.3,23.5,305.0,292.7,224.61
2016,11,11,12,30,74.0,251.0,1.3,23.0,293.0,278.77,214.37
2016,11,11,12,45,59.5,238.5,1.3,23.0,272.0,256.64,197.44
2016,11,11,13,0,45.0,226.0,1.3,23.0,251.0,235.31,181.13
2016,11,11,13,15,113.5,226.5,1.25,22.5,285.5,261.05,201.11
2016,11,11,13,30,182.0,227.0,1.2,22.0,320.0,282.08,216.53
2016,11,11,13,45,229.0,209.0,1.2,22.0,319.5,273.85,208.79
2016,11,11,14,0,276.0,191.0,1.2,22.0,319.0,259.99,196.16
2016,11,11,14,15,200.5,181.5,1.15,21.5,270.5,219.54,165.68
2016,11,11,14,30,125.0,172.0,1.1,21.0,222.0,182.99,138.85
2016,11,11,14,45,116.0,156.0,1.05,20.5,199.0,159.79,120.62
2016,11,11,15,0,107.0,140.0,1.0,20.0,176.0,137.31,102.97
2016,11,11,15,15,98.0,121.5,0.95,19.5,151.0,113.66,84.64
2016,11,11,15,30,89.0,103.0,0.9,19.0,126.0,90.93,67.55
2016,11,11,15,45,74.5,84.0,0.85,19.0,100.5,69.18,54.64
2016,11,11,16,0,60.0,65.0,0.8,19.0,75.0,54.52,41.48
2016,11,11,16,15,34.0,46.5,0.75,18.5,51.5,41.51,29.53
2016,11,11,16,30,8.0,28.0,0.7,18.0,28.0,26.25,13.35
2016,11,11,16,45,4.0,14.0,0.7,17.5,14.0,13.76,0.0
2016,11,11,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,86.0,7.5,0.8,13.5,11.0,7.37,0.0
2016,11,12,7,0,172.0,15.0,0.8,14.0,22.0,61.83,0.0
2016,11,12,7,15,301.5,26.0,0.8,14.5,58.0,139.6,88.03
2016,11,12,7,30,431.0,37.0,0.8,15.0,94.0,207.75,154.5
2016,11,12,7,45,507.5,44.0,0.85,15.5,136.5,259.44,200.06
2016,11,12,8,0,584.0,51.0,0.9,16.0,179.0,315.21,247.49
2016,11,12,8,15,632.0,56.0,0.85,16.5,222.0,359.29,284.36
2016,11,12,8,30,680.0,61.0,0.8,17.0,265.0,402.64,319.33
2016,11,12,8,45,715.0,64.5,0.75,17.5,306.0,440.5,348.81
2016,11,12,9,0,750.0,68.0,0.7,18.0,347.0,477.84,376.81
2016,11,12,9,15,772.5,70.5,0.65,18.5,383.0,506.4,397.33
2016,11,12,9,30,795.0,73.0,0.6,19.0,419.0,533.29,415.98
2016,11,12,9,45,818.0,73.0,0.55,20.0,450.5,555.81,430.13
2016,11,12,10,0,841.0,73.0,0.5,21.0,482.0,576.19,442.27
2016,11,12,10,15,852.0,74.0,0.45,21.5,506.0,586.2,447.52
2016,11,12,10,30,863.0,75.0,0.4,22.0,530.0,595.71,452.26
2016,11,12,10,45,869.5,76.0,0.35,22.5,547.0,599.74,452.96
2016,11,12,11,0,876.0,77.0,0.3,23.0,564.0,600.85,451.58
2016,11,12,11,15,880.0,77.5,0.3,23.5,574.0,597.03,447.29
2016,11,12,11,30,884.0,78.0,0.3,24.0,584.0,590.26,440.9
2016,11,12,11,45,884.0,78.5,0.3,24.5,585.5,578.3,430.82
2016,11,12,12,0,884.0,79.0,0.3,25.0,587.0,563.53,418.67
2016,11,12,12,15,882.0,78.5,0.4,25.0,581.0,543.97,404.82
2016,11,12,12,30,880.0,78.0,0.5,25.0,575.0,521.82,388.72
2016,11,12,12,45,746.5,113.0,0.6,25.0,527.5,466.97,348.57
2016,11,12,13,0,613.0,148.0,0.7,25.0,480.0,417.7,312.18
2016,11,12,13,15,434.5,183.0,0.75,24.5,413.5,353.87,265.44
2016,11,12,13,30,256.0,218.0,0.8,24.0,347.0,300.88,226.94
2016,11,12,13,45,332.5,192.0,0.9,24.0,350.5,292.66,219.19
2016,11,12,14,0,409.0,166.0,1.0,24.0,354.0,276.74,204.17
2016,11,12,14,15,594.5,117.5,1.0,23.5,367.5,265.19,188.55
2016,11,12,14,30,780.0,69.0,1.0,23.0,381.0,238.92,159.08
2016,11,12,14,45,752.5,66.0,1.05,23.0,342.5,195.65,122.58
2016,11,12,15,0,725.0,63.0,1.1,23.0,304.0,153.68,88.73
2016,11,12,15,15,685.0,58.5,1.1,22.0,261.5,110.78,58.16
2016,11,12,15,30,645.0,54.0,1.1,21.0,219.0,70.94,35.68
2016,11,12,15,45,582.5,48.5,1.15,20.5,175.0,33.47,23.5
2016,11,12,16,0,520.0,43.0,1.2,20.0,131.0,31.08,21.2
2016,11,12,16,15,417.5,34.0,1.2,19.0,90.5,25.43,15.85
2016,11,12,16,30,315.0,25.0,1.2,18.0,50.0,19.5,8.03
2016,11,12,16,45,157.5,12.5,1.3,17.5,25.0,12.29,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,45,86.0,7.0,0.9,13.0,10.0,0.0,0.0
2016,11,13,7,0,172.0,14.0,0.9,13.0,20.0,60.27,0.0
2016,11,13,7,15,305.5,25.0,0.8,13.5,56.0,137.76,83.71
2016,11,13,7,30,439.0,36.0,0.7,14.0,92.0,207.85,154.2
2016,11,13,7,45,518.5,43.0,0.65,15.0,135.0,260.64,200.33
2016,11,13,8,0,598.0,50.0,0.6,16.0,178.0,317.72,247.94
2016,11,13,8,15,646.0,54.5,0.5,16.5,221.5,359.36,282.48
2016,11,13,8,30,694.0,59.0,0.4,17.0,265.0,404.52,318.17
2016,11,13,8,45,724.0,63.5,0.35,17.5,305.0,441.2,346.32
2016,11,13,9,0,754.0,68.0,0.3,18.0,345.0,477.11,372.82
2016,11,13,9,15,776.5,70.5,0.3,18.5,381.0,505.66,393.48
2016,11,13,9,30,799.0,73.0,0.3,19.0,417.0,532.54,412.35
2016,11,13,9,45,813.5,75.5,0.35,19.5,447.5,552.95,426.57
2016,11,13,10,0,828.0,78.0,0.4,20.0,478.0,571.01,438.87
2016,11,13,10,15,559.0,150.0,0.45,20.0,426.0,492.02,379.16
2016,11,13,10,30,290.0,222.0,0.5,20.0,374.0,403.43,311.56
2016,11,13,10,45,348.0,218.0,0.55,20.5,406.0,431.34,332.99
2016,11,13,11,0,406.0,214.0,0.6,21.0,438.0,458.06,352.15
2016,11,13,11,15,641.0,148.5,0.65,21.0,509.5,529.3,406.1
2016,11,13,11,30,876.0,83.0,0.7,21.0,581.0,587.76,449.15
2016,11,13,11,45,612.5,160.0,0.75,21.5,509.0,506.04,386.22
2016,11,13,12,0,349.0,237.0,0.8,22.0,437.0,423.04,322.98
2016,11,13,12,15,614.0,159.0,0.8,22.0,505.5,479.74,366.39
2016,11,13,12,30,879.0,81.0,0.8,22.0,574.0,521.43,395.87
2016,11,13,12,45,876.5,79.0,0.85,22.0,561.0,495.18,374.74
2016,11,13,13,0,874.0,77.0,0.9,22.0,548.0,466.61,351.95
2016,11,13,13,15,865.0,76.0,0.85,22.0,527.0,434.11,325.09
2016,11,13,13,30,856.0,75.0,0.8,22.0,506.0,398.02,294.98
2016,11,13,13,45,844.0,73.0,0.8,22.0,478.0,360.15,263.11
2016,11,13,14,0,832.0,71.0,0.8,22.0,450.0,321.28,229.77
2016,11,13,14,15,813.0,69.0,0.75,22.0,416.0,279.74,193.88
2016,11,13,14,30,794.0,67.0,0.7,22.0,382.0,238.2,157.89
2016,11,13,14,45,767.0,63.5,0.7,22.0,343.0,194.09,120.78
2016,11,13,15,0,740.0,60.0,0.7,22.0,304.0,151.21,86.28
2016,11,13,15,15,700.5,56.0,0.7,21.0,261.5,108.27,55.9
2016,11,13,15,30,661.0,52.0,0.7,20.0,219.0,68.3,33.84
2016,11,13,15,45,599.0,46.5,0.7,19.5,175.0,34.97,24.91
2016,11,13,16,0,537.0,41.0,0.7,19.0,131.0,29.46,19.89
2016,11,13,16,15,434.0,32.5,0.75,18.5,90.5,24.19,14.81
2016,11,13,16,30,331.0,24.0,0.8,18.0,50.0,18.67,6.99
2016,11,13,16,45,165.5,12.0,0.9,17.5,25.0,11.8,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,45,91.0,6.5,0.85,13.0,9.5,0.0,0.0
2016,11,14,7,0,182.0,13.0,0.9,13.0,19.0,61.38,0.0
2016,11,14,7,15,319.5,23.5,0.8,13.5,55.0,138.45,79.81
2016,11,14,7,30,457.0,34.0,0.7,14.0,91.0,210.24,154.96
2016,11,14,7,45,535.5,40.5,0.6,14.5,134.0,262.3,201.14
2016,11,14,8,0,614.0,47.0,0.5,15.0,177.0,316.28,246.82
2016,11,14,8,15,662.5,52.0,0.45,15.5,220.5,361.52,284.5
2016,11,14,8,30,711.0,57.0,0.4,16.0,264.0,407.71,321.41
2016,11,14,8,45,355.5,88.5,0.4,16.5,192.0,282.7,225.43
2016,11,14,9,0,0.0,120.0,0.4,17.0,120.0,119.39,93.31
2016,11,14,9,15,0.0,126.0,0.35,17.5,126.0,124.71,97.9
2016,11,14,9,30,0.0,132.0,0.3,18.0,132.0,130.17,101.88
2016,11,14,9,45,8.5,154.5,0.25,18.5,159.0,157.48,123.4
2016,11,14,10,0,17.0,177.0,0.2,19.0,186.0,184.82,144.44
2016,11,14,10,15,38.5,199.0,0.15,19.5,219.5,223.46,174.03
2016,11,14,10,30,60.0,221.0,0.1,20.0,253.0,257.75,199.58
2016,11,14,10,45,56.0,226.5,0.1,20.5,257.0,259.6,199.98
2016,11,14,11,0,52.0,232.0,0.1,21.0,261.0,261.28,200.55
2016,11,14,11,15,64.0,241.0,0.1,21.5,277.0,275.56,210.86
2016,11,14,11,30,76.0,250.0,0.1,22.0,293.0,289.31,220.55
2016,11,14,11,45,73.5,250.0,0.15,22.5,291.5,285.47,217.15
2016,11,14,12,0,71.0,250.0,0.2,23.0,290.0,281.49,213.83
2016,11,14,12,15,115.5,252.5,0.25,23.0,317.5,305.35,232.05
2016,11,14,12,30,160.0,255.0,0.3,23.0,345.0,325.17,246.76
2016,11,14,12,45,158.5,249.0,0.4,23.0,336.0,312.67,237.49
2016,11,14,13,0,157.0,243.0,0.5,23.0,327.0,299.85,228.08
2016,11,14,13,15,95.0,221.0,0.5,23.0,271.5,247.88,188.99
2016,11,14,13,30,33.0,199.0,0.5,23.0,216.0,199.74,152.87
2016,11,14,13,45,32.5,188.0,0.55,23.0,204.0,187.03,143.42
2016,11,14,14,0,32.0,177.0,0.6,23.0,192.0,174.32,133.7
2016,11,14,14,15,29.5,164.5,0.6,22.5,177.5,159.79,122.7
2016,11,14,14,30,27.0,152.0,0.6,22.0,163.0,145.43,111.75
2016,11,14,14,45,386.0,106.0,0.65,21.5,233.0,159.36,108.81
2016,11,14,15,0,745.0,60.0,0.7,21.0,303.0,150.15,85.66
2016,11,14,15,15,705.0,56.0,0.7,20.0,260.5,107.08,55.24
2016,11,14,15,30,665.0,52.0,0.7,19.0,218.0,67.03,33.47
2016,11,14,15,45,602.5,46.5,0.75,18.5,174.0,35.12,25.15
2016,11,14,16,0,540.0,41.0,0.8,18.0,130.0,29.6,20.08
2016,11,14,16,15,434.0,32.5,0.8,17.0,89.0,24.32,14.98
2016,11,14,16,30,328.0,24.0,0.8,16.0,48.0,18.8,6.64
2016,11,14,16,45,164.0,12.0,0.85,15.5,24.0,11.8,0.0
2016,11,14,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,113.0,6.0,0.75,11.5,9.5,0.0,0.0
2016,11,15,7,0,226.0,12.0,0.7,12.0,19.0,71.41,0.0
2016,11,15,7,15,365.5,21.0,0.6,12.5,55.0,144.71,77.99
2016,11,15,7,30,505.0,30.0,0.5,13.0,91.0,217.31,159.04
2016,11,15,7,45,580.0,35.5,0.45,13.5,134.5,268.89,205.53
2016,11,15,8,0,655.0,41.0,0.4,14.0,178.0,324.14,252.6
2016,11,15,8,15,698.5,45.0,0.45,14.5,220.5,366.99,289.19
2016,11,15,8,30,742.0,49.0,0.5,15.0,263.0,410.5,325.02
2016,11,15,8,45,371.0,85.0,0.55,15.5,192.0,285.06,228.64
2016,11,15,9,0,0.0,121.0,0.6,16.0,121.0,120.55,94.82
2016,11,15,9,15,418.0,90.0,0.6,16.5,267.0,328.25,265.55
2016,11,15,9,30,836.0,59.0,0.6,17.0,413.0,528.95,417.96
2016,11,15,9,45,830.0,66.5,0.6,17.5,439.5,546.37,427.62
2016,11,15,10,0,824.0,74.0,0.6,18.0,466.0,558.37,435.11
2016,11,15,10,15,834.0,75.5,0.6,18.0,489.5,570.17,443.29
2016,11,15,10,30,844.0,77.0,0.6,18.0,513.0,579.31,449.35
2016,11,15,10,45,848.5,78.5,0.65,18.5,529.0,582.45,450.65
2016,11,15,11,0,853.0,80.0,0.7,19.0,545.0,581.49,448.96
2016,11,15,11,15,856.0,80.5,0.75,19.0,554.0,577.29,445.67
2016,11,15,11,30,859.0,81.0,0.8,19.0,563.0,570.26,440.2
2016,11,15,11,45,859.5,81.0,0.9,19.0,564.5,558.51,431.56
2016,11,15,12,0,860.0,81.0,1.0,19.0,566.0,544.03,420.64
2016,11,15,12,15,857.0,80.5,1.05,19.0,559.5,524.57,405.39
2016,11,15,12,30,854.0,80.0,1.1,19.0,553.0,502.66,387.95
2016,11,15,12,45,850.0,78.5,1.2,19.0,539.5,476.97,367.52
2016,11,15,13,0,846.0,77.0,1.3,19.0,526.0,449.11,344.82
2016,11,15,13,15,836.5,75.5,1.35,19.0,505.5,415.32,316.81
2016,11,15,13,30,827.0,74.0,1.4,19.0,485.0,381.35,287.93
2016,11,15,13,45,808.5,74.0,1.5,19.0,456.5,344.4,256.27
2016,11,15,14,0,790.0,74.0,1.6,19.0,428.0,306.97,223.57
2016,11,15,14,15,770.0,71.5,1.65,18.5,395.5,266.6,188.43
2016,11,15,14,30,750.0,69.0,1.7,18.0,363.0,226.39,153.23
2016,11,15,14,45,718.0,66.5,1.8,18.0,324.5,184.49,117.42
2016,11,15,15,0,686.0,64.0,1.9,18.0,286.0,144.34,84.82
2016,11,15,15,15,645.5,60.0,1.9,17.5,245.5,101.27,53.77
2016,11,15,15,30,605.0,56.0,1.9,17.0,205.0,63.86,33.26
2016,11,15,15,45,537.0,50.0,1.95,16.5,162.5,35.17,25.38
2016,11,15,16,0,469.0,44.0,2.0,16.0,120.0,32.43,22.68
2016,11,15,16,15,362.5,34.5,1.95,15.5,82.0,26.32,16.69
2016,11,15,16,30,256.0,25.0,1.9,15.0,44.0,19.92,6.76
2016,11,15,16,45,128.0,12.5,1.85,14.5,22.0,12.29,0.0
2016,11,15,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,78.0,6.5,1.55,9.5,8.5,0.0,0.0
2016,11,16,7,0,156.0,13.0,1.6,10.0,17.0,53.43,0.0
2016,11,16,7,15,310.5,23.5,1.65,10.5,52.5,131.83,65.78
2016,11,16,7,30,465.0,34.0,1.7,11.0,88.0,209.69,155.07
2016,11,16,7,45,551.0,40.5,1.8,11.5,132.5,264.28,205.36
2016,11,16,8,0,637.0,47.0,1.9,12.0,177.0,321.03,255.33
2016,11,16,8,15,686.5,51.0,1.95,12.5,221.0,366.0,294.88
2016,11,16,8,30,736.0,55.0,2.0,13.0,265.0,411.86,333.83
2016,11,16,8,45,768.5,58.5,2.15,13.5,306.5,449.37,365.26
2016,11,16,9,0,801.0,62.0,2.3,14.0,348.0,486.13,395.17
2016,11,16,9,15,822.5,64.0,2.35,14.0,384.5,514.29,418.09
2016,11,16,9,30,844.0,66.0,2.4,14.0,421.0,540.65,439.09
2016,11,16,9,45,857.0,68.5,2.45,14.5,451.0,560.75,453.97
2016,11,16,10,0,870.0,71.0,2.5,15.0,481.0,576.23,465.02
2016,11,16,10,15,880.0,72.5,2.5,15.0,505.5,588.55,474.06
2016,11,16,10,30,890.0,74.0,2.5,15.0,530.0,598.09,480.8
2016,11,16,10,45,894.0,75.5,2.55,15.0,546.5,601.25,482.75
2016,11,16,11,0,898.0,77.0,2.6,15.0,563.0,601.44,482.35
2016,11,16,11,15,901.0,77.5,2.65,15.0,572.5,597.02,478.35
2016,11,16,11,30,904.0,78.0,2.7,15.0,582.0,589.62,471.96
2016,11,16,11,45,901.0,79.5,2.75,15.0,583.0,576.98,461.37
2016,11,16,12,0,898.0,81.0,2.8,15.0,584.0,561.55,448.44
2016,11,16,12,15,895.5,80.5,2.8,15.0,578.0,541.69,431.74
2016,11,16,12,30,893.0,80.0,2.8,15.0,572.0,519.25,412.7
2016,11,16,12,45,556.0,157.5,2.85,15.0,461.5,411.18,327.01
2016,11,16,13,0,219.0,235.0,2.9,15.0,351.0,318.65,253.7
2016,11,16,13,15,539.5,156.0,2.85,15.0,426.0,366.46,289.1
2016,11,16,13,30,860.0,77.0,2.8,15.0,501.0,394.36,304.72
2016,11,16,13,45,841.5,76.5,2.8,15.0,472.5,355.86,270.25
2016,11,16,14,0,823.0,76.0,2.8,15.0,444.0,316.81,235.06
2016,11,16,14,15,802.5,74.0,2.75,14.5,410.0,275.56,198.15
2016,11,16,14,30,782.0,72.0,2.7,14.0,376.0,234.45,161.3
2016,11,16,14,45,748.5,69.5,2.7,14.0,336.0,191.03,123.51
2016,11,16,15,0,715.0,67.0,2.7,14.0,296.0,149.46,89.3
2016,11,16,15,15,672.0,62.5,2.6,13.5,253.5,104.32,56.44
2016,11,16,15,30,629.0,58.0,2.5,13.0,211.0,65.27,35.03
2016,11,16,15,45,559.0,51.5,2.45,13.0,167.5,36.65,27.07
2016,11,16,16,0,489.0,45.0,2.4,13.0,124.0,33.53,23.92
2016,11,16,16,15,375.5,35.5,2.25,12.5,84.0,27.45,17.82
2016,11,16,16,30,262.0,26.0,2.1,12.0,44.0,21.1,6.89
2016,11,16,16,45,131.0,13.0,2.0,11.5,22.0,12.78,0.0
2016,11,16,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,45,65.0,5.5,0.75,7.5,7.0,0.0,0.0
2016,11,17,7,0,130.0,11.0,0.7,8.0,14.0,44.28,0.0
2016,11,17,7,15,275.5,22.5,0.65,8.0,48.0,118.61,52.45
2016,11,17,7,30,421.0,34.0,0.6,8.0,82.0,193.45,142.97
2016,11,17,7,45,511.5,41.0,0.6,8.5,125.5,248.43,193.22
2016,11,17,8,0,602.0,48.0,0.6,9.0,169.0,308.46,245.12
2016,11,17,8,15,653.5,53.0,0.6,9.5,212.5,351.47,282.45
2016,11,17,8,30,705.0,58.0,0.6,10.0,256.0,398.3,321.48
2016,11,17,8,45,745.5,60.0,0.65,11.0,297.5,437.17,352.68
2016,11,17,9,0,786.0,62.0,0.7,12.0,339.0,475.69,382.54
2016,11,17,9,15,809.0,64.5,0.75,12.5,376.0,504.85,405.05
2016,11,17,9,30,832.0,67.0,0.8,13.0,413.0,532.29,425.69
2016,11,17,9,45,852.5,67.0,0.85,14.0,444.5,551.33,438.86
2016,11,17,10,0,873.0,67.0,0.9,15.0,476.0,570.54,451.76
2016,11,17,10,15,884.0,68.5,0.9,15.0,501.0,583.5,460.89
2016,11,17,10,30,895.0,70.0,0.9,15.0,526.0,593.68,467.82
2016,11,17,10,45,903.0,70.5,0.9,15.5,543.5,598.16,469.59
2016,11,17,11,0,911.0,71.0,0.9,16.0,561.0,599.65,469.08
2016,11,17,11,15,915.0,71.5,0.85,16.0,570.5,595.82,464.98
2016,11,17,11,30,919.0,72.0,0.8,16.0,580.0,588.95,458.57
2016,11,17,11,45,921.0,71.5,0.8,16.5,582.5,576.93,447.93
2016,11,17,12,0,923.0,71.0,0.8,17.0,585.0,561.97,434.99
2016,11,17,12,15,920.5,70.5,0.8,17.0,579.0,541.8,418.81
2016,11,17,12,30,918.0,70.0,0.8,17.0,573.0,518.99,400.34
2016,11,17,12,45,913.5,69.0,0.8,17.0,559.0,492.2,378.51
2016,11,17,13,0,909.0,68.0,0.8,17.0,545.0,463.1,354.41
2016,11,17,13,15,900.0,67.0,0.8,17.0,524.0,430.0,326.7
2016,11,17,13,30,891.0,66.0,0.8,17.0,503.0,395.17,296.98
2016,11,17,13,45,878.0,65.0,0.85,17.0,475.0,357.44,264.54
2016,11,17,14,0,865.0,64.0,0.9,17.0,447.0,318.63,230.51
2016,11,17,14,15,846.5,62.0,0.9,17.0,413.0,276.64,193.46
2016,11,17,14,30,828.0,60.0,0.9,17.0,379.0,231.63,153.95
2016,11,17,14,45,801.0,57.5,0.9,17.0,340.0,187.51,116.13
2016,11,17,15,0,774.0,55.0,0.9,17.0,301.0,144.53,81.28
2016,11,17,15,15,734.5,51.0,0.85,16.0,258.0,100.6,50.46
2016,11,17,15,30,695.0,47.0,0.8,15.0,215.0,59.56,28.97
2016,11,17,15,45,634.5,42.0,0.8,14.5,171.5,31.32,22.2
2016,11,17,16,0,574.0,37.0,0.8,14.0,128.0,28.87,19.76
2016,11,17,16,15,467.5,29.0,0.9,13.5,87.0,23.39,14.26
2016,11,17,16,30,361.0,21.0,1.0,13.0,46.0,17.7,4.14
2016,11,17,16,45,180.5,10.5,1.1,12.5,23.0,10.32,0.0
2016,11,17,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,45,65.5,4.5,1.25,6.5,6.0,0.0,0.0
2016,11,18,7,0,131.0,9.0,1.3,7.0,12.0,42.17,0.0
2016,11,18,7,15,282.0,20.5,1.3,8.0,46.0,116.71,42.92
2016,11,18,7,30,433.0,32.0,1.3,9.0,80.0,193.8,141.91
2016,11,18,7,45,521.5,39.5,1.35,10.0,124.0,248.59,192.69
2016,11,18,8,0,610.0,47.0,1.4,11.0,168.0,305.68,242.46
2016,11,18,8,15,662.5,52.0,1.3,11.5,212.0,351.9,282.62
2016,11,18,8,30,715.0,57.0,1.2,12.0,256.0,399.26,322.16
2016,11,18,8,45,750.5,61.0,1.2,13.0,297.5,438.05,353.32
2016,11,18,9,0,786.0,65.0,1.2,14.0,339.0,476.27,382.84
2016,11,18,9,15,809.0,67.5,1.25,14.5,376.0,505.36,405.41
2016,11,18,9,30,832.0,70.0,1.3,15.0,413.0,532.74,426.07
2016,11,18,9,45,849.0,71.5,1.4,16.0,444.5,553.72,440.91
2016,11,18,10,0,866.0,73.0,1.5,17.0,476.0,572.35,453.59
2016,11,18,10,15,875.5,74.5,1.5,17.0,500.0,584.15,461.99
2016,11,18,10,30,885.0,76.0,1.5,17.0,524.0,591.44,466.95
2016,11,18,10,45,889.0,78.0,1.55,17.5,540.0,595.16,468.5
2016,11,18,11,0,893.0,80.0,1.6,18.0,556.0,595.93,467.74
2016,11,18,11,15,894.5,80.5,1.65,18.0,565.0,590.75,463.39
2016,11,18,11,30,896.0,81.0,1.7,18.0,574.0,582.64,456.75
2016,11,18,11,45,891.5,82.0,1.75,18.5,574.0,568.88,444.89
2016,11,18,12,0,887.0,83.0,1.8,19.0,574.0,552.42,430.85
2016,11,18,12,15,883.0,82.5,1.8,19.0,567.5,532.13,414.31
2016,11,18,12,30,879.0,82.0,1.8,19.0,561.0,509.36,395.57
2016,11,18,12,45,875.0,80.5,1.85,19.0,547.0,483.25,374.09
2016,11,18,13,0,871.0,79.0,1.9,19.0,533.0,453.62,349.4
2016,11,18,13,15,861.5,78.0,1.85,19.0,512.5,421.15,321.67
2016,11,18,13,30,852.0,77.0,1.8,19.0,492.0,387.1,292.12
2016,11,18,13,45,838.0,75.5,1.8,19.0,464.0,349.67,259.51
2016,11,18,14,0,824.0,74.0,1.8,19.0,436.0,311.39,225.65
2016,11,18,14,15,804.5,71.5,1.7,18.5,403.0,270.13,189.47
2016,11,18,14,30,785.0,69.0,1.6,18.0,370.0,228.94,153.3
2016,11,18,14,45,757.5,65.5,1.55,18.0,331.5,185.76,116.36
2016,11,18,15,0,730.0,62.0,1.5,18.0,293.0,143.87,82.54
2016,11,18,15,15,688.0,58.0,1.35,17.0,250.5,101.94,53.48
2016,11,18,15,30,646.0,54.0,1.2,16.0,208.0,60.06,30.96
2016,11,18,15,45,581.0,47.5,1.1,15.5,165.0,33.43,23.93
2016,11,18,16,0,516.0,41.0,1.0,15.0,122.0,30.11,20.71
2016,11,18,16,15,403.5,32.0,1.0,14.0,82.0,24.35,14.96
2016,11,18,16,30,291.0,23.0,1.0,13.0,42.0,18.3,3.69
2016,11,18,16,45,145.5,11.5,1.0,12.0,21.0,11.3,0.0
2016,11,18,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
