Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,7,15,177.5,16.5,2.8,13.0,35.5,80.31,20.1
2016,11,19,7,30,355.0,33.0,2.8,13.0,71.0,167.98,120.57
2016,11,19,7,45,447.0,40.0,2.8,13.5,111.5,220.53,169.28
2016,11,19,8,0,539.0,47.0,2.8,14.0,152.0,278.37,219.74
2016,11,19,8,15,592.5,52.0,2.8,14.0,193.0,322.12,258.75
2016,11,19,8,30,646.0,57.0,2.8,14.0,234.0,367.44,298.04
2016,11,19,8,45,323.0,50.5,2.85,14.5,139.0,220.56,180.59
2016,11,19,9,0,0.0,44.0,2.9,15.0,44.0,42.49,30.52
2016,11,19,9,15,0.0,76.0,2.9,15.0,76.0,73.62,56.89
2016,11,19,9,30,0.0,108.0,2.9,15.0,108.0,105.77,83.68
2016,11,19,9,45,0.0,92.0,2.9,15.5,92.0,89.34,69.65
2016,11,19,10,0,0.0,76.0,2.9,16.0,76.0,73.49,56.2
2016,11,19,10,15,0.0,105.5,2.85,16.0,105.5,102.5,80.23
2016,11,19,10,30,0.0,135.0,2.8,16.0,135.0,131.67,104.09
2016,11,19,10,45,0.0,143.0,2.8,16.0,143.0,139.36,110.22
2016,11,19,11,0,0.0,151.0,2.8,16.0,151.0,147.02,116.35
2016,11,19,11,15,0.0,97.0,2.75,16.0,97.0,93.9,72.69
2016,11,19,11,30,0.0,43.0,2.7,16.0,43.0,41.55,29.23
2016,11,19,11,45,0.0,76.0,2.7,16.5,76.0,73.51,55.75
2016,11,19,12,0,0.0,109.0,2.7,17.0,109.0,105.46,81.92
2016,11,19,12,15,0.0,101.0,2.65,17.0,101.0,97.69,75.52
2016,11,19,12,30,0.0,93.0,2.6,17.0,93.0,89.96,69.2
2016,11,19,12,45,0.0,81.0,2.6,17.0,81.0,78.35,59.68
2016,11,19,13,0,0.0,69.0,2.6,17.0,69.0,66.72,50.12
2016,11,19,13,15,0.0,84.5,2.55,16.5,84.5,81.73,62.77
2016,11,19,13,30,0.0,100.0,2.5,16.0,100.0,96.44,75.17
2016,11,19,13,45,0.0,69.5,2.5,16.0,69.5,67.19,50.93
2016,11,19,14,0,0.0,39.0,2.5,16.0,39.0,37.67,26.24
2016,11,19,14,15,0.0,49.0,2.4,16.0,49.0,47.33,34.47
2016,11,19,14,30,0.0,59.0,2.3,16.0,59.0,57.01,42.69
2016,11,19,14,45,0.0,52.5,2.25,16.0,52.5,50.72,37.43
2016,11,19,15,0,0.0,46.0,2.2,16.0,46.0,44.43,32.14
2016,11,19,15,15,0.0,39.0,2.1,15.5,39.0,37.65,26.44
2016,11,19,15,30,0.0,32.0,2.0,15.0,32.0,30.89,20.66
2016,11,19,15,45,0.0,25.0,1.95,15.0,25.0,24.12,15.74
2016,11,19,16,0,0.0,18.0,1.9,15.0,18.0,17.36,9.54
2016,11,19,16,15,0.0,12.0,1.9,14.5,12.0,11.57,4.09
2016,11,19,16,30,0.0,6.0,1.9,14.0,6.0,5.78,0.0
2016,11,19,16,45,0.0,3.0,1.9,14.0,3.0,2.95,0.0
2016,11,19,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,7,15,34.5,18.0,0.9,13.0,22.0,31.11,1.0
2016,11,20,7,30,69.0,36.0,0.9,13.0,44.0,66.95,46.1
2016,11,20,7,45,89.5,54.5,0.9,13.5,69.0,96.91,73.45
2016,11,20,8,0,110.0,73.0,0.9,14.0,94.0,127.4,99.96
2016,11,20,8,15,123.5,91.0,0.9,14.0,120.0,155.0,123.91
2016,11,20,8,30,137.0,109.0,0.9,14.0,146.0,182.87,147.63
2016,11,20,8,45,147.5,125.0,0.9,14.5,170.5,207.12,167.61
2016,11,20,9,0,158.0,141.0,0.9,15.0,195.0,231.37,187.12
2016,11,20,9,15,112.5,154.5,0.85,15.0,195.0,223.78,180.52
2016,11,20,9,30,67.0,168.0,0.8,15.0,195.0,209.14,168.1
2016,11,20,9,45,65.0,180.5,0.8,15.5,208.5,220.64,176.81
2016,11,20,10,0,63.0,193.0,0.8,16.0,222.0,231.86,185.03
2016,11,20,10,15,112.5,208.0,0.8,16.0,263.0,278.88,222.38
2016,11,20,10,30,162.0,223.0,0.8,16.0,304.0,321.12,255.22
2016,11,20,10,45,173.0,230.5,0.8,16.5,319.5,333.22,263.54
2016,11,20,11,0,184.0,238.0,0.8,17.0,335.0,344.65,271.46
2016,11,20,11,15,102.5,222.0,0.8,17.0,276.0,276.93,218.15
2016,11,20,11,30,21.0,206.0,0.8,17.0,217.0,211.98,166.56
2016,11,20,11,45,58.0,226.0,0.85,17.0,257.5,252.34,198.95
2016,11,20,12,0,95.0,246.0,0.9,17.0,298.0,288.89,227.37
2016,11,20,12,15,95.5,243.5,0.9,16.5,295.5,283.46,223.21
2016,11,20,12,30,96.0,241.0,0.9,16.0,293.0,277.74,219.05
2016,11,20,12,45,55.0,214.5,0.9,16.0,244.0,230.36,181.83
2016,11,20,13,0,14.0,188.0,0.9,16.0,195.0,185.91,146.84
2016,11,20,13,15,45.0,197.5,0.9,15.5,219.5,204.88,162.36
2016,11,20,13,30,76.0,207.0,0.9,15.0,244.0,221.78,175.65
2016,11,20,13,45,93.0,197.5,0.9,15.0,240.0,214.48,169.25
2016,11,20,14,0,110.0,188.0,0.9,15.0,236.0,204.0,160.16
2016,11,20,14,15,55.0,106.0,0.85,15.0,130.0,114.04,88.26
2016,11,20,14,30,0.0,24.0,0.8,15.0,24.0,23.16,14.12
2016,11,20,14,45,0.0,21.5,0.8,15.0,21.5,20.74,12.14
2016,11,20,15,0,0.0,19.0,0.8,15.0,19.0,18.33,10.08
2016,11,20,15,15,0.0,16.0,0.75,14.5,16.0,15.43,7.61
2016,11,20,15,30,0.0,13.0,0.7,14.0,13.0,12.53,5.11
2016,11,20,15,45,0.0,10.0,0.65,14.0,10.0,9.64,2.96
2016,11,20,16,0,0.0,7.0,0.6,14.0,7.0,6.74,0.28
2016,11,20,16,15,0.0,4.5,0.7,13.5,4.5,4.33,0.0
2016,11,20,16,30,0.0,2.0,0.8,13.0,2.0,1.93,0.0
2016,11,20,16,45,0.0,1.0,0.9,12.5,1.0,0.98,0.0
2016,11,20,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,15.5,1.15,10.5,34.5,79.51,0.0
2016,11,21,7,30,374.0,31.0,1.2,11.0,69.0,169.54,119.28
2016,11,21,7,45,466.5,38.5,1.3,11.5,110.0,222.74,170.07
2016,11,21,8,0,559.0,46.0,1.4,12.0,151.0,281.33,221.22
2016,11,21,8,15,614.0,51.5,1.4,12.5,193.0,326.53,260.79
2016,11,21,8,30,669.0,57.0,1.4,13.0,235.0,371.37,298.89
2016,11,21,8,45,711.0,59.5,1.45,13.5,276.0,410.11,331.19
2016,11,21,9,0,753.0,62.0,1.5,14.0,317.0,448.68,362.36
2016,11,21,9,15,777.5,64.5,1.5,14.0,353.0,477.74,385.8
2016,11,21,9,30,802.0,67.0,1.5,14.0,389.0,505.25,407.48
2016,11,21,9,45,819.0,69.0,1.55,14.5,419.5,526.32,423.21
2016,11,21,10,0,836.0,71.0,1.6,15.0,450.0,545.14,436.86
2016,11,21,10,15,847.5,72.0,1.6,15.0,474.5,557.36,445.8
2016,11,21,10,30,859.0,73.0,1.6,15.0,499.0,565.25,451.35
2016,11,21,10,45,865.5,74.5,1.65,15.5,516.0,569.98,453.75
2016,11,21,11,0,872.0,76.0,1.7,16.0,533.0,571.85,453.86
2016,11,21,11,15,614.0,148.0,1.7,16.0,472.5,497.44,394.7
2016,11,21,11,30,356.0,220.0,1.7,16.0,412.0,416.1,330.07
2016,11,21,11,45,359.5,220.5,1.75,16.0,415.0,411.89,326.93
2016,11,21,12,0,363.0,221.0,1.8,16.0,418.0,406.44,322.27
2016,11,21,12,15,313.5,227.5,1.8,16.0,396.5,379.08,300.27
2016,11,21,12,30,264.0,234.0,1.8,16.0,375.0,352.58,279.06
2016,11,21,12,45,568.0,154.5,1.85,16.5,448.5,406.51,319.8
2016,11,21,13,0,872.0,75.0,1.9,17.0,522.0,445.14,345.45
2016,11,21,13,15,863.0,74.0,1.9,16.5,501.5,413.47,318.32
2016,11,21,13,30,854.0,73.0,1.9,16.0,481.0,378.27,288.14
2016,11,21,13,45,840.0,71.5,1.9,16.0,454.0,341.12,255.25
2016,11,21,14,0,826.0,70.0,1.9,16.0,427.0,303.11,221.1
2016,11,21,14,15,806.5,67.5,1.9,15.5,394.0,262.14,184.76
2016,11,21,14,30,787.0,65.0,1.9,15.0,361.0,221.21,148.44
2016,11,21,14,45,757.0,62.5,1.9,15.0,322.5,178.83,111.94
2016,11,21,15,0,727.0,60.0,1.9,15.0,284.0,137.93,78.94
2016,11,21,15,15,684.0,56.0,1.8,14.5,242.5,96.45,50.34
2016,11,21,15,30,641.0,52.0,1.7,14.0,201.0,58.28,31.44
2016,11,21,15,45,571.5,46.0,1.6,14.0,158.0,32.45,23.18
2016,11,21,16,0,502.0,40.0,1.5,14.0,115.0,29.53,20.22
2016,11,21,16,15,385.0,31.0,1.4,13.0,76.5,23.71,14.27
2016,11,21,16,30,268.0,22.0,1.3,12.0,38.0,17.61,0.74
2016,11,21,16,45,134.0,11.0,1.25,11.5,19.0,10.81,0.0
2016,11,21,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,15,161.0,16.5,0.35,10.0,32.0,72.32,0.0
2016,11,22,7,30,322.0,33.0,0.3,10.0,64.0,153.76,106.73
2016,11,22,7,45,416.0,42.0,0.25,10.5,104.5,207.26,157.24
2016,11,22,8,0,510.0,51.0,0.2,11.0,145.0,266.24,207.42
2016,11,22,8,15,568.0,57.5,0.2,11.5,187.0,312.28,246.61
2016,11,22,8,30,626.0,64.0,0.2,12.0,229.0,360.12,286.01
2016,11,22,8,45,650.5,65.5,0.25,12.5,261.5,387.98,309.24
2016,11,22,9,0,675.0,67.0,0.3,13.0,294.0,415.05,331.2
2016,11,22,9,15,720.5,71.5,0.35,13.5,337.5,453.89,361.29
2016,11,22,9,30,766.0,76.0,0.4,14.0,381.0,493.61,391.1
2016,11,22,9,45,792.5,76.0,0.45,14.5,413.0,517.11,408.28
2016,11,22,10,0,819.0,76.0,0.5,15.0,445.0,538.66,423.79
2016,11,22,10,15,831.0,77.5,0.5,15.0,469.0,551.56,432.87
2016,11,22,10,30,843.0,79.0,0.5,15.0,493.0,561.85,439.91
2016,11,22,10,45,670.5,127.5,0.55,15.5,464.5,515.67,403.56
2016,11,22,11,0,498.0,176.0,0.6,16.0,436.0,463.1,362.64
2016,11,22,11,15,682.5,129.0,0.6,16.0,492.0,514.35,402.2
2016,11,22,11,30,867.0,82.0,0.6,16.0,548.0,558.36,434.38
2016,11,22,11,45,739.0,115.5,0.6,16.0,514.0,512.2,398.22
2016,11,22,12,0,611.0,149.0,0.6,16.0,480.0,466.23,362.91
2016,11,22,12,15,737.0,116.0,0.6,16.0,510.5,482.83,374.97
2016,11,22,12,30,863.0,83.0,0.6,16.0,541.0,493.2,380.93
2016,11,22,12,45,857.5,82.0,0.6,16.0,528.0,467.3,359.39
2016,11,22,13,0,852.0,81.0,0.6,16.0,515.0,439.29,336.11
2016,11,22,13,15,694.5,114.0,0.6,16.0,458.5,380.7,290.52
2016,11,22,13,30,537.0,147.0,0.6,16.0,402.0,329.86,251.29
2016,11,22,13,45,531.0,138.5,0.65,16.0,378.5,299.31,225.76
2016,11,22,14,0,525.0,130.0,0.7,16.0,355.0,268.1,199.03
2016,11,22,14,15,509.5,121.0,0.7,15.5,326.0,233.56,169.8
2016,11,22,14,30,494.0,112.0,0.7,15.0,297.0,199.39,140.77
2016,11,22,14,45,466.5,105.5,0.7,15.0,265.0,165.93,113.01
2016,11,22,15,0,439.0,99.0,0.7,15.0,233.0,134.14,87.97
2016,11,22,15,15,411.5,87.5,0.65,14.5,199.0,100.0,63.55
2016,11,22,15,30,384.0,76.0,0.6,14.0,165.0,68.0,44.89
2016,11,22,15,45,341.5,63.0,0.6,13.5,129.5,46.88,35.99
2016,11,22,16,0,299.0,50.0,0.6,13.0,94.0,37.94,27.67
2016,11,22,16,15,221.0,36.0,0.65,12.5,62.0,27.8,17.67
2016,11,22,16,30,143.0,22.0,0.7,12.0,30.0,17.24,0.0
2016,11,22,16,45,71.5,11.0,0.8,11.5,15.0,10.81,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,148.0,17.0,0.95,9.5,31.0,68.2,0.0
2016,11,23,7,30,296.0,34.0,0.8,10.0,62.0,145.27,99.41
2016,11,23,7,45,383.5,44.5,0.7,11.0,101.0,197.02,149.51
2016,11,23,8,0,471.0,55.0,0.6,12.0,140.0,253.87,198.05
2016,11,23,8,15,533.5,62.0,0.65,12.0,182.0,301.12,239.04
2016,11,23,8,30,596.0,69.0,0.7,12.0,224.0,350.41,280.76
2016,11,23,8,45,632.5,75.0,0.8,12.5,263.5,388.12,312.15
2016,11,23,9,0,669.0,81.0,0.9,13.0,303.0,425.63,342.53
2016,11,23,9,15,698.0,84.5,0.9,13.5,339.0,456.07,366.14
2016,11,23,9,30,727.0,88.0,0.9,14.0,375.0,485.33,388.19
2016,11,23,9,45,752.5,89.0,0.95,14.5,406.5,508.51,405.46
2016,11,23,10,0,778.0,90.0,1.0,15.0,438.0,528.74,420.17
2016,11,23,10,15,791.5,92.0,1.0,15.0,462.5,542.66,430.23
2016,11,23,10,30,805.0,94.0,1.0,15.0,487.0,554.08,438.27
2016,11,23,10,45,818.0,94.0,1.0,15.0,505.5,560.52,442.49
2016,11,23,11,0,831.0,94.0,1.0,15.0,524.0,564.22,444.57
2016,11,23,11,15,836.0,94.5,1.05,15.0,534.0,561.21,441.92
2016,11,23,11,30,841.0,95.0,1.1,15.0,544.0,555.4,437.07
2016,11,23,11,45,843.0,94.5,1.15,15.5,546.5,544.19,427.25
2016,11,23,12,0,845.0,94.0,1.2,16.0,549.0,530.28,415.23
2016,11,23,12,15,843.0,94.0,1.2,16.0,543.5,512.23,400.31
2016,11,23,12,30,841.0,94.0,1.2,16.0,538.0,491.75,383.23
2016,11,23,12,45,828.5,95.0,1.3,16.0,524.0,465.19,361.69
2016,11,23,13,0,816.0,96.0,1.4,16.0,510.0,436.96,338.3
2016,11,23,13,15,805.5,94.5,1.45,15.5,489.5,405.62,312.31
2016,11,23,13,30,795.0,93.0,1.5,15.0,469.0,372.92,284.51
2016,11,23,13,45,779.5,91.0,1.55,15.0,442.0,336.94,253.01
2016,11,23,14,0,764.0,89.0,1.6,15.0,415.0,298.12,218.73
2016,11,23,14,15,741.0,86.0,1.65,14.5,382.0,258.13,183.73
2016,11,23,14,30,718.0,83.0,1.7,14.0,349.0,218.59,149.09
2016,11,23,14,45,689.5,78.0,1.75,14.0,311.5,177.06,113.59
2016,11,23,15,0,661.0,73.0,1.8,14.0,274.0,137.0,81.41
2016,11,23,15,15,613.0,67.5,1.75,13.5,233.0,96.81,53.92
2016,11,23,15,30,565.0,62.0,1.7,13.0,192.0,60.45,35.72
2016,11,23,15,45,495.0,54.0,1.65,13.0,150.0,39.85,29.82
2016,11,23,16,0,425.0,46.0,1.6,13.0,108.0,35.44,25.42
2016,11,23,16,15,304.5,34.5,1.5,12.0,71.0,27.35,17.21
2016,11,23,16,30,184.0,23.0,1.4,11.0,34.0,18.13,0.0
2016,11,23,16,45,92.0,11.5,1.35,10.5,17.0,11.3,0.0
2016,11,23,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,136.0,17.5,1.0,6.5,30.0,63.86,0.0
2016,11,24,7,30,272.0,35.0,1.0,7.0,60.0,139.62,94.92
2016,11,24,7,45,377.0,45.5,1.05,7.5,101.0,194.34,149.19
2016,11,24,8,0,482.0,56.0,1.1,8.0,142.0,257.39,204.15
2016,11,24,8,15,546.0,63.5,1.1,8.5,185.0,306.02,246.71
2016,11,24,8,30,610.0,71.0,1.1,9.0,228.0,356.72,289.8
2016,11,24,8,45,661.0,74.5,1.1,9.5,270.0,398.69,324.78
2016,11,24,9,0,712.0,78.0,1.1,10.0,312.0,441.02,358.98
2016,11,24,9,15,715.0,75.5,1.05,10.5,333.0,452.49,368.09
2016,11,24,9,30,718.0,73.0,1.0,11.0,354.0,460.68,374.34
2016,11,24,9,45,777.0,68.0,1.0,12.0,394.0,495.28,400.13
2016,11,24,10,0,836.0,63.0,1.0,13.0,434.0,526.72,422.62
2016,11,24,10,15,842.0,77.0,0.95,13.5,468.0,552.21,439.76
2016,11,24,10,30,848.0,91.0,0.9,14.0,502.0,572.5,452.65
2016,11,24,10,45,858.0,91.5,0.85,14.5,520.0,577.85,454.63
2016,11,24,11,0,868.0,92.0,0.8,15.0,538.0,580.35,454.47
2016,11,24,11,15,872.5,92.5,0.65,15.5,548.5,576.92,448.83
2016,11,24,11,30,877.0,93.0,0.5,16.0,559.0,570.58,440.91
2016,11,24,11,45,878.0,93.5,0.35,16.5,561.5,559.49,429.4
2016,11,24,12,0,879.0,94.0,0.2,17.0,564.0,545.61,415.84
2016,11,24,12,15,876.5,93.5,0.2,17.0,558.5,526.27,400.52
2016,11,24,12,30,874.0,93.0,0.2,17.0,553.0,504.42,383.08
2016,11,24,12,45,868.0,92.0,0.25,17.0,539.5,478.11,362.41
2016,11,24,13,0,862.0,91.0,0.3,17.0,526.0,449.71,339.63
2016,11,24,13,15,851.5,89.5,0.35,17.0,505.0,417.13,313.14
2016,11,24,13,30,841.0,88.0,0.4,17.0,484.0,383.06,284.78
2016,11,24,13,45,826.0,86.0,0.5,17.0,456.5,345.77,253.54
2016,11,24,14,0,811.0,84.0,0.6,17.0,429.0,307.74,220.92
2016,11,24,14,15,789.0,81.0,0.65,16.5,395.0,266.53,185.69
2016,11,24,14,30,767.0,78.0,0.7,16.0,361.0,225.61,150.58
2016,11,24,14,45,734.0,74.5,0.75,16.0,322.0,180.16,112.73
2016,11,24,15,0,701.0,71.0,0.8,16.0,283.0,139.05,80.51
2016,11,24,15,15,654.0,65.5,0.9,15.0,241.0,97.22,52.54
2016,11,24,15,30,607.0,60.0,1.0,14.0,199.0,59.05,34.02
2016,11,24,15,45,532.5,53.0,1.1,13.5,155.5,39.06,29.05
2016,11,24,16,0,458.0,46.0,1.2,13.0,112.0,35.58,25.53
2016,11,24,16,15,334.0,34.5,1.25,12.5,73.0,27.46,17.19
2016,11,24,16,30,210.0,23.0,1.3,12.0,34.0,18.91,0.0
2016,11,24,16,45,105.0,11.5,1.4,11.5,17.0,11.3,0.0
2016,11,24,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,15,42.0,16.0,1.1,7.0,19.5,32.55,0.0
2016,11,25,7,30,84.0,32.0,1.0,7.0,39.0,71.79,46.55
2016,11,25,7,45,124.5,49.0,0.9,7.5,67.0,106.63,81.5
2016,11,25,8,0,165.0,66.0,0.8,8.0,95.0,143.62,114.27
2016,11,25,8,15,188.5,83.0,0.85,8.5,124.5,175.71,142.58
2016,11,25,8,30,212.0,100.0,0.9,9.0,154.0,208.51,170.9
2016,11,25,8,45,227.0,116.0,0.95,10.0,182.5,236.76,194.46
2016,11,25,9,0,242.0,132.0,1.0,11.0,211.0,264.93,217.29
2016,11,25,9,15,260.5,143.0,1.0,11.5,236.5,288.98,236.59
2016,11,25,9,30,279.0,154.0,1.0,12.0,262.0,312.9,255.37
2016,11,25,9,45,221.5,172.5,1.0,12.5,263.0,304.33,247.33
2016,11,25,10,0,164.0,191.0,1.0,13.0,264.0,288.55,233.58
2016,11,25,10,15,176.0,202.0,1.0,13.5,284.0,306.04,246.9
2016,11,25,10,30,188.0,213.0,1.0,14.0,304.0,323.0,259.41
2016,11,25,10,45,169.0,221.5,1.0,14.5,305.5,319.55,255.56
2016,11,25,11,0,150.0,230.0,1.0,15.0,307.0,315.5,251.38
2016,11,25,11,15,229.5,226.5,1.0,15.0,346.5,352.46,280.6
2016,11,25,11,30,309.0,223.0,1.0,15.0,386.0,390.39,309.72
2016,11,25,11,45,398.0,204.0,1.0,15.0,415.0,412.2,326.28
2016,11,25,12,0,487.0,185.0,1.0,15.0,444.0,432.79,341.5
2016,11,25,12,15,453.5,191.0,1.0,15.0,430.5,410.98,323.69
2016,11,25,12,30,420.0,197.0,1.0,15.0,417.0,388.99,305.99
2016,11,25,12,45,399.0,196.5,1.0,15.0,401.0,366.0,287.45
2016,11,25,13,0,378.0,196.0,1.0,15.0,385.0,343.96,269.48
2016,11,25,13,15,293.0,200.0,1.0,15.0,343.0,301.42,236.03
2016,11,25,13,30,208.0,204.0,1.0,15.0,301.0,264.01,206.92
2016,11,25,13,45,146.5,192.0,1.0,15.0,258.5,224.34,175.99
2016,11,25,14,0,85.0,180.0,1.0,15.0,216.0,190.48,149.96
2016,11,25,14,15,79.0,167.0,0.95,14.5,198.5,172.52,135.66
2016,11,25,14,30,73.0,154.0,0.9,14.0,181.0,154.9,121.51
2016,11,25,14,45,69.5,138.0,0.85,14.0,161.5,135.63,105.66
2016,11,25,15,0,66.0,122.0,0.8,14.0,142.0,116.64,90.13
2016,11,25,15,15,58.5,104.5,0.75,13.5,120.5,96.53,74.18
2016,11,25,15,30,51.0,87.0,0.7,13.0,99.0,77.22,59.15
2016,11,25,15,45,40.5,69.0,0.7,12.5,77.5,60.46,48.05
2016,11,25,16,0,30.0,51.0,0.7,12.0,56.0,45.54,34.32
2016,11,25,16,15,15.0,34.0,0.75,11.5,36.5,31.03,20.16
2016,11,25,16,30,0.0,17.0,0.8,11.0,17.0,16.37,0.0
2016,11,25,16,45,0.0,8.5,0.85,10.5,8.5,8.36,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,1.7,11.0,4.5,4.42,0.0
2016,11,26,7,30,0.0,9.0,1.8,11.0,9.0,8.67,0.63
2016,11,26,7,45,0.0,17.0,1.9,11.0,17.0,16.4,8.01
2016,11,26,8,0,0.0,25.0,2.0,11.0,25.0,24.12,14.91
2016,11,26,8,15,0.0,33.0,2.0,11.0,33.0,31.85,21.77
2016,11,26,8,30,0.0,41.0,2.0,11.0,41.0,39.59,28.59
2016,11,26,8,45,0.0,49.5,2.05,11.0,49.5,47.82,35.74
2016,11,26,9,0,0.0,58.0,2.1,11.0,58.0,56.05,42.83
2016,11,26,9,15,0.0,65.0,1.95,11.0,65.0,62.83,48.6
2016,11,26,9,30,0.0,72.0,1.8,11.0,72.0,69.61,54.32
2016,11,26,9,45,0.0,90.0,1.7,11.0,90.0,87.45,69.4
2016,11,26,10,0,0.0,108.0,1.6,11.0,108.0,105.3,84.33
2016,11,26,10,15,0.0,115.0,1.6,11.0,115.0,112.08,89.86
2016,11,26,10,30,0.0,122.0,1.6,11.0,122.0,118.84,95.38
2016,11,26,10,45,20.0,164.5,1.6,11.0,175.0,171.96,139.66
2016,11,26,11,0,40.0,207.0,1.6,11.0,228.0,228.03,185.43
2016,11,26,11,15,48.0,215.5,1.65,11.0,240.5,239.51,194.47
2016,11,26,11,30,56.0,224.0,1.7,11.0,253.0,250.59,203.34
2016,11,26,11,45,101.0,232.5,1.8,11.0,286.0,280.43,227.7
2016,11,26,12,0,146.0,241.0,1.9,11.0,319.0,310.25,251.63
2016,11,26,12,15,164.0,238.0,1.95,11.0,324.5,311.51,252.36
2016,11,26,12,30,182.0,235.0,2.0,11.0,330.0,311.6,252.16
2016,11,26,12,45,180.5,229.5,2.05,11.0,321.5,299.39,242.02
2016,11,26,13,0,179.0,224.0,2.1,11.0,313.0,286.79,231.5
2016,11,26,13,15,334.5,189.0,2.1,11.0,348.0,306.79,245.6
2016,11,26,13,30,490.0,154.0,2.1,11.0,383.0,315.98,249.15
2016,11,26,13,45,375.5,163.5,2.1,11.0,333.0,270.26,212.12
2016,11,26,14,0,261.0,173.0,2.1,11.0,283.0,230.48,180.91
2016,11,26,14,15,133.5,151.5,2.0,11.0,207.5,170.44,134.36
2016,11,26,14,30,6.0,130.0,1.9,11.0,132.0,123.25,99.45
2016,11,26,14,45,3.0,116.0,1.85,11.0,117.0,109.06,87.77
2016,11,26,15,0,0.0,102.0,1.8,11.0,102.0,95.18,76.16
2016,11,26,15,15,0.0,86.0,1.7,11.0,86.0,80.14,63.29
2016,11,26,15,30,0.0,70.0,1.6,11.0,70.0,65.23,50.36
2016,11,26,15,45,0.0,53.5,1.55,11.0,53.5,50.29,39.31
2016,11,26,16,0,0.0,37.0,1.5,11.0,37.0,35.39,25.52
2016,11,26,16,15,0.0,23.5,1.55,11.0,23.5,22.69,13.18
2016,11,26,16,30,0.0,10.0,1.6,11.0,10.0,9.64,0.0
2016,11,26,16,45,0.0,5.0,1.65,11.0,5.0,4.91,0.0
2016,11,26,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,65.0,17.5,2.4,11.0,23.0,34.31,0.0
2016,11,27,7,30,130.0,35.0,2.4,11.0,46.0,89.37,54.0
2016,11,27,7,45,250.0,47.5,2.4,11.0,84.0,151.68,114.19
2016,11,27,8,0,370.0,60.0,2.4,11.0,122.0,216.23,169.9
2016,11,27,8,15,439.5,68.5,2.4,11.0,162.5,263.0,211.27
2016,11,27,8,30,509.0,77.0,2.4,11.0,203.0,314.1,255.54
2016,11,27,8,45,585.5,77.0,2.45,11.5,246.0,361.22,295.35
2016,11,27,9,0,662.0,77.0,2.5,12.0,289.0,409.81,335.48
2016,11,27,9,15,692.5,81.0,2.5,12.0,325.0,441.17,361.55
2016,11,27,9,30,723.0,85.0,2.5,12.0,361.0,471.47,386.2
2016,11,27,9,45,761.5,83.0,2.5,12.5,394.5,496.74,405.81
2016,11,27,10,0,800.0,81.0,2.5,13.0,428.0,522.14,425.02
2016,11,27,10,15,634.0,122.0,2.45,13.0,407.0,481.15,391.39
2016,11,27,10,30,468.0,163.0,2.4,13.0,386.0,431.7,351.03
2016,11,27,10,45,658.0,124.5,2.35,13.5,450.0,496.78,402.48
2016,11,27,11,0,848.0,86.0,2.3,14.0,514.0,556.69,447.96
2016,11,27,11,15,853.0,86.5,2.25,14.0,524.5,553.86,444.39
2016,11,27,11,30,858.0,87.0,2.2,14.0,535.0,548.2,438.92
2016,11,27,11,45,613.0,149.0,2.15,14.5,470.0,471.69,376.89
2016,11,27,12,0,368.0,211.0,2.1,15.0,405.0,394.26,314.36
2016,11,27,12,15,612.5,148.5,2.05,15.0,467.5,446.42,355.12
2016,11,27,12,30,857.0,86.0,2.0,15.0,530.0,484.43,382.44
2016,11,27,12,45,657.0,131.0,2.0,15.0,466.5,417.25,328.73
2016,11,27,13,0,457.0,176.0,2.0,15.0,403.0,356.71,280.97
2016,11,27,13,15,475.5,164.0,1.95,15.0,392.0,336.85,263.71
2016,11,27,13,30,494.0,152.0,1.9,15.0,381.0,314.82,244.03
2016,11,27,13,45,432.5,153.5,1.85,15.0,346.0,277.53,213.3
2016,11,27,14,0,371.0,155.0,1.8,15.0,311.0,245.07,186.74
2016,11,27,14,15,288.0,152.0,1.75,14.5,267.0,205.85,156.18
2016,11,27,14,30,205.0,149.0,1.7,14.0,223.0,174.73,132.93
2016,11,27,14,45,433.5,109.0,1.65,14.0,244.5,160.8,111.05
2016,11,27,15,0,662.0,69.0,1.6,14.0,266.0,130.64,76.23
2016,11,27,15,15,613.0,64.0,1.5,13.5,225.0,91.21,49.84
2016,11,27,15,30,564.0,59.0,1.4,13.0,184.0,55.64,32.94
2016,11,27,15,45,487.5,51.5,1.3,12.5,143.0,37.92,28.13
2016,11,27,16,0,411.0,44.0,1.2,12.0,102.0,33.87,24.08
2016,11,27,16,15,290.5,32.5,1.15,11.5,66.0,25.68,15.55
2016,11,27,16,30,170.0,21.0,1.1,11.0,30.0,16.53,0.0
2016,11,27,16,45,85.0,10.5,1.1,10.5,15.0,10.32,0.0
2016,11,27,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,13.0,2.25,12.0,13.0,12.78,0.0
2016,11,28,7,30,0.0,26.0,2.3,12.0,26.0,26.71,12.23
2016,11,28,7,45,20.5,44.0,2.4,12.0,47.5,55.93,39.95
2016,11,28,8,0,41.0,62.0,2.5,12.0,69.0,83.16,63.83
2016,11,28,8,15,55.5,80.5,2.55,12.0,92.5,109.41,86.8
2016,11,28,8,30,70.0,99.0,2.6,12.0,116.0,136.07,109.94
2016,11,28,8,45,82.0,116.0,2.7,12.0,139.5,160.19,130.7
2016,11,28,9,0,94.0,133.0,2.8,12.0,163.0,189.47,155.46
2016,11,28,9,15,107.0,146.5,2.8,12.0,184.5,210.48,173.05
2016,11,28,9,30,120.0,160.0,2.8,12.0,206.0,231.63,190.54
2016,11,28,9,45,327.0,144.5,2.85,12.5,283.0,327.26,269.92
2016,11,28,10,0,534.0,129.0,2.9,13.0,360.0,428.11,351.19
2016,11,28,10,15,267.0,127.0,2.9,13.0,242.5,278.9,229.28
2016,11,28,10,30,0.0,125.0,2.9,13.0,125.0,121.87,97.11
2016,11,28,10,45,291.0,135.0,2.9,13.5,281.0,303.73,249.63
2016,11,28,11,0,582.0,145.0,2.9,14.0,437.0,471.51,382.84
2016,11,28,11,15,497.0,171.5,2.9,14.0,424.5,445.65,360.35
2016,11,28,11,30,412.0,198.0,2.9,14.0,412.0,420.67,339.46
2016,11,28,11,45,511.0,171.0,2.9,14.5,438.0,437.96,352.57
2016,11,28,12,0,610.0,144.0,2.9,15.0,464.0,452.76,362.96
2016,11,28,12,15,688.5,130.0,2.85,15.0,488.0,463.89,370.28
2016,11,28,12,30,767.0,116.0,2.8,15.0,512.0,470.02,373.12
2016,11,28,12,45,553.5,158.0,2.8,15.0,440.0,395.66,313.74
2016,11,28,13,0,340.0,200.0,2.8,15.0,368.0,330.18,261.92
2016,11,28,13,15,375.5,184.5,2.75,15.0,363.5,317.29,250.3
2016,11,28,13,30,411.0,169.0,2.7,15.0,359.0,300.78,235.03
2016,11,28,13,45,501.5,139.5,2.7,15.0,358.5,285.98,219.38
2016,11,28,14,0,592.0,110.0,2.7,15.0,358.0,264.35,196.89
2016,11,28,14,15,606.0,106.0,2.65,14.5,342.5,239.38,173.23
2016,11,28,14,30,620.0,102.0,2.6,14.0,327.0,212.22,147.72
2016,11,28,14,45,590.0,95.5,2.55,14.0,291.0,173.68,115.12
2016,11,28,15,0,560.0,89.0,2.5,14.0,255.0,136.95,86.04
2016,11,28,15,15,507.5,81.5,2.35,13.5,215.0,99.84,61.06
2016,11,28,15,30,455.0,74.0,2.2,13.0,175.0,65.57,43.25
2016,11,28,15,45,391.0,62.5,2.1,13.0,136.0,46.84,35.92
2016,11,28,16,0,327.0,51.0,2.0,13.0,97.0,39.07,28.45
2016,11,28,16,15,163.5,39.5,1.9,12.0,62.5,30.98,19.76
2016,11,28,16,30,0.0,28.0,1.8,11.0,28.0,25.01,0.0
2016,11,28,16,45,0.0,14.0,1.7,10.5,14.0,13.76,0.0
2016,11,28,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
