Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,211.0,11.5,1.4,6.5,27.0,65.68,0.0
2016,11,29,7,30,422.0,23.0,1.4,7.0,54.0,159.55,88.29
2016,11,29,7,45,522.0,29.5,1.4,7.5,95.0,216.5,161.08
2016,11,29,8,0,622.0,36.0,1.4,8.0,136.0,276.51,215.6
2016,11,29,8,15,678.5,40.5,1.4,8.5,179.0,322.14,256.99
2016,11,29,8,30,735.0,45.0,1.4,9.0,222.0,369.28,298.24
2016,11,29,8,45,772.0,47.5,1.45,10.0,263.0,406.46,329.89
2016,11,29,9,0,809.0,50.0,1.5,11.0,304.0,440.83,358.16
2016,11,29,9,15,832.5,52.5,1.45,11.5,340.5,470.23,381.75
2016,11,29,9,30,856.0,55.0,1.4,12.0,377.0,498.04,403.24
2016,11,29,9,45,873.0,56.5,1.4,12.5,408.0,519.45,419.38
2016,11,29,10,0,890.0,58.0,1.4,13.0,439.0,538.56,433.28
2016,11,29,10,15,900.5,59.0,1.35,13.0,463.5,551.12,442.34
2016,11,29,10,30,911.0,60.0,1.3,13.0,488.0,560.91,449.06
2016,11,29,10,45,917.5,61.0,1.3,13.5,505.5,565.65,451.24
2016,11,29,11,0,924.0,62.0,1.3,14.0,523.0,567.42,451.02
2016,11,29,11,15,927.0,62.5,1.3,14.0,533.0,563.74,447.42
2016,11,29,11,30,930.0,63.0,1.3,14.0,543.0,557.05,441.41
2016,11,29,11,45,929.0,63.5,1.3,14.5,545.5,545.3,430.6
2016,11,29,12,0,928.0,64.0,1.3,15.0,548.0,530.66,417.45
2016,11,29,12,15,925.5,64.0,1.3,15.0,543.0,511.99,401.76
2016,11,29,12,30,923.0,64.0,1.3,15.0,538.0,490.66,383.7
2016,11,29,12,45,909.0,66.5,1.3,15.5,524.0,464.2,360.66
2016,11,29,13,0,895.0,69.0,1.3,16.0,510.0,435.84,335.77
2016,11,29,13,15,886.0,68.0,1.3,15.5,490.0,404.34,309.14
2016,11,29,13,30,877.0,67.0,1.3,15.0,470.0,371.11,280.43
2016,11,29,13,45,860.0,66.5,1.35,15.0,443.0,334.3,247.96
2016,11,29,14,0,843.0,66.0,1.4,15.0,416.0,294.39,212.5
2016,11,29,14,15,823.5,63.5,1.35,14.5,383.5,253.62,176.31
2016,11,29,14,30,804.0,61.0,1.3,14.0,351.0,212.82,140.22
2016,11,29,14,45,774.0,58.5,1.3,14.0,313.0,170.59,104.23
2016,11,29,15,0,744.0,56.0,1.3,14.0,275.0,129.75,71.95
2016,11,29,15,15,701.5,52.0,1.25,13.5,234.0,88.38,44.53
2016,11,29,15,30,659.0,48.0,1.2,13.0,193.0,50.15,27.31
2016,11,29,15,45,590.0,42.0,1.15,12.5,151.0,32.36,23.19
2016,11,29,16,0,521.0,36.0,1.1,12.0,109.0,28.95,19.76
2016,11,29,16,15,399.5,27.5,1.1,11.0,71.0,20.93,11.57
2016,11,29,16,30,278.0,19.0,1.1,10.0,33.0,15.1,0.0
2016,11,29,16,45,139.0,9.5,1.15,9.5,16.5,9.34,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,11.0,0.25,9.0,11.0,10.81,0.0
2016,11,30,7,30,0.0,22.0,0.3,9.0,22.0,21.87,7.59
2016,11,30,7,45,9.5,39.0,0.35,9.5,40.5,43.49,30.1
2016,11,30,8,0,19.0,56.0,0.4,10.0,59.0,67.75,51.52
2016,11,30,8,15,27.5,73.0,0.4,10.0,79.0,89.26,70.4
2016,11,30,8,30,36.0,90.0,0.4,10.0,99.0,110.96,89.22
2016,11,30,8,45,41.5,106.5,0.4,10.5,118.5,130.92,106.11
2016,11,30,9,0,47.0,123.0,0.4,11.0,138.0,150.92,122.68
2016,11,30,9,15,51.5,137.0,0.5,11.5,155.0,167.59,136.29
2016,11,30,9,30,56.0,151.0,0.6,12.0,172.0,184.23,149.69
2016,11,30,9,45,433.0,110.5,0.7,12.5,293.5,349.29,284.76
2016,11,30,10,0,810.0,70.0,0.8,13.0,415.0,509.47,408.55
2016,11,30,10,15,823.5,72.0,0.8,13.0,440.0,523.85,417.68
2016,11,30,10,30,837.0,74.0,0.8,13.0,465.0,535.71,426.17
2016,11,30,10,45,844.0,75.5,0.85,13.5,482.5,540.86,429.07
2016,11,30,11,0,851.0,77.0,0.9,14.0,500.0,543.22,429.78
2016,11,30,11,15,856.0,78.0,0.9,14.0,511.0,541.17,427.44
2016,11,30,11,30,861.0,79.0,0.9,14.0,522.0,536.28,422.84
2016,11,30,11,45,859.0,80.5,0.95,14.0,524.5,525.46,414.0
2016,11,30,12,0,857.0,82.0,1.0,14.0,527.0,511.98,402.94
2016,11,30,12,15,855.0,81.5,1.05,14.0,522.0,493.91,388.15
2016,11,30,12,30,853.0,81.0,1.1,14.0,517.0,473.37,371.09
2016,11,30,12,45,837.5,83.5,1.15,14.5,503.5,447.55,348.93
2016,11,30,13,0,822.0,86.0,1.2,15.0,490.0,420.12,325.13
2016,11,30,13,15,811.5,84.5,1.3,14.5,470.5,389.34,299.53
2016,11,30,13,30,801.0,83.0,1.4,14.0,451.0,357.16,272.04
2016,11,30,13,45,560.0,122.0,1.5,14.0,372.0,287.78,218.76
2016,11,30,14,0,319.0,161.0,1.6,14.0,293.0,234.77,180.21
2016,11,30,14,15,364.5,141.0,1.6,13.5,280.5,211.75,158.84
2016,11,30,14,30,410.0,121.0,1.6,13.0,268.0,186.07,134.58
2016,11,30,14,45,377.5,114.0,1.65,13.0,238.0,155.41,109.35
2016,11,30,15,0,345.0,107.0,1.7,13.0,208.0,126.95,87.23
2016,11,30,15,15,318.5,94.0,1.65,12.5,176.5,96.19,65.06
2016,11,30,15,30,292.0,81.0,1.6,12.0,145.0,67.56,47.78
2016,11,30,15,45,240.0,66.5,1.6,12.0,111.5,50.1,38.93
2016,11,30,16,0,188.0,52.0,1.6,12.0,78.0,42.09,31.17
2016,11,30,16,15,94.0,37.0,1.55,11.5,50.0,30.4,19.2
2016,11,30,16,30,0.0,22.0,1.5,11.0,22.0,20.4,0.0
2016,11,30,16,45,0.0,11.0,1.5,11.0,11.0,10.81,0.0
2016,11,30,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,15,166.5,11.5,1.45,6.5,23.0,53.33,0.0
2016,12,1,7,30,333.0,23.0,1.4,7.0,46.0,133.52,62.39
2016,12,1,7,45,447.5,31.0,1.4,8.0,86.0,194.2,142.85
2016,12,1,8,0,562.0,39.0,1.4,9.0,126.0,254.65,197.16
2016,12,1,8,15,624.5,44.0,1.4,9.5,168.5,301.29,239.08
2016,12,1,8,30,687.0,49.0,1.4,10.0,211.0,349.8,281.28
2016,12,1,8,45,731.0,52.0,1.45,10.5,252.5,389.36,315.35
2016,12,1,9,0,775.0,55.0,1.5,11.0,294.0,428.9,348.31
2016,12,1,9,15,802.0,58.0,1.55,11.0,330.5,459.8,374.22
2016,12,1,9,30,829.0,61.0,1.6,11.0,367.0,489.26,398.33
2016,12,1,9,45,844.5,63.5,1.7,11.5,398.5,510.49,414.97
2016,12,1,10,0,860.0,66.0,1.8,12.0,430.0,529.43,429.4
2016,12,1,10,15,872.5,67.5,1.8,12.5,455.0,541.37,437.71
2016,12,1,10,30,885.0,69.0,1.8,13.0,480.0,552.65,445.19
2016,12,1,10,45,893.0,70.0,1.85,13.5,498.0,558.18,448.29
2016,12,1,11,0,901.0,71.0,1.9,14.0,516.0,560.82,449.02
2016,12,1,11,15,905.5,71.5,1.9,14.0,527.0,558.12,446.12
2016,12,1,11,30,910.0,72.0,1.9,14.0,538.0,552.45,440.81
2016,12,1,11,45,910.0,72.5,1.95,14.0,540.5,541.51,431.51
2016,12,1,12,0,910.0,73.0,2.0,14.0,543.0,527.73,419.8
2016,12,1,12,15,908.5,72.5,1.95,14.0,538.5,509.45,403.96
2016,12,1,12,30,907.0,72.0,1.9,14.0,534.0,488.52,385.75
2016,12,1,12,45,901.5,71.5,1.9,14.0,521.5,463.31,364.01
2016,12,1,13,0,896.0,71.0,1.9,14.0,509.0,435.85,340.0
2016,12,1,13,15,887.0,70.0,1.85,14.0,489.5,404.49,312.29
2016,12,1,13,30,878.0,69.0,1.8,14.0,470.0,371.4,282.63
2016,12,1,13,45,863.5,67.5,1.75,14.0,443.0,332.5,247.94
2016,12,1,14,0,849.0,66.0,1.7,14.0,416.0,294.51,213.45
2016,12,1,14,15,828.5,64.0,1.7,14.0,383.5,253.93,176.91
2016,12,1,14,30,808.0,62.0,1.7,14.0,351.0,213.36,140.66
2016,12,1,14,45,777.5,59.0,1.7,14.0,313.0,170.6,104.21
2016,12,1,15,0,747.0,56.0,1.7,14.0,275.0,129.26,71.56
2016,12,1,15,15,703.5,52.0,1.55,13.0,233.5,87.86,44.32
2016,12,1,15,30,660.0,48.0,1.4,12.0,192.0,49.67,27.35
2016,12,1,15,45,592.5,42.0,1.3,11.5,150.0,32.46,23.36
2016,12,1,16,0,525.0,36.0,1.2,11.0,108.0,29.05,19.91
2016,12,1,16,15,262.5,34.0,1.2,10.0,70.0,26.42,16.04
2016,12,1,16,30,0.0,32.0,1.2,9.0,32.0,27.67,0.0
2016,12,1,16,45,0.0,16.0,1.25,8.5,16.0,15.73,0.0
2016,12,1,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,15,195.0,10.5,1.7,5.5,23.5,59.05,0.0
2016,12,2,7,30,390.0,21.0,1.7,6.0,47.0,143.28,59.25
2016,12,2,7,45,496.5,28.0,1.75,6.5,87.0,202.34,148.33
2016,12,2,8,0,603.0,35.0,1.8,7.0,127.0,263.51,205.0
2016,12,2,8,15,662.5,40.0,1.8,7.5,169.5,309.87,247.51
2016,12,2,8,30,722.0,45.0,1.8,8.0,212.0,357.99,290.12
2016,12,2,8,45,758.0,48.5,1.8,9.0,252.5,395.36,322.34
2016,12,2,9,0,794.0,52.0,1.8,10.0,293.0,432.32,352.92
2016,12,2,9,15,819.0,54.0,1.85,10.5,330.0,461.49,377.1
2016,12,2,9,30,844.0,56.0,1.9,11.0,367.0,486.89,397.6
2016,12,2,9,45,857.5,59.5,2.0,11.5,397.5,508.61,414.71
2016,12,2,10,0,871.0,63.0,2.1,12.0,428.0,527.96,429.5
2016,12,2,10,15,883.0,64.0,2.1,12.5,453.5,541.23,438.87
2016,12,2,10,30,895.0,65.0,2.1,13.0,479.0,551.83,445.91
2016,12,2,10,45,901.5,66.5,2.1,13.5,496.5,557.21,448.67
2016,12,2,11,0,908.0,68.0,2.1,14.0,514.0,559.67,449.02
2016,12,2,11,15,912.0,68.5,2.05,14.0,525.0,556.77,445.75
2016,12,2,11,30,916.0,69.0,2.0,14.0,536.0,550.89,440.06
2016,12,2,11,45,917.0,69.0,2.0,14.0,538.5,540.0,430.57
2016,12,2,12,0,918.0,69.0,2.0,14.0,541.0,526.24,418.64
2016,12,2,12,15,916.0,68.5,2.0,14.0,536.5,507.7,402.78
2016,12,2,12,30,914.0,68.0,2.0,14.0,532.0,486.53,384.51
2016,12,2,12,45,910.5,67.0,2.0,14.5,520.0,461.66,362.29
2016,12,2,13,0,907.0,66.0,2.0,15.0,508.0,434.44,337.78
2016,12,2,13,15,898.0,65.0,2.0,15.0,488.0,402.91,310.06
2016,12,2,13,30,889.0,64.0,2.0,15.0,468.0,369.63,280.34
2016,12,2,13,45,872.5,63.5,2.0,15.0,441.0,332.9,247.43
2016,12,2,14,0,856.0,63.0,2.0,15.0,414.0,295.3,213.36
2016,12,2,14,15,836.0,61.0,2.0,14.5,381.5,252.37,175.25
2016,12,2,14,30,816.0,59.0,2.0,14.0,349.0,211.71,139.12
2016,12,2,14,45,784.0,56.5,2.0,14.0,311.0,168.94,102.63
2016,12,2,15,0,752.0,54.0,2.0,14.0,273.0,127.69,70.1
2016,12,2,15,15,708.0,50.5,1.9,13.5,232.0,86.55,43.05
2016,12,2,15,30,664.0,47.0,1.8,13.0,191.0,48.66,26.42
2016,12,2,15,45,591.5,41.5,1.7,12.5,149.0,32.01,22.84
2016,12,2,16,0,519.0,36.0,1.6,12.0,107.0,29.08,19.82
2016,12,2,16,15,396.0,27.0,1.55,11.0,69.0,20.55,11.12
2016,12,2,16,30,273.0,18.0,1.5,10.0,31.0,14.19,0.0
2016,12,2,16,45,136.5,9.0,1.5,9.5,15.5,8.85,0.0
2016,12,2,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,159.5,10.5,1.2,6.5,20.5,49.79,0.0
2016,12,3,7,30,319.0,21.0,1.2,7.0,41.0,124.48,42.82
2016,12,3,7,45,429.5,29.0,1.3,8.0,79.5,183.92,133.19
2016,12,3,8,0,540.0,37.0,1.4,9.0,118.0,241.85,186.25
2016,12,3,8,15,602.5,42.5,1.4,9.5,159.5,287.98,227.85
2016,12,3,8,30,665.0,48.0,1.4,10.0,201.0,336.13,269.88
2016,12,3,8,45,707.0,51.5,1.45,10.5,241.0,374.65,303.27
2016,12,3,9,0,749.0,55.0,1.5,11.0,281.0,413.16,335.57
2016,12,3,9,15,775.5,57.5,1.5,11.5,317.0,442.71,359.72
2016,12,3,9,30,802.0,60.0,1.5,12.0,353.0,470.88,382.02
2016,12,3,9,45,818.5,62.5,1.55,12.5,383.5,492.3,398.63
2016,12,3,10,0,835.0,65.0,1.6,13.0,414.0,511.54,413.1
2016,12,3,10,15,848.0,66.5,1.55,13.5,439.0,525.45,422.65
2016,12,3,10,30,861.0,68.0,1.5,14.0,464.0,535.19,428.74
2016,12,3,10,45,871.0,68.5,1.5,14.5,482.0,541.35,432.13
2016,12,3,11,0,881.0,69.0,1.5,15.0,500.0,544.72,433.21
2016,12,3,11,15,885.5,69.5,1.5,15.5,511.0,542.28,429.76
2016,12,3,11,30,890.0,70.0,1.5,16.0,522.0,536.95,423.99
2016,12,3,11,45,891.0,70.0,1.5,16.5,525.0,526.44,414.16
2016,12,3,12,0,892.0,70.0,1.5,17.0,528.0,513.12,402.04
2016,12,3,12,15,890.5,70.0,1.5,17.0,523.5,495.87,387.45
2016,12,3,12,30,889.0,70.0,1.5,17.0,519.0,476.02,370.53
2016,12,3,12,45,885.0,69.0,1.5,17.0,507.0,451.6,349.75
2016,12,3,13,0,881.0,68.0,1.5,17.0,495.0,424.92,326.73
2016,12,3,13,15,873.0,67.0,1.45,17.0,476.5,394.59,300.24
2016,12,3,13,30,865.0,66.0,1.4,17.0,458.0,362.51,271.81
2016,12,3,13,45,853.0,64.0,1.4,17.0,432.0,326.66,240.07
2016,12,3,14,0,841.0,62.0,1.4,17.0,406.0,289.71,206.94
2016,12,3,14,15,822.0,60.0,1.3,16.5,374.5,247.68,169.96
2016,12,3,14,30,803.0,58.0,1.2,16.0,343.0,207.87,134.94
2016,12,3,14,45,776.0,55.5,1.15,16.0,306.5,166.51,99.88
2016,12,3,15,0,749.0,53.0,1.1,16.0,270.0,126.23,68.33
2016,12,3,15,15,707.0,49.0,1.0,15.0,229.5,84.97,41.49
2016,12,3,15,30,665.0,45.0,0.9,14.0,189.0,46.73,24.73
2016,12,3,15,45,595.5,40.0,0.8,13.5,147.5,30.59,21.51
2016,12,3,16,0,526.0,35.0,0.7,13.0,106.0,28.08,18.89
2016,12,3,16,15,406.0,26.5,0.7,12.0,69.0,21.93,12.18
2016,12,3,16,30,286.0,18.0,0.7,11.0,32.0,14.21,0.0
2016,12,3,16,45,143.0,9.0,0.75,10.5,16.0,8.85,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,130.0,11.0,0.7,8.5,19.0,42.66,0.0
2016,12,4,7,30,260.0,22.0,0.6,9.0,38.0,107.49,27.8
2016,12,4,7,45,372.5,31.5,0.55,9.5,75.0,167.65,119.56
2016,12,4,8,0,485.0,41.0,0.5,10.0,112.0,228.63,174.26
2016,12,4,8,15,552.0,47.0,0.45,10.5,152.5,274.75,214.64
2016,12,4,8,30,619.0,53.0,0.4,11.0,193.0,323.41,255.78
2016,12,4,8,45,665.5,56.5,0.4,11.5,233.0,360.44,286.93
2016,12,4,9,0,712.0,60.0,0.4,12.0,273.0,400.05,319.01
2016,12,4,9,15,741.0,63.5,0.45,12.5,309.5,431.16,343.91
2016,12,4,9,30,770.0,67.0,0.5,13.0,346.0,461.07,367.19
2016,12,4,9,45,753.0,78.5,0.6,13.5,371.0,474.73,377.81
2016,12,4,10,0,736.0,90.0,0.7,14.0,396.0,486.64,386.79
2016,12,4,10,15,751.0,92.0,0.75,14.5,420.5,501.05,397.18
2016,12,4,10,30,766.0,94.0,0.8,15.0,445.0,513.19,405.57
2016,12,4,10,45,777.5,95.0,0.85,15.5,463.0,519.38,409.32
2016,12,4,11,0,789.0,96.0,0.9,16.0,481.0,523.84,411.64
2016,12,4,11,15,604.0,142.5,0.9,16.0,441.0,469.0,368.82
2016,12,4,11,30,419.0,189.0,0.9,16.0,401.0,411.14,323.76
2016,12,4,11,45,447.5,184.0,0.95,16.0,411.5,413.65,325.87
2016,12,4,12,0,476.0,179.0,1.0,16.0,422.0,414.08,325.71
2016,12,4,12,15,466.5,179.5,1.0,16.0,416.0,399.52,313.67
2016,12,4,12,30,457.0,180.0,1.0,16.0,410.0,383.9,300.76
2016,12,4,12,45,544.5,152.0,1.05,16.0,419.5,381.92,298.06
2016,12,4,13,0,632.0,124.0,1.1,16.0,429.0,375.3,290.83
2016,12,4,13,15,502.5,148.0,1.1,15.5,384.5,328.41,254.16
2016,12,4,13,30,373.0,172.0,1.1,15.0,340.0,288.81,223.75
2016,12,4,13,45,356.5,163.5,1.15,15.0,317.5,261.39,200.96
2016,12,4,14,0,340.0,155.0,1.2,15.0,295.0,234.38,178.23
2016,12,4,14,15,297.5,147.5,1.2,14.5,262.5,202.65,152.73
2016,12,4,14,30,255.0,140.0,1.2,14.0,230.0,173.63,129.74
2016,12,4,14,45,220.0,132.0,1.2,14.0,204.0,148.27,109.69
2016,12,4,15,0,185.0,124.0,1.2,14.0,178.0,127.87,94.45
2016,12,4,15,15,161.0,107.5,1.15,13.5,149.5,101.86,75.11
2016,12,4,15,30,137.0,91.0,1.1,13.0,121.0,77.92,58.6
2016,12,4,15,45,111.5,72.5,1.1,12.5,93.5,59.96,47.49
2016,12,4,16,0,86.0,54.0,1.1,12.0,66.0,45.51,34.11
2016,12,4,16,15,43.0,35.5,1.1,11.5,41.5,30.66,19.24
2016,12,4,16,30,0.0,17.0,1.1,11.0,17.0,16.26,0.0
2016,12,4,16,45,0.0,8.5,1.1,11.0,8.5,8.36,0.0
2016,12,4,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,7,15,18.0,10.5,1.3,9.0,11.5,14.69,0.0
2016,12,5,7,30,36.0,21.0,1.3,9.0,23.0,35.33,2.56
2016,12,5,7,45,79.0,37.5,1.3,9.5,47.0,71.5,49.85
2016,12,5,8,0,122.0,54.0,1.3,10.0,71.0,111.14,85.42
2016,12,5,8,15,141.0,71.0,1.3,10.0,97.5,139.79,111.15
2016,12,5,8,30,160.0,88.0,1.3,10.0,124.0,168.98,136.92
2016,12,5,8,45,174.0,104.0,1.3,10.5,150.0,195.23,159.52
2016,12,5,9,0,188.0,120.0,1.3,11.0,176.0,216.48,177.47
2016,12,5,9,15,198.5,133.5,1.3,11.5,199.0,243.24,199.46
2016,12,5,9,30,209.0,147.0,1.3,12.0,222.0,264.65,216.61
2016,12,5,9,45,301.5,148.0,1.3,12.5,266.5,313.36,255.9
2016,12,5,10,0,394.0,149.0,1.3,13.0,311.0,368.76,299.5
2016,12,5,10,15,381.5,161.5,1.3,13.0,326.5,376.6,304.99
2016,12,5,10,30,369.0,174.0,1.3,13.0,342.0,378.5,306.05
2016,12,5,10,45,415.5,172.0,1.35,13.5,368.0,404.04,325.46
2016,12,5,11,0,462.0,170.0,1.4,14.0,394.0,423.91,340.08
2016,12,5,11,15,460.0,175.0,1.4,14.0,402.0,423.62,339.13
2016,12,5,11,30,458.0,180.0,1.4,14.0,410.0,421.76,337.01
2016,12,5,11,45,408.0,192.0,1.4,14.0,398.0,401.04,320.04
2016,12,5,12,0,358.0,204.0,1.4,14.0,386.0,378.1,301.47
2016,12,5,12,15,605.0,144.5,1.4,14.0,449.5,431.88,342.91
2016,12,5,12,30,852.0,85.0,1.4,14.0,513.0,471.72,371.27
2016,12,5,12,45,834.0,88.0,1.4,14.0,499.0,445.82,348.86
2016,12,5,13,0,816.0,91.0,1.4,14.0,485.0,418.43,325.35
2016,12,5,13,15,637.5,122.5,1.35,14.0,423.0,355.43,275.48
2016,12,5,13,30,459.0,154.0,1.3,14.0,361.0,300.93,233.0
2016,12,5,13,45,249.5,158.5,1.3,14.0,270.0,223.63,174.0
2016,12,5,14,0,40.0,163.0,1.3,14.0,179.0,162.42,129.17
2016,12,5,14,15,201.5,144.5,1.25,13.5,216.5,177.38,136.26
2016,12,5,14,30,363.0,126.0,1.2,13.0,254.0,180.48,131.65
2016,12,5,14,45,331.0,118.5,1.15,13.0,225.5,154.06,110.05
2016,12,5,15,0,299.0,111.0,1.1,13.0,197.0,127.45,89.53
2016,12,5,15,15,274.5,96.5,1.05,12.5,166.5,98.01,68.16
2016,12,5,15,30,250.0,82.0,1.0,12.0,136.0,70.54,51.0
2016,12,5,15,45,213.0,66.0,1.0,11.5,105.0,52.66,41.24
2016,12,5,16,0,176.0,50.0,1.0,11.0,74.0,40.57,29.94
2016,12,5,16,15,88.0,35.5,1.0,10.5,47.5,29.24,18.17
2016,12,5,16,30,0.0,21.0,1.0,10.0,21.0,19.56,0.0
2016,12,5,16,45,0.0,10.5,1.0,10.0,10.5,10.32,0.0
2016,12,5,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,7,15,105.5,10.0,1.55,6.5,16.0,35.21,0.0
2016,12,6,7,30,211.0,20.0,1.6,7.0,32.0,89.67,4.57
2016,12,6,7,45,301.0,31.5,1.7,7.5,65.5,143.64,101.7
2016,12,6,8,0,391.0,43.0,1.8,8.0,99.0,196.1,151.29
2016,12,6,8,15,448.0,51.5,1.85,8.5,135.5,238.17,189.51
2016,12,6,8,30,505.0,60.0,1.9,9.0,172.0,282.43,228.62
2016,12,6,8,45,543.0,66.5,1.95,9.5,208.0,318.04,259.89
2016,12,6,9,0,581.0,73.0,2.0,10.0,244.0,353.89,290.47
2016,12,6,9,15,609.0,77.0,2.0,10.5,276.5,382.15,314.04
2016,12,6,9,30,637.0,81.0,2.0,11.0,309.0,409.56,336.26
2016,12,6,9,45,691.5,77.0,2.0,11.5,344.0,440.36,360.72
2016,12,6,10,0,746.0,73.0,2.0,12.0,379.0,469.6,383.39
2016,12,6,10,15,810.0,70.5,2.0,12.0,421.5,505.22,411.18
2016,12,6,10,30,874.0,68.0,2.0,12.0,464.0,537.46,435.85
2016,12,6,10,45,882.5,69.0,2.0,12.5,482.0,543.56,439.12
2016,12,6,11,0,891.0,70.0,2.0,13.0,500.0,546.83,440.16
2016,12,6,11,15,895.5,70.5,2.0,13.0,511.0,544.57,437.6
2016,12,6,11,30,900.0,71.0,2.0,13.0,522.0,539.39,432.65
2016,12,6,11,45,900.0,71.5,2.0,13.0,525.5,529.02,423.51
2016,12,6,12,0,900.0,72.0,2.0,13.0,529.0,515.85,411.97
2016,12,6,12,15,897.5,72.0,1.95,13.0,524.5,498.24,396.57
2016,12,6,12,30,895.0,72.0,1.9,13.0,520.0,478.04,378.84
2016,12,6,12,45,884.0,73.0,1.9,13.0,507.0,452.7,356.91
2016,12,6,13,0,873.0,74.0,1.9,13.0,494.0,424.21,332.07
2016,12,6,13,15,863.5,73.0,1.9,12.5,475.0,393.48,305.48
2016,12,6,13,30,854.0,72.0,1.9,12.0,456.0,361.12,276.9
2016,12,6,13,45,839.5,70.5,1.95,12.0,430.0,325.3,244.57
2016,12,6,14,0,825.0,69.0,2.0,12.0,404.0,288.59,211.04
2016,12,6,14,15,804.5,66.5,1.95,11.5,372.0,248.86,175.26
2016,12,6,14,30,784.0,64.0,1.9,11.0,340.0,209.19,139.75
2016,12,6,14,45,753.0,61.0,1.9,11.0,303.5,167.73,104.1
2016,12,6,15,0,722.0,58.0,1.9,11.0,267.0,127.75,72.29
2016,12,6,15,15,677.0,54.0,1.8,10.5,226.5,87.7,45.7
2016,12,6,15,30,632.0,50.0,1.7,10.0,186.0,51.02,29.24
2016,12,6,15,45,557.5,44.0,1.6,10.0,144.5,31.52,22.65
2016,12,6,16,0,483.0,38.0,1.5,10.0,103.0,28.49,19.47
2016,12,6,16,15,357.5,28.5,1.45,9.5,66.5,22.02,12.36
2016,12,6,16,30,232.0,19.0,1.4,9.0,30.0,15.2,0.0
2016,12,6,16,45,116.0,9.5,1.35,8.5,15.0,9.34,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,0.95,6.0,8.5,8.36,0.0
2016,12,7,7,30,0.0,17.0,0.9,6.0,17.0,16.63,0.0
2016,12,7,7,45,20.0,33.5,0.9,6.0,36.0,43.56,28.7
2016,12,7,8,0,40.0,50.0,0.9,6.0,55.0,68.64,52.1
2016,12,7,8,15,49.0,67.0,0.85,6.0,76.0,90.93,72.25
2016,12,7,8,30,58.0,84.0,0.8,6.0,97.0,113.35,92.24
2016,12,7,8,45,63.5,100.5,0.75,6.5,117.0,133.82,110.07
2016,12,7,9,0,69.0,117.0,0.7,7.0,137.0,154.27,127.47
2016,12,7,9,15,72.5,131.5,0.7,7.0,155.0,171.42,142.02
2016,12,7,9,30,76.0,146.0,0.7,7.0,173.0,188.45,156.23
2016,12,7,9,45,49.5,151.0,0.75,7.5,169.0,179.8,148.44
2016,12,7,10,0,23.0,156.0,0.8,8.0,165.0,166.67,136.91
2016,12,7,10,15,224.0,158.5,0.85,8.0,259.0,285.47,236.47
2016,12,7,10,30,425.0,161.0,0.9,8.0,353.0,397.73,326.55
2016,12,7,10,45,371.0,179.0,0.95,8.5,351.5,382.49,312.45
2016,12,7,11,0,317.0,197.0,1.0,9.0,350.0,370.24,301.63
2016,12,7,11,15,228.0,211.0,0.95,9.0,322.5,331.43,269.76
2016,12,7,11,30,139.0,225.0,0.9,9.0,295.0,296.29,240.81
2016,12,7,11,45,194.5,222.5,0.9,9.5,321.0,318.36,258.22
2016,12,7,12,0,250.0,220.0,0.9,10.0,347.0,340.4,274.8
2016,12,7,12,15,235.5,220.0,0.9,9.5,339.0,325.62,262.92
2016,12,7,12,30,221.0,220.0,0.9,9.0,331.0,312.54,252.57
2016,12,7,12,45,138.5,211.0,0.95,9.0,280.0,261.87,212.0
2016,12,7,13,0,56.0,202.0,1.0,9.0,229.0,214.94,174.5
2016,12,7,13,15,74.5,198.0,1.1,9.0,232.5,215.17,174.74
2016,12,7,13,30,93.0,194.0,1.2,9.0,236.0,214.02,173.4
2016,12,7,13,45,83.0,182.0,1.35,9.5,218.0,195.47,157.89
2016,12,7,14,0,73.0,170.0,1.5,10.0,200.0,177.49,142.9
2016,12,7,14,15,36.5,121.5,1.5,10.0,136.5,122.33,97.84
2016,12,7,14,30,0.0,73.0,1.5,10.0,73.0,70.42,55.23
2016,12,7,14,45,0.0,65.0,1.5,10.0,65.0,62.8,48.8
2016,12,7,15,0,0.0,57.0,1.5,10.0,57.0,55.08,42.15
2016,12,7,15,15,0.0,48.5,1.5,9.5,48.5,46.85,35.05
2016,12,7,15,30,0.0,40.0,1.5,9.0,40.0,38.63,27.85
2016,12,7,15,45,0.0,31.0,1.5,9.0,31.0,29.93,21.33
2016,12,7,16,0,0.0,22.0,1.5,9.0,22.0,21.23,13.15
2016,12,7,16,15,0.0,14.0,1.55,9.0,14.0,13.5,5.42
2016,12,7,16,30,0.0,6.0,1.6,9.0,6.0,5.78,0.0
2016,12,7,16,45,0.0,3.0,1.65,9.0,3.0,2.95,0.0
2016,12,7,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,2.55,13.0,1.0,0.98,0.0
2016,12,8,7,30,0.0,2.0,2.5,13.0,2.0,1.93,0.0
2016,12,8,7,45,0.0,5.0,2.5,13.5,5.0,4.82,0.0
2016,12,8,8,0,0.0,8.0,2.5,14.0,8.0,7.71,0.74
2016,12,8,8,15,0.0,11.0,2.45,14.0,11.0,10.6,3.31
2016,12,8,8,30,0.0,14.0,2.4,14.0,14.0,13.5,5.87
2016,12,8,8,45,0.0,17.5,2.4,14.5,17.5,16.88,8.8
2016,12,8,9,0,0.0,21.0,2.4,15.0,21.0,20.26,11.69
2016,12,8,9,15,0.0,24.0,2.35,15.0,24.0,23.16,14.17
2016,12,8,9,30,0.0,27.0,2.3,15.0,27.0,26.06,16.63
2016,12,8,9,45,0.0,55.5,2.25,15.0,55.5,53.62,40.01
2016,12,8,10,0,0.0,84.0,2.2,15.0,84.0,81.45,63.35
2016,12,8,10,15,0.0,100.5,2.15,15.0,100.5,97.77,76.86
2016,12,8,10,30,0.0,117.0,2.1,15.0,117.0,114.05,90.24
2016,12,8,10,45,0.0,86.0,2.05,15.5,86.0,83.23,64.37
2016,12,8,11,0,0.0,55.0,2.0,16.0,55.0,53.15,39.13
2016,12,8,11,15,0.0,99.5,1.95,16.0,99.5,96.39,75.1
2016,12,8,11,30,0.0,144.0,1.9,16.0,144.0,139.86,110.7
2016,12,8,11,45,0.0,145.0,1.85,16.0,145.0,140.6,111.17
2016,12,8,12,0,0.0,146.0,1.8,16.0,146.0,141.34,111.74
2016,12,8,12,15,0.0,127.5,1.75,16.0,127.5,123.26,96.97
2016,12,8,12,30,0.0,109.0,1.7,16.0,109.0,105.33,82.3
2016,12,8,12,45,0.0,113.0,1.7,16.0,113.0,109.07,85.47
2016,12,8,13,0,0.0,117.0,1.7,16.0,117.0,112.76,88.57
2016,12,8,13,15,0.0,87.0,1.65,16.0,87.0,84.08,64.93
2016,12,8,13,30,0.0,57.0,1.6,16.0,57.0,55.08,40.84
2016,12,8,13,45,0.0,74.5,1.55,16.0,74.5,72.03,55.13
2016,12,8,14,0,0.0,92.0,1.5,16.0,92.0,88.51,68.94
2016,12,8,14,15,0.0,84.5,1.45,16.0,84.5,81.31,63.01
2016,12,8,14,30,0.0,77.0,1.4,16.0,77.0,74.13,57.08
2016,12,8,14,45,0.0,68.5,1.35,16.0,68.5,66.03,50.34
2016,12,8,15,0,0.0,60.0,1.3,16.0,60.0,57.95,43.54
2016,12,8,15,15,0.0,51.0,1.25,15.5,51.0,49.27,36.23
2016,12,8,15,30,0.0,42.0,1.2,15.0,42.0,40.57,28.78
2016,12,8,15,45,0.0,32.5,1.15,15.0,32.5,31.38,22.03
2016,12,8,16,0,0.0,23.0,1.1,15.0,23.0,22.19,13.59
2016,12,8,16,15,0.0,14.5,1.05,14.5,14.5,13.98,5.61
2016,12,8,16,30,0.0,6.0,1.0,14.0,6.0,5.78,0.0
2016,12,8,16,45,0.0,3.0,0.95,14.0,3.0,2.95,0.0
2016,12,8,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.0,0.7,13.0,13.0,12.78,0.0
2016,12,9,7,30,0.0,26.0,0.7,13.0,26.0,29.16,0.0
2016,12,9,7,45,185.0,33.0,0.7,13.5,58.0,108.27,72.08
2016,12,9,8,0,370.0,40.0,0.7,14.0,90.0,183.25,136.44
2016,12,9,8,15,420.5,50.5,0.75,14.0,126.0,224.03,172.79
