Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,8,30,471.0,61.0,0.8,14.0,162.0,266.77,209.92
2016,12,9,8,45,513.5,67.0,0.85,14.5,197.0,302.78,240.56
2016,12,9,9,0,556.0,73.0,0.9,15.0,232.0,339.31,270.76
2016,12,9,9,15,577.0,79.5,0.9,15.0,264.0,366.5,293.27
2016,12,9,9,30,598.0,86.0,0.9,15.0,296.0,392.67,314.37
2016,12,9,9,45,347.5,129.0,0.9,15.5,253.5,319.03,255.9
2016,12,9,10,0,97.0,172.0,0.9,16.0,211.0,225.7,180.43
2016,12,9,10,15,75.0,178.5,0.9,16.0,210.0,220.37,176.25
2016,12,9,10,30,53.0,185.0,0.9,16.0,209.0,214.6,171.22
2016,12,9,10,45,121.5,198.0,0.9,16.5,255.5,266.55,212.48
2016,12,9,11,0,190.0,211.0,0.9,17.0,302.0,313.92,248.95
2016,12,9,11,15,188.0,216.5,0.85,17.0,308.0,315.85,249.62
2016,12,9,11,30,186.0,222.0,0.8,17.0,314.0,317.14,250.07
2016,12,9,11,45,243.5,216.5,0.8,17.5,338.5,339.04,266.36
2016,12,9,12,0,301.0,211.0,0.8,18.0,363.0,356.08,278.43
2016,12,9,12,15,308.0,208.5,0.75,18.0,362.5,349.74,272.68
2016,12,9,12,30,315.0,206.0,0.7,18.0,362.0,342.24,266.11
2016,12,9,12,45,397.5,184.0,0.65,18.0,377.0,348.02,269.24
2016,12,9,13,0,480.0,162.0,0.6,18.0,392.0,347.84,267.02
2016,12,9,13,15,457.5,159.5,0.6,17.5,372.0,321.36,245.81
2016,12,9,13,30,435.0,157.0,0.6,17.0,352.0,295.06,224.62
2016,12,9,13,45,373.0,157.5,0.6,17.0,318.0,260.7,197.37
2016,12,9,14,0,311.0,158.0,0.6,17.0,284.0,228.91,172.41
2016,12,9,14,15,267.5,149.5,0.55,17.0,252.0,197.3,147.28
2016,12,9,14,30,224.0,141.0,0.5,17.0,220.0,168.52,124.77
2016,12,9,14,45,218.5,126.0,0.5,17.0,196.5,143.24,104.01
2016,12,9,15,0,213.0,111.0,0.5,17.0,173.0,118.24,84.01
2016,12,9,15,15,199.0,95.5,0.45,16.5,146.5,92.6,65.07
2016,12,9,15,30,185.0,80.0,0.4,16.0,120.0,68.13,48.9
2016,12,9,15,45,312.5,58.0,0.4,15.5,107.5,43.34,32.46
2016,12,9,16,0,440.0,36.0,0.4,15.0,95.0,26.59,17.43
2016,12,9,16,15,324.5,27.0,0.4,15.0,61.5,20.54,10.9
2016,12,9,16,30,209.0,18.0,0.4,15.0,28.0,14.17,0.0
2016,12,9,16,45,104.5,9.0,0.45,15.0,14.0,8.85,0.0
2016,12,9,17,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.0,1.5,14.0,4.0,3.93,0.0
2016,12,10,7,30,0.0,8.0,1.6,14.0,8.0,7.71,0.0
2016,12,10,7,45,0.0,19.0,1.7,14.5,19.0,18.34,8.07
2016,12,10,8,0,0.0,30.0,1.8,15.0,30.0,28.97,18.21
2016,12,10,8,15,0.0,42.0,1.8,15.0,42.0,40.89,28.68
2016,12,10,8,30,0.0,54.0,1.8,15.0,54.0,52.91,39.14
2016,12,10,8,45,0.0,66.5,1.85,15.0,66.5,65.4,49.89
2016,12,10,9,0,0.0,79.0,1.9,15.0,79.0,77.82,60.47
2016,12,10,9,15,0.0,90.0,1.9,15.0,90.0,88.63,69.56
2016,12,10,9,30,0.0,101.0,1.9,15.0,101.0,99.41,78.53
2016,12,10,9,45,109.5,134.5,1.95,15.5,178.5,196.13,158.95
2016,12,10,10,0,219.0,168.0,2.0,16.0,256.0,287.73,232.81
2016,12,10,10,15,109.5,146.5,2.0,16.0,190.5,208.32,167.82
2016,12,10,10,30,0.0,125.0,2.0,16.0,125.0,122.09,96.34
2016,12,10,10,45,0.0,130.5,2.0,16.0,130.5,127.29,100.66
2016,12,10,11,0,0.0,136.0,2.0,16.0,136.0,132.49,104.81
2016,12,10,11,15,2.5,152.0,1.95,16.0,153.0,149.34,118.5
2016,12,10,11,30,5.0,168.0,1.9,16.0,170.0,166.02,131.96
2016,12,10,11,45,2.5,108.0,1.85,16.0,109.0,105.82,82.66
2016,12,10,12,0,0.0,48.0,1.8,16.0,48.0,46.38,33.38
2016,12,10,12,15,0.0,93.0,1.75,16.0,93.0,89.95,69.72
2016,12,10,12,30,0.0,138.0,1.7,16.0,138.0,133.19,105.25
2016,12,10,12,45,0.0,93.5,1.65,16.0,93.5,90.38,70.0
2016,12,10,13,0,0.0,49.0,1.6,16.0,49.0,47.34,34.27
2016,12,10,13,15,0.0,48.0,1.55,15.5,48.0,46.37,33.6
2016,12,10,13,30,0.0,47.0,1.5,15.0,47.0,45.4,32.9
2016,12,10,13,45,0.0,55.0,1.5,15.0,55.0,53.14,39.48
2016,12,10,14,0,0.0,63.0,1.5,15.0,63.0,60.89,46.07
2016,12,10,14,15,0.0,51.0,1.45,15.0,51.0,49.27,36.31
2016,12,10,14,30,0.0,39.0,1.4,15.0,39.0,37.66,26.51
2016,12,10,14,45,0.0,35.0,1.35,15.0,35.0,33.79,23.25
2016,12,10,15,0,0.0,31.0,1.3,15.0,31.0,29.92,19.95
2016,12,10,15,15,0.0,26.0,1.2,15.0,26.0,25.09,15.79
2016,12,10,15,30,0.0,21.0,1.1,15.0,21.0,20.26,11.6
2016,12,10,15,45,0.0,16.5,1.05,15.0,16.5,15.91,8.42
2016,12,10,16,0,0.0,12.0,1.0,15.0,12.0,11.57,4.4
2016,12,10,16,15,0.0,7.5,0.95,14.5,7.5,7.23,0.19
2016,12,10,16,30,0.0,3.0,0.9,14.0,3.0,2.89,0.0
2016,12,10,16,45,0.0,1.5,0.9,14.0,1.5,1.47,0.0
2016,12,10,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,10.0,1.0,8.0,10.0,9.83,0.0
2016,12,11,7,30,0.0,20.0,0.9,8.0,20.0,21.0,0.0
2016,12,11,7,45,111.0,32.5,0.85,8.5,47.0,79.57,51.61
2016,12,11,8,0,222.0,45.0,0.8,9.0,74.0,137.81,104.46
2016,12,11,8,15,254.0,59.5,0.85,9.5,104.0,171.21,134.72
2016,12,11,8,30,286.0,74.0,0.9,10.0,134.0,205.83,165.19
2016,12,11,8,45,309.0,87.0,1.0,10.5,164.0,235.88,191.37
2016,12,11,9,0,332.0,100.0,1.1,11.0,194.0,266.11,217.03
2016,12,11,9,15,343.5,112.0,1.05,11.0,220.5,289.84,236.97
2016,12,11,9,30,355.0,124.0,1.0,11.0,247.0,312.83,255.79
2016,12,11,9,45,364.5,135.0,1.0,11.5,271.5,332.89,271.47
2016,12,11,10,0,374.0,146.0,1.0,12.0,296.0,351.88,285.93
2016,12,11,10,15,208.0,163.0,1.0,12.0,247.0,281.01,228.42
2016,12,11,10,30,42.0,180.0,1.0,12.0,198.0,203.61,164.66
2016,12,11,10,45,111.5,195.0,1.0,12.5,247.0,258.06,209.07
2016,12,11,11,0,181.0,210.0,1.0,13.0,296.0,307.94,248.25
2016,12,11,11,15,167.0,216.0,1.0,13.0,296.5,304.26,244.58
2016,12,11,11,30,153.0,222.0,1.0,13.0,297.0,300.13,240.91
2016,12,11,11,45,134.5,223.0,1.05,13.5,289.5,288.47,231.01
2016,12,11,12,0,116.0,224.0,1.1,14.0,282.0,276.84,221.21
2016,12,11,12,15,312.0,194.0,1.05,14.0,348.5,337.33,268.89
2016,12,11,12,30,508.0,164.0,1.0,14.0,415.0,389.56,307.73
2016,12,11,12,45,363.0,186.0,1.0,14.0,363.5,334.34,263.82
2016,12,11,13,0,218.0,208.0,1.0,14.0,312.0,285.48,225.79
2016,12,11,13,15,149.5,199.5,1.05,14.0,270.0,244.15,193.48
2016,12,11,13,30,81.0,191.0,1.1,14.0,228.0,207.26,164.77
2016,12,11,13,45,56.0,174.5,1.15,14.0,199.5,180.56,143.65
2016,12,11,14,0,31.0,158.0,1.2,14.0,171.0,155.64,123.98
2016,12,11,14,15,15.5,99.0,1.2,13.5,105.5,98.37,77.29
2016,12,11,14,30,0.0,40.0,1.2,13.0,40.0,38.62,27.54
2016,12,11,14,45,0.0,35.5,1.2,13.0,35.5,34.27,23.88
2016,12,11,15,0,0.0,31.0,1.2,13.0,31.0,29.92,20.14
2016,12,11,15,15,0.0,26.5,1.1,12.5,26.5,25.57,16.41
2016,12,11,15,30,0.0,22.0,1.0,12.0,22.0,21.22,12.62
2016,12,11,15,45,0.0,17.0,0.95,11.5,17.0,16.39,9.04
2016,12,11,16,0,0.0,12.0,0.9,11.0,12.0,11.57,4.55
2016,12,11,16,15,0.0,7.5,0.9,10.5,7.5,7.23,0.29
2016,12,11,16,30,0.0,3.0,0.9,10.0,3.0,2.89,0.0
2016,12,11,16,45,0.0,1.5,0.95,10.0,1.5,1.47,0.0
2016,12,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,7.5,9.0,8.85,0.0
2016,12,12,7,30,0.0,18.0,1.0,8.0,18.0,17.69,0.0
2016,12,12,7,45,94.5,31.0,1.0,8.5,43.0,72.19,45.6
2016,12,12,8,0,189.0,44.0,1.0,9.0,68.0,125.39,94.77
2016,12,12,8,15,213.0,59.5,0.95,9.0,96.5,150.48,118.38
2016,12,12,8,30,237.0,75.0,0.9,9.0,125.0,181.99,146.54
2016,12,12,8,45,254.0,89.5,0.9,9.5,152.5,209.91,170.92
2016,12,12,9,0,271.0,104.0,0.9,10.0,180.0,237.87,194.65
2016,12,12,9,15,280.0,117.5,0.85,10.5,205.5,260.84,213.59
2016,12,12,9,30,289.0,131.0,0.8,11.0,231.0,283.21,231.48
2016,12,12,9,45,304.0,142.5,0.8,11.5,256.0,305.6,249.09
2016,12,12,10,0,319.0,154.0,0.8,12.0,281.0,327.35,265.78
2016,12,12,10,15,267.5,171.5,0.75,12.0,283.0,320.49,259.52
2016,12,12,10,30,216.0,189.0,0.7,12.0,285.0,307.53,248.52
2016,12,12,10,45,313.0,182.0,0.65,12.5,327.0,353.48,284.4
2016,12,12,11,0,410.0,175.0,0.6,13.0,369.0,398.39,318.08
2016,12,12,11,15,285.5,198.0,0.5,13.0,334.5,350.29,278.88
2016,12,12,11,30,161.0,221.0,0.4,13.0,300.0,303.16,241.03
2016,12,12,11,45,319.0,197.5,0.35,13.5,356.0,357.49,283.23
2016,12,12,12,0,477.0,174.0,0.3,14.0,412.0,406.89,319.17
2016,12,12,12,15,384.5,191.0,0.3,14.0,382.0,368.3,288.42
2016,12,12,12,30,292.0,208.0,0.3,14.0,352.0,333.68,261.55
2016,12,12,12,45,335.5,195.5,0.3,14.0,357.5,331.65,259.38
2016,12,12,13,0,379.0,183.0,0.3,14.0,363.0,326.8,254.33
2016,12,12,13,15,346.5,181.0,0.3,14.0,341.0,300.25,232.89
2016,12,12,13,30,314.0,179.0,0.3,14.0,319.0,274.65,212.31
2016,12,12,13,45,298.0,170.5,0.35,14.0,297.0,249.52,191.88
2016,12,12,14,0,282.0,162.0,0.4,14.0,275.0,224.87,171.62
2016,12,12,14,15,235.5,153.0,0.4,13.5,242.5,193.18,146.81
2016,12,12,14,30,189.0,144.0,0.4,13.0,210.0,166.67,126.49
2016,12,12,14,45,181.5,129.5,0.4,13.0,187.5,143.23,107.16
2016,12,12,15,0,174.0,115.0,0.4,13.0,165.0,120.22,88.58
2016,12,12,15,15,161.0,99.0,0.45,12.5,140.0,96.16,70.36
2016,12,12,15,30,148.0,83.0,0.5,12.0,115.0,73.2,54.36
2016,12,12,15,45,129.0,66.0,0.6,12.0,89.5,52.61,41.13
2016,12,12,16,0,110.0,49.0,0.7,12.0,64.0,39.79,29.19
2016,12,12,16,15,55.0,34.0,0.7,11.5,41.5,29.6,18.6
2016,12,12,16,30,0.0,19.0,0.7,11.0,19.0,18.0,0.0
2016,12,12,16,45,0.0,9.5,0.7,11.0,9.5,9.34,0.0
2016,12,12,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,10.5,0.7,10.5,10.5,10.32,0.0
2016,12,13,7,30,0.0,21.0,0.7,11.0,21.0,20.64,0.0
2016,12,13,7,45,189.0,29.0,0.75,11.5,53.0,102.52,63.53
2016,12,13,8,0,378.0,37.0,0.8,12.0,85.0,179.88,133.29
2016,12,13,8,15,451.5,44.5,0.85,12.0,122.5,225.61,174.06
2016,12,13,8,30,525.0,52.0,0.9,12.0,160.0,274.66,216.61
2016,12,13,8,45,572.5,57.0,0.95,12.5,197.5,312.77,249.46
2016,12,13,9,0,620.0,62.0,1.0,13.0,235.0,351.62,281.99
2016,12,13,9,15,460.5,95.5,0.95,13.0,233.5,324.52,261.99
2016,12,13,9,30,301.0,129.0,0.9,13.0,232.0,286.4,232.17
2016,12,13,9,45,217.5,149.5,0.9,13.5,227.5,270.41,219.04
2016,12,13,10,0,134.0,170.0,0.9,14.0,223.0,246.49,198.99
2016,12,13,10,15,113.5,180.0,0.85,14.0,227.0,245.95,198.25
2016,12,13,10,30,93.0,190.0,0.8,14.0,231.0,240.67,193.54
2016,12,13,10,45,159.5,197.5,0.8,14.5,271.0,285.59,229.11
2016,12,13,11,0,226.0,205.0,0.8,15.0,311.0,326.02,260.16
2016,12,13,11,15,238.5,209.0,0.75,15.0,323.5,337.12,267.98
2016,12,13,11,30,251.0,213.0,0.7,15.0,336.0,343.68,272.43
2016,12,13,11,45,156.5,213.0,0.7,15.0,290.5,289.5,229.56
2016,12,13,12,0,62.0,213.0,0.7,15.0,245.0,238.08,188.84
2016,12,13,12,15,31.0,186.0,0.65,15.0,202.0,195.2,154.83
2016,12,13,12,30,0.0,159.0,0.6,15.0,159.0,153.35,121.3
2016,12,13,12,45,0.0,155.5,0.55,15.0,155.5,149.66,118.52
2016,12,13,13,0,0.0,152.0,0.5,15.0,152.0,145.98,115.6
2016,12,13,13,15,55.5,173.0,0.5,15.0,198.0,185.22,146.78
2016,12,13,13,30,111.0,194.0,0.5,15.0,244.0,219.6,172.97
2016,12,13,13,45,113.5,183.5,0.5,15.0,232.0,205.31,160.94
2016,12,13,14,0,116.0,173.0,0.5,15.0,220.0,190.65,148.76
2016,12,13,14,15,144.5,159.0,0.45,15.0,213.0,178.76,137.75
2016,12,13,14,30,173.0,145.0,0.4,15.0,206.0,164.51,124.49
2016,12,13,14,45,164.5,130.5,0.4,15.0,183.5,141.57,105.72
2016,12,13,15,0,156.0,116.0,0.4,15.0,161.0,119.15,87.78
2016,12,13,15,15,143.5,99.5,0.4,14.5,136.5,95.52,69.86
2016,12,13,15,30,131.0,83.0,0.4,14.0,112.0,73.0,53.95
2016,12,13,15,45,112.0,66.0,0.45,14.0,87.0,55.48,43.32
2016,12,13,16,0,93.0,49.0,0.5,14.0,62.0,41.98,30.85
2016,12,13,16,15,46.5,33.5,0.5,13.5,40.0,29.24,18.21
2016,12,13,16,30,0.0,18.0,0.5,13.0,18.0,17.18,0.0
2016,12,13,16,45,0.0,9.0,0.55,13.0,9.0,8.85,0.0
2016,12,13,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.0,12.0,5.5,5.41,0.0
2016,12,14,7,30,0.0,11.0,1.0,12.0,11.0,10.81,0.0
2016,12,14,7,45,14.5,27.0,1.05,12.5,29.0,33.86,17.81
2016,12,14,8,0,29.0,43.0,1.1,13.0,47.0,56.75,40.42
2016,12,14,8,15,42.0,60.5,1.1,13.0,68.0,80.94,61.68
2016,12,14,8,30,55.0,78.0,1.1,13.0,89.0,105.35,82.89
2016,12,14,8,45,64.0,94.5,1.1,13.5,110.0,127.2,101.59
2016,12,14,9,0,73.0,111.0,1.1,14.0,131.0,149.2,120.06
2016,12,14,9,15,80.0,125.5,1.15,14.0,150.5,168.06,135.87
2016,12,14,9,30,87.0,140.0,1.2,14.0,170.0,186.93,151.46
2016,12,14,9,45,61.5,148.5,1.25,14.5,170.5,183.1,147.84
2016,12,14,10,0,36.0,157.0,1.3,15.0,171.0,178.53,143.53
2016,12,14,10,15,52.0,171.0,1.3,15.0,193.0,200.51,161.37
2016,12,14,10,30,68.0,185.0,1.3,15.0,215.0,222.42,178.9
2016,12,14,10,45,59.0,190.5,1.35,15.0,217.5,222.22,178.38
2016,12,14,11,0,50.0,196.0,1.4,15.0,220.0,221.85,177.83
2016,12,14,11,15,25.0,175.0,1.4,15.0,187.0,183.81,146.82
2016,12,14,11,30,0.0,154.0,1.4,15.0,154.0,149.75,118.93
2016,12,14,11,45,0.0,155.5,1.45,15.0,155.5,150.91,119.94
2016,12,14,12,0,0.0,157.0,1.5,15.0,157.0,152.07,120.88
2016,12,14,12,15,0.0,144.5,1.5,15.0,144.5,139.69,110.78
2016,12,14,12,30,0.0,132.0,1.5,15.0,132.0,127.45,100.81
2016,12,14,12,45,20.5,162.5,1.55,15.5,172.5,165.06,131.37
2016,12,14,13,0,41.0,193.0,1.6,16.0,213.0,200.68,159.66
2016,12,14,13,15,126.0,192.5,1.55,15.5,249.0,229.19,181.74
2016,12,14,13,30,211.0,192.0,1.5,15.0,285.0,252.14,198.44
2016,12,14,13,45,204.5,181.5,1.5,15.0,267.5,231.82,181.32
2016,12,14,14,0,198.0,171.0,1.5,15.0,250.0,211.53,164.27
2016,12,14,14,15,132.5,157.0,1.4,15.0,208.5,174.35,135.35
2016,12,14,14,30,67.0,143.0,1.3,15.0,167.0,144.06,112.61
2016,12,14,14,45,63.0,129.0,1.25,15.0,149.5,126.89,98.51
2016,12,14,15,0,59.0,115.0,1.2,15.0,132.0,109.99,84.68
2016,12,14,15,15,51.5,98.5,1.15,14.5,112.0,91.23,69.74
2016,12,14,15,30,44.0,82.0,1.1,14.0,92.0,73.22,55.63
2016,12,14,15,45,34.5,65.0,1.05,14.0,72.0,57.34,44.94
2016,12,14,16,0,25.0,48.0,1.0,14.0,52.0,43.14,31.85
2016,12,14,16,15,12.5,32.0,1.0,13.5,34.0,29.39,18.38
2016,12,14,16,30,0.0,16.0,1.0,13.0,16.0,15.45,0.0
2016,12,14,16,45,0.0,8.0,1.05,13.0,8.0,7.86,0.0
2016,12,14,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,1.95,13.0,2.5,2.46,0.0
2016,12,15,7,30,0.0,5.0,1.9,13.0,5.0,4.91,0.0
2016,12,15,7,45,0.0,14.0,1.9,13.5,14.0,13.5,3.57
2016,12,15,8,0,0.0,23.0,1.9,14.0,23.0,22.2,12.53
2016,12,15,8,15,0.0,33.5,1.95,14.0,33.5,32.35,21.53
2016,12,15,8,30,0.0,44.0,2.0,14.0,44.0,42.51,30.44
2016,12,15,8,45,0.0,54.5,2.05,14.0,54.5,52.9,39.47
2016,12,15,9,0,0.0,65.0,2.1,14.0,65.0,63.32,48.43
2016,12,15,9,15,0.0,74.5,2.1,14.0,74.5,72.67,56.39
2016,12,15,9,30,0.0,84.0,2.1,14.0,84.0,82.01,64.25
2016,12,15,9,45,0.0,88.5,2.1,14.5,88.5,86.25,67.61
2016,12,15,10,0,0.0,93.0,2.1,15.0,93.0,90.54,70.97
2016,12,15,10,15,0.0,87.0,2.1,15.0,87.0,84.37,65.7
2016,12,15,10,30,0.0,81.0,2.1,15.0,81.0,78.36,60.59
2016,12,15,10,45,0.0,79.5,2.1,15.0,79.5,76.88,59.28
2016,12,15,11,0,0.0,78.0,2.1,15.0,78.0,75.43,58.01
2016,12,15,11,15,0.0,62.5,2.15,15.0,62.5,60.41,45.39
2016,12,15,11,30,0.0,47.0,2.2,15.0,47.0,45.41,32.77
2016,12,15,11,45,0.0,47.5,2.3,15.5,47.5,45.9,33.1
2016,12,15,12,0,0.0,48.0,2.4,16.0,48.0,46.38,33.43
2016,12,15,12,15,0.0,57.0,2.45,16.0,57.0,55.09,40.72
2016,12,15,12,30,0.0,66.0,2.5,16.0,66.0,63.81,48.01
2016,12,15,12,45,0.0,60.5,2.55,16.0,60.5,58.48,43.58
2016,12,15,13,0,0.0,55.0,2.6,16.0,55.0,53.15,39.16
2016,12,15,13,15,0.0,43.0,2.6,16.0,43.0,41.54,29.45
2016,12,15,13,30,0.0,31.0,2.6,16.0,31.0,29.93,19.7
2016,12,15,13,45,0.0,35.5,2.65,16.0,35.5,34.28,23.41
2016,12,15,14,0,0.0,40.0,2.7,16.0,40.0,38.63,27.13
2016,12,15,14,15,0.0,31.5,2.65,15.5,31.5,30.41,20.25
2016,12,15,14,30,0.0,23.0,2.6,15.0,23.0,22.19,13.33
2016,12,15,14,45,0.0,20.5,2.6,15.0,20.5,19.78,11.28
2016,12,15,15,0,0.0,18.0,2.6,15.0,18.0,17.36,9.21
2016,12,15,15,15,0.0,15.0,2.6,15.0,15.0,14.46,6.71
2016,12,15,15,30,0.0,12.0,2.6,15.0,12.0,11.57,4.19
2016,12,15,15,45,0.0,9.5,2.6,15.0,9.5,9.16,2.44
2016,12,15,16,0,0.0,7.0,2.6,15.0,7.0,6.74,0.2
2016,12,15,16,15,0.0,4.5,2.6,15.0,4.5,4.33,0.0
2016,12,15,16,30,0.0,2.0,2.6,15.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,2.6,15.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.5,2.4,9.0,9.5,9.34,0.0
2016,12,16,7,30,0.0,19.0,2.4,9.0,19.0,18.68,0.0
2016,12,16,7,45,171.0,31.5,2.4,9.0,52.0,98.72,57.2
2016,12,16,8,0,342.0,44.0,2.4,9.0,85.0,172.81,129.28
2016,12,16,8,15,427.0,52.5,2.45,9.0,124.5,223.05,174.77
2016,12,16,8,30,512.0,61.0,2.5,9.0,164.0,276.97,222.29
2016,12,16,8,45,574.0,66.0,2.6,9.5,204.5,320.93,260.86
2016,12,16,9,0,636.0,71.0,2.7,10.0,245.0,366.2,299.61
2016,12,16,9,15,671.5,75.0,2.7,10.0,281.5,399.12,328.03
2016,12,16,9,30,707.0,79.0,2.7,10.0,318.0,431.36,355.2
2016,12,16,9,45,747.5,78.0,2.7,10.5,352.0,459.53,377.88
2016,12,16,10,0,788.0,77.0,2.7,11.0,386.0,485.44,398.21
2016,12,16,10,15,803.5,79.0,2.7,11.0,412.0,501.49,410.95
2016,12,16,10,30,819.0,81.0,2.7,11.0,438.0,515.16,421.54
2016,12,16,10,45,830.5,82.0,2.75,11.0,457.5,523.16,427.58
2016,12,16,11,0,842.0,83.0,2.8,11.0,477.0,528.49,431.33
2016,12,16,11,15,437.5,139.5,2.8,11.0,344.5,372.24,305.33
2016,12,16,11,30,33.0,196.0,2.8,11.0,212.0,210.35,171.08
2016,12,16,11,45,32.5,198.0,2.85,11.0,214.0,210.68,171.65
2016,12,16,12,0,32.0,200.0,2.9,11.0,216.0,210.91,171.76
2016,12,16,12,15,444.0,142.0,2.9,11.0,360.5,350.23,286.13
2016,12,16,12,30,856.0,84.0,2.9,11.0,505.0,469.65,378.46
2016,12,16,12,45,854.0,82.5,2.9,11.0,495.0,447.05,357.64
2016,12,16,13,0,852.0,81.0,2.9,11.0,485.0,422.18,335.24
2016,12,16,13,15,843.5,80.0,2.9,11.0,467.5,393.19,309.09
2016,12,16,13,30,835.0,79.0,2.9,11.0,450.0,362.53,281.05
2016,12,16,13,45,820.5,77.5,2.9,11.0,425.5,328.02,249.5
2016,12,16,14,0,806.0,76.0,2.9,11.0,401.0,292.63,216.81
2016,12,16,14,15,786.0,73.5,2.9,10.5,370.5,254.3,182.04
2016,12,16,14,30,766.0,71.0,2.9,10.0,340.0,215.97,147.43
2016,12,16,14,45,731.5,68.5,2.9,10.0,303.5,175.59,112.46
2016,12,16,15,0,697.0,66.0,2.9,10.0,267.0,134.09,78.86
2016,12,16,15,15,652.0,61.0,2.85,9.5,227.5,94.14,51.16
2016,12,16,15,30,607.0,56.0,2.8,9.0,188.0,57.43,32.55
2016,12,16,15,45,536.0,49.5,2.8,9.0,147.5,36.21,26.98
2016,12,16,16,0,465.0,43.0,2.8,9.0,107.0,32.93,23.53
2016,12,16,16,15,342.0,32.5,2.75,8.5,70.5,25.6,15.78
2016,12,16,16,30,219.0,22.0,2.7,8.0,34.0,17.89,0.0
2016,12,16,16,45,109.5,11.0,2.7,8.0,17.0,10.81,0.0
2016,12,16,17,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,11.0,1.1,2.5,11.0,0.0,0.0
2016,12,17,7,30,0.0,22.0,1.1,3.0,22.0,21.63,0.0
2016,12,17,7,45,262.5,27.5,1.1,4.0,58.5,119.15,68.08
2016,12,17,8,0,525.0,33.0,1.1,5.0,95.0,217.22,162.46
2016,12,17,8,15,600.5,39.5,1.1,5.5,137.5,267.46,209.21
2016,12,17,8,30,676.0,46.0,1.1,6.0,180.0,320.6,256.32
2016,12,17,8,45,722.5,50.0,1.1,6.5,221.5,361.52,292.58
2016,12,17,9,0,769.0,54.0,1.1,7.0,263.0,402.67,327.78
2016,12,17,9,15,799.5,57.0,1.15,7.5,301.0,435.28,355.32
2016,12,17,9,30,830.0,60.0,1.2,8.0,339.0,466.69,381.01
2016,12,17,9,45,851.0,62.0,1.25,8.5,372.0,490.82,400.28
2016,12,17,10,0,872.0,64.0,1.3,9.0,405.0,512.88,417.38
2016,12,17,10,15,885.5,65.5,1.3,9.0,431.5,526.46,428.0
2016,12,17,10,30,899.0,67.0,1.3,9.0,458.0,539.38,437.78
2016,12,17,10,45,907.5,68.5,1.35,9.5,478.0,546.97,442.69
2016,12,17,11,0,916.0,70.0,1.4,10.0,498.0,551.66,445.16
2016,12,17,11,15,920.5,70.5,1.4,10.0,510.0,550.28,443.31
2016,12,17,11,30,925.0,71.0,1.4,10.0,522.0,545.91,439.01
2016,12,17,11,45,925.5,71.5,1.45,10.0,526.5,536.57,430.98
2016,12,17,12,0,926.0,72.0,1.5,10.0,531.0,524.33,420.47
2016,12,17,12,15,924.5,72.0,1.5,10.0,528.0,507.8,406.09
2016,12,17,12,30,923.0,72.0,1.5,10.0,525.0,488.55,389.25
2016,12,17,12,45,915.5,72.0,1.5,10.5,513.5,464.12,367.33
2016,12,17,13,0,908.0,72.0,1.5,11.0,502.0,437.45,343.25
2016,12,17,13,15,900.0,71.0,1.45,10.5,484.0,407.54,317.18
2016,12,17,13,30,892.0,70.0,1.4,10.0,466.0,375.76,288.94
2016,12,17,13,45,878.0,68.5,1.4,10.0,441.0,338.03,255.06
2016,12,17,14,0,864.0,67.0,1.4,10.0,416.0,300.88,221.1
2016,12,17,14,15,845.0,65.0,1.3,10.0,384.5,261.21,184.81
2016,12,17,14,30,826.0,63.0,1.2,10.0,353.0,221.31,148.6
2016,12,17,14,45,797.5,60.0,1.2,10.0,316.5,178.98,111.91
2016,12,17,15,0,769.0,57.0,1.2,10.0,280.0,137.75,78.47
2016,12,17,15,15,727.0,53.0,1.2,9.0,239.5,95.99,49.72
2016,12,17,15,30,685.0,49.0,1.2,8.0,199.0,57.13,30.46
2016,12,17,15,45,617.5,43.5,1.2,7.5,156.5,33.76,24.97
2016,12,17,16,0,550.0,38.0,1.2,7.0,114.0,30.84,21.94
2016,12,17,16,15,430.5,29.0,1.25,6.5,75.5,22.13,13.11
2016,12,17,16,30,311.0,20.0,1.3,6.0,37.0,15.81,0.0
2016,12,17,16,45,155.5,10.0,1.4,6.0,18.5,9.83,0.0
2016,12,17,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,10.0,1.3,0.5,10.0,0.0,0.0
2016,12,18,7,30,0.0,20.0,1.3,1.0,20.0,19.66,0.0
2016,12,18,7,45,262.0,26.0,1.35,2.0,56.0,116.88,64.89
2016,12,18,8,0,524.0,32.0,1.4,3.0,92.0,215.29,161.87
2016,12,18,8,15,600.5,38.0,1.4,3.5,134.5,265.2,209.05
2016,12,18,8,30,677.0,44.0,1.4,4.0,177.0,318.1,256.57
2016,12,18,8,45,726.5,47.5,1.45,5.0,218.5,359.66,293.47
2016,12,18,9,0,776.0,51.0,1.5,6.0,260.0,401.64,329.4
2016,12,18,9,15,807.0,54.0,1.5,6.5,298.5,434.65,357.43
2016,12,18,9,30,838.0,57.0,1.5,7.0,337.0,466.49,383.55
2016,12,18,9,45,858.5,59.0,1.5,7.5,370.5,488.51,401.19
2016,12,18,10,0,879.0,61.0,1.5,8.0,404.0,510.61,418.27
2016,12,18,10,15,894.0,62.5,1.45,8.5,431.0,527.07,430.16
2016,12,18,10,30,909.0,64.0,1.4,9.0,458.0,540.94,439.63
2016,12,18,10,45,919.0,65.0,1.4,9.5,478.5,548.93,444.55
2016,12,18,11,0,929.0,66.0,1.4,10.0,499.0,554.0,447.02
2016,12,18,11,15,935.0,66.5,1.4,10.0,512.0,553.48,445.82
2016,12,18,11,30,941.0,67.0,1.4,10.0,525.0,549.92,442.12
2016,12,18,11,45,943.0,67.5,1.4,10.5,530.5,541.31,433.57
2016,12,18,12,0,945.0,68.0,1.4,11.0,536.0,529.71,422.52
2016,12,18,12,15,944.0,68.0,1.4,11.0,533.0,513.24,408.26
2016,12,18,12,30,943.0,68.0,1.4,11.0,530.0,493.99,391.5
2016,12,18,12,45,938.5,67.5,1.4,11.5,519.5,470.03,370.03
2016,12,18,13,0,934.0,67.0,1.4,12.0,509.0,443.65,346.24
2016,12,18,13,15,926.0,66.0,1.4,12.0,491.0,413.16,319.39
2016,12,18,13,30,918.0,65.0,1.4,12.0,473.0,380.73,290.37
2016,12,18,13,45,904.5,63.5,1.4,12.0,447.5,344.33,257.69
2016,12,18,14,0,891.0,62.0,1.4,12.0,422.0,306.72,223.5
2016,12,18,14,15,872.0,60.0,1.35,11.5,390.5,266.32,187.19
2016,12,18,14,30,853.0,58.0,1.3,11.0,359.0,223.07,148.62
2016,12,18,14,45,824.5,56.0,1.3,11.0,322.0,180.61,111.78
2016,12,18,15,0,796.0,54.0,1.3,11.0,285.0,139.16,78.15
2016,12,18,15,15,755.0,50.0,1.25,10.0,244.0,96.26,48.47
2016,12,18,15,30,714.0,46.0,1.2,9.0,203.0,56.1,28.34
2016,12,18,15,45,647.5,41.0,1.2,8.0,160.5,31.28,22.7
2016,12,18,16,0,581.0,36.0,1.2,7.0,118.0,28.72,20.07
2016,12,18,16,15,464.0,28.0,1.2,6.5,78.5,23.06,13.97
2016,12,18,16,30,347.0,20.0,1.2,6.0,39.0,17.19,0.0
2016,12,18,16,45,173.5,10.0,1.3,5.5,19.5,9.83,0.0
2016,12,18,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,9.5,1.35,1.5,9.5,0.0,0.0
2016,12,19,7,30,0.0,19.0,1.3,2.0,19.0,18.68,0.0
2016,12,19,7,45,246.5,25.5,1.3,3.0,54.0,111.24,59.07
2016,12,19,8,0,493.0,32.0,1.3,4.0,89.0,204.67,152.9
2016,12,19,8,15,570.5,38.5,1.3,4.5,130.0,254.46,199.7
2016,12,19,8,30,648.0,45.0,1.3,5.0,171.0,307.39,246.95
2016,12,19,8,45,695.5,49.0,1.3,6.0,212.0,347.97,282.76
2016,12,19,9,0,743.0,53.0,1.3,7.0,253.0,388.95,317.56
2016,12,19,9,15,774.5,56.0,1.3,7.5,290.5,421.54,345.1
2016,12,19,9,30,806.0,59.0,1.3,8.0,328.0,453.07,370.85
2016,12,19,9,45,830.5,60.5,1.3,8.5,361.0,478.13,390.73
2016,12,19,10,0,855.0,62.0,1.3,9.0,394.0,501.29,408.52
2016,12,19,10,15,869.0,63.5,1.3,9.5,421.0,515.13,418.64
2016,12,19,10,30,883.0,65.0,1.3,10.0,448.0,528.41,427.96
2016,12,19,10,45,891.0,66.5,1.3,10.5,467.5,535.9,432.51
2016,12,19,11,0,899.0,68.0,1.3,11.0,487.0,540.56,434.69
2016,12,19,11,15,904.0,69.0,1.25,11.5,499.5,540.23,432.56
2016,12,19,11,30,909.0,70.0,1.2,12.0,512.0,536.96,428.03
2016,12,19,11,45,910.0,70.5,1.2,12.5,516.5,528.23,419.51
2016,12,19,12,0,911.0,71.0,1.2,13.0,521.0,516.64,408.64
2016,12,19,12,15,909.5,71.0,1.15,13.0,518.5,500.54,394.57
2016,12,19,12,30,908.0,71.0,1.1,13.0,516.0,481.78,378.16
2016,12,19,12,45,903.0,70.0,1.1,13.0,505.5,457.94,357.8
2016,12,19,13,0,898.0,69.0,1.1,13.0,495.0,431.8,335.17
2016,12,19,13,15,889.5,68.0,1.1,13.0,477.0,402.17,309.32
2016,12,19,13,30,881.0,67.0,1.1,13.0,459.0,370.71,281.42
2016,12,19,13,45,727.5,89.0,1.1,13.0,401.0,310.37,233.29
