Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,14,0,574.0,111.0,1.1,13.0,343.0,261.31,194.83
2016,12,19,14,15,640.5,89.0,1.05,12.5,329.5,233.96,167.99
2016,12,19,14,30,707.0,67.0,1.0,12.0,316.0,202.92,137.21
2016,12,19,14,45,731.0,61.5,0.95,12.0,296.0,171.64,107.86
2016,12,19,15,0,755.0,56.0,0.9,12.0,276.0,137.2,77.85
2016,12,19,15,15,713.0,52.5,0.9,11.0,236.0,96.48,49.78
2016,12,19,15,30,671.0,49.0,0.9,10.0,196.0,58.66,30.75
2016,12,19,15,45,605.5,43.0,0.95,9.5,155.0,33.11,24.21
2016,12,19,16,0,540.0,37.0,1.0,9.0,114.0,29.64,20.73
2016,12,19,16,15,424.5,28.5,1.0,8.5,76.0,21.52,12.61
2016,12,19,16,30,309.0,20.0,1.0,8.0,38.0,15.66,0.0
2016,12,19,16,45,154.5,10.0,1.05,7.5,19.0,9.83,0.0
2016,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,15,98.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,12,20,7,30,197.0,12.0,1.6,4.0,18.0,61.2,0.0
2016,12,20,7,45,337.0,21.5,1.6,4.5,51.5,132.37,67.06
2016,12,20,8,0,477.0,31.0,1.6,5.0,85.0,198.09,147.07
2016,12,20,8,15,554.5,37.5,1.55,5.5,125.5,247.24,193.44
2016,12,20,8,30,632.0,44.0,1.5,6.0,166.0,299.64,240.18
2016,12,20,8,45,678.5,48.0,1.45,7.0,206.5,339.38,275.23
2016,12,20,9,0,725.0,52.0,1.4,8.0,247.0,379.53,309.27
2016,12,20,9,15,756.5,55.0,1.3,8.5,283.5,411.78,336.21
2016,12,20,9,30,788.0,58.0,1.2,9.0,320.0,443.04,361.29
2016,12,20,9,45,810.0,60.0,1.15,9.5,352.5,467.22,380.18
2016,12,20,10,0,832.0,62.0,1.1,10.0,385.0,489.51,396.95
2016,12,20,10,15,846.0,64.0,1.05,10.5,411.0,505.59,408.37
2016,12,20,10,30,860.0,66.0,1.0,11.0,437.0,517.54,416.29
2016,12,20,10,45,868.5,67.0,0.95,12.0,456.5,524.76,419.52
2016,12,20,11,0,877.0,68.0,0.9,13.0,476.0,529.23,420.42
2016,12,20,11,15,882.5,68.5,0.85,13.0,488.5,528.81,418.98
2016,12,20,11,30,888.0,69.0,0.8,13.0,501.0,525.52,415.22
2016,12,20,11,45,889.0,69.5,0.8,13.5,505.5,517.1,407.08
2016,12,20,12,0,890.0,70.0,0.8,14.0,510.0,505.88,396.66
2016,12,20,12,15,888.5,70.0,0.75,14.0,507.5,490.22,383.05
2016,12,20,12,30,887.0,70.0,0.7,14.0,505.0,471.95,367.18
2016,12,20,12,45,879.5,70.0,0.7,14.5,494.5,448.58,346.83
2016,12,20,13,0,872.0,70.0,0.7,15.0,484.0,423.06,324.48
2016,12,20,13,15,863.5,69.0,0.7,15.0,466.5,394.2,299.7
2016,12,20,13,30,855.0,68.0,0.7,15.0,449.0,361.92,271.72
2016,12,20,13,45,841.0,67.0,0.75,15.0,425.0,327.71,241.9
2016,12,20,14,0,827.0,66.0,0.8,15.0,401.0,292.49,210.69
2016,12,20,14,15,808.0,64.0,0.8,14.5,370.5,254.31,177.13
2016,12,20,14,30,789.0,62.0,0.8,14.0,340.0,215.96,143.41
2016,12,20,14,45,761.0,59.0,0.8,14.0,305.0,175.27,108.66
2016,12,20,15,0,733.0,56.0,0.8,14.0,270.0,135.65,76.82
2016,12,20,15,15,691.5,52.0,0.8,13.0,231.0,95.44,49.08
2016,12,20,15,30,650.0,48.0,0.8,12.0,192.0,58.09,29.91
2016,12,20,15,45,586.0,42.5,0.8,11.0,151.5,32.54,23.55
2016,12,20,16,0,522.0,37.0,0.8,10.0,111.0,29.54,20.58
2016,12,20,16,15,408.5,28.5,0.85,9.5,74.0,21.43,12.54
2016,12,20,16,30,295.0,20.0,0.9,9.0,37.0,15.59,0.44
2016,12,20,16,45,147.5,10.0,0.95,8.5,18.5,9.83,0.0
2016,12,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,8.0,1.15,7.5,8.0,0.0,0.0
2016,12,21,7,30,0.0,16.0,1.1,8.0,16.0,15.73,0.0
2016,12,21,7,45,211.0,24.0,1.05,9.0,47.5,98.45,46.33
2016,12,21,8,0,422.0,32.0,1.0,10.0,79.0,184.58,134.27
2016,12,21,8,15,502.0,39.0,0.95,10.5,118.5,232.69,178.31
2016,12,21,8,30,582.0,46.0,0.9,11.0,158.0,284.65,223.29
2016,12,21,8,45,628.5,51.0,0.9,11.5,197.0,321.8,255.81
2016,12,21,9,0,675.0,56.0,0.9,12.0,236.0,361.91,289.6
2016,12,21,9,15,707.5,59.5,0.85,12.5,272.0,394.19,316.0
2016,12,21,9,30,740.0,63.0,0.8,13.0,308.0,425.62,340.79
2016,12,21,9,45,767.0,64.0,0.8,13.5,340.0,450.46,360.02
2016,12,21,10,0,794.0,65.0,0.8,14.0,372.0,473.67,377.43
2016,12,21,10,15,659.5,98.5,0.75,14.0,365.5,448.77,357.57
2016,12,21,10,30,525.0,132.0,0.7,14.0,359.0,415.02,330.96
2016,12,21,10,45,326.5,169.0,0.7,14.5,312.5,346.3,276.36
2016,12,21,11,0,128.0,206.0,0.7,15.0,266.0,276.36,219.97
2016,12,21,11,15,284.5,191.0,0.7,15.0,328.0,342.71,273.04
2016,12,21,11,30,441.0,176.0,0.7,15.0,390.0,406.55,321.76
2016,12,21,11,45,648.5,125.0,0.7,15.5,443.5,454.54,357.13
2016,12,21,12,0,856.0,74.0,0.7,16.0,497.0,493.97,384.88
2016,12,21,12,15,855.0,74.0,0.7,16.0,495.0,479.13,371.88
2016,12,21,12,30,854.0,74.0,0.7,16.0,493.0,461.3,356.85
2016,12,21,12,45,850.0,73.0,0.7,16.0,483.5,438.89,338.04
2016,12,21,13,0,846.0,72.0,0.7,16.0,474.0,414.27,317.1
2016,12,21,13,15,838.0,71.0,0.7,16.0,457.0,386.07,292.95
2016,12,21,13,30,830.0,70.0,0.7,16.0,440.0,356.15,266.91
2016,12,21,13,45,818.0,68.5,0.7,16.0,417.0,322.94,237.82
2016,12,21,14,0,806.0,67.0,0.7,16.0,394.0,288.63,207.37
2016,12,21,14,15,787.5,64.5,0.65,15.5,364.5,250.91,174.31
2016,12,21,14,30,769.0,62.0,0.6,15.0,335.0,213.0,141.12
2016,12,21,14,45,744.5,59.0,0.6,15.0,301.0,173.71,107.57
2016,12,21,15,0,720.0,56.0,0.6,15.0,267.0,135.22,76.59
2016,12,21,15,15,679.0,52.0,0.6,14.0,228.5,95.58,49.21
2016,12,21,15,30,638.0,48.0,0.6,13.0,190.0,58.76,30.08
2016,12,21,15,45,577.5,42.5,0.65,12.5,150.5,32.45,23.33
2016,12,21,16,0,517.0,37.0,0.7,12.0,111.0,26.93,18.12
2016,12,21,16,15,407.5,28.5,0.75,11.5,74.5,21.35,12.42
2016,12,21,16,30,298.0,20.0,0.8,11.0,38.0,15.51,1.11
2016,12,21,16,45,149.0,10.0,0.85,10.5,19.0,9.83,0.0
2016,12,21,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,8.0,1.05,8.0,8.0,0.0,0.0
2016,12,22,7,30,0.0,16.0,1.0,8.0,16.0,15.73,0.0
2016,12,22,7,45,227.0,24.5,1.0,8.5,49.5,102.94,46.36
2016,12,22,8,0,454.0,33.0,1.0,9.0,83.0,195.44,142.26
2016,12,22,8,15,536.5,39.5,1.0,9.5,124.0,244.91,188.04
2016,12,22,8,30,619.0,46.0,1.0,10.0,165.0,295.78,232.57
2016,12,22,8,45,669.5,51.0,1.0,10.5,206.0,338.02,269.39
2016,12,22,9,0,720.0,56.0,1.0,11.0,247.0,380.89,305.52
2016,12,22,9,15,752.5,59.0,0.9,11.5,284.5,413.65,332.2
2016,12,22,9,30,785.0,62.0,0.8,12.0,322.0,445.44,357.02
2016,12,22,9,45,807.5,64.5,0.75,12.5,354.5,470.53,376.07
2016,12,22,10,0,830.0,67.0,0.7,13.0,387.0,493.72,393.0
2016,12,22,10,15,844.0,68.5,0.6,13.5,413.5,509.38,403.29
2016,12,22,10,30,858.0,70.0,0.5,14.0,440.0,522.56,411.28
2016,12,22,10,45,867.0,71.5,0.45,14.5,460.0,530.52,415.5
2016,12,22,11,0,876.0,73.0,0.4,15.0,480.0,535.7,417.46
2016,12,22,11,15,881.5,73.5,0.4,15.0,492.5,534.16,415.64
2016,12,22,11,30,887.0,74.0,0.4,15.0,505.0,531.02,412.48
2016,12,22,11,45,887.5,74.5,0.4,15.5,510.0,522.49,404.43
2016,12,22,12,0,888.0,75.0,0.4,16.0,515.0,511.17,394.18
2016,12,22,12,15,887.0,75.0,0.5,16.0,512.5,495.91,382.42
2016,12,22,12,30,886.0,75.0,0.6,16.0,510.0,478.01,368.25
2016,12,22,12,45,884.0,73.5,0.7,16.0,500.5,455.65,350.24
2016,12,22,13,0,882.0,72.0,0.8,16.0,491.0,430.9,329.78
2016,12,22,13,15,874.0,71.0,0.8,16.0,474.0,402.07,305.09
2016,12,22,13,30,866.0,70.0,0.8,16.0,457.0,369.8,277.19
2016,12,22,13,45,854.0,68.5,0.8,16.0,433.0,335.48,247.15
2016,12,22,14,0,842.0,67.0,0.8,16.0,409.0,299.97,215.62
2016,12,22,14,15,823.0,65.0,0.7,15.5,379.0,261.29,181.59
2016,12,22,14,30,804.0,63.0,0.6,15.0,349.0,222.39,147.41
2016,12,22,14,45,777.0,60.0,0.55,15.0,313.5,181.26,112.33
2016,12,22,15,0,750.0,57.0,0.5,15.0,278.0,141.08,80.0
2016,12,22,15,15,708.0,53.0,0.6,14.5,238.0,100.0,51.44
2016,12,22,15,30,666.0,49.0,0.7,14.0,198.0,61.8,31.32
2016,12,22,15,45,597.5,43.5,0.8,13.5,157.0,33.34,24.02
2016,12,22,16,0,529.0,38.0,0.9,13.0,116.0,27.75,18.77
2016,12,22,16,15,418.0,29.5,0.95,12.5,78.0,22.2,13.12
2016,12,22,16,30,307.0,21.0,1.0,12.0,40.0,16.4,2.22
2016,12,22,16,45,153.5,10.5,1.05,12.0,20.0,10.32,0.0
2016,12,22,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.5,2.6,9.0,0.5,0.0,0.0
2016,12,23,7,30,0.0,1.0,2.6,9.0,1.0,0.98,0.0
2016,12,23,7,45,0.0,5.5,2.65,9.5,5.5,5.3,0.0
2016,12,23,8,0,0.0,10.0,2.7,10.0,10.0,9.64,2.22
2016,12,23,8,15,0.0,15.0,2.7,10.0,15.0,14.46,6.63
2016,12,23,8,30,0.0,20.0,2.7,10.0,20.0,19.29,10.96
2016,12,23,8,45,0.0,25.0,2.7,10.5,25.0,24.12,15.22
2016,12,23,9,0,0.0,30.0,2.7,11.0,30.0,28.95,19.44
2016,12,23,9,15,0.0,35.0,2.55,11.0,35.0,33.79,23.65
2016,12,23,9,30,0.0,40.0,2.4,11.0,40.0,38.62,27.82
2016,12,23,9,45,0.0,44.5,2.3,11.5,44.5,42.98,31.48
2016,12,23,10,0,0.0,49.0,2.2,12.0,49.0,47.33,35.1
2016,12,23,10,15,0.0,37.0,2.1,12.0,37.0,35.73,25.11
2016,12,23,10,30,0.0,25.0,2.0,12.0,25.0,24.13,15.13
2016,12,23,10,45,0.0,17.0,1.9,12.5,17.0,16.41,8.45
2016,12,23,11,0,0.0,9.0,1.8,13.0,9.0,8.69,1.79
2016,12,23,11,15,0.0,8.5,1.9,13.0,8.5,8.2,1.37
2016,12,23,11,30,0.0,8.0,2.0,13.0,8.0,7.72,0.95
2016,12,23,11,45,0.0,13.0,2.15,13.0,13.0,12.55,5.08
2016,12,23,12,0,0.0,18.0,2.3,13.0,18.0,17.38,9.2
2016,12,23,12,15,0.0,31.0,2.35,13.0,31.0,29.94,19.91
2016,12,23,12,30,0.0,44.0,2.4,13.0,44.0,42.51,30.59
2016,12,23,12,45,0.0,29.5,2.5,13.0,29.5,28.49,18.68
2016,12,23,13,0,0.0,15.0,2.6,13.0,15.0,14.48,6.74
2016,12,23,13,15,0.0,19.0,2.6,12.5,19.0,18.34,10.08
2016,12,23,13,30,0.0,23.0,2.6,12.0,23.0,22.2,13.45
2016,12,23,13,45,0.0,41.0,2.6,12.0,41.0,39.6,28.39
2016,12,23,14,0,0.0,59.0,2.6,12.0,59.0,57.01,43.32
2016,12,23,14,15,27.5,102.0,2.5,11.5,112.0,103.43,82.04
2016,12,23,14,30,55.0,145.0,2.4,11.0,165.0,144.54,115.69
2016,12,23,14,45,49.0,131.0,2.35,11.0,147.5,127.53,101.41
2016,12,23,15,0,43.0,117.0,2.3,11.0,130.0,111.0,87.67
2016,12,23,15,15,36.0,101.0,2.2,10.5,111.0,93.32,73.21
2016,12,23,15,30,29.0,85.0,2.1,10.0,92.0,76.35,59.36
2016,12,23,15,45,21.0,68.5,2.05,10.0,73.0,60.34,48.5
2016,12,23,16,0,13.0,52.0,2.0,10.0,54.0,47.95,36.84
2016,12,23,16,15,6.5,35.0,1.95,9.5,36.0,32.84,22.43
2016,12,23,16,30,0.0,18.0,1.9,9.0,18.0,17.38,3.54
2016,12,23,16,45,0.0,9.0,1.9,9.0,9.0,8.85,0.0
2016,12,23,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,7.0,2.0,7.0,7.0,0.0,0.0
2016,12,24,7,30,0.0,14.0,2.0,7.0,14.0,13.76,0.0
2016,12,24,7,45,206.5,23.5,2.05,7.5,46.0,95.33,38.51
2016,12,24,8,0,413.0,33.0,2.1,8.0,78.0,181.86,132.72
2016,12,24,8,15,499.0,40.5,2.15,8.0,118.0,232.35,180.28
2016,12,24,8,30,585.0,48.0,2.2,8.0,158.0,287.05,229.11
2016,12,24,8,45,645.0,51.5,2.25,8.5,199.5,328.02,265.79
2016,12,24,9,0,705.0,55.0,2.3,9.0,241.0,372.85,304.59
2016,12,24,9,15,738.5,58.5,2.3,9.0,278.5,406.41,333.87
2016,12,24,9,30,772.0,62.0,2.3,9.0,316.0,439.09,361.63
2016,12,24,9,45,799.5,63.0,2.35,9.5,349.5,464.91,382.7
2016,12,24,10,0,827.0,64.0,2.4,10.0,383.0,489.03,401.82
2016,12,24,10,15,842.0,66.0,2.35,10.0,410.0,505.91,415.17
2016,12,24,10,30,857.0,68.0,2.3,10.0,437.0,520.34,426.24
2016,12,24,10,45,869.0,68.5,2.3,10.0,457.5,527.51,431.58
2016,12,24,11,0,881.0,69.0,2.3,10.0,478.0,533.64,435.85
2016,12,24,11,15,887.0,69.5,2.3,10.0,491.0,533.83,435.27
2016,12,24,11,30,893.0,70.0,2.3,10.0,504.0,531.14,432.27
2016,12,24,11,45,896.5,70.0,2.3,10.0,510.0,523.77,425.42
2016,12,24,12,0,900.0,70.0,2.3,10.0,516.0,513.53,416.09
2016,12,24,12,15,571.0,142.5,2.3,10.0,425.0,414.95,336.73
2016,12,24,12,30,242.0,215.0,2.3,10.0,334.0,320.25,260.27
2016,12,24,12,45,237.5,212.0,2.3,10.0,327.0,307.28,249.61
2016,12,24,13,0,233.0,209.0,2.3,10.0,320.0,295.07,239.12
2016,12,24,13,15,546.5,140.5,2.25,10.0,389.0,342.67,273.54
2016,12,24,13,30,860.0,72.0,2.2,10.0,458.0,372.12,289.73
2016,12,24,13,45,549.5,121.0,2.2,10.0,363.0,288.69,224.57
2016,12,24,14,0,239.0,170.0,2.2,10.0,268.0,223.98,177.13
2016,12,24,14,15,521.0,117.0,2.15,9.5,309.5,234.54,175.98
2016,12,24,14,30,803.0,64.0,2.1,9.0,351.0,225.88,155.54
2016,12,24,14,45,778.0,60.5,2.05,9.0,316.0,184.64,118.81
2016,12,24,15,0,753.0,57.0,2.0,9.0,281.0,144.19,84.8
2016,12,24,15,15,712.0,53.5,1.9,8.5,241.5,103.43,55.11
2016,12,24,15,30,671.0,50.0,1.8,8.0,202.0,65.45,33.95
2016,12,24,15,45,608.0,44.5,1.7,7.5,161.0,34.11,25.36
2016,12,24,16,0,545.0,39.0,1.6,7.0,120.0,31.17,22.37
2016,12,24,16,15,433.5,30.5,1.55,6.5,81.5,22.95,14.29
2016,12,24,16,30,322.0,22.0,1.5,6.0,43.0,17.18,4.25
2016,12,24,16,45,161.0,11.0,1.5,5.5,21.5,10.81,0.0
2016,12,24,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,6.5,1.05,5.0,6.5,0.0,0.0
2016,12,25,7,30,0.0,13.0,1.0,5.0,13.0,12.78,0.0
2016,12,25,7,45,198.0,23.5,0.95,5.5,44.5,92.58,35.57
2016,12,25,8,0,396.0,34.0,0.9,6.0,76.0,177.3,129.68
2016,12,25,8,15,481.5,41.0,0.9,6.5,115.5,226.61,175.72
2016,12,25,8,30,567.0,48.0,0.9,7.0,155.0,280.06,222.61
2016,12,25,8,45,624.0,52.5,0.95,7.5,195.5,322.6,260.06
2016,12,25,9,0,681.0,57.0,1.0,8.0,236.0,364.57,296.05
2016,12,25,9,15,715.0,60.5,1.05,8.5,273.5,397.92,324.26
2016,12,25,9,30,749.0,64.0,1.1,9.0,311.0,430.48,350.97
2016,12,25,9,45,769.5,67.5,1.15,9.5,343.0,455.35,370.91
2016,12,25,10,0,790.0,71.0,1.2,10.0,375.0,478.4,388.87
2016,12,25,10,15,805.5,73.0,1.2,10.0,401.5,495.22,402.02
2016,12,25,10,30,821.0,75.0,1.2,10.0,428.0,509.71,413.06
2016,12,25,10,45,605.5,125.5,1.2,10.5,392.5,453.2,367.11
2016,12,25,11,0,390.0,176.0,1.2,11.0,357.0,385.6,312.44
2016,12,25,11,15,445.0,169.5,1.2,11.0,381.5,408.21,330.47
2016,12,25,11,30,500.0,163.0,1.2,11.0,406.0,425.09,343.16
2016,12,25,11,45,510.0,162.5,1.25,11.0,413.0,423.04,340.97
2016,12,25,12,0,520.0,162.0,1.3,11.0,420.0,419.16,337.34
2016,12,25,12,15,485.0,169.5,1.25,11.0,409.5,399.88,321.1
2016,12,25,12,30,450.0,177.0,1.2,11.0,399.0,380.15,304.54
2016,12,25,12,45,498.0,162.5,1.2,11.0,403.5,375.31,299.6
2016,12,25,13,0,546.0,148.0,1.2,11.0,408.0,367.08,291.36
2016,12,25,13,15,419.0,166.5,1.2,11.0,362.0,319.12,252.9
2016,12,25,13,30,292.0,185.0,1.2,11.0,316.0,276.97,219.68
2016,12,25,13,45,348.0,166.0,1.2,11.0,314.0,266.27,208.91
2016,12,25,14,0,404.0,147.0,1.2,11.0,312.0,250.11,192.72
2016,12,25,14,15,314.0,146.5,1.15,11.0,269.5,211.61,162.11
2016,12,25,14,30,224.0,146.0,1.1,11.0,227.0,177.72,136.16
2016,12,25,14,45,215.5,133.0,1.1,11.0,204.0,153.69,115.83
2016,12,25,15,0,207.0,120.0,1.1,11.0,181.0,130.08,96.23
2016,12,25,15,15,195.5,104.0,1.05,10.0,155.5,104.29,76.06
2016,12,25,15,30,184.0,88.0,1.0,9.0,130.0,79.43,58.04
2016,12,25,15,45,166.5,71.5,1.0,8.5,104.0,56.69,45.57
2016,12,25,16,0,149.0,55.0,1.0,8.0,78.0,44.38,34.08
2016,12,25,16,15,108.0,39.5,1.05,7.5,53.0,32.44,22.5
2016,12,25,16,30,67.0,24.0,1.1,7.0,28.0,20.13,6.65
2016,12,25,16,45,33.5,12.0,1.15,6.5,14.0,11.8,0.0
2016,12,25,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,6.5,1.5,3.5,6.5,0.0,0.0
2016,12,26,7,30,0.0,13.0,1.5,4.0,13.0,12.78,0.0
2016,12,26,7,45,231.5,21.0,1.55,4.5,45.5,99.23,36.25
2016,12,26,8,0,463.0,29.0,1.6,5.0,78.0,189.59,138.57
2016,12,26,8,15,543.5,35.0,1.55,5.5,118.0,238.66,185.71
2016,12,26,8,30,624.0,41.0,1.5,6.0,158.0,291.3,232.83
2016,12,26,8,45,674.0,45.0,1.5,6.5,198.5,332.38,269.76
2016,12,26,9,0,724.0,49.0,1.5,7.0,239.0,374.18,306.1
2016,12,26,9,15,756.5,52.0,1.45,7.5,276.5,407.24,334.19
2016,12,26,9,30,789.0,55.0,1.4,8.0,314.0,439.4,360.56
2016,12,26,9,45,808.5,58.0,1.35,8.5,346.5,464.01,380.07
2016,12,26,10,0,828.0,61.0,1.3,9.0,379.0,486.67,397.39
2016,12,26,10,15,843.5,62.5,1.25,9.5,406.0,501.62,408.21
2016,12,26,10,30,859.0,64.0,1.2,10.0,433.0,516.17,418.31
2016,12,26,10,45,867.5,65.5,1.15,10.5,453.5,524.52,423.28
2016,12,26,11,0,876.0,67.0,1.1,11.0,474.0,530.13,425.91
2016,12,26,11,15,882.5,68.0,1.0,11.0,487.5,531.34,425.4
2016,12,26,11,30,889.0,69.0,0.9,11.0,501.0,529.67,422.49
2016,12,26,11,45,889.5,70.0,0.85,11.5,506.5,522.06,414.53
2016,12,26,12,0,890.0,71.0,0.8,12.0,512.0,511.64,404.3
2016,12,26,12,15,889.0,70.5,0.7,12.0,510.0,496.22,390.46
2016,12,26,12,30,888.0,70.0,0.6,12.0,508.0,478.17,374.37
2016,12,26,12,45,882.0,70.5,0.55,12.5,498.5,456.36,354.85
2016,12,26,13,0,876.0,71.0,0.5,13.0,489.0,432.3,333.29
2016,12,26,13,15,867.5,70.0,0.45,13.0,472.5,403.7,308.51
2016,12,26,13,30,859.0,69.0,0.4,13.0,456.0,373.29,281.83
2016,12,26,13,45,845.5,67.5,0.4,13.0,432.0,337.29,250.64
2016,12,26,14,0,832.0,66.0,0.4,13.0,408.0,301.81,219.26
2016,12,26,14,15,813.5,64.0,0.4,12.5,378.5,263.71,185.87
2016,12,26,14,30,795.0,62.0,0.4,12.0,349.0,225.34,152.09
2016,12,26,14,45,768.5,59.0,0.4,12.0,314.0,184.62,116.94
2016,12,26,15,0,742.0,56.0,0.4,12.0,279.0,144.8,84.19
2016,12,26,15,15,702.5,52.5,0.55,11.5,240.5,104.54,55.1
2016,12,26,15,30,663.0,49.0,0.7,11.0,202.0,66.9,33.74
2016,12,26,15,45,601.5,43.5,0.85,10.5,161.5,32.93,24.02
2016,12,26,16,0,540.0,38.0,1.0,10.0,121.0,29.91,21.03
2016,12,26,16,15,436.0,30.0,1.1,9.5,83.0,22.28,13.64
2016,12,26,16,30,332.0,22.0,1.2,9.0,45.0,16.97,5.21
2016,12,26,16,45,166.0,11.0,1.3,8.5,22.5,10.81,0.0
2016,12,26,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,7,45,207.0,16.0,1.1,5.5,37.5,86.24,28.85
2016,12,27,8,0,414.0,32.0,1.0,6.0,75.0,180.6,131.47
2016,12,27,8,15,498.5,39.0,0.95,6.5,115.0,229.99,178.04
2016,12,27,8,30,583.0,46.0,0.9,7.0,155.0,283.58,225.13
2016,12,27,8,45,637.5,50.5,0.85,7.5,195.5,323.56,260.36
2016,12,27,9,0,692.0,55.0,0.8,8.0,236.0,367.1,297.23
2016,12,27,9,15,726.0,58.5,0.8,8.5,273.5,400.81,325.39
2016,12,27,9,30,760.0,62.0,0.8,9.0,311.0,433.74,352.0
2016,12,27,9,45,786.5,64.0,0.8,10.0,344.5,460.24,372.14
2016,12,27,10,0,813.0,66.0,0.8,11.0,378.0,485.07,390.29
2016,12,27,10,15,828.5,67.5,0.8,11.5,405.0,501.79,402.41
2016,12,27,10,30,844.0,69.0,0.8,12.0,432.0,516.13,412.4
2016,12,27,10,45,853.5,70.5,0.8,12.5,452.0,524.79,417.8
2016,12,27,11,0,863.0,72.0,0.8,13.0,472.0,530.73,420.95
2016,12,27,11,15,869.0,73.0,0.8,13.0,485.5,530.46,420.07
2016,12,27,11,30,875.0,74.0,0.8,13.0,499.0,528.65,417.86
2016,12,27,11,45,875.5,74.5,0.85,13.5,504.5,520.68,410.51
2016,12,27,12,0,876.0,75.0,0.9,14.0,510.0,509.96,400.9
2016,12,27,12,15,875.0,75.0,0.9,14.0,508.5,495.3,388.47
2016,12,27,12,30,874.0,75.0,0.9,14.0,507.0,478.03,373.76
2016,12,27,12,45,868.5,74.5,0.9,14.0,497.5,455.77,354.94
2016,12,27,13,0,863.0,74.0,0.9,14.0,488.0,430.29,333.23
2016,12,27,13,15,855.0,73.0,0.9,14.0,471.5,401.96,308.84
2016,12,27,13,30,847.0,72.0,0.9,14.0,455.0,371.84,282.48
2016,12,27,13,45,835.5,70.0,0.9,14.0,432.0,338.0,252.68
2016,12,27,14,0,824.0,68.0,0.9,14.0,409.0,302.97,221.39
2016,12,27,14,15,805.5,66.0,0.85,13.5,379.0,265.16,187.92
2016,12,27,14,30,787.0,64.0,0.8,13.0,349.0,227.09,154.14
2016,12,27,14,45,759.0,61.5,0.75,13.0,314.5,186.86,119.26
2016,12,27,15,0,731.0,59.0,0.7,13.0,280.0,147.67,86.91
2016,12,27,15,15,691.5,55.0,0.7,12.0,241.0,107.37,57.61
2016,12,27,15,30,652.0,51.0,0.7,11.0,202.0,69.71,35.84
2016,12,27,15,45,588.0,45.5,0.7,10.5,161.5,34.72,25.64
2016,12,27,16,0,524.0,40.0,0.7,10.0,121.0,29.03,20.29
2016,12,27,16,15,420.0,31.5,0.75,9.5,83.5,23.55,14.81
2016,12,27,16,30,316.0,23.0,0.8,9.0,46.0,17.82,6.31
2016,12,27,16,45,158.0,11.5,0.9,8.5,23.0,11.3,0.0
2016,12,27,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,45,241.5,14.5,1.5,5.0,39.5,92.48,29.39
2016,12,28,8,0,483.0,29.0,1.5,6.0,79.0,195.54,141.81
2016,12,28,8,15,564.5,35.0,1.45,6.5,120.5,245.68,190.09
2016,12,28,8,30,646.0,41.0,1.4,7.0,162.0,299.41,238.0
2016,12,28,8,45,696.0,45.0,1.4,7.5,203.0,341.24,275.43
2016,12,28,9,0,746.0,49.0,1.4,8.0,244.0,383.73,312.18
2016,12,28,9,15,778.0,52.0,1.35,8.5,282.0,417.22,340.45
2016,12,28,9,30,810.0,55.0,1.3,9.0,320.0,449.74,366.9
2016,12,28,9,45,835.0,56.5,1.3,10.0,354.0,473.73,385.38
2016,12,28,10,0,860.0,58.0,1.3,11.0,388.0,498.13,403.45
2016,12,28,10,15,874.5,59.5,1.3,11.5,415.5,515.12,415.95
2016,12,28,10,30,889.0,61.0,1.3,12.0,443.0,529.63,426.17
2016,12,28,10,45,899.0,61.5,1.35,13.0,463.5,538.02,430.96
2016,12,28,11,0,909.0,62.0,1.4,14.0,484.0,543.61,433.38
2016,12,28,11,15,914.5,62.5,1.3,14.0,498.0,543.94,432.33
2016,12,28,11,30,920.0,63.0,1.2,14.0,512.0,541.3,428.84
2016,12,28,11,45,922.5,63.5,1.15,14.5,518.0,534.16,421.31
2016,12,28,12,0,925.0,64.0,1.1,15.0,524.0,524.07,411.39
2016,12,28,12,15,924.5,64.0,1.1,15.0,522.5,509.11,398.67
2016,12,28,12,30,924.0,64.0,1.1,15.0,521.0,491.37,383.56
2016,12,28,12,45,919.5,63.5,1.1,15.5,512.0,468.68,363.65
2016,12,28,13,0,915.0,63.0,1.1,16.0,503.0,443.57,341.52
2016,12,28,13,15,908.0,62.5,1.1,16.0,486.5,415.2,317.04
2016,12,28,13,30,901.0,62.0,1.1,16.0,470.0,384.8,290.4
2016,12,28,13,45,889.0,60.5,1.1,16.0,446.5,349.97,259.79
2016,12,28,14,0,877.0,59.0,1.1,16.0,423.0,313.8,227.55
2016,12,28,14,15,860.0,57.5,1.0,15.5,393.0,275.22,193.29
2016,12,28,14,30,843.0,56.0,0.9,15.0,363.0,236.08,158.47
2016,12,28,14,45,817.5,54.0,0.85,14.5,327.5,191.99,120.55
2016,12,28,15,0,792.0,52.0,0.8,14.0,292.0,151.12,86.81
2016,12,28,15,15,755.0,48.5,0.8,13.0,252.5,108.8,55.77
2016,12,28,15,30,718.0,45.0,0.8,12.0,213.0,68.74,32.36
2016,12,28,15,45,659.0,40.5,0.8,11.5,171.5,30.32,21.6
2016,12,28,16,0,600.0,36.0,0.8,11.0,130.0,27.74,19.06
2016,12,28,16,15,500.5,29.0,0.85,10.5,90.5,23.07,14.37
2016,12,28,16,30,401.0,22.0,0.9,10.0,51.0,18.27,7.05
2016,12,28,16,45,200.5,11.0,0.95,9.5,25.5,10.81,0.0
2016,12,28,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,45,225.5,15.5,1.5,7.5,39.0,90.45,26.86
2016,12,29,8,0,451.0,31.0,1.5,8.0,78.0,191.0,137.67
2016,12,29,8,15,536.0,38.0,1.5,8.5,119.0,238.75,183.6
2016,12,29,8,30,621.0,45.0,1.5,9.0,160.0,294.22,232.55
2016,12,29,8,45,672.0,49.5,1.5,10.0,201.5,336.54,269.6
2016,12,29,9,0,723.0,54.0,1.5,11.0,243.0,379.58,305.9
2016,12,29,9,15,756.5,57.5,1.4,11.5,281.5,413.91,334.39
2016,12,29,9,30,790.0,61.0,1.3,12.0,320.0,447.38,361.09
2016,12,29,9,45,800.5,66.0,1.2,12.5,351.5,470.06,378.45
2016,12,29,10,0,811.0,71.0,1.1,13.0,383.0,490.52,393.39
2016,12,29,10,15,827.5,73.0,1.0,13.5,410.5,508.45,405.83
2016,12,29,10,30,844.0,75.0,0.9,14.0,438.0,524.01,415.96
2016,12,29,10,45,854.0,76.5,0.8,15.0,459.0,533.09,420.04
2016,12,29,11,0,864.0,78.0,0.7,16.0,480.0,539.43,421.79
2016,12,29,11,15,870.0,79.0,0.6,16.5,493.5,540.35,420.07
2016,12,29,11,30,876.0,80.0,0.5,17.0,507.0,538.4,416.08
2016,12,29,11,45,877.0,81.0,0.45,17.5,513.0,531.03,408.46
2016,12,29,12,0,878.0,82.0,0.4,18.0,519.0,520.87,398.69
2016,12,29,12,15,876.5,81.5,0.35,18.0,517.5,505.22,385.53
2016,12,29,12,30,875.0,81.0,0.3,18.0,516.0,486.98,370.25
2016,12,29,12,45,878.5,78.0,0.3,18.0,508.0,465.94,353.02
2016,12,29,13,0,882.0,75.0,0.3,18.0,500.0,442.28,333.38
2016,12,29,13,15,873.5,74.5,0.25,18.0,483.0,413.83,309.38
2016,12,29,13,30,865.0,74.0,0.2,18.0,466.0,383.55,283.53
2016,12,29,13,45,850.0,72.5,0.2,18.5,442.0,348.51,253.47
2016,12,29,14,0,835.0,71.0,0.2,19.0,418.0,312.45,222.18
2016,12,29,14,15,566.5,106.0,0.2,18.5,334.0,242.04,172.18
2016,12,29,14,30,298.0,141.0,0.2,18.0,250.0,191.91,140.14
2016,12,29,14,45,281.5,130.0,0.2,17.5,225.0,165.24,118.86
2016,12,29,15,0,265.0,119.0,0.2,17.0,200.0,139.46,98.57
2016,12,29,15,15,250.5,104.5,0.35,16.5,173.0,112.05,77.83
2016,12,29,15,30,236.0,90.0,0.5,16.0,146.0,85.7,59.45
2016,12,29,15,45,209.0,74.5,0.65,15.5,117.0,59.7,47.0
2016,12,29,16,0,182.0,59.0,0.8,15.0,88.0,47.42,35.86
2016,12,29,16,15,139.0,43.0,0.85,14.0,61.0,35.17,24.5
2016,12,29,16,30,96.0,27.0,0.9,13.0,34.0,22.54,10.38
2016,12,29,16,45,48.0,13.5,0.95,12.5,17.0,13.27,0.0
2016,12,29,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.5,0.95,9.5,0.5,0.48,0.0
2016,12,30,8,0,0.0,1.0,0.9,10.0,1.0,0.96,0.0
2016,12,30,8,15,0.0,1.5,0.85,10.5,1.5,1.44,0.0
2016,12,30,8,30,0.0,2.0,0.8,11.0,2.0,1.93,0.0
2016,12,30,8,45,0.0,2.5,0.8,11.5,2.5,2.41,0.0
2016,12,30,9,0,0.0,3.0,0.8,12.0,3.0,2.89,0.0
2016,12,30,9,15,0.0,3.5,0.8,12.0,3.5,3.37,0.0
2016,12,30,9,30,0.0,4.0,0.8,12.0,4.0,3.86,0.0
2016,12,30,9,45,0.0,4.5,0.8,12.5,4.5,4.34,0.0
2016,12,30,10,0,0.0,5.0,0.8,13.0,5.0,4.82,0.0
2016,12,30,10,15,0.0,5.5,0.8,13.0,5.5,5.31,0.0
2016,12,30,10,30,0.0,6.0,0.8,13.0,6.0,5.79,0.0
2016,12,30,10,45,0.0,6.5,0.8,13.5,6.5,6.27,0.0
2016,12,30,11,0,0.0,7.0,0.8,14.0,7.0,6.75,0.13
2016,12,30,11,15,0.0,7.5,0.8,14.0,7.5,7.24,0.54
2016,12,30,11,30,0.0,8.0,0.8,14.0,8.0,7.72,0.94
2016,12,30,11,45,24.0,109.0,0.85,14.5,121.0,118.93,94.46
2016,12,30,12,0,48.0,210.0,0.9,15.0,234.0,229.57,183.32
2016,12,30,12,15,48.5,209.0,0.9,15.0,233.5,226.95,180.57
2016,12,30,12,30,49.0,208.0,0.9,15.0,233.0,224.17,178.28
2016,12,30,12,45,47.5,205.0,0.9,15.5,228.5,218.43,173.33
2016,12,30,13,0,46.0,202.0,0.9,16.0,224.0,212.61,168.36
2016,12,30,13,15,45.5,195.5,0.9,16.0,216.5,203.87,161.38
2016,12,30,13,30,45.0,189.0,0.9,16.0,209.0,195.06,154.34
2016,12,30,13,45,416.5,133.0,0.9,16.0,307.5,261.57,200.57
2016,12,30,14,0,788.0,77.0,0.9,16.0,406.0,306.03,224.18
2016,12,30,14,15,769.0,75.0,0.9,15.5,377.0,269.35,191.72
2016,12,30,14,30,750.0,73.0,0.9,15.0,348.0,232.51,159.41
2016,12,30,14,45,720.5,70.0,0.9,15.0,313.5,192.91,125.38
2016,12,30,15,0,691.0,67.0,0.9,15.0,279.0,151.9,91.55
2016,12,30,15,15,650.0,62.5,0.85,14.0,241.0,112.28,62.33
2016,12,30,15,30,609.0,58.0,0.8,13.0,203.0,75.42,39.93
2016,12,30,15,45,542.0,52.0,0.75,12.5,162.5,40.15,30.29
2016,12,30,16,0,475.0,46.0,0.7,12.0,122.0,34.09,24.64
2016,12,30,16,15,374.0,36.5,0.7,11.5,85.0,27.85,18.55
2016,12,30,16,30,273.0,27.0,0.7,11.0,48.0,21.35,10.12
2016,12,30,16,45,136.5,13.5,0.75,10.5,24.0,13.27,0.0
2016,12,30,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
